Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,175.0,14.0,2.6,2.5,28.5,99.37,0.0
2016,1,1,8,0,350.0,28.0,2.7,3.0,57.0,206.79,149.13
2016,1,1,8,15,451.0,36.5,2.7,3.0,96.5,269.98,220.39
2016,1,1,8,30,552.0,45.0,2.7,3.0,136.0,336.67,281.78
2016,1,1,8,45,610.0,51.0,2.75,3.5,176.5,381.94,322.94
2016,1,1,9,0,668.0,57.0,2.8,4.0,217.0,427.43,362.74
2016,1,1,9,15,707.5,61.0,2.8,4.5,255.5,457.48,388.46
2016,1,1,9,30,747.0,65.0,2.8,5.0,294.0,489.64,414.81
2016,1,1,9,45,777.5,67.0,2.85,5.5,328.5,512.82,433.13
2016,1,1,10,0,808.0,69.0,2.9,6.0,363.0,533.67,448.99
2016,1,1,10,15,825.5,71.0,2.85,6.0,391.5,544.77,457.06
2016,1,1,10,30,843.0,73.0,2.8,6.0,420.0,553.04,462.59
2016,1,1,10,45,854.0,74.5,2.8,6.5,442.0,554.26,461.57
2016,1,1,11,0,865.0,76.0,2.8,7.0,464.0,552.48,457.99
2016,1,1,11,15,872.5,77.0,2.75,7.0,479.0,545.26,450.56
2016,1,1,11,30,880.0,78.0,2.7,7.0,494.0,535.04,440.51
2016,1,1,11,45,882.5,79.0,2.65,7.5,501.5,519.34,425.11
2016,1,1,12,0,885.0,80.0,2.6,8.0,509.0,500.83,407.22
2016,1,1,12,15,884.5,79.5,2.55,8.0,508.5,476.73,385.31
2016,1,1,12,30,884.0,79.0,2.5,8.0,508.0,450.16,360.96
2016,1,1,12,45,883.5,78.0,2.45,8.0,500.5,420.74,333.78
2016,1,1,13,0,883.0,77.0,2.4,8.0,493.0,389.09,304.19
2016,1,1,13,15,875.5,76.0,2.35,8.0,478.0,353.07,270.62
2016,1,1,13,30,868.0,75.0,2.3,8.0,463.0,315.6,235.37
2016,1,1,13,45,856.0,73.5,2.25,8.0,440.5,275.3,197.7
2016,1,1,14,0,844.0,72.0,2.2,8.0,418.0,234.29,159.75
2016,1,1,14,15,826.0,70.0,2.15,8.0,389.5,191.4,121.72
2016,1,1,14,30,808.0,68.0,2.1,8.0,361.0,148.78,86.78
2016,1,1,14,45,782.0,65.0,2.05,8.0,326.5,105.24,56.86
2016,1,1,15,0,756.0,62.0,2.0,8.0,292.0,63.24,37.74
2016,1,1,15,15,716.5,58.0,1.9,7.5,253.5,44.69,35.38
2016,1,1,15,30,677.0,54.0,1.8,7.0,215.0,42.71,33.57
2016,1,1,15,45,616.5,48.5,1.75,6.5,174.0,35.9,27.21
2016,1,1,16,0,556.0,43.0,1.7,6.0,133.0,32.84,24.16
2016,1,1,16,15,455.0,35.0,1.8,5.5,94.0,27.43,18.72
2016,1,1,16,30,354.0,27.0,1.9,5.0,55.0,21.89,11.37
2016,1,1,16,45,177.0,13.5,2.0,5.0,27.5,12.87,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,19.0,14.5,3.0,3.5,16.0,25.8,0.0
2016,1,2,8,0,38.0,29.0,3.1,4.0,32.0,56.71,37.42
2016,1,2,8,15,64.0,46.0,3.1,4.0,55.0,89.28,70.4
2016,1,2,8,30,90.0,63.0,3.1,4.0,78.0,121.39,99.96
2016,1,2,8,45,104.5,80.0,3.1,4.5,102.0,148.06,124.12
2016,1,2,9,0,119.0,97.0,3.1,5.0,126.0,174.56,147.63
2016,1,2,9,15,128.5,113.0,3.05,5.0,148.5,196.9,167.31
2016,1,2,9,30,138.0,129.0,3.0,5.0,171.0,218.84,186.27
2016,1,2,9,45,150.0,141.5,3.0,5.5,192.0,237.46,201.77
2016,1,2,10,0,162.0,154.0,3.0,6.0,213.0,255.7,216.65
2016,1,2,10,15,98.0,159.0,2.95,6.0,195.5,222.97,187.92
2016,1,2,10,30,34.0,164.0,2.9,6.0,178.0,183.59,153.52
2016,1,2,10,45,104.0,181.0,2.85,6.5,227.0,243.73,204.51
2016,1,2,11,0,174.0,198.0,2.8,7.0,276.0,295.46,247.11
2016,1,2,11,15,251.5,195.5,2.7,7.0,312.5,334.09,278.6
2016,1,2,11,30,329.0,193.0,2.6,7.0,349.0,364.06,302.4
2016,1,2,11,45,310.0,199.5,2.55,7.5,348.5,352.04,290.87
2016,1,2,12,0,291.0,206.0,2.5,8.0,348.0,339.6,279.22
2016,1,2,12,15,227.0,212.5,2.4,8.0,323.0,304.03,249.4
2016,1,2,12,30,163.0,219.0,2.3,8.0,298.0,274.25,224.59
2016,1,2,12,45,176.0,215.0,2.2,8.5,299.0,267.91,218.19
2016,1,2,13,0,189.0,211.0,2.1,9.0,300.0,260.37,210.54
2016,1,2,13,15,331.5,181.5,2.0,9.0,332.5,271.22,215.36
2016,1,2,13,30,474.0,152.0,1.9,9.0,365.0,270.51,208.85
2016,1,2,13,45,274.5,163.5,1.85,9.0,285.5,210.26,163.31
2016,1,2,14,0,75.0,175.0,1.8,9.0,206.0,167.97,134.86
2016,1,2,14,15,37.5,143.5,1.7,9.0,159.0,131.52,105.81
2016,1,2,14,30,0.0,112.0,1.6,9.0,112.0,101.04,81.78
2016,1,2,14,45,0.0,101.5,1.5,9.5,101.5,91.34,73.47
2016,1,2,15,0,0.0,91.0,1.4,10.0,91.0,81.67,65.1
2016,1,2,15,15,0.0,78.5,1.4,9.5,78.5,70.7,58.58
2016,1,2,15,30,0.0,66.0,1.4,9.0,66.0,59.86,48.8
2016,1,2,15,45,0.0,53.5,1.45,9.0,53.5,48.91,38.67
2016,1,2,16,0,0.0,41.0,1.5,9.0,41.0,37.83,28.33
2016,1,2,16,15,0.0,29.0,1.65,8.5,29.0,26.93,18.08
2016,1,2,16,30,0.0,17.0,1.8,8.0,17.0,15.77,6.73
2016,1,2,16,45,0.0,8.5,1.95,8.0,8.5,8.1,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,4.5,2.4,6.0,4.5,4.16,0.0
2016,1,3,8,0,0.0,9.0,2.4,6.0,9.0,8.33,0.65
2016,1,3,8,15,0.0,16.0,2.3,6.0,16.0,14.83,6.97
2016,1,3,8,30,0.0,23.0,2.2,6.0,23.0,21.33,12.9
2016,1,3,8,45,0.0,30.0,2.1,6.5,30.0,27.83,18.76
2016,1,3,9,0,0.0,37.0,2.0,7.0,37.0,34.35,24.56
2016,1,3,9,15,0.0,44.0,2.0,7.0,44.0,40.87,30.35
2016,1,3,9,30,0.0,51.0,2.0,7.0,51.0,47.39,36.08
2016,1,3,9,45,0.0,57.0,2.0,7.5,57.0,52.99,40.87
2016,1,3,10,0,0.0,63.0,2.0,8.0,63.0,58.59,45.6
2016,1,3,10,15,3.5,105.0,2.05,8.0,106.0,101.44,82.55
2016,1,3,10,30,7.0,147.0,2.1,8.0,149.0,145.2,119.68
2016,1,3,10,45,22.0,164.5,2.2,8.0,174.0,170.02,140.58
2016,1,3,11,0,37.0,182.0,2.3,8.0,199.0,199.6,165.3
2016,1,3,11,15,18.5,142.0,2.45,8.0,150.5,143.71,117.97
2016,1,3,11,30,0.0,102.0,2.6,8.0,102.0,95.27,76.64
2016,1,3,11,45,0.5,130.0,2.8,8.5,130.5,121.9,99.17
2016,1,3,12,0,1.0,158.0,3.0,9.0,159.0,148.22,121.12
2016,1,3,12,15,34.5,184.5,3.1,9.0,201.5,189.29,155.45
2016,1,3,12,30,68.0,211.0,3.2,9.0,244.0,225.39,185.06
2016,1,3,12,45,36.0,186.0,3.3,9.0,203.5,186.2,152.49
2016,1,3,13,0,4.0,161.0,3.4,9.0,163.0,149.64,122.3
2016,1,3,13,15,6.5,161.0,3.25,9.0,164.0,149.57,122.31
2016,1,3,13,30,9.0,161.0,3.1,9.0,165.0,149.18,121.96
2016,1,3,13,45,12.0,157.5,3.0,9.0,162.5,145.52,118.85
2016,1,3,14,0,15.0,154.0,2.9,9.0,160.0,141.47,115.38
2016,1,3,14,15,10.0,142.0,2.7,9.0,146.0,128.68,104.83
2016,1,3,14,30,5.0,130.0,2.5,9.0,132.0,116.38,94.73
2016,1,3,14,45,2.5,118.0,2.4,9.0,119.0,104.78,85.05
2016,1,3,15,0,0.0,106.0,2.3,9.0,106.0,93.43,75.48
2016,1,3,15,15,0.0,92.0,2.2,9.0,92.0,81.22,68.17
2016,1,3,15,30,0.0,78.0,2.1,9.0,78.0,69.35,57.35
2016,1,3,15,45,0.0,63.0,2.05,9.0,63.0,56.56,45.56
2016,1,3,16,0,0.0,48.0,2.0,9.0,48.0,43.6,33.5
2016,1,3,16,15,0.0,34.0,2.05,8.5,34.0,31.28,21.95
2016,1,3,16,30,0.0,20.0,2.1,8.0,20.0,18.56,9.18
2016,1,3,16,45,0.0,10.0,2.15,8.0,10.0,9.27,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,164.0,13.5,2.6,9.5,27.0,78.45,0.0
2016,1,4,8,0,328.0,27.0,2.6,10.0,54.0,196.73,137.6
2016,1,4,8,15,425.5,34.5,2.6,10.0,91.5,257.0,204.6
2016,1,4,8,30,523.0,42.0,2.6,10.0,129.0,320.52,261.91
2016,1,4,8,45,584.0,47.0,2.6,10.5,168.5,365.67,301.9
2016,1,4,9,0,645.0,52.0,2.6,11.0,208.0,408.45,338.56
2016,1,4,9,15,683.0,56.0,2.65,11.0,245.0,441.2,366.55
2016,1,4,9,30,721.0,60.0,2.7,11.0,282.0,472.58,392.54
2016,1,4,9,45,567.5,93.0,2.8,11.0,280.0,431.77,359.01
2016,1,4,10,0,414.0,126.0,2.9,11.0,278.0,379.98,316.13
2016,1,4,10,15,468.5,126.5,2.95,11.0,311.0,408.67,339.56
2016,1,4,10,30,523.0,127.0,3.0,11.0,344.0,435.78,360.99
2016,1,4,10,45,270.0,148.0,3.1,11.5,260.5,306.48,253.51
2016,1,4,11,0,17.0,169.0,3.2,12.0,177.0,170.55,138.6
2016,1,4,11,15,8.5,116.5,3.3,12.0,120.5,113.79,91.23
2016,1,4,11,30,0.0,64.0,3.4,12.0,64.0,59.54,45.28
2016,1,4,11,45,136.0,137.5,3.5,12.5,204.0,202.21,165.43
2016,1,4,12,0,272.0,211.0,3.6,13.0,344.0,336.84,273.64
2016,1,4,12,15,136.0,159.5,3.6,12.5,226.0,214.19,173.67
2016,1,4,12,30,0.0,108.0,3.6,12.0,108.0,100.48,79.75
2016,1,4,12,45,12.0,146.5,3.65,12.0,152.0,140.38,113.26
2016,1,4,13,0,24.0,185.0,3.7,12.0,196.0,178.42,144.66
2016,1,4,13,15,12.0,141.0,3.6,12.0,146.5,133.65,107.53
2016,1,4,13,30,0.0,97.0,3.5,12.0,97.0,89.92,71.13
2016,1,4,13,45,0.0,105.5,3.4,12.0,105.5,97.31,77.51
2016,1,4,14,0,0.0,114.0,3.3,12.0,114.0,104.37,83.57
2016,1,4,14,15,0.0,63.0,3.15,12.0,63.0,58.59,44.75
2016,1,4,14,30,0.0,12.0,3.0,12.0,12.0,11.12,3.98
2016,1,4,14,45,0.0,11.0,2.9,12.0,11.0,10.19,3.19
2016,1,4,15,0,0.0,10.0,2.8,12.0,10.0,9.26,2.38
2016,1,4,15,15,0.0,8.5,2.65,11.5,8.5,7.87,1.5
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,6.48,0.23
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,5.09,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.7,0.0
2016,1,4,16,15,0.0,3.0,2.4,11.0,3.0,2.77,0.0
2016,1,4,16,30,0.0,2.0,2.4,11.0,2.0,1.85,0.0
2016,1,4,16,45,0.0,1.0,2.45,11.0,1.0,0.92,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,2.4,10.0,1.0,0.92,0.0
2016,1,5,8,30,0.0,2.0,2.5,10.0,2.0,1.85,0.0
2016,1,5,8,45,0.0,2.5,2.65,10.5,2.5,2.31,0.0
2016,1,5,9,0,0.0,3.0,2.8,11.0,3.0,2.78,0.0
2016,1,5,9,15,0.0,3.5,2.85,11.0,3.5,3.24,0.0
2016,1,5,9,30,0.0,4.0,2.9,11.0,4.0,3.7,0.0
2016,1,5,9,45,0.0,4.5,3.0,11.0,4.5,4.17,0.0
2016,1,5,10,0,0.0,5.0,3.1,11.0,5.0,4.63,0.0
2016,1,5,10,15,0.0,65.5,3.2,11.0,65.5,60.93,47.01
2016,1,5,10,30,0.0,126.0,3.3,11.0,126.0,119.98,97.18
2016,1,5,10,45,1.5,140.0,3.4,11.0,140.5,134.1,108.9
2016,1,5,11,0,3.0,154.0,3.5,11.0,155.0,148.05,120.48
2016,1,5,11,15,1.5,121.5,3.55,11.0,122.0,114.91,92.47
2016,1,5,11,30,0.0,89.0,3.6,11.0,89.0,82.95,65.39
2016,1,5,11,45,0.0,96.0,3.7,11.0,96.0,89.52,70.94
2016,1,5,12,0,0.0,103.0,3.8,11.0,103.0,96.03,76.42
2016,1,5,12,15,0.0,97.5,3.8,11.0,97.5,90.82,71.99
2016,1,5,12,30,0.0,92.0,3.8,11.0,92.0,85.66,67.63
2016,1,5,12,45,0.0,59.5,3.85,11.0,59.5,55.34,41.87
2016,1,5,13,0,0.0,27.0,3.9,11.0,27.0,25.07,15.95
2016,1,5,13,15,0.0,85.5,3.8,11.0,85.5,79.57,62.63
2016,1,5,13,30,0.0,144.0,3.7,11.0,144.0,131.82,106.87
2016,1,5,13,45,26.0,158.5,3.65,11.0,170.0,148.39,119.99
2016,1,5,14,0,52.0,173.0,3.6,11.0,196.0,162.51,130.78
2016,1,5,14,15,134.5,163.5,3.55,11.0,215.5,161.68,126.4
2016,1,5,14,30,217.0,154.0,3.5,11.0,235.0,152.32,114.88
2016,1,5,14,45,203.5,142.5,3.45,11.0,213.0,132.26,99.84
2016,1,5,15,0,190.0,131.0,3.4,11.0,191.0,110.05,84.96
2016,1,5,15,15,178.0,115.5,3.15,10.5,166.0,90.93,76.49
2016,1,5,15,30,166.0,100.0,2.9,10.0,141.0,79.67,66.42
2016,1,5,15,45,316.5,75.5,2.7,10.0,136.5,56.48,45.34
2016,1,5,16,0,467.0,51.0,2.5,10.0,132.0,39.46,29.72
2016,1,5,16,15,368.5,42.0,2.35,9.5,94.5,33.39,23.8
2016,1,5,16,30,270.0,33.0,2.2,9.0,57.0,27.18,16.61
2016,1,5,16,45,135.0,16.5,2.1,9.0,28.5,13.0,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,3.65,11.0,8.0,7.63,0.0
2016,1,6,8,0,0.0,16.0,3.6,11.0,16.0,14.84,5.37
2016,1,6,8,15,0.0,29.0,3.55,11.0,29.0,26.93,16.84
2016,1,6,8,30,0.0,42.0,3.5,11.0,42.0,39.79,28.27
2016,1,6,8,45,0.0,53.5,3.45,11.0,53.5,51.06,38.29
2016,1,6,9,0,0.0,65.0,3.4,11.0,65.0,62.24,48.12
2016,1,6,9,15,0.0,78.0,3.35,11.0,78.0,74.98,59.17
2016,1,6,9,30,0.0,91.0,3.3,11.0,91.0,87.61,70.01
2016,1,6,9,45,0.0,103.5,3.25,11.0,103.5,99.62,80.21
2016,1,6,10,0,0.0,116.0,3.2,11.0,116.0,111.56,90.25
2016,1,6,10,15,33.0,145.5,3.2,11.0,159.5,165.38,136.02
2016,1,6,10,30,66.0,175.0,3.2,11.0,203.0,213.68,176.4
2016,1,6,10,45,233.5,172.5,3.25,11.0,277.5,313.66,260.17
2016,1,6,11,0,401.0,170.0,3.3,11.0,352.0,403.62,333.3
2016,1,6,11,15,224.5,185.0,3.35,11.0,287.5,311.24,256.34
2016,1,6,11,30,48.0,200.0,3.4,11.0,223.0,218.97,179.13
2016,1,6,11,45,37.5,196.5,3.45,11.0,215.0,207.5,169.6
2016,1,6,12,0,27.0,193.0,3.5,11.0,207.0,193.82,158.11
2016,1,6,12,15,202.0,194.0,3.4,11.0,294.0,277.62,226.84
2016,1,6,12,30,377.0,195.0,3.3,11.0,381.0,347.85,281.63
2016,1,6,12,45,220.5,201.0,3.25,11.0,309.5,275.22,222.47
2016,1,6,13,0,64.0,207.0,3.2,11.0,238.0,212.7,172.58
2016,1,6,13,15,68.5,202.0,3.1,11.0,234.5,205.44,166.37
2016,1,6,13,30,73.0,197.0,3.0,11.0,231.0,197.68,159.55
2016,1,6,13,45,67.0,187.0,2.95,11.0,217.0,182.58,146.93
2016,1,6,14,0,61.0,177.0,2.9,11.0,203.0,167.91,134.76
2016,1,6,14,15,156.5,164.5,2.85,10.5,225.0,166.8,129.86
2016,1,6,14,30,252.0,152.0,2.8,10.0,247.0,156.08,116.78
2016,1,6,14,45,229.0,142.5,2.8,10.0,222.5,131.56,98.4
2016,1,6,15,0,206.0,133.0,2.8,10.0,198.0,108.82,83.55
2016,1,6,15,15,191.0,117.5,2.75,9.5,172.0,88.35,74.46
2016,1,6,15,30,176.0,102.0,2.7,9.0,146.0,77.79,64.99
2016,1,6,15,45,144.0,86.0,2.65,9.0,118.0,69.19,56.98
2016,1,6,16,0,112.0,70.0,2.6,9.0,90.0,57.0,45.56
2016,1,6,16,15,78.0,52.0,2.55,9.0,64.5,43.14,32.49
2016,1,6,16,30,44.0,34.0,2.5,9.0,39.0,28.92,18.29
2016,1,6,16,45,22.0,17.0,2.5,9.0,19.5,15.02,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,104.0,16.5,0.6,8.5,25.0,73.09,0.0
2016,1,7,8,0,208.0,33.0,0.6,9.0,50.0,153.83,107.37
2016,1,7,8,15,307.5,44.0,0.65,9.0,86.5,214.61,170.26
2016,1,7,8,30,407.0,55.0,0.7,9.0,123.0,280.36,227.89
2016,1,7,8,45,490.5,60.0,0.8,9.0,163.5,335.85,275.87
2016,1,7,9,0,574.0,65.0,0.9,9.0,204.0,392.34,323.49
2016,1,7,9,15,616.0,70.0,0.9,9.0,241.5,427.29,352.31
2016,1,7,9,30,658.0,75.0,0.9,9.0,279.0,461.18,379.47
2016,1,7,9,45,713.0,72.5,0.95,9.5,316.0,492.16,403.38
2016,1,7,10,0,768.0,70.0,1.0,10.0,353.0,519.81,424.09
2016,1,7,10,15,786.5,72.0,1.0,10.0,381.5,532.05,432.7
2016,1,7,10,30,805.0,74.0,1.0,10.0,410.0,541.6,439.09
2016,1,7,10,45,818.5,75.0,1.05,10.0,432.5,544.43,440.54
2016,1,7,11,0,832.0,76.0,1.1,10.0,455.0,544.36,439.61
2016,1,7,11,15,480.0,146.0,1.15,10.0,366.0,414.67,336.71
2016,1,7,11,30,128.0,216.0,1.2,10.0,277.0,281.55,228.99
2016,1,7,11,45,126.5,220.5,1.25,10.0,282.0,280.05,228.13
2016,1,7,12,0,125.0,225.0,1.3,10.0,287.0,278.1,226.19
2016,1,7,12,15,73.0,207.0,1.35,10.0,243.0,228.65,185.87
2016,1,7,12,30,21.0,189.0,1.4,10.0,199.0,184.41,149.83
2016,1,7,12,45,205.0,188.0,1.45,10.0,287.0,257.9,208.54
2016,1,7,13,0,389.0,187.0,1.5,10.0,375.0,316.66,252.02
2016,1,7,13,15,619.5,129.5,1.5,10.0,419.0,328.09,254.44
2016,1,7,13,30,850.0,72.0,1.5,10.0,463.0,320.82,239.24
2016,1,7,13,45,841.0,70.0,1.55,10.0,442.0,281.57,202.92
2016,1,7,14,0,832.0,68.0,1.6,10.0,421.0,241.39,165.91
2016,1,7,14,15,815.5,66.0,1.55,10.0,393.5,199.15,128.18
2016,1,7,14,30,799.0,64.0,1.5,10.0,366.0,157.01,92.69
2016,1,7,14,45,779.5,61.0,1.45,10.0,333.0,114.1,61.06
2016,1,7,15,0,760.0,58.0,1.4,10.0,300.0,72.05,38.15
2016,1,7,15,15,725.0,54.5,1.3,10.0,262.5,40.95,31.66
2016,1,7,15,30,690.0,51.0,1.2,10.0,225.0,39.28,30.12
2016,1,7,15,45,640.0,46.0,1.1,10.0,185.5,36.27,27.26
2016,1,7,16,0,590.0,41.0,1.0,10.0,146.0,33.26,24.29
2016,1,7,16,15,502.5,34.0,1.0,9.5,106.5,28.24,19.41
2016,1,7,16,30,415.0,27.0,1.0,9.0,67.0,23.14,13.75
2016,1,7,16,45,207.5,13.5,1.05,9.0,33.5,10.29,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,3.5,14.0,1.65,6.5,14.5,14.41,0.0
2016,1,8,8,0,7.0,28.0,1.7,7.0,29.0,31.89,18.51
2016,1,8,8,15,27.0,45.0,1.7,7.0,49.0,64.08,48.57
2016,1,8,8,30,47.0,62.0,1.7,7.0,69.0,92.54,74.21
2016,1,8,8,45,57.0,79.0,1.75,7.0,90.5,116.1,95.38
2016,1,8,9,0,67.0,96.0,1.8,7.0,112.0,139.5,116.11
2016,1,8,9,15,73.0,112.0,1.75,7.0,132.0,159.34,133.39
2016,1,8,9,30,79.0,128.0,1.7,7.0,152.0,178.94,150.15
2016,1,8,9,45,81.0,141.5,1.65,7.5,169.0,193.04,161.64
2016,1,8,10,0,83.0,155.0,1.6,8.0,186.0,206.87,172.67
2016,1,8,10,15,51.0,156.5,1.55,8.0,176.5,187.78,155.92
2016,1,8,10,30,19.0,158.0,1.5,8.0,167.0,163.27,134.68
2016,1,8,10,45,9.5,138.0,1.45,8.5,142.5,136.54,111.69
2016,1,8,11,0,0.0,118.0,1.4,9.0,118.0,111.04,89.74
2016,1,8,11,15,42.5,165.0,1.45,9.0,185.5,183.41,150.9
2016,1,8,11,30,85.0,212.0,1.5,9.0,253.0,250.64,206.06
2016,1,8,11,45,115.5,218.0,1.55,9.5,275.0,272.42,222.95
2016,1,8,12,0,146.0,224.0,1.6,10.0,297.0,287.7,234.5
2016,1,8,12,15,143.0,226.0,1.6,10.0,297.5,281.79,229.13
2016,1,8,12,30,140.0,228.0,1.6,10.0,298.0,275.52,223.55
2016,1,8,12,45,157.5,225.0,1.65,10.0,302.5,272.69,220.64
2016,1,8,13,0,175.0,222.0,1.7,10.0,307.0,268.38,216.3
2016,1,8,13,15,178.0,213.5,1.65,10.0,297.5,252.84,202.77
2016,1,8,13,30,181.0,205.0,1.6,10.0,288.0,236.82,188.75
2016,1,8,13,45,91.0,174.5,1.6,10.0,216.0,179.27,143.39
2016,1,8,14,0,1.0,144.0,1.6,10.0,144.0,130.55,105.94
2016,1,8,14,15,0.5,89.5,1.5,10.0,89.5,82.78,65.72
2016,1,8,14,30,0.0,35.0,1.4,10.0,35.0,32.49,22.63
2016,1,8,14,45,0.0,31.5,1.35,10.0,31.5,29.23,19.87
2016,1,8,15,0,0.0,28.0,1.3,10.0,28.0,25.98,17.05
2016,1,8,15,15,0.0,24.5,1.3,9.5,24.5,22.72,15.16
2016,1,8,15,30,0.0,21.0,1.3,9.0,21.0,19.47,12.19
2016,1,8,15,45,0.0,17.0,1.3,9.0,17.0,15.75,8.73
2016,1,8,16,0,0.0,13.0,1.3,9.0,13.0,12.04,5.25
2016,1,8,16,15,0.0,9.5,1.35,9.0,9.5,8.79,2.19
2016,1,8,16,30,0.0,6.0,1.4,9.0,6.0,5.55,0.0
2016,1,8,16,45,0.0,3.0,1.5,9.0,3.0,2.77,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,35.0,15.0,3.05,9.0,18.0,33.18,0.0
2016,1,9,8,0,70.0,30.0,3.1,9.0,36.0,80.55,54.75
2016,1,9,8,15,105.0,46.5,3.1,9.0,61.0,117.03,92.25
2016,1,9,8,30,140.0,63.0,3.1,9.0,86.0,153.95,125.81
2016,1,9,8,45,159.5,80.0,3.1,9.5,113.0,184.47,153.01
2016,1,9,9,0,179.0,97.0,3.1,10.0,140.0,214.86,179.42
2016,1,9,9,15,191.5,112.5,3.05,10.0,165.5,239.32,200.52
2016,1,9,9,30,204.0,128.0,3.0,10.0,191.0,263.24,220.7
2016,1,9,9,45,201.5,141.5,2.95,10.0,210.0,267.79,224.34
2016,1,9,10,0,199.0,155.0,2.9,10.0,229.0,279.59,233.75
2016,1,9,10,15,279.5,157.5,2.75,10.0,270.0,332.57,277.56
2016,1,9,10,30,360.0,160.0,2.6,10.0,311.0,377.12,313.55
2016,1,9,10,45,234.0,181.0,2.5,10.0,281.5,324.7,268.8
2016,1,9,11,0,108.0,202.0,2.4,10.0,252.0,260.17,214.36
2016,1,9,11,15,89.0,205.5,2.25,10.0,247.5,249.92,205.48
2016,1,9,11,30,70.0,209.0,2.1,10.0,243.0,239.98,196.74
2016,1,9,11,45,110.0,217.5,2.0,10.0,272.0,265.31,217.31
2016,1,9,12,0,150.0,226.0,1.9,10.0,301.0,292.03,238.43
2016,1,9,12,15,88.5,211.0,1.8,10.0,255.5,240.09,195.59
2016,1,9,12,30,27.0,196.0,1.7,10.0,210.0,193.67,157.54
2016,1,9,12,45,13.5,172.5,1.6,10.0,179.5,165.01,133.99
2016,1,9,13,0,0.0,149.0,1.5,10.0,149.0,137.57,111.38
2016,1,9,13,15,0.0,115.0,1.35,10.0,115.0,106.45,85.39
2016,1,9,13,30,0.0,81.0,1.2,10.0,81.0,75.42,59.23
2016,1,9,13,45,14.0,124.5,1.1,10.5,130.5,117.97,94.77
2016,1,9,14,0,28.0,168.0,1.0,11.0,180.0,154.31,124.27
2016,1,9,14,15,68.5,165.5,0.95,11.0,192.5,156.0,123.83
2016,1,9,14,30,109.0,163.0,0.9,11.0,205.0,150.52,117.46
2016,1,9,14,45,103.5,150.0,0.85,11.0,187.0,131.65,102.48
2016,1,9,15,0,98.0,137.0,0.8,11.0,169.0,113.23,88.75
2016,1,9,15,15,90.5,121.0,0.8,10.5,147.5,94.57,79.57
2016,1,9,15,30,83.0,105.0,0.8,10.0,126.0,83.11,69.46
2016,1,9,15,45,72.0,87.5,0.85,10.0,103.5,70.34,57.84
2016,1,9,16,0,61.0,70.0,0.9,10.0,81.0,57.22,45.71
2016,1,9,16,15,42.0,52.5,0.9,10.0,59.5,45.25,34.44
2016,1,9,16,30,23.0,35.0,0.9,10.0,38.0,30.9,20.55
2016,1,9,16,45,11.5,17.5,0.95,10.0,19.0,16.14,0.77
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,146.5,15.0,2.75,7.5,27.0,90.4,0.0
2016,1,10,8,0,293.0,30.0,2.9,8.0,54.0,187.14,133.89
2016,1,10,8,15,390.5,39.5,2.85,8.0,92.0,249.29,200.81
2016,1,10,8,30,488.0,49.0,2.8,8.0,130.0,315.44,260.52
2016,1,10,8,45,552.0,55.0,2.8,8.5,170.5,363.71,303.33
2016,1,10,9,0,616.0,61.0,2.8,9.0,211.0,412.57,345.14
2016,1,10,9,15,656.0,65.5,2.75,9.0,249.0,446.8,374.28
2016,1,10,9,30,696.0,70.0,2.7,9.0,287.0,479.89,401.54
2016,1,10,9,45,727.0,72.0,2.7,9.0,322.0,503.47,420.56
2016,1,10,10,0,758.0,74.0,2.7,9.0,357.0,523.19,436.05
2016,1,10,10,15,590.5,111.5,2.6,9.0,342.5,470.88,391.98
2016,1,10,10,30,423.0,149.0,2.5,9.0,328.0,409.45,340.56
2016,1,10,10,45,320.5,174.5,2.45,9.5,314.5,366.8,304.1
2016,1,10,11,0,218.0,200.0,2.4,10.0,301.0,325.09,268.23
2016,1,10,11,15,144.5,205.5,2.3,10.0,273.0,285.67,235.02
2016,1,10,11,30,71.0,211.0,2.2,10.0,245.0,242.72,198.93
2016,1,10,11,45,80.5,216.5,2.1,10.5,256.0,249.61,204.01
2016,1,10,12,0,90.0,222.0,2.0,11.0,267.0,255.78,208.25
2016,1,10,12,15,55.5,207.0,1.95,11.0,235.0,221.23,179.74
2016,1,10,12,30,21.0,192.0,1.9,11.0,203.0,187.45,152.02
2016,1,10,12,45,23.5,191.5,1.85,11.5,203.5,186.49,150.95
2016,1,10,13,0,26.0,191.0,1.8,12.0,204.0,185.25,149.56
2016,1,10,13,15,13.0,152.5,1.75,12.0,159.0,144.67,116.28
2016,1,10,13,30,0.0,114.0,1.7,12.0,114.0,105.32,83.89
2016,1,10,13,45,0.0,84.5,1.7,12.0,84.5,78.58,61.52
2016,1,10,14,0,0.0,55.0,1.7,12.0,55.0,51.13,38.3
2016,1,10,14,15,0.0,49.0,1.65,11.5,49.0,45.54,33.66
2016,1,10,14,30,0.0,43.0,1.6,11.0,43.0,39.94,28.97
2016,1,10,14,45,0.0,39.0,1.55,11.0,39.0,36.21,25.8
2016,1,10,15,0,0.0,35.0,1.5,11.0,35.0,32.49,22.61
2016,1,10,15,15,0.0,31.0,1.4,10.5,31.0,28.76,20.57
2016,1,10,15,30,0.0,27.0,1.3,10.0,27.0,25.04,17.21
2016,1,10,15,45,0.0,22.0,1.25,10.0,22.0,20.39,12.91
2016,1,10,16,0,0.0,17.0,1.2,10.0,17.0,15.75,8.59
2016,1,10,16,15,0.0,12.5,1.3,9.5,12.5,11.57,4.68
2016,1,10,16,30,0.0,8.0,1.4,9.0,8.0,7.4,0.7
2016,1,10,16,45,0.0,4.0,1.5,9.0,4.0,3.7,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,2.15,9.0,11.0,10.2,0.0
2016,1,11,8,0,0.0,22.0,2.2,9.0,22.0,20.43,9.91
2016,1,11,8,15,0.0,37.0,2.2,9.0,37.0,36.22,24.87
2016,1,11,8,30,0.0,52.0,2.2,9.0,52.0,51.56,38.64
2016,1,11,8,45,0.0,68.0,2.25,9.0,68.0,67.73,52.98
2016,1,11,9,0,0.0,84.0,2.3,9.0,84.0,83.61,66.94
2016,1,11,9,15,2.5,98.5,2.25,9.0,99.5,98.93,80.26
2016,1,11,9,30,5.0,113.0,2.2,9.0,115.0,114.22,93.39
2016,1,11,9,45,8.5,125.0,2.2,9.5,128.5,127.29,104.3
2016,1,11,10,0,12.0,137.0,2.2,10.0,142.0,140.39,115.09
2016,1,11,10,15,11.5,145.5,2.2,10.0,150.5,147.51,120.87
2016,1,11,10,30,11.0,154.0,2.2,10.0,159.0,154.66,126.65
2016,1,11,10,45,10.5,159.5,2.25,10.5,164.5,158.75,129.63
2016,1,11,11,0,10.0,165.0,2.3,11.0,170.0,162.89,132.64
2016,1,11,11,15,5.0,153.5,2.25,11.0,156.0,147.9,119.92
2016,1,11,11,30,0.0,142.0,2.2,11.0,142.0,133.5,107.75
2016,1,11,11,45,0.0,125.0,2.15,11.0,125.0,116.94,93.85
2016,1,11,12,0,0.0,108.0,2.1,11.0,108.0,100.73,80.21
2016,1,11,12,15,0.0,78.5,2.05,11.0,78.5,73.09,56.87
2016,1,11,12,30,0.0,49.0,2.0,11.0,49.0,45.56,33.47
2016,1,11,12,45,0.0,82.5,2.0,11.5,82.5,76.83,60.01
2016,1,11,13,0,0.0,116.0,2.0,12.0,116.0,107.61,85.78
2016,1,11,13,15,0.0,120.5,1.95,12.0,120.5,111.47,89.03
2016,1,11,13,30,0.0,125.0,1.9,12.0,125.0,115.19,92.23
2016,1,11,13,45,0.0,130.0,1.9,12.0,130.0,119.17,95.66
2016,1,11,14,0,0.0,135.0,1.9,12.0,135.0,122.85,98.87
2016,1,11,14,15,0.0,108.0,1.8,12.0,108.0,98.93,78.88
2016,1,11,14,30,0.0,81.0,1.7,12.0,81.0,75.03,58.78
2016,1,11,14,45,0.0,74.0,1.6,12.0,74.0,68.64,53.44
2016,1,11,15,0,0.0,67.0,1.5,12.0,67.0,62.26,48.06
2016,1,11,15,15,323.5,62.5,1.4,11.5,148.0,44.03,34.24
2016,1,11,15,30,647.0,58.0,1.3,11.0,229.0,40.92,31.49
2016,1,11,15,45,595.0,53.0,1.2,11.0,189.5,38.4,29.11
2016,1,11,16,0,543.0,48.0,1.1,11.0,150.0,35.89,26.63
2016,1,11,16,15,460.0,40.0,1.1,11.0,111.5,30.66,21.56
2016,1,11,16,30,377.0,32.0,1.1,11.0,73.0,25.28,15.99
2016,1,11,16,45,239.0,21.0,1.15,11.0,42.5,16.79,3.69
2016,1,11,17,0,101.0,10.0,1.2,11.0,12.0,9.53,0.0
2016,1,11,17,15,50.5,5.0,1.2,10.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
