Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,3.05,12.0,6.0,5.55,0.0
2016,1,22,8,0,0.0,12.0,2.9,12.0,12.0,11.11,3.26
2016,1,22,8,15,0.0,19.5,2.85,12.0,19.5,18.08,9.59
2016,1,22,8,30,0.0,27.0,2.8,12.0,27.0,25.05,15.79
2016,1,22,8,45,0.0,35.0,2.75,12.0,35.0,32.49,22.36
2016,1,22,9,0,0.0,43.0,2.7,12.0,43.0,39.94,28.88
2016,1,22,9,15,0.0,50.0,2.75,12.0,50.0,46.46,34.53
2016,1,22,9,30,0.0,57.0,2.8,12.0,57.0,52.99,40.12
2016,1,22,9,45,0.0,91.5,2.9,12.5,91.5,86.64,68.68
2016,1,22,10,0,0.0,126.0,3.0,13.0,126.0,121.35,97.65
2016,1,22,10,15,0.5,137.5,3.05,13.0,138.0,132.42,106.71
2016,1,22,10,30,1.0,149.0,3.1,13.0,150.0,143.43,115.7
2016,1,22,10,45,11.0,167.5,3.2,13.0,173.0,167.09,135.33
2016,1,22,11,0,21.0,186.0,3.3,13.0,196.0,190.39,154.48
2016,1,22,11,15,30.5,199.5,3.35,13.0,215.0,213.24,173.11
2016,1,22,11,30,40.0,213.0,3.4,13.0,234.0,229.86,186.53
2016,1,22,11,45,27.0,203.5,3.5,13.0,218.0,206.79,167.34
2016,1,22,12,0,14.0,194.0,3.6,13.0,202.0,189.4,152.89
2016,1,22,12,15,7.0,169.5,3.55,13.0,173.5,161.76,130.06
2016,1,22,12,30,0.0,145.0,3.5,13.0,145.0,134.96,107.89
2016,1,22,12,45,0.0,136.0,3.5,13.0,136.0,126.34,100.8
2016,1,22,13,0,0.0,127.0,3.5,13.0,127.0,117.83,93.78
2016,1,22,13,15,0.0,138.5,3.35,13.0,138.5,128.01,102.32
2016,1,22,13,30,0.0,150.0,3.2,13.0,150.0,137.89,110.6
2016,1,22,13,45,0.0,130.0,3.1,13.0,130.0,119.61,95.5
2016,1,22,14,0,0.0,110.0,3.0,13.0,110.0,101.49,80.48
2016,1,22,14,15,0.0,88.0,3.0,13.0,88.0,81.68,63.94
2016,1,22,14,30,0.0,66.0,3.0,13.0,66.0,61.4,46.88
2016,1,22,14,45,0.0,52.5,3.0,13.0,52.5,48.8,36.24
2016,1,22,15,0,0.0,39.0,3.0,13.0,39.0,36.21,25.53
2016,1,22,15,15,0.0,35.0,3.0,13.0,35.0,32.49,22.37
2016,1,22,15,30,0.0,31.0,3.0,13.0,31.0,28.76,20.31
2016,1,22,15,45,0.0,26.0,3.0,13.0,26.0,24.11,16.1
2016,1,22,16,0,0.0,21.0,3.0,13.0,21.0,19.46,11.85
2016,1,22,16,15,0.0,16.0,3.0,12.5,16.0,14.82,7.6
2016,1,22,16,30,0.0,11.0,3.0,12.0,11.0,10.18,3.33
2016,1,22,16,45,0.0,7.0,3.0,12.0,7.0,6.48,0.0
2016,1,22,17,0,0.0,3.0,3.0,12.0,3.0,2.77,0.0
2016,1,22,17,15,0.0,1.5,3.0,12.0,1.5,1.43,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,41.0,23.0,3.9,10.5,27.5,49.58,10.88
2016,1,23,8,0,82.0,46.0,4.0,11.0,55.0,105.76,79.39
2016,1,23,8,15,159.0,64.5,4.05,11.0,91.5,171.64,138.57
2016,1,23,8,30,236.0,83.0,4.1,11.0,128.0,233.83,193.36
2016,1,23,8,45,214.5,100.5,4.15,11.0,149.0,244.89,204.29
2016,1,23,9,0,193.0,118.0,4.2,11.0,170.0,246.11,206.17
2016,1,23,9,15,253.5,122.0,4.25,11.0,201.0,291.98,245.62
2016,1,23,9,30,314.0,126.0,4.3,11.0,232.0,331.44,279.13
2016,1,23,9,45,157.0,125.0,4.35,11.5,178.0,228.52,191.11
2016,1,23,10,0,0.0,124.0,4.4,12.0,124.0,119.2,96.14
2016,1,23,10,15,0.0,74.5,4.4,12.0,74.5,69.34,53.81
2016,1,23,10,30,0.0,25.0,4.4,12.0,25.0,23.21,14.31
2016,1,23,10,45,0.0,35.0,4.4,12.0,35.0,32.51,22.26
2016,1,23,11,0,0.0,45.0,4.4,12.0,45.0,41.83,30.18
2016,1,23,11,15,119.5,138.5,4.45,12.0,200.5,208.57,172.19
2016,1,23,11,30,239.0,232.0,4.5,12.0,356.0,367.37,301.99
2016,1,23,11,45,287.5,228.5,4.55,12.0,380.5,388.4,318.21
2016,1,23,12,0,336.0,225.0,4.6,12.0,405.0,401.33,328.08
2016,1,23,12,15,269.5,236.0,4.6,12.0,381.0,366.77,298.98
2016,1,23,12,30,203.0,247.0,4.6,12.0,357.0,331.58,269.67
2016,1,23,12,45,233.0,240.5,4.7,12.0,365.5,330.12,267.89
2016,1,23,13,0,263.0,234.0,4.8,12.0,374.0,327.44,264.66
2016,1,23,13,15,141.5,213.5,4.8,12.0,289.0,249.39,201.39
2016,1,23,13,30,20.0,193.0,4.8,12.0,204.0,182.92,148.13
2016,1,23,13,45,170.0,193.5,4.8,12.0,275.0,224.83,179.41
2016,1,23,14,0,320.0,194.0,4.8,12.0,346.0,253.78,197.67
2016,1,23,14,15,160.0,123.5,4.7,11.5,199.5,142.54,109.63
2016,1,23,14,30,0.0,53.0,4.6,11.0,53.0,49.27,36.82
2016,1,23,14,45,7.5,95.5,4.55,11.0,98.5,88.73,70.41
2016,1,23,15,0,15.0,138.0,4.5,11.0,144.0,122.65,99.1
2016,1,23,15,15,10.5,124.0,4.35,11.0,128.0,108.76,87.73
2016,1,23,15,30,6.0,110.0,4.2,11.0,112.0,95.73,80.69
2016,1,23,15,45,3.0,94.5,4.05,11.0,95.5,82.78,69.05
2016,1,23,16,0,0.0,79.0,3.9,11.0,79.0,69.67,57.11
2016,1,23,16,15,194.0,64.5,3.7,10.5,93.0,51.18,40.3
2016,1,23,16,30,388.0,50.0,3.5,10.0,107.0,40.11,29.94
2016,1,23,16,45,278.5,37.0,3.3,10.0,71.0,28.89,18.96
2016,1,23,17,0,169.0,24.0,3.1,10.0,35.0,19.02,2.58
2016,1,23,17,15,84.5,12.0,3.05,10.0,17.5,11.44,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,25.5,18.5,1.95,8.5,21.0,35.07,8.5
2016,1,24,8,0,51.0,37.0,1.9,9.0,42.0,74.3,55.01
2016,1,24,8,15,74.0,55.5,1.85,9.0,67.0,107.95,86.17
2016,1,24,8,30,97.0,74.0,1.8,9.0,92.0,141.53,116.24
2016,1,24,8,45,113.0,92.0,1.8,9.5,118.0,170.88,141.96
2016,1,24,9,0,129.0,110.0,1.8,10.0,144.0,200.2,167.04
2016,1,24,9,15,141.5,125.5,1.75,10.0,169.0,224.2,187.37
2016,1,24,9,30,154.0,141.0,1.7,10.0,194.0,248.01,207.11
2016,1,24,9,45,173.0,156.0,1.7,10.5,221.0,274.71,228.59
2016,1,24,10,0,192.0,171.0,1.7,11.0,248.0,300.96,249.27
2016,1,24,10,15,282.5,172.5,1.7,11.0,296.0,362.82,299.69
2016,1,24,10,30,373.0,174.0,1.7,11.0,344.0,415.87,341.94
2016,1,24,10,45,454.0,166.0,1.7,11.5,383.5,459.68,375.4
2016,1,24,11,0,535.0,158.0,1.7,12.0,423.0,493.19,400.31
2016,1,24,11,15,556.0,157.5,1.65,12.0,441.0,496.32,401.44
2016,1,24,11,30,577.0,157.0,1.6,12.0,459.0,497.11,400.84
2016,1,24,11,45,728.5,118.5,1.6,12.0,507.0,532.78,427.99
2016,1,24,12,0,880.0,80.0,1.6,12.0,555.0,556.42,444.83
2016,1,24,12,15,881.0,80.0,1.7,12.0,557.0,535.17,426.78
2016,1,24,12,30,882.0,80.0,1.8,12.0,559.0,511.25,406.53
2016,1,24,12,45,884.5,78.0,1.9,12.5,554.5,483.5,382.06
2016,1,24,13,0,887.0,76.0,2.0,13.0,550.0,453.25,355.0
2016,1,24,13,15,881.5,75.5,2.15,12.5,536.5,418.85,325.41
2016,1,24,13,30,876.0,75.0,2.3,12.0,523.0,382.67,293.45
2016,1,24,13,45,861.0,75.5,2.45,12.0,501.5,339.95,255.09
2016,1,24,14,0,846.0,76.0,2.6,12.0,480.0,298.94,217.52
2016,1,24,14,15,831.5,74.0,2.6,12.0,452.5,255.4,177.65
2016,1,24,14,30,817.0,72.0,2.6,12.0,425.0,211.7,138.32
2016,1,24,14,45,795.5,70.0,2.65,12.0,391.5,167.1,100.56
2016,1,24,15,0,774.0,68.0,2.7,12.0,358.0,123.45,67.87
2016,1,24,15,15,744.5,64.5,2.55,11.5,320.0,79.39,42.99
2016,1,24,15,30,715.0,61.0,2.4,11.0,282.0,45.54,35.65
2016,1,24,15,45,674.5,56.5,2.25,11.0,241.0,43.23,33.57
2016,1,24,16,0,634.0,52.0,2.1,11.0,200.0,40.95,31.41
2016,1,24,16,15,567.0,46.0,2.0,10.5,157.5,34.01,25.0
2016,1,24,16,30,500.0,40.0,1.9,10.0,115.0,30.61,21.62
2016,1,24,16,45,389.5,30.5,1.85,9.5,77.0,23.87,14.89
2016,1,24,17,0,279.0,21.0,1.8,9.0,39.0,16.87,3.31
2016,1,24,17,15,139.5,10.5,1.75,9.0,19.5,10.01,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,15.5,0.8,10.5,15.5,14.38,0.97
2016,1,25,8,0,0.0,31.0,0.8,11.0,31.0,30.4,19.2
2016,1,25,8,15,0.0,48.5,0.75,11.0,48.5,49.13,36.0
2016,1,25,8,30,0.0,66.0,0.7,11.0,66.0,67.07,51.83
2016,1,25,8,45,6.0,83.0,0.7,11.0,84.5,87.21,69.42
2016,1,25,9,0,12.0,100.0,0.7,11.0,103.0,107.35,86.77
2016,1,25,9,15,17.5,115.0,0.65,11.0,120.5,124.91,101.66
2016,1,25,9,30,23.0,130.0,0.6,11.0,138.0,142.54,116.37
2016,1,25,9,45,40.5,149.0,0.55,11.5,164.5,179.31,146.6
2016,1,25,10,0,58.0,168.0,0.5,12.0,191.0,208.82,170.16
2016,1,25,10,15,41.5,172.5,0.45,12.0,189.5,201.0,162.92
2016,1,25,10,30,25.0,177.0,0.4,12.0,188.0,186.64,150.61
2016,1,25,10,45,41.5,194.5,0.4,12.0,214.5,219.7,177.36
2016,1,25,11,0,58.0,212.0,0.4,12.0,241.0,245.39,197.57
2016,1,25,11,15,147.0,223.5,0.35,12.0,300.5,312.67,251.05
2016,1,25,11,30,236.0,235.0,0.3,12.0,360.0,370.43,295.17
2016,1,25,11,45,196.0,242.5,0.3,12.5,347.5,348.5,276.23
2016,1,25,12,0,156.0,250.0,0.3,13.0,335.0,327.21,258.67
2016,1,25,12,15,98.5,238.5,0.3,13.0,292.0,276.6,218.99
2016,1,25,12,30,41.0,227.0,0.3,13.0,249.0,232.98,184.71
2016,1,25,12,45,41.0,225.5,0.3,13.0,247.5,228.37,181.27
2016,1,25,13,0,41.0,224.0,0.3,13.0,246.0,223.64,177.45
2016,1,25,13,15,20.5,162.5,0.3,13.0,173.5,157.84,125.05
2016,1,25,13,30,0.0,101.0,0.3,13.0,101.0,93.82,73.32
2016,1,25,13,45,97.0,157.5,0.35,13.0,204.5,172.59,136.13
2016,1,25,14,0,194.0,214.0,0.4,13.0,308.0,239.59,186.11
2016,1,25,14,15,189.0,203.0,0.45,13.0,290.0,217.67,167.51
2016,1,25,14,30,184.0,192.0,0.5,13.0,272.0,195.94,149.72
2016,1,25,14,45,182.0,177.0,0.55,13.0,251.5,171.93,130.27
2016,1,25,15,0,180.0,162.0,0.6,13.0,231.0,148.05,111.7
2016,1,25,15,15,424.0,115.0,0.6,12.5,254.0,103.49,70.77
2016,1,25,15,30,668.0,68.0,0.6,12.0,277.0,46.59,36.43
2016,1,25,15,45,625.0,63.0,0.6,12.0,236.5,44.34,34.48
2016,1,25,16,0,582.0,58.0,0.6,12.0,196.0,42.1,32.37
2016,1,25,16,15,515.0,51.0,0.65,11.5,155.0,38.07,28.6
2016,1,25,16,30,448.0,44.0,0.7,11.0,114.0,33.98,24.6
2016,1,25,16,45,340.0,34.0,0.8,11.0,76.5,26.93,17.55
2016,1,25,17,0,232.0,24.0,0.9,11.0,39.0,19.59,6.13
2016,1,25,17,15,116.0,12.0,0.9,11.0,19.5,11.44,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,187.5,16.5,1.4,9.5,37.0,120.74,55.83
2016,1,26,8,0,375.0,33.0,1.5,10.0,74.0,239.47,187.12
2016,1,26,8,15,462.0,41.0,1.5,10.0,115.0,300.89,244.64
2016,1,26,8,30,549.0,49.0,1.5,10.0,156.0,365.83,301.52
2016,1,26,8,45,604.5,54.5,1.55,10.5,199.0,413.21,342.05
2016,1,26,9,0,660.0,60.0,1.6,11.0,242.0,461.0,381.38
2016,1,26,9,15,583.0,80.5,1.6,11.0,259.0,449.52,372.26
2016,1,26,9,30,506.0,101.0,1.6,11.0,276.0,428.67,355.34
2016,1,26,9,45,584.0,96.5,1.6,11.5,319.0,477.88,394.08
2016,1,26,10,0,662.0,92.0,1.6,12.0,362.0,522.07,427.53
2016,1,26,10,15,663.5,100.0,1.55,12.0,388.0,531.8,433.6
2016,1,26,10,30,665.0,108.0,1.5,12.0,414.0,538.99,437.8
2016,1,26,10,45,746.5,97.5,1.5,12.0,458.5,572.21,462.8
2016,1,26,11,0,828.0,87.0,1.5,12.0,503.0,601.31,483.98
2016,1,26,11,15,567.0,157.0,1.45,12.0,446.0,506.47,407.65
2016,1,26,11,30,306.0,227.0,1.4,12.0,389.0,409.36,329.46
2016,1,26,11,45,288.5,234.5,1.4,12.5,389.5,398.23,319.91
2016,1,26,12,0,271.0,242.0,1.4,13.0,390.0,386.58,309.39
2016,1,26,12,15,353.5,226.0,1.4,13.0,420.0,403.97,322.64
2016,1,26,12,30,436.0,210.0,1.4,13.0,450.0,419.72,333.73
2016,1,26,12,45,497.0,190.0,1.4,13.0,461.0,412.93,326.9
2016,1,26,13,0,558.0,170.0,1.4,13.0,472.0,401.52,315.93
2016,1,26,13,15,564.5,163.5,1.4,13.0,462.5,375.63,293.36
2016,1,26,13,30,571.0,157.0,1.4,13.0,453.0,348.06,269.02
2016,1,26,13,45,558.0,154.0,1.4,13.0,434.0,315.6,240.68
2016,1,26,14,0,545.0,151.0,1.4,13.0,415.0,283.04,211.98
2016,1,26,14,15,519.5,147.0,1.4,13.0,387.5,246.72,180.64
2016,1,26,14,30,494.0,143.0,1.4,13.0,360.0,211.77,150.87
2016,1,26,14,45,432.5,141.0,1.4,13.0,320.5,174.71,122.1
2016,1,26,15,0,371.0,139.0,1.4,13.0,281.0,142.78,99.62
2016,1,26,15,15,350.0,128.5,1.3,12.5,252.0,111.73,79.41
2016,1,26,15,30,329.0,118.0,1.2,12.0,223.0,88.91,74.16
2016,1,26,15,45,308.0,103.5,1.1,12.0,190.5,79.1,65.48
2016,1,26,16,0,287.0,89.0,1.0,12.0,158.0,69.0,56.35
2016,1,26,16,15,256.0,73.0,1.05,11.5,125.5,54.78,43.48
2016,1,26,16,30,225.0,57.0,1.1,11.0,93.0,43.5,33.03
2016,1,26,16,45,166.0,41.0,1.2,11.0,63.0,31.77,21.82
2016,1,26,17,0,107.0,25.0,1.3,11.0,33.0,19.61,7.27
2016,1,26,17,15,53.5,12.5,1.3,10.5,16.5,11.91,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,2.3,8.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,2.3,8.0,12.0,11.44,0.0
2016,1,27,7,45,174.0,24.5,2.35,8.5,43.5,125.32,64.31
2016,1,27,8,0,348.0,37.0,2.4,9.0,75.0,231.93,183.22
2016,1,27,8,15,435.0,46.0,2.3,9.0,116.5,294.49,241.71
2016,1,27,8,30,522.0,55.0,2.2,9.0,158.0,360.39,299.82
2016,1,27,8,45,578.5,61.0,2.15,9.5,200.5,408.73,341.36
2016,1,27,9,0,635.0,67.0,2.1,10.0,243.0,457.45,381.57
2016,1,27,9,15,673.0,71.5,2.1,10.0,283.5,493.5,411.12
2016,1,27,9,30,711.0,76.0,2.1,10.0,324.0,528.37,438.87
2016,1,27,9,45,754.5,75.0,2.15,10.5,363.5,556.26,460.06
2016,1,27,10,0,798.0,74.0,2.2,11.0,403.0,585.13,481.4
2016,1,27,10,15,815.5,76.0,2.05,11.5,434.0,599.0,489.57
2016,1,27,10,30,833.0,78.0,1.9,12.0,465.0,610.07,495.33
2016,1,27,10,45,846.5,79.5,1.8,12.5,490.0,615.18,496.59
2016,1,27,11,0,860.0,81.0,1.7,13.0,515.0,617.23,495.4
2016,1,27,11,15,867.5,82.0,1.55,13.0,532.5,612.0,489.21
2016,1,27,11,30,875.0,83.0,1.4,13.0,550.0,603.68,480.58
2016,1,27,11,45,880.5,83.0,1.3,13.0,560.5,588.65,467.19
2016,1,27,12,0,886.0,83.0,1.2,13.0,571.0,572.56,452.79
2016,1,27,12,15,887.0,83.0,1.15,13.0,573.0,551.16,434.51
2016,1,27,12,30,888.0,83.0,1.1,13.0,575.0,527.06,413.89
2016,1,27,12,45,891.5,81.0,1.05,13.5,571.0,499.6,389.59
2016,1,27,13,0,895.0,79.0,1.0,14.0,567.0,469.53,362.83
2016,1,27,13,15,890.0,78.0,1.0,14.0,553.5,434.46,332.67
2016,1,27,13,30,885.0,77.0,1.0,14.0,540.0,397.55,300.35
2016,1,27,13,45,878.0,75.5,1.0,14.0,520.0,357.87,265.14
2016,1,27,14,0,871.0,74.0,1.0,14.0,500.0,316.85,228.24
2016,1,27,14,15,858.0,72.5,0.95,14.0,472.5,269.52,186.07
2016,1,27,14,30,845.0,71.0,0.9,14.0,445.0,225.13,146.62
2016,1,27,14,45,827.0,68.5,0.9,14.0,412.0,178.99,107.58
2016,1,27,15,0,809.0,66.0,0.9,14.0,379.0,133.43,72.68
2016,1,27,15,15,782.0,63.0,0.8,13.5,340.5,87.79,45.26
2016,1,27,15,30,755.0,60.0,0.7,13.0,302.0,44.28,34.24
2016,1,27,15,45,715.5,55.5,0.65,13.0,259.5,41.93,32.19
2016,1,27,16,0,676.0,51.0,0.6,13.0,217.0,39.59,30.02
2016,1,27,16,15,614.5,45.5,0.65,12.5,173.5,36.29,26.93
2016,1,27,16,30,553.0,40.0,0.7,12.0,130.0,32.99,23.7
2016,1,27,16,45,449.0,31.5,0.75,12.0,89.5,24.36,15.47
2016,1,27,17,0,345.0,23.0,0.8,12.0,49.0,18.35,7.23
2016,1,27,17,15,172.5,11.5,0.8,12.0,24.5,10.96,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.95,10.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,1.0,10.0,6.0,5.72,0.0
2016,1,28,7,45,0.0,21.0,1.05,10.0,21.0,20.25,6.56
2016,1,28,8,0,0.0,36.0,1.1,10.0,36.0,36.54,24.62
2016,1,28,8,15,7.0,54.0,1.1,10.0,55.5,59.11,44.78
2016,1,28,8,30,14.0,72.0,1.1,10.0,75.0,81.29,64.41
2016,1,28,8,45,21.5,89.5,1.15,10.5,95.0,109.43,88.74
2016,1,28,9,0,29.0,107.0,1.2,11.0,115.0,131.79,107.79
2016,1,28,9,15,34.5,123.0,1.15,11.0,134.0,151.04,124.04
2016,1,28,9,30,40.0,139.0,1.1,11.0,153.0,170.23,139.95
2016,1,28,9,45,184.5,150.0,1.1,11.5,225.5,276.43,229.08
2016,1,28,10,0,329.0,161.0,1.1,12.0,298.0,384.74,315.88
2016,1,28,10,15,352.5,170.5,1.2,12.0,326.5,407.77,333.12
2016,1,28,10,30,376.0,180.0,1.3,12.0,355.0,429.54,349.81
2016,1,28,10,45,193.5,180.5,1.45,12.5,271.0,305.78,249.27
2016,1,28,11,0,11.0,181.0,1.6,13.0,187.0,179.45,144.15
2016,1,28,11,15,5.5,143.0,1.55,13.0,146.0,138.01,110.27
2016,1,28,11,30,0.0,105.0,1.5,13.0,105.0,98.07,77.07
2016,1,28,11,45,0.0,107.0,1.5,13.5,107.0,99.89,78.44
2016,1,28,12,0,0.0,109.0,1.5,14.0,109.0,101.69,79.74
2016,1,28,12,15,23.0,172.0,1.5,14.0,185.0,174.85,139.94
2016,1,28,12,30,46.0,235.0,1.5,14.0,261.0,243.53,194.93
2016,1,28,12,45,190.0,233.5,1.55,14.0,338.0,308.31,246.07
2016,1,28,13,0,334.0,232.0,1.6,14.0,415.0,362.26,286.67
2016,1,28,13,15,176.5,215.0,1.55,14.0,311.5,268.06,212.34
2016,1,28,13,30,19.0,198.0,1.5,14.0,208.0,187.7,149.62
2016,1,28,13,45,9.5,169.5,1.5,14.0,174.5,157.87,125.87
2016,1,28,14,0,0.0,141.0,1.5,14.0,141.0,129.08,102.68
2016,1,28,14,15,0.0,103.0,1.45,14.0,103.0,95.18,74.77
2016,1,28,14,30,0.0,65.0,1.4,14.0,65.0,60.47,45.8
2016,1,28,14,45,1.5,100.5,1.35,14.0,101.0,92.5,72.85
2016,1,28,15,0,3.0,136.0,1.3,14.0,137.0,120.99,96.67
2016,1,28,15,15,1.5,122.5,1.2,13.5,123.0,108.29,86.39
2016,1,28,15,30,0.0,109.0,1.1,13.0,109.0,95.79,79.93
2016,1,28,15,45,0.0,94.0,1.05,13.0,94.0,83.11,68.76
2016,1,28,16,0,0.0,79.0,1.0,13.0,79.0,70.34,57.35
2016,1,28,16,15,0.0,63.0,1.0,12.5,63.0,56.64,45.02
2016,1,28,16,30,0.0,47.0,1.0,12.0,47.0,42.77,32.36
2016,1,28,16,45,0.0,32.5,1.0,12.0,32.5,29.96,20.38
2016,1,28,17,0,0.0,18.0,1.0,12.0,18.0,16.7,6.66
2016,1,28,17,15,0.0,9.0,1.0,12.0,9.0,8.58,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,2.4,12.0,0.5,0.0,0.0
2016,1,29,7,30,0.0,1.0,2.5,12.0,1.0,0.95,0.0
2016,1,29,7,45,0.0,3.0,2.65,12.5,3.0,2.77,0.0
2016,1,29,8,0,0.0,5.0,2.8,13.0,5.0,4.62,0.0
2016,1,29,8,15,0.0,8.0,2.8,13.0,8.0,7.4,0.61
2016,1,29,8,30,0.0,11.0,2.8,13.0,11.0,10.18,3.08
2016,1,29,8,45,0.0,14.0,2.85,13.0,14.0,12.97,5.53
2016,1,29,9,0,0.0,17.0,2.9,13.0,17.0,15.75,7.96
2016,1,29,9,15,0.0,20.0,2.9,13.0,20.0,18.54,10.37
2016,1,29,9,30,0.0,23.0,2.9,13.0,23.0,21.33,12.76
2016,1,29,9,45,0.0,25.0,2.95,13.0,25.0,23.2,14.33
2016,1,29,10,0,0.0,27.0,3.0,13.0,27.0,25.06,15.9
2016,1,29,10,15,0.0,24.0,3.0,13.0,24.0,22.28,13.47
2016,1,29,10,30,0.0,21.0,3.0,13.0,21.0,19.49,11.06
2016,1,29,10,45,0.0,42.0,3.0,13.0,42.0,39.03,27.7
2016,1,29,11,0,0.0,63.0,3.0,13.0,63.0,58.62,44.24
2016,1,29,11,15,0.0,55.0,3.0,13.0,55.0,51.16,37.86
2016,1,29,11,30,0.0,47.0,3.0,13.0,47.0,43.71,31.52
2016,1,29,11,45,0.0,56.5,3.0,13.0,56.5,52.57,38.99
2016,1,29,12,0,0.0,66.0,3.0,13.0,66.0,61.44,46.44
2016,1,29,12,15,0.0,71.5,3.0,13.0,71.5,66.57,50.74
2016,1,29,12,30,0.0,77.0,3.0,13.0,77.0,71.71,55.05
2016,1,29,12,45,0.0,109.0,3.0,13.0,109.0,101.47,79.96
2016,1,29,13,0,0.0,141.0,3.0,13.0,141.0,130.77,104.32
2016,1,29,13,15,0.0,75.5,3.0,13.0,75.5,70.3,53.89
2016,1,29,13,30,0.0,10.0,3.0,13.0,10.0,9.28,2.27
2016,1,29,13,45,0.0,10.0,3.0,13.0,10.0,9.28,2.28
2016,1,29,14,0,0.0,10.0,3.0,13.0,10.0,9.28,2.29
2016,1,29,14,15,0.0,8.5,3.0,13.0,8.5,7.89,1.11
2016,1,29,14,30,0.0,7.0,3.0,13.0,7.0,6.49,0.0
2016,1,29,14,45,0.0,19.0,3.0,13.0,19.0,17.63,9.51
2016,1,29,15,0,0.0,31.0,3.0,13.0,31.0,28.78,19.12
2016,1,29,15,15,0.0,28.0,3.0,13.0,28.0,25.98,16.75
2016,1,29,15,30,0.0,25.0,3.0,13.0,25.0,23.19,15.28
2016,1,29,15,45,0.0,21.5,3.0,13.0,21.5,19.93,12.35
2016,1,29,16,0,0.0,18.0,3.0,13.0,18.0,16.68,9.39
2016,1,29,16,15,0.0,14.0,2.95,12.5,14.0,12.97,6.01
2016,1,29,16,30,0.0,10.0,2.9,12.0,10.0,9.26,2.6
2016,1,29,16,45,0.0,7.0,2.9,12.0,7.0,6.48,0.0
2016,1,29,17,0,0.0,4.0,2.9,12.0,4.0,3.7,0.0
2016,1,29,17,15,0.0,2.0,2.8,12.0,2.0,1.91,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,2.0,2.4,8.0,2.0,0.0,0.0
2016,1,30,7,30,0.0,4.0,2.5,8.0,4.0,3.81,0.0
2016,1,30,7,45,0.0,12.5,2.65,8.5,12.5,11.58,2.15
2016,1,30,8,0,0.0,21.0,2.8,9.0,21.0,19.48,10.65
2016,1,30,8,15,0.0,32.0,2.85,9.0,32.0,29.71,19.87
2016,1,30,8,30,0.0,43.0,2.9,9.0,43.0,39.96,29.03
2016,1,30,8,45,0.0,54.0,2.95,9.5,54.0,50.35,38.16
2016,1,30,9,0,0.0,65.0,3.0,10.0,65.0,61.06,47.43
2016,1,30,9,15,0.0,75.5,3.0,10.0,75.5,71.2,56.17
2016,1,30,9,30,0.0,86.0,3.0,10.0,86.0,81.31,64.78
2016,1,30,9,45,419.5,75.0,3.05,10.5,251.5,360.18,305.45
2016,1,30,10,0,839.0,64.0,3.1,11.0,417.0,607.79,504.62
2016,1,30,10,15,855.5,66.0,3.1,11.0,449.0,617.9,510.22
2016,1,30,10,30,872.0,68.0,3.1,11.0,481.0,629.06,517.86
2016,1,30,10,45,881.5,69.5,3.1,11.5,505.5,632.27,518.22
2016,1,30,11,0,891.0,71.0,3.1,12.0,530.0,632.38,516.12
2016,1,30,11,15,692.5,132.0,3.1,12.0,496.0,569.52,463.84
2016,1,30,11,30,494.0,193.0,3.1,12.0,462.0,497.54,404.69
2016,1,30,11,45,701.0,134.5,3.15,12.0,524.0,549.97,447.07
2016,1,30,12,0,908.0,76.0,3.2,12.0,586.0,587.87,476.33
2016,1,30,12,15,909.0,76.0,3.2,12.0,588.5,566.11,457.15
2016,1,30,12,30,910.0,76.0,3.2,12.0,591.0,541.58,435.78
2016,1,30,12,45,567.5,165.0,3.2,12.0,485.5,431.36,346.81
2016,1,30,13,0,225.0,254.0,3.2,12.0,380.0,334.86,269.35
2016,1,30,13,15,224.0,248.5,3.2,12.0,371.5,318.45,255.63
2016,1,30,13,30,223.0,243.0,3.2,12.0,363.0,301.61,241.13
2016,1,30,13,45,126.5,221.0,3.2,12.0,289.0,238.51,190.87
2016,1,30,14,0,30.0,199.0,3.2,12.0,215.0,185.33,149.36
2016,1,30,14,15,155.0,194.5,3.2,12.0,266.5,206.91,163.12
2016,1,30,14,30,280.0,190.0,3.2,12.0,318.0,215.65,164.63
2016,1,30,14,45,329.0,168.0,3.25,12.0,307.5,189.52,140.03
2016,1,30,15,0,378.0,146.0,3.3,12.0,297.0,154.75,109.38
2016,1,30,15,15,361.5,134.5,3.15,11.5,267.5,122.42,86.72
2016,1,30,15,30,345.0,123.0,3.0,11.0,238.0,91.55,70.43
2016,1,30,15,45,329.5,107.5,2.95,11.0,205.5,77.34,64.23
2016,1,30,16,0,314.0,92.0,2.9,11.0,173.0,67.36,55.2
2016,1,30,16,15,283.5,77.0,2.75,10.5,139.5,57.38,46.11
2016,1,30,16,30,253.0,62.0,2.6,10.0,106.0,47.04,36.5
2016,1,30,16,45,204.5,46.0,2.5,9.5,74.5,35.47,25.58
2016,1,30,17,0,156.0,30.0,2.4,9.0,43.0,23.47,12.99
2016,1,30,17,15,78.0,15.0,2.4,9.0,21.5,14.3,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,7.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,7.0,19.0,18.11,0.0
2016,1,31,7,45,254.0,25.5,2.4,7.5,56.0,168.9,111.68
2016,1,31,8,0,508.0,32.0,2.5,8.0,93.0,302.74,243.87
2016,1,31,8,15,587.5,38.0,2.6,8.0,138.0,364.34,301.69
2016,1,31,8,30,667.0,44.0,2.7,8.0,183.0,428.29,358.77
2016,1,31,8,45,721.0,47.5,2.8,8.5,229.0,476.76,400.74
2016,1,31,9,0,775.0,51.0,2.9,9.0,275.0,525.16,440.98
2016,1,31,9,15,807.0,54.0,3.0,9.0,317.5,559.27,469.25
2016,1,31,9,30,839.0,57.0,3.1,9.0,360.0,587.45,492.14
2016,1,31,9,45,856.5,60.5,3.25,9.5,398.0,609.5,508.67
2016,1,31,10,0,874.0,64.0,3.4,10.0,436.0,628.94,522.72
2016,1,31,10,15,890.0,66.0,3.5,10.0,468.0,642.86,532.98
2016,1,31,10,30,906.0,68.0,3.6,10.0,500.0,653.81,540.75
2016,1,31,10,45,918.5,68.5,3.7,10.0,526.5,657.73,542.96
2016,1,31,11,0,931.0,69.0,3.8,10.0,553.0,658.43,542.57
2016,1,31,11,15,938.0,70.0,3.95,10.0,571.0,653.0,537.42
2016,1,31,11,30,945.0,71.0,4.1,10.0,589.0,644.29,529.63
2016,1,31,11,45,947.0,72.0,4.3,10.0,599.5,629.36,517.17
2016,1,31,12,0,949.0,73.0,4.5,10.0,610.0,611.32,501.92
2016,1,31,12,15,949.5,73.0,4.65,10.0,612.0,588.4,482.25
2016,1,31,12,30,950.0,73.0,4.8,10.0,614.0,562.61,459.82
2016,1,31,12,45,940.0,76.0,4.95,10.0,607.0,531.91,432.88
2016,1,31,13,0,930.0,79.0,5.1,10.0,600.0,499.08,403.59
2016,1,31,13,15,924.5,78.5,5.1,10.0,586.5,462.94,370.67
2016,1,31,13,30,919.0,78.0,5.1,10.0,573.0,424.87,335.47
2016,1,31,13,45,904.0,78.5,5.2,10.0,551.0,382.71,296.51
2016,1,31,14,0,889.0,79.0,5.3,10.0,529.0,336.49,253.63
2016,1,31,14,15,875.5,77.5,5.3,10.0,500.5,291.16,211.04
2016,1,31,14,30,862.0,76.0,5.3,10.0,472.0,245.47,168.46
2016,1,31,14,45,837.5,75.0,5.3,10.0,437.0,198.28,126.54
2016,1,31,15,0,813.0,74.0,5.3,10.0,402.0,152.26,88.99
2016,1,31,15,15,785.0,71.0,5.2,9.5,362.5,105.74,57.68
2016,1,31,15,30,757.0,68.0,5.1,9.0,323.0,61.31,39.56
2016,1,31,15,45,714.0,64.0,5.05,9.0,279.0,48.64,38.75
2016,1,31,16,0,671.0,60.0,5.0,9.0,235.0,42.78,33.38
2016,1,31,16,15,608.0,54.0,4.95,8.5,190.0,39.66,30.46
2016,1,31,16,30,545.0,48.0,4.9,8.0,145.0,36.52,27.36
2016,1,31,16,45,443.5,39.0,4.85,8.0,102.5,30.53,21.43
2016,1,31,17,0,342.0,30.0,4.8,8.0,60.0,24.36,14.17
2016,1,31,17,15,171.0,15.0,4.95,8.0,30.0,11.93,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,10.5,3.35,6.5,10.5,0.0,0.0
2016,2,1,7,30,0.0,21.0,3.4,7.0,21.0,20.02,0.0
2016,2,1,7,45,273.5,26.0,3.5,7.5,60.0,180.25,123.82
2016,2,1,8,0,547.0,31.0,3.6,8.0,99.0,322.54,261.38
2016,2,1,8,15,623.5,36.5,3.7,8.0,145.0,383.2,318.83
2016,2,1,8,30,700.0,42.0,3.8,8.0,191.0,446.07,375.47
2016,2,1,8,45,746.0,46.0,3.95,8.5,236.5,491.55,415.31
2016,2,1,9,0,792.0,50.0,4.1,9.0,282.0,536.62,453.31
2016,2,1,9,15,822.5,53.0,4.1,9.0,325.0,565.97,477.87
2016,2,1,9,30,853.0,56.0,4.1,9.0,368.0,597.87,503.52
2016,2,1,9,45,859.5,62.5,4.15,9.5,404.0,616.97,517.34
2016,2,1,10,0,866.0,69.0,4.2,10.0,440.0,637.05,531.42
2016,2,1,10,15,881.0,71.0,4.1,10.0,472.0,646.35,537.45
2016,2,1,10,30,896.0,73.0,4.0,10.0,504.0,656.65,544.09
2016,2,1,10,45,901.0,76.0,3.95,10.0,528.5,658.64,544.22
2016,2,1,11,0,906.0,79.0,3.9,10.0,553.0,657.45,541.81
2016,2,1,11,15,912.5,80.0,3.85,10.0,571.0,651.83,535.94
2016,2,1,11,30,919.0,81.0,3.8,10.0,589.0,643.01,527.49
2016,2,1,11,45,921.0,82.0,3.75,10.5,598.5,628.34,513.41
2016,2,1,12,0,923.0,83.0,3.7,11.0,608.0,610.65,496.84
2016,2,1,12,15,923.5,83.0,3.6,11.0,610.5,588.15,477.11
2016,2,1,12,30,924.0,83.0,3.5,11.0,613.0,562.86,454.86
2016,2,1,12,45,924.0,81.5,3.45,11.0,607.5,533.17,428.88
2016,2,1,13,0,924.0,80.0,3.4,11.0,602.0,500.95,400.34
2016,2,1,13,15,918.5,79.5,3.35,11.0,588.5,464.94,368.18
2016,2,1,13,30,913.0,79.0,3.3,11.0,575.0,427.03,333.79
2016,2,1,13,45,907.0,77.0,3.3,11.0,554.5,385.86,296.12
2016,2,1,14,0,901.0,75.0,3.3,11.0,534.0,343.21,256.54
2016,2,1,14,15,888.0,73.5,3.25,11.0,505.5,297.9,214.51
2016,2,1,14,30,875.0,72.0,3.2,11.0,477.0,247.93,168.86
2016,2,1,14,45,856.0,69.5,3.15,11.0,442.5,199.68,126.08
2016,2,1,15,0,837.0,67.0,3.1,11.0,408.0,152.04,86.95
2016,2,1,15,15,811.5,64.5,2.9,10.5,368.5,104.83,54.8
2016,2,1,15,30,786.0,62.0,2.7,10.0,329.0,59.38,35.38
2016,2,1,15,45,750.5,57.5,2.55,10.0,286.0,42.89,33.41
