Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,0,715.0,53.0,2.4,10.0,243.0,40.59,31.3
2016,2,1,16,15,657.5,48.0,2.4,9.5,197.5,37.79,28.7
2016,2,1,16,30,600.0,43.0,2.4,9.0,152.0,35.02,25.96
2016,2,1,16,45,505.5,35.5,2.4,8.5,108.5,29.74,20.79
2016,2,1,17,0,411.0,28.0,2.4,8.0,65.0,22.29,12.83
2016,2,1,17,15,205.5,14.0,2.45,8.0,32.5,10.9,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,2.05,8.0,9.5,9.05,0.0
2016,2,2,7,30,0.0,19.0,2.0,8.0,19.0,18.11,0.0
2016,2,2,7,45,175.5,31.0,1.95,8.5,53.5,143.54,100.2
2016,2,2,8,0,351.0,43.0,1.9,9.0,88.0,246.69,199.02
2016,2,2,8,15,437.0,52.0,1.85,9.0,130.5,311.1,257.14
2016,2,2,8,30,523.0,61.0,1.8,9.0,173.0,378.6,315.79
2016,2,2,8,45,592.0,64.5,1.75,9.0,218.5,432.62,361.78
2016,2,2,9,0,661.0,68.0,1.7,9.0,264.0,487.36,406.77
2016,2,2,9,15,698.0,72.5,1.6,9.0,306.0,524.27,435.84
2016,2,2,9,30,735.0,77.0,1.5,9.0,348.0,559.91,462.96
2016,2,2,9,45,774.5,76.5,1.4,9.5,387.5,587.35,482.28
2016,2,2,10,0,814.0,76.0,1.3,10.0,427.0,615.5,501.41
2016,2,2,10,15,831.5,78.0,1.3,10.0,459.5,629.99,511.26
2016,2,2,10,30,849.0,80.0,1.3,10.0,492.0,641.62,518.89
2016,2,2,10,45,867.0,79.5,1.3,10.5,519.0,647.75,521.43
2016,2,2,11,0,885.0,79.0,1.3,11.0,546.0,647.84,519.49
2016,2,2,11,15,638.0,151.0,1.35,11.0,493.5,563.6,452.49
2016,2,2,11,30,391.0,223.0,1.4,11.0,441.0,465.23,374.47
2016,2,2,11,45,420.0,220.5,1.45,11.0,458.5,475.11,382.37
2016,2,2,12,0,449.0,218.0,1.5,11.0,476.0,476.75,383.01
2016,2,2,12,15,683.5,149.0,1.55,11.0,543.0,526.63,422.07
2016,2,2,12,30,918.0,80.0,1.6,11.0,610.0,560.46,446.83
2016,2,2,12,45,569.5,170.5,1.65,11.0,498.5,444.35,354.73
2016,2,2,13,0,221.0,261.0,1.7,11.0,387.0,342.21,274.04
2016,2,2,13,15,565.5,168.0,1.7,11.0,480.5,395.72,313.93
2016,2,2,13,30,910.0,75.0,1.7,11.0,574.0,425.72,330.36
2016,2,2,13,45,901.5,74.0,1.75,11.0,553.0,384.71,293.24
2016,2,2,14,0,893.0,73.0,1.8,11.0,532.0,342.41,254.72
2016,2,2,14,15,880.0,71.5,1.8,11.0,504.0,297.4,213.51
2016,2,2,14,30,867.0,70.0,1.8,11.0,476.0,251.9,171.94
2016,2,2,14,45,847.0,68.5,1.8,11.0,441.5,200.4,126.76
2016,2,2,15,0,827.0,67.0,1.8,11.0,407.0,153.82,88.48
2016,2,2,15,15,801.0,64.0,1.75,10.5,367.5,106.5,55.77
2016,2,2,15,30,775.0,61.0,1.7,10.0,328.0,61.02,35.11
2016,2,2,15,45,735.0,58.0,1.7,10.0,284.5,43.1,33.61
2016,2,2,16,0,695.0,55.0,1.7,10.0,241.0,42.13,32.72
2016,2,2,16,15,638.0,49.5,1.7,9.5,196.5,38.95,29.77
2016,2,2,16,30,581.0,44.0,1.7,9.0,152.0,35.75,26.68
2016,2,2,16,45,481.0,36.5,1.75,8.5,109.0,27.91,19.23
2016,2,2,17,0,381.0,29.0,1.8,8.0,66.0,23.03,13.72
2016,2,2,17,15,190.5,14.5,1.85,7.5,33.0,11.25,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,7.0,1.85,5.0,7.0,6.67,0.0
2016,2,3,7,30,0.0,14.0,1.9,5.0,14.0,13.34,0.0
2016,2,3,7,45,48.5,31.0,1.95,5.5,37.0,67.65,46.35
2016,2,3,8,0,97.0,48.0,2.0,6.0,60.0,111.7,89.59
2016,2,3,8,15,119.0,67.0,2.0,6.5,88.5,146.84,121.69
2016,2,3,8,30,141.0,86.0,2.0,7.0,117.0,182.1,153.1
2016,2,3,8,45,153.0,104.5,2.05,7.5,145.0,211.17,178.43
2016,2,3,9,0,165.0,123.0,2.1,8.0,173.0,239.96,202.84
2016,2,3,9,15,178.5,139.0,2.1,8.0,199.5,266.16,224.87
2016,2,3,9,30,192.0,155.0,2.1,8.0,226.0,292.08,246.23
2016,2,3,9,45,476.5,122.0,2.1,8.5,323.0,451.56,379.32
2016,2,3,10,0,761.0,89.0,2.1,9.0,420.0,601.78,498.23
2016,2,3,10,15,474.5,153.5,2.05,9.0,365.0,484.76,400.88
2016,2,3,10,30,188.0,218.0,2.0,9.0,310.0,350.59,289.25
2016,2,3,10,45,169.5,230.5,2.0,9.5,316.5,348.16,286.47
2016,2,3,11,0,151.0,243.0,2.0,10.0,323.0,345.11,282.55
2016,2,3,11,15,104.0,242.5,2.0,10.0,298.5,303.95,248.35
2016,2,3,11,30,57.0,242.0,2.0,10.0,274.0,270.87,220.67
2016,2,3,11,45,105.0,256.0,2.0,10.0,316.0,309.89,252.61
2016,2,3,12,0,153.0,270.0,2.0,10.0,358.0,350.66,285.05
2016,2,3,12,15,126.0,268.5,1.95,10.0,341.5,327.38,265.54
2016,2,3,12,30,99.0,267.0,1.9,10.0,325.0,302.47,245.11
2016,2,3,12,45,95.5,264.0,1.9,10.5,319.5,292.49,236.48
2016,2,3,13,0,92.0,261.0,1.9,11.0,314.0,282.5,227.79
2016,2,3,13,15,56.5,235.5,1.85,11.0,268.0,239.07,192.77
2016,2,3,13,30,21.0,210.0,1.8,11.0,222.0,199.93,161.34
2016,2,3,13,45,85.5,222.5,1.75,11.0,267.5,229.08,184.14
2016,2,3,14,0,150.0,235.0,1.7,11.0,313.0,251.05,199.89
2016,2,3,14,15,139.0,222.5,1.6,10.5,291.5,227.77,180.76
2016,2,3,14,30,128.0,210.0,1.5,10.0,270.0,205.37,162.56
2016,2,3,14,45,132.5,194.5,1.45,10.0,253.5,184.39,144.79
2016,2,3,15,0,137.0,179.0,1.4,10.0,237.0,163.01,126.99
2016,2,3,15,15,128.0,163.5,1.35,10.0,213.5,140.15,109.36
2016,2,3,15,30,119.0,148.0,1.3,10.0,190.0,118.17,93.85
2016,2,3,15,45,110.0,129.5,1.3,10.0,164.5,100.61,85.17
2016,2,3,16,0,101.0,111.0,1.3,10.0,139.0,87.52,73.49
2016,2,3,16,15,88.0,92.0,1.35,9.5,113.0,73.7,61.05
2016,2,3,16,30,75.0,73.0,1.4,9.0,87.0,59.49,47.99
2016,2,3,16,45,53.5,54.0,1.45,9.0,62.5,44.86,34.26
2016,2,3,17,0,32.0,35.0,1.5,9.0,38.0,30.85,20.46
2016,2,3,17,15,16.0,17.5,1.45,9.0,19.0,16.03,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,7.0,11.5,10.96,0.0
2016,2,4,7,30,0.0,23.0,2.5,7.0,23.0,27.24,0.0
2016,2,4,7,45,215.5,31.0,2.55,7.0,60.0,163.53,120.71
2016,2,4,8,0,431.0,39.0,2.6,7.0,97.0,285.14,233.64
2016,2,4,8,15,508.5,47.0,2.55,7.0,141.0,346.33,289.81
2016,2,4,8,30,586.0,55.0,2.5,7.0,185.0,410.32,346.28
2016,2,4,8,45,634.0,60.5,2.5,7.5,228.5,456.36,385.64
2016,2,4,9,0,682.0,66.0,2.5,8.0,272.0,502.41,423.44
2016,2,4,9,15,716.0,70.0,2.5,8.0,314.0,534.66,449.78
2016,2,4,9,30,750.0,74.0,2.5,8.0,356.0,568.86,476.82
2016,2,4,9,45,527.0,125.5,2.55,8.5,333.5,489.51,409.61
2016,2,4,10,0,304.0,177.0,2.6,9.0,311.0,395.18,329.73
2016,2,4,10,15,568.5,130.0,2.55,9.0,402.5,526.05,437.89
2016,2,4,10,30,833.0,83.0,2.5,9.0,494.0,641.47,529.12
2016,2,4,10,45,845.5,84.5,2.5,9.5,519.5,646.48,530.04
2016,2,4,11,0,858.0,86.0,2.5,10.0,545.0,648.4,529.35
2016,2,4,11,15,865.5,87.0,2.4,10.5,563.0,643.47,522.88
2016,2,4,11,30,873.0,88.0,2.3,11.0,581.0,635.42,514.0
2016,2,4,11,45,876.5,89.0,2.25,11.5,591.5,621.85,501.08
2016,2,4,12,0,880.0,90.0,2.2,12.0,602.0,605.28,485.8
2016,2,4,12,15,881.0,90.0,2.05,12.0,604.5,582.71,466.22
2016,2,4,12,30,882.0,90.0,1.9,12.0,607.0,558.64,445.19
2016,2,4,12,45,879.0,90.0,1.8,12.0,601.5,529.49,420.16
2016,2,4,13,0,876.0,90.0,1.7,12.0,596.0,497.96,392.84
2016,2,4,13,15,711.5,134.0,1.6,12.0,539.5,433.75,340.63
2016,2,4,13,30,547.0,178.0,1.5,12.0,483.0,377.39,295.22
2016,2,4,13,45,548.5,170.5,1.45,12.5,467.0,346.2,267.55
2016,2,4,14,0,550.0,163.0,1.4,13.0,451.0,313.88,238.42
2016,2,4,14,15,498.0,166.0,1.3,13.0,416.5,274.8,205.51
2016,2,4,14,30,446.0,169.0,1.2,13.0,382.0,239.26,176.02
2016,2,4,14,45,442.5,156.5,1.2,13.0,355.0,203.82,145.65
2016,2,4,15,0,439.0,144.0,1.2,13.0,328.0,168.37,116.46
2016,2,4,15,15,418.5,134.5,1.1,12.5,297.0,133.92,91.67
2016,2,4,15,30,398.0,125.0,1.0,12.0,266.0,101.23,73.1
2016,2,4,15,45,530.0,93.0,0.95,12.0,255.5,66.8,54.52
2016,2,4,16,0,662.0,61.0,0.9,12.0,245.0,42.79,33.05
2016,2,4,16,15,605.5,55.5,0.95,11.5,200.5,40.13,30.65
2016,2,4,16,30,549.0,50.0,1.0,11.0,156.0,37.47,28.07
2016,2,4,16,45,460.5,41.0,1.05,11.0,113.5,31.58,22.37
2016,2,4,17,0,372.0,32.0,1.1,11.0,71.0,25.48,16.0
2016,2,4,17,15,186.0,16.0,1.15,10.5,35.5,12.38,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.0,2.35,6.0,13.0,44.86,0.0
2016,2,5,7,30,181.0,18.0,2.4,6.0,26.0,114.9,0.0
2016,2,5,7,45,308.5,30.0,2.45,6.5,63.5,206.95,156.27
2016,2,5,8,0,436.0,42.0,2.5,7.0,101.0,292.48,240.03
2016,2,5,8,15,514.5,50.0,2.5,7.5,146.0,354.89,296.63
2016,2,5,8,30,593.0,58.0,2.5,8.0,191.0,419.99,353.18
2016,2,5,8,45,644.5,63.5,2.5,8.5,236.5,468.49,394.22
2016,2,5,9,0,696.0,69.0,2.5,9.0,282.0,517.06,433.73
2016,2,5,9,15,541.5,101.5,2.5,9.5,281.5,468.92,392.95
2016,2,5,9,30,387.0,134.0,2.5,10.0,281.0,410.48,343.37
2016,2,5,9,45,601.0,108.0,2.5,10.5,362.5,523.92,435.78
2016,2,5,10,0,815.0,82.0,2.5,11.0,444.0,632.7,520.39
2016,2,5,10,15,832.0,84.5,2.4,11.0,476.0,647.66,529.67
2016,2,5,10,30,849.0,87.0,2.3,11.0,508.0,659.72,537.2
2016,2,5,10,45,855.5,90.0,2.25,11.5,533.0,662.46,536.76
2016,2,5,11,0,862.0,93.0,2.2,12.0,558.0,662.08,533.97
2016,2,5,11,15,755.0,121.5,2.05,12.0,538.5,614.96,495.16
2016,2,5,11,30,648.0,150.0,1.9,12.0,519.0,565.04,454.56
2016,2,5,11,45,583.5,175.5,1.75,12.5,512.5,534.33,428.08
2016,2,5,12,0,519.0,201.0,1.6,13.0,506.0,506.7,403.86
2016,2,5,12,15,486.5,213.0,1.45,13.0,499.5,484.16,384.72
2016,2,5,12,30,454.0,225.0,1.3,13.0,493.0,461.27,365.28
2016,2,5,12,45,669.0,160.0,1.15,13.0,551.0,493.57,388.55
2016,2,5,13,0,884.0,95.0,1.0,13.0,609.0,510.04,397.34
2016,2,5,13,15,879.0,94.0,1.0,13.0,595.5,474.16,366.76
2016,2,5,13,30,874.0,93.0,1.0,13.0,582.0,436.46,334.47
2016,2,5,13,45,874.5,88.5,1.0,13.0,563.0,395.88,299.05
2016,2,5,14,0,875.0,84.0,1.0,13.0,544.0,353.47,261.28
2016,2,5,14,15,863.5,82.0,1.05,13.0,516.5,308.31,221.03
2016,2,5,14,30,852.0,80.0,1.1,13.0,489.0,262.65,180.09
2016,2,5,14,45,834.5,78.0,1.15,13.0,455.5,215.6,138.87
2016,2,5,15,0,817.0,76.0,1.2,13.0,422.0,169.08,100.31
2016,2,5,15,15,792.0,72.5,1.2,12.5,382.5,121.41,66.15
2016,2,5,15,30,767.0,69.0,1.2,12.0,343.0,75.53,42.64
2016,2,5,15,45,722.5,66.5,1.2,12.0,298.5,49.8,39.34
2016,2,5,16,0,678.0,64.0,1.2,12.0,254.0,45.06,35.11
2016,2,5,16,15,620.5,58.0,1.2,11.5,208.5,42.07,32.39
2016,2,5,16,30,563.0,52.0,1.2,11.0,163.0,39.05,29.51
2016,2,5,16,45,465.5,43.5,1.2,11.0,118.5,33.67,24.27
2016,2,5,17,0,368.0,35.0,1.2,11.0,74.0,28.16,18.43
2016,2,5,17,15,184.0,17.5,1.2,10.5,37.0,13.63,0.72
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,106.5,9.0,2.25,7.5,14.0,51.59,0.0
2016,2,6,7,30,213.0,18.0,2.3,8.0,28.0,130.59,0.0
2016,2,6,7,45,338.5,28.5,2.35,8.5,66.0,220.64,167.86
2016,2,6,8,0,464.0,39.0,2.4,9.0,104.0,304.94,248.97
2016,2,6,8,15,538.0,46.0,2.3,9.0,148.5,364.58,303.18
2016,2,6,8,30,612.0,53.0,2.2,9.0,193.0,426.79,357.31
2016,2,6,8,45,665.0,57.0,2.1,9.5,238.0,471.53,394.75
2016,2,6,9,0,718.0,61.0,2.0,10.0,283.0,520.37,433.69
2016,2,6,9,15,749.0,64.5,1.9,10.5,325.0,554.49,459.45
2016,2,6,9,30,780.0,68.0,1.8,11.0,367.0,586.96,482.98
2016,2,6,9,45,803.0,70.0,1.75,11.5,404.5,610.56,499.22
2016,2,6,10,0,826.0,72.0,1.7,12.0,442.0,631.75,513.2
2016,2,6,10,15,841.0,74.0,1.6,12.0,473.5,645.05,521.45
2016,2,6,10,30,856.0,76.0,1.5,12.0,505.0,655.45,527.35
2016,2,6,10,45,869.0,76.5,1.4,12.5,530.5,656.45,525.3
2016,2,6,11,0,882.0,77.0,1.3,13.0,556.0,658.06,523.54
2016,2,6,11,15,888.5,78.0,1.35,13.0,573.5,652.89,518.9
2016,2,6,11,30,895.0,79.0,1.4,13.0,591.0,644.58,511.9
2016,2,6,11,45,749.5,126.0,1.45,13.5,560.5,590.77,468.41
2016,2,6,12,0,604.0,173.0,1.5,14.0,530.0,534.02,423.0
2016,2,6,12,15,755.5,125.5,1.5,14.0,573.5,555.24,439.36
2016,2,6,12,30,907.0,78.0,1.5,14.0,617.0,567.36,447.27
2016,2,6,12,45,897.5,80.5,1.55,14.5,610.0,537.22,421.49
2016,2,6,13,0,888.0,83.0,1.6,15.0,603.0,505.04,394.0
2016,2,6,13,15,668.0,148.0,1.6,15.0,534.5,433.2,337.09
2016,2,6,13,30,448.0,213.0,1.6,15.0,466.0,372.65,289.78
2016,2,6,13,45,656.0,145.5,1.6,15.0,501.5,368.7,281.8
2016,2,6,14,0,864.0,78.0,1.6,15.0,537.0,351.18,259.97
2016,2,6,14,15,739.0,103.5,1.55,15.0,482.0,292.68,212.0
2016,2,6,14,30,614.0,129.0,1.5,15.0,427.0,249.16,177.31
2016,2,6,14,45,710.5,99.5,1.45,15.0,421.0,210.11,138.97
2016,2,6,15,0,807.0,70.0,1.4,15.0,415.0,165.52,97.1
2016,2,6,15,15,782.0,67.0,1.25,14.5,376.0,118.69,63.21
2016,2,6,15,30,757.0,64.0,1.1,14.0,337.0,73.61,39.5
2016,2,6,15,45,722.0,60.5,1.0,14.0,294.5,44.46,34.26
2016,2,6,16,0,687.0,57.0,0.9,14.0,252.0,43.13,33.1
2016,2,6,16,15,632.5,51.5,0.95,13.5,207.5,40.01,30.3
2016,2,6,16,30,578.0,46.0,1.0,13.0,163.0,33.7,24.52
2016,2,6,16,45,489.5,39.0,1.05,13.0,119.5,29.45,20.39
2016,2,6,17,0,401.0,32.0,1.1,13.0,76.0,25.12,15.83
2016,2,6,17,15,200.5,16.0,1.1,12.5,38.0,12.18,1.11
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,153.0,8.5,2.35,10.0,16.0,70.36,0.0
2016,2,7,7,30,306.0,17.0,2.4,10.0,32.0,168.36,1.76
2016,2,7,7,45,430.5,25.0,2.5,10.5,72.5,256.01,195.92
2016,2,7,8,0,555.0,33.0,2.6,11.0,113.0,340.93,276.98
2016,2,7,8,15,623.5,38.5,2.65,11.0,159.0,399.31,330.24
2016,2,7,8,30,692.0,44.0,2.7,11.0,205.0,459.62,382.89
2016,2,7,8,45,736.0,47.5,2.8,11.5,250.5,504.37,420.56
2016,2,7,9,0,780.0,51.0,2.9,12.0,296.0,548.68,456.39
2016,2,7,9,15,809.5,54.0,2.8,12.5,339.0,577.89,478.58
2016,2,7,9,30,839.0,57.0,2.7,13.0,382.0,609.93,501.98
2016,2,7,9,45,853.5,61.0,2.65,13.5,419.0,631.42,516.59
2016,2,7,10,0,868.0,65.0,2.6,14.0,456.0,650.2,528.74
2016,2,7,10,15,883.0,66.5,2.5,14.0,488.5,663.5,537.29
2016,2,7,10,30,898.0,68.0,2.4,14.0,521.0,673.84,543.43
2016,2,7,10,45,908.0,69.5,2.35,14.5,547.0,677.76,543.87
2016,2,7,11,0,918.0,71.0,2.3,15.0,573.0,678.46,541.86
2016,2,7,11,15,924.5,71.5,2.3,15.0,591.0,672.53,536.19
2016,2,7,11,30,931.0,72.0,2.3,15.0,609.0,663.35,528.05
2016,2,7,11,45,935.0,72.5,2.3,15.5,620.0,649.38,515.26
2016,2,7,12,0,939.0,73.0,2.3,16.0,631.0,632.24,499.99
2016,2,7,12,15,939.5,73.0,2.25,16.0,633.5,609.5,481.03
2016,2,7,12,30,940.0,73.0,2.2,16.0,636.0,583.87,459.6
2016,2,7,12,45,940.0,72.0,2.2,16.5,631.0,554.23,434.14
2016,2,7,13,0,940.0,71.0,2.2,17.0,626.0,521.97,406.22
2016,2,7,13,15,935.0,70.5,2.2,17.0,612.5,485.49,375.23
2016,2,7,13,30,930.0,70.0,2.2,17.0,599.0,447.01,341.93
2016,2,7,13,45,922.5,69.0,2.2,17.0,578.0,405.32,305.35
2016,2,7,14,0,915.0,68.0,2.2,17.0,557.0,362.21,266.83
2016,2,7,14,15,903.5,66.5,2.1,17.0,529.5,316.3,225.44
2016,2,7,14,30,892.0,65.0,2.0,17.0,502.0,269.74,183.37
2016,2,7,14,45,876.5,63.0,1.95,17.0,467.5,221.56,140.86
2016,2,7,15,0,861.0,61.0,1.9,17.0,433.0,173.56,100.67
2016,2,7,15,15,838.0,59.0,1.75,16.5,393.5,125.25,65.47
2016,2,7,15,30,815.0,57.0,1.6,16.0,354.0,72.85,35.82
2016,2,7,15,45,783.0,53.5,1.45,16.0,310.5,38.73,28.88
2016,2,7,16,0,751.0,50.0,1.3,16.0,267.0,37.15,27.51
2016,2,7,16,15,701.0,46.0,1.3,15.5,221.0,35.12,25.7
2016,2,7,16,30,651.0,42.0,1.3,15.0,175.0,33.11,23.8
2016,2,7,16,45,569.0,35.5,1.3,14.5,130.0,28.75,19.67
2016,2,7,17,0,487.0,29.0,1.3,14.0,85.0,24.32,15.17
2016,2,7,17,15,334.0,19.5,1.3,13.5,49.5,16.64,4.7
2016,2,7,17,30,181.0,10.0,1.3,13.0,14.0,9.53,0.0
2016,2,7,17,45,90.5,5.0,1.3,13.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,9.5,2.95,10.0,16.5,60.73,0.0
2016,2,8,7,30,252.0,19.0,3.0,10.0,33.0,152.68,26.93
2016,2,8,7,45,376.0,29.0,3.15,10.5,73.0,241.53,186.99
2016,2,8,8,0,500.0,39.0,3.3,11.0,113.0,326.79,266.84
2016,2,8,8,15,574.0,46.0,3.2,11.5,159.0,388.07,321.6
2016,2,8,8,30,648.0,53.0,3.1,12.0,205.0,447.93,373.01
2016,2,8,8,45,692.0,58.0,3.05,12.5,250.5,493.94,411.22
2016,2,8,9,0,736.0,63.0,3.0,13.0,296.0,539.46,447.45
2016,2,8,9,15,767.5,66.5,2.9,13.5,339.0,574.51,473.99
2016,2,8,9,30,799.0,70.0,2.8,14.0,382.0,607.86,498.26
2016,2,8,9,45,829.5,70.0,2.75,14.5,422.0,634.42,516.91
2016,2,8,10,0,860.0,70.0,2.7,15.0,462.0,658.62,533.29
2016,2,8,10,15,875.0,72.0,2.65,15.0,494.5,668.22,539.34
2016,2,8,10,30,890.0,74.0,2.6,15.0,527.0,679.1,546.14
2016,2,8,10,45,900.5,75.0,2.55,15.5,552.5,682.75,546.41
2016,2,8,11,0,911.0,76.0,2.5,16.0,578.0,683.22,544.27
2016,2,8,11,15,917.5,77.0,2.45,16.0,596.5,677.83,538.75
2016,2,8,11,30,924.0,78.0,2.4,16.0,615.0,669.2,530.77
2016,2,8,11,45,928.0,78.5,2.35,16.5,626.0,655.25,517.8
2016,2,8,12,0,932.0,79.0,2.3,17.0,637.0,638.15,502.39
2016,2,8,12,15,932.5,79.0,2.25,17.0,639.5,615.44,483.59
2016,2,8,12,30,933.0,79.0,2.2,17.0,642.0,589.87,462.37
2016,2,8,12,45,936.0,77.0,2.15,17.0,637.5,560.87,438.19
2016,2,8,13,0,939.0,75.0,2.1,17.0,633.0,529.12,411.4
2016,2,8,13,15,934.5,74.5,2.0,17.0,620.0,492.78,380.33
2016,2,8,13,30,930.0,74.0,1.9,17.0,607.0,454.39,347.01
2016,2,8,13,45,922.0,73.0,1.85,17.5,586.0,412.37,309.74
2016,2,8,14,0,914.0,72.0,1.8,18.0,565.0,368.97,270.74
2016,2,8,14,15,902.5,70.5,1.75,18.0,537.0,322.95,229.72
2016,2,8,14,30,891.0,69.0,1.7,18.0,509.0,276.27,187.93
2016,2,8,14,45,874.0,67.5,1.65,18.0,474.5,228.08,145.69
2016,2,8,15,0,857.0,66.0,1.6,18.0,440.0,180.19,105.7
2016,2,8,15,15,834.0,63.5,1.5,17.5,400.0,126.23,65.62
2016,2,8,15,30,811.0,61.0,1.4,17.0,360.0,78.75,39.4
2016,2,8,15,45,776.5,58.0,1.3,16.5,316.0,42.2,31.88
2016,2,8,16,0,742.0,55.0,1.2,16.0,272.0,41.19,31.1
2016,2,8,16,15,691.5,50.0,1.2,15.5,225.5,38.44,28.67
2016,2,8,16,30,641.0,45.0,1.2,15.0,179.0,35.68,26.1
2016,2,8,16,45,556.5,38.5,1.3,14.5,133.5,31.43,22.06
2016,2,8,17,0,472.0,32.0,1.4,14.0,88.0,27.14,17.68
2016,2,8,17,15,317.0,21.5,1.4,14.0,51.5,17.0,5.8
2016,2,8,17,30,162.0,11.0,1.4,14.0,15.0,10.48,0.0
2016,2,8,17,45,81.0,5.5,1.45,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,104.5,10.0,2.6,9.0,16.0,52.74,0.0
2016,2,9,7,30,209.0,20.0,2.7,9.0,32.0,136.59,42.11
2016,2,9,7,45,310.5,32.5,2.8,9.5,69.5,215.31,168.52
2016,2,9,8,0,412.0,45.0,2.9,10.0,107.0,290.39,238.47
2016,2,9,8,15,477.5,54.0,2.9,10.5,150.0,347.51,289.6
2016,2,9,8,30,543.0,63.0,2.9,11.0,193.0,406.76,340.57
2016,2,9,8,45,582.5,70.0,2.95,11.5,235.0,449.71,376.59
2016,2,9,9,0,622.0,77.0,3.0,12.0,277.0,492.38,411.06
2016,2,9,9,15,665.0,77.0,2.9,12.5,317.0,528.25,438.88
2016,2,9,9,30,708.0,77.0,2.8,13.0,357.0,563.06,464.98
2016,2,9,9,45,727.5,81.0,2.7,13.5,393.0,583.7,479.14
2016,2,9,10,0,747.0,85.0,2.6,14.0,429.0,604.56,493.04
2016,2,9,10,15,674.5,114.0,2.4,14.0,440.5,591.64,479.89
2016,2,9,10,30,602.0,143.0,2.2,14.0,452.0,571.87,461.81
2016,2,9,10,45,549.0,169.5,2.05,14.5,462.0,555.77,446.3
2016,2,9,11,0,496.0,196.0,1.9,15.0,472.0,541.56,432.19
2016,2,9,11,15,562.5,179.5,1.8,15.0,502.0,559.15,445.19
2016,2,9,11,30,629.0,163.0,1.7,15.0,532.0,577.08,457.75
2016,2,9,11,45,778.5,124.0,1.6,15.5,588.0,616.07,485.59
2016,2,9,12,0,928.0,85.0,1.5,16.0,644.0,645.75,505.31
2016,2,9,12,15,928.5,85.0,1.35,16.0,646.5,623.01,485.51
2016,2,9,12,30,929.0,85.0,1.2,16.0,649.0,597.42,463.8
2016,2,9,12,45,711.5,151.0,1.1,16.5,581.0,518.08,400.99
2016,2,9,13,0,494.0,217.0,1.0,17.0,513.0,444.77,343.41
2016,2,9,13,15,520.0,202.5,0.85,17.0,508.5,422.2,324.55
2016,2,9,13,30,546.0,188.0,0.7,17.0,504.0,396.82,302.56
2016,2,9,13,45,377.0,217.5,0.55,17.5,432.0,334.24,253.83
2016,2,9,14,0,208.0,247.0,0.4,18.0,360.0,284.63,216.64
2016,2,9,14,15,280.5,223.0,0.3,17.5,367.5,270.79,203.49
2016,2,9,14,30,353.0,199.0,0.2,17.0,375.0,252.47,185.54
2016,2,9,14,45,364.5,182.5,0.15,17.0,353.5,221.27,159.07
2016,2,9,15,0,376.0,166.0,0.1,17.0,332.0,188.8,132.24
2016,2,9,15,15,449.0,137.0,0.15,16.5,317.5,146.71,97.27
2016,2,9,15,30,522.0,108.0,0.2,16.0,303.0,101.8,65.27
2016,2,9,15,45,490.0,100.5,0.25,16.0,266.0,70.69,56.95
2016,2,9,16,0,458.0,93.0,0.3,16.0,229.0,66.75,53.63
2016,2,9,16,15,422.5,81.0,0.35,15.5,190.5,59.25,47.07
2016,2,9,16,30,387.0,69.0,0.4,15.0,152.0,51.48,40.09
2016,2,9,16,45,417.0,52.5,0.5,15.0,121.0,41.05,30.5
2016,2,9,17,0,447.0,36.0,0.6,15.0,90.0,28.33,18.73
2016,2,9,17,15,297.5,24.0,0.65,15.0,53.5,19.18,8.03
2016,2,9,17,30,148.0,12.0,0.7,15.0,17.0,11.44,0.0
2016,2,9,17,45,74.0,6.0,0.75,15.0,8.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,76.0,11.0,1.15,11.0,15.5,42.16,0.0
2016,2,10,7,30,152.0,22.0,1.1,11.0,31.0,113.81,45.84
2016,2,10,7,45,233.0,37.0,1.1,11.5,65.5,183.2,142.39
2016,2,10,8,0,314.0,52.0,1.1,12.0,100.0,248.24,201.3
2016,2,10,8,15,361.5,65.5,1.15,12.0,139.0,297.24,244.68
2016,2,10,8,30,409.0,79.0,1.2,12.0,178.0,347.88,288.0
2016,2,10,8,45,436.5,92.0,1.25,12.5,217.0,386.98,320.01
2016,2,10,9,0,464.0,105.0,1.3,13.0,256.0,425.73,350.63
2016,2,10,9,15,496.5,111.0,1.2,13.0,292.0,458.73,376.04
2016,2,10,9,30,529.0,117.0,1.1,13.0,328.0,491.07,400.17
2016,2,10,9,45,675.5,99.0,1.0,13.0,395.0,575.74,464.5
2016,2,10,10,0,822.0,81.0,0.9,13.0,462.0,653.25,520.78
2016,2,10,10,15,837.0,83.0,0.85,13.0,494.5,666.76,528.2
2016,2,10,10,30,852.0,85.0,0.8,13.0,527.0,677.33,534.07
2016,2,10,10,45,679.5,139.5,0.8,13.5,502.5,617.95,486.27
2016,2,10,11,0,507.0,194.0,0.8,14.0,478.0,548.94,431.97
2016,2,10,11,15,698.0,142.0,0.85,14.0,546.5,615.23,483.49
2016,2,10,11,30,889.0,90.0,0.9,14.0,615.0,667.22,522.12
2016,2,10,11,45,894.0,90.0,0.95,14.5,626.0,653.76,510.04
2016,2,10,12,0,899.0,90.0,1.0,15.0,637.0,637.24,496.32
2016,2,10,12,15,900.0,90.0,1.0,15.0,639.5,615.36,478.9
2016,2,10,12,30,901.0,90.0,1.0,15.0,642.0,590.68,459.15
2016,2,10,12,45,900.5,89.5,1.05,15.5,637.0,562.03,435.65
2016,2,10,13,0,900.0,89.0,1.1,16.0,632.0,530.89,409.77
2016,2,10,13,15,895.0,88.0,1.1,16.0,618.5,494.86,380.05
2016,2,10,13,30,890.0,87.0,1.1,16.0,605.0,456.93,348.15
2016,2,10,13,45,766.5,115.5,1.15,16.5,550.5,393.91,297.5
2016,2,10,14,0,643.0,144.0,1.2,17.0,496.0,342.44,256.0
2016,2,10,14,15,638.0,137.0,1.15,17.0,472.0,303.4,222.1
2016,2,10,14,30,633.0,130.0,1.1,17.0,448.0,263.84,187.4
2016,2,10,14,45,316.5,135.5,1.1,17.0,294.5,171.85,123.27
2016,2,10,15,0,0.0,141.0,1.1,17.0,141.0,126.58,99.66
2016,2,10,15,15,0.0,106.0,1.05,16.5,106.0,96.52,75.41
2016,2,10,15,30,0.0,71.0,1.0,16.0,71.0,66.06,50.34
2016,2,10,15,45,0.0,62.0,1.0,15.5,62.0,57.66,45.72
2016,2,10,16,0,0.0,53.0,1.0,15.0,53.0,49.26,38.4
2016,2,10,16,15,0.0,44.0,1.05,14.5,44.0,40.87,30.97
2016,2,10,16,30,0.0,35.0,1.1,14.0,35.0,32.49,23.42
2016,2,10,16,45,0.0,26.0,1.15,14.0,26.0,24.12,15.73
2016,2,10,17,0,0.0,17.0,1.2,14.0,17.0,15.75,8.01
2016,2,10,17,15,0.0,10.0,1.2,14.0,10.0,9.26,1.27
2016,2,10,17,30,0.0,3.0,1.2,14.0,3.0,2.86,0.0
2016,2,10,17,45,0.0,1.5,1.2,14.0,1.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,50.5,11.5,1.8,10.5,15.0,32.19,0.0
2016,2,11,7,30,101.0,23.0,1.8,11.0,30.0,93.55,44.59
2016,2,11,7,45,155.5,40.0,1.8,11.5,60.5,139.95,108.95
2016,2,11,8,0,210.0,57.0,1.8,12.0,91.0,191.75,156.08
2016,2,11,8,15,240.5,74.5,1.7,12.0,125.0,233.45,193.18
2016,2,11,8,30,271.0,92.0,1.6,12.0,159.0,275.82,229.7
2016,2,11,8,45,286.5,109.5,1.5,12.0,193.0,309.55,257.88
2016,2,11,9,0,302.0,127.0,1.4,12.0,227.0,342.75,284.71
2016,2,11,9,15,321.5,140.0,1.25,12.0,259.0,372.32,307.82
2016,2,11,9,30,341.0,153.0,1.1,12.0,291.0,401.35,329.79
2016,2,11,9,45,569.0,120.0,1.0,12.5,375.5,531.16,431.22
2016,2,11,10,0,797.0,87.0,0.9,13.0,460.0,646.76,516.28
2016,2,11,10,15,813.0,89.5,0.85,13.0,492.0,661.43,524.11
2016,2,11,10,30,829.0,92.0,0.8,13.0,524.0,673.22,530.86
2016,2,11,10,45,527.5,174.5,0.8,13.5,454.5,551.36,435.49
2016,2,11,11,0,226.0,257.0,0.8,14.0,385.0,414.2,327.48
2016,2,11,11,15,323.5,246.5,0.8,14.0,435.5,468.55,370.55
2016,2,11,11,30,421.0,236.0,0.8,14.0,486.0,518.51,407.68
2016,2,11,11,45,417.5,243.0,0.8,14.5,494.5,506.42,396.62
2016,2,11,12,0,414.0,250.0,0.8,15.0,503.0,499.04,389.53
2016,2,11,12,15,322.0,269.0,0.8,15.0,466.5,450.18,351.47
2016,2,11,12,30,230.0,288.0,0.8,15.0,430.0,401.15,313.52
2016,2,11,12,45,338.0,262.0,0.8,15.5,469.0,425.86,331.95
2016,2,11,13,0,446.0,236.0,0.8,16.0,508.0,442.28,342.56
2016,2,11,13,15,415.0,238.5,0.7,16.0,487.0,409.54,315.86
2016,2,11,13,30,384.0,241.0,0.6,16.0,466.0,379.26,291.34
2016,2,11,13,45,299.5,246.5,0.55,16.5,418.5,332.28,254.51
2016,2,11,14,0,215.0,252.0,0.5,17.0,371.0,293.0,224.21
2016,2,11,14,15,354.5,212.0,0.4,17.0,397.0,286.25,214.4
2016,2,11,14,30,494.0,172.0,0.3,17.0,423.0,265.87,191.89
2016,2,11,14,45,517.0,154.0,0.2,17.0,401.0,228.85,159.38
2016,2,11,15,0,540.0,136.0,0.1,17.0,379.0,189.36,125.66
2016,2,11,15,15,524.5,125.0,0.25,16.5,343.5,148.74,95.45
2016,2,11,15,30,509.0,114.0,0.4,16.0,308.0,109.37,70.56
2016,2,11,15,45,460.0,110.5,0.55,16.0,270.5,77.5,62.92
2016,2,11,16,0,411.0,107.0,0.7,16.0,233.0,76.71,62.37
2016,2,11,16,15,370.5,93.5,0.85,15.5,193.0,68.33,55.08
2016,2,11,16,30,330.0,80.0,1.0,15.0,153.0,59.64,47.31
2016,2,11,16,45,273.5,64.0,1.15,14.5,115.0,48.59,37.23
2016,2,11,17,0,217.0,48.0,1.3,14.0,77.0,37.1,26.52
2016,2,11,17,15,108.5,31.5,1.35,13.5,46.0,25.83,14.3
2016,2,11,17,30,0.0,15.0,1.4,13.0,15.0,14.3,0.0
2016,2,11,17,45,0.0,7.5,1.45,13.0,7.5,7.15,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
