Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,93.0,12.5,1.15,11.0,18.5,51.33,0.0
2016,2,12,7,30,186.0,25.0,1.1,11.0,37.0,137.09,76.47
2016,2,12,7,45,275.0,38.5,1.1,11.5,74.0,207.11,163.2
2016,2,12,8,0,364.0,52.0,1.1,12.0,111.0,276.49,225.02
2016,2,12,8,15,416.0,63.5,1.05,12.0,152.0,329.78,271.43
2016,2,12,8,30,468.0,75.0,1.0,12.0,193.0,383.31,316.34
2016,2,12,8,45,499.5,86.0,0.95,12.5,233.5,424.79,349.3
2016,2,12,9,0,531.0,97.0,0.9,13.0,274.0,465.78,380.52
2016,2,12,9,15,565.0,101.0,0.85,13.0,312.0,499.97,406.32
2016,2,12,9,30,599.0,105.0,0.8,13.0,350.0,532.95,430.47
2016,2,12,9,45,504.5,140.0,0.8,13.0,359.0,508.38,409.33
2016,2,12,10,0,410.0,175.0,0.8,13.0,368.0,483.86,388.45
2016,2,12,10,15,442.5,180.5,0.85,13.0,402.5,510.29,408.57
2016,2,12,10,30,475.0,186.0,0.9,13.0,437.0,535.12,426.75
2016,2,12,10,45,658.0,141.0,0.95,13.5,505.5,610.94,484.14
2016,2,12,11,0,841.0,96.0,1.0,14.0,574.0,676.77,532.2
2016,2,12,11,15,652.5,161.0,1.05,14.0,539.0,610.64,479.85
2016,2,12,11,30,464.0,226.0,1.1,14.0,504.0,538.32,423.77
2016,2,12,11,45,537.0,204.0,1.15,14.5,531.5,550.77,433.43
2016,2,12,12,0,610.0,182.0,1.2,15.0,559.0,561.84,440.85
2016,2,12,12,15,539.5,209.0,1.2,15.0,543.5,525.92,412.11
2016,2,12,12,30,469.0,236.0,1.2,15.0,528.0,493.43,386.23
2016,2,12,12,45,459.5,237.0,1.3,15.0,520.5,471.07,368.95
2016,2,12,13,0,450.0,238.0,1.4,15.0,513.0,447.94,350.65
2016,2,12,13,15,298.5,257.5,1.45,15.0,438.5,374.01,293.27
2016,2,12,13,30,147.0,277.0,1.5,15.0,364.0,311.16,244.77
2016,2,12,13,45,343.5,229.0,1.55,15.0,423.0,335.71,261.61
2016,2,12,14,0,540.0,181.0,1.6,15.0,482.0,343.05,261.96
2016,2,12,14,15,437.5,195.5,1.6,15.0,431.5,296.74,224.83
2016,2,12,14,30,335.0,210.0,1.6,15.0,381.0,260.91,197.21
2016,2,12,14,45,388.0,184.5,1.6,15.0,370.0,232.11,170.55
2016,2,12,15,0,441.0,159.0,1.6,15.0,359.0,193.78,136.16
2016,2,12,15,15,395.5,151.0,1.55,14.5,318.5,156.72,108.81
2016,2,12,15,30,350.0,143.0,1.5,14.0,278.0,129.12,92.29
2016,2,12,15,45,325.0,130.5,1.45,14.0,244.5,97.88,81.39
2016,2,12,16,0,300.0,118.0,1.4,14.0,211.0,88.87,73.6
2016,2,12,16,15,274.5,101.0,1.45,13.5,175.5,77.32,63.5
2016,2,12,16,30,249.0,84.0,1.5,13.0,140.0,65.37,52.8
2016,2,12,16,45,211.5,66.5,1.55,13.0,106.0,52.63,41.07
2016,2,12,17,0,174.0,49.0,1.6,13.0,72.0,39.47,28.76
2016,2,12,17,15,87.0,32.5,1.6,13.0,44.0,26.61,15.45
2016,2,12,17,30,0.0,16.0,1.6,13.0,16.0,15.25,0.0
2016,2,12,17,45,0.0,8.0,1.65,13.0,8.0,7.63,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,175.0,11.5,2.0,9.0,24.0,85.78,0.0
2016,2,13,7,30,350.0,23.0,2.0,9.0,48.0,213.78,133.36
2016,2,13,7,45,466.5,31.0,2.0,9.5,92.0,290.54,232.79
2016,2,13,8,0,583.0,39.0,2.0,10.0,136.0,375.98,309.27
2016,2,13,8,15,648.0,44.5,1.85,10.5,184.0,435.29,360.79
2016,2,13,8,30,713.0,50.0,1.7,11.0,232.0,496.12,410.91
2016,2,13,8,45,755.5,54.0,1.6,11.5,279.5,542.38,447.37
2016,2,13,9,0,798.0,58.0,1.5,12.0,327.0,588.03,481.62
2016,2,13,9,15,825.5,60.5,1.5,12.5,371.0,621.05,505.57
2016,2,13,9,30,853.0,63.0,1.5,13.0,415.0,647.43,523.97
2016,2,13,9,45,879.0,63.5,1.5,13.5,455.0,672.94,540.69
2016,2,13,10,0,905.0,64.0,1.5,14.0,495.0,696.0,555.18
2016,2,13,10,15,918.5,65.5,1.45,14.0,528.0,708.91,562.74
2016,2,13,10,30,932.0,67.0,1.4,14.0,561.0,718.68,568.14
2016,2,13,10,45,943.0,67.0,1.4,14.5,587.5,721.78,568.26
2016,2,13,11,0,954.0,67.0,1.4,15.0,614.0,721.54,566.19
2016,2,13,11,15,959.5,68.0,1.45,15.0,632.5,715.32,561.51
2016,2,13,11,30,965.0,69.0,1.5,15.0,651.0,705.71,553.77
2016,2,13,11,45,968.0,69.0,1.6,15.5,662.0,690.06,540.95
2016,2,13,12,0,971.0,69.0,1.7,16.0,673.0,671.17,525.58
2016,2,13,12,15,971.5,69.5,1.7,16.0,675.5,648.11,507.13
2016,2,13,12,30,972.0,70.0,1.7,16.0,678.0,622.04,486.13
2016,2,13,12,45,960.5,74.0,1.75,16.0,671.0,590.07,460.56
2016,2,13,13,0,949.0,78.0,1.8,16.0,664.0,555.93,432.8
2016,2,13,13,15,943.5,77.5,2.0,15.5,650.0,518.42,403.18
2016,2,13,13,30,938.0,77.0,2.2,15.0,636.0,478.91,370.81
2016,2,13,13,45,926.0,77.0,2.45,15.0,613.5,435.49,333.72
2016,2,13,14,0,914.0,77.0,2.7,15.0,591.0,390.96,294.6
2016,2,13,14,15,902.0,76.0,2.75,15.0,562.0,344.67,252.9
2016,2,13,14,30,890.0,75.0,2.8,15.0,533.0,297.76,210.21
2016,2,13,14,45,870.5,73.5,2.85,15.0,497.5,248.42,166.04
2016,2,13,15,0,851.0,72.0,2.9,15.0,462.0,194.64,119.7
2016,2,13,15,15,827.5,69.5,2.75,14.5,421.5,145.17,80.77
2016,2,13,15,30,804.0,67.0,2.6,14.0,381.0,97.27,50.25
2016,2,13,15,45,766.0,64.5,2.5,14.0,335.5,51.06,40.07
2016,2,13,16,0,728.0,62.0,2.4,14.0,290.0,46.24,35.85
2016,2,13,16,15,678.0,57.0,2.4,13.5,243.0,43.72,33.65
2016,2,13,16,30,628.0,52.0,2.4,13.0,196.0,37.6,28.11
2016,2,13,16,45,544.5,45.5,2.45,12.5,149.0,33.98,24.67
2016,2,13,17,0,461.0,39.0,2.5,12.0,102.0,30.33,20.98
2016,2,13,17,15,230.5,32.0,2.5,11.5,63.5,25.06,14.71
2016,2,13,17,30,0.0,25.0,2.5,11.0,25.0,21.53,0.0
2016,2,13,17,45,0.0,12.5,2.5,11.0,12.5,11.91,0.0
2016,2,13,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,122.0,12.5,2.35,10.5,21.5,64.53,0.0
2016,2,14,7,30,244.0,25.0,2.4,11.0,43.0,169.32,111.05
2016,2,14,7,45,322.0,37.5,2.45,11.5,80.5,232.94,186.42
2016,2,14,8,0,400.0,50.0,2.5,12.0,118.0,298.3,245.38
2016,2,14,8,15,447.5,61.0,2.35,12.0,159.0,348.66,290.02
2016,2,14,8,30,495.0,72.0,2.2,12.0,200.0,400.24,333.88
2016,2,14,8,45,527.0,80.5,2.05,12.5,240.5,440.16,366.03
2016,2,14,9,0,559.0,89.0,1.9,13.0,281.0,479.55,396.39
2016,2,14,9,15,438.5,126.0,1.9,13.5,288.0,446.76,367.64
2016,2,14,9,30,318.0,163.0,1.9,14.0,295.0,401.77,329.24
2016,2,14,9,45,441.0,152.5,1.95,14.5,354.0,483.78,394.29
2016,2,14,10,0,564.0,142.0,2.0,15.0,413.0,556.52,449.89
2016,2,14,10,15,713.0,109.5,2.1,15.0,475.5,627.79,504.88
2016,2,14,10,30,862.0,77.0,2.2,15.0,538.0,685.88,548.74
2016,2,14,10,45,704.0,132.0,2.3,15.5,520.5,638.74,509.4
2016,2,14,11,0,546.0,187.0,2.4,16.0,503.0,577.05,459.46
2016,2,14,11,15,500.5,210.0,2.4,16.0,506.5,561.04,445.95
2016,2,14,11,30,455.0,233.0,2.4,16.0,510.0,543.43,430.97
2016,2,14,11,45,677.5,159.0,2.4,16.5,579.0,603.61,477.83
2016,2,14,12,0,900.0,85.0,2.4,17.0,648.0,647.8,510.9
2016,2,14,12,15,902.0,85.5,2.4,17.0,651.5,626.97,493.46
2016,2,14,12,30,904.0,86.0,2.4,17.0,655.0,603.27,474.05
2016,2,14,12,45,903.5,85.5,2.45,17.5,651.0,574.45,449.8
2016,2,14,13,0,903.0,85.0,2.5,18.0,647.0,543.11,423.19
2016,2,14,13,15,763.5,127.5,2.5,18.0,596.0,480.71,373.24
2016,2,14,13,30,624.0,170.0,2.5,18.0,545.0,426.91,330.01
2016,2,14,13,45,747.5,128.0,2.5,18.0,562.0,409.52,312.71
2016,2,14,14,0,871.0,86.0,2.5,18.0,579.0,387.24,289.39
2016,2,14,14,15,702.5,126.5,2.5,17.5,511.5,323.69,238.98
2016,2,14,14,30,534.0,167.0,2.5,17.0,444.0,277.91,204.05
2016,2,14,14,45,471.5,168.0,2.5,17.0,401.5,236.16,170.13
2016,2,14,15,0,409.0,169.0,2.5,17.0,359.0,199.67,141.68
2016,2,14,15,15,455.0,144.5,2.45,16.5,338.5,161.49,109.25
2016,2,14,15,30,501.0,120.0,2.4,16.0,318.0,118.87,77.24
2016,2,14,15,45,470.0,112.0,2.35,16.0,280.5,82.95,67.77
2016,2,14,16,0,439.0,104.0,2.3,16.0,243.0,73.96,59.99
2016,2,14,16,15,407.0,91.0,2.25,15.5,204.0,65.99,53.07
2016,2,14,16,30,375.0,78.0,2.2,15.0,165.0,57.71,45.69
2016,2,14,16,45,330.0,63.0,2.2,14.5,126.5,47.5,36.4
2016,2,14,17,0,285.0,48.0,2.2,14.0,88.0,36.87,26.53
2016,2,14,17,15,142.5,35.0,2.25,14.0,55.0,28.62,17.75
2016,2,14,17,30,0.0,22.0,2.3,14.0,22.0,19.51,0.0
2016,2,14,17,45,0.0,11.0,2.35,14.0,11.0,10.48,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,202.0,11.5,1.7,13.5,28.0,98.84,0.0
2016,2,15,7,30,404.0,23.0,1.7,14.0,56.0,239.13,163.21
2016,2,15,7,45,509.0,30.5,1.75,14.5,100.5,315.67,249.92
2016,2,15,8,0,614.0,38.0,1.8,15.0,145.0,396.58,320.63
2016,2,15,8,15,673.5,43.0,1.85,15.0,193.0,453.48,370.06
2016,2,15,8,30,733.0,48.0,1.9,15.0,241.0,511.64,418.43
2016,2,15,8,45,772.0,51.0,2.0,15.0,288.0,555.31,454.0
2016,2,15,9,0,811.0,54.0,2.1,15.0,335.0,593.34,484.25
2016,2,15,9,15,836.5,56.5,2.15,15.0,378.5,625.54,508.77
2016,2,15,9,30,862.0,59.0,2.2,15.0,422.0,655.84,530.75
2016,2,15,9,45,880.5,61.0,2.25,15.5,460.5,678.5,545.52
2016,2,15,10,0,899.0,63.0,2.3,16.0,499.0,698.48,558.19
2016,2,15,10,15,911.5,64.5,2.3,16.0,531.5,710.82,565.93
2016,2,15,10,30,924.0,66.0,2.3,16.0,564.0,720.03,571.5
2016,2,15,10,45,932.5,67.0,2.3,16.5,590.0,722.66,571.31
2016,2,15,11,0,941.0,68.0,2.3,17.0,616.0,721.97,568.89
2016,2,15,11,15,946.5,68.5,2.3,17.0,634.5,715.32,563.38
2016,2,15,11,30,952.0,69.0,2.3,17.0,653.0,705.34,555.28
2016,2,15,11,45,954.0,70.0,2.3,17.5,663.5,690.29,541.94
2016,2,15,12,0,956.0,71.0,2.3,18.0,674.0,672.04,526.17
2016,2,15,12,15,956.5,71.0,2.3,18.0,676.5,648.72,507.51
2016,2,15,12,30,957.0,71.0,2.3,18.0,679.0,622.43,486.36
2016,2,15,12,45,949.0,73.5,2.3,18.0,672.5,591.14,461.02
2016,2,15,13,0,941.0,76.0,2.3,18.0,666.0,557.54,433.46
2016,2,15,13,15,937.0,75.5,2.25,18.0,652.5,520.92,402.85
2016,2,15,13,30,933.0,75.0,2.2,18.0,639.0,482.21,369.92
2016,2,15,13,45,923.5,75.0,2.2,18.0,617.5,439.82,333.55
2016,2,15,14,0,914.0,75.0,2.2,18.0,596.0,396.13,295.29
2016,2,15,14,15,903.0,73.5,2.1,18.0,568.0,349.56,253.88
2016,2,15,14,30,892.0,72.0,2.0,18.0,540.0,302.3,211.44
2016,2,15,14,45,875.0,71.0,1.95,18.0,505.0,253.65,168.25
2016,2,15,15,0,858.0,70.0,1.9,18.0,470.0,205.3,126.54
2016,2,15,15,15,837.0,67.5,1.75,17.5,430.0,150.41,83.07
2016,2,15,15,30,816.0,65.0,1.6,17.0,390.0,101.94,51.31
2016,2,15,15,45,784.0,62.0,1.45,17.0,345.0,54.42,32.9
2016,2,15,16,0,752.0,59.0,1.3,17.0,300.0,43.39,32.9
2016,2,15,16,15,706.5,54.5,1.3,16.5,253.0,41.22,31.04
2016,2,15,16,30,661.0,50.0,1.3,16.0,206.0,39.05,29.08
2016,2,15,16,45,590.0,43.5,1.3,15.5,159.5,34.98,25.3
2016,2,15,17,0,519.0,37.0,1.3,15.0,113.0,30.85,21.28
2016,2,15,17,15,389.5,27.5,1.3,15.0,72.0,21.54,12.14
2016,2,15,17,30,260.0,18.0,1.3,15.0,31.0,14.54,0.0
2016,2,15,17,45,130.0,9.0,1.35,15.0,15.5,8.58,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.0,12.5,1.9,12.0,29.0,98.83,0.0
2016,2,16,7,30,396.0,25.0,1.9,12.0,58.0,240.08,171.15
2016,2,16,7,45,497.5,33.0,1.9,12.5,103.0,314.62,252.14
2016,2,16,8,0,599.0,41.0,1.9,13.0,148.0,394.49,322.18
2016,2,16,8,15,659.0,46.0,1.75,13.0,196.0,451.7,371.47
2016,2,16,8,30,719.0,51.0,1.6,13.0,244.0,510.11,419.3
2016,2,16,8,45,757.5,55.0,1.5,13.5,291.0,554.6,453.53
2016,2,16,9,0,796.0,59.0,1.4,14.0,338.0,598.3,485.55
2016,2,16,9,15,822.5,61.5,1.4,14.5,381.5,631.01,508.75
2016,2,16,9,30,849.0,64.0,1.4,15.0,425.0,656.93,525.97
2016,2,16,9,45,753.5,91.0,1.45,15.5,433.0,634.89,506.96
2016,2,16,10,0,658.0,118.0,1.5,16.0,441.0,605.28,482.23
2016,2,16,10,15,785.5,95.0,1.55,16.0,505.0,666.12,528.5
2016,2,16,10,30,913.0,72.0,1.6,16.0,569.0,723.23,568.91
2016,2,16,10,45,922.0,73.0,1.65,16.5,595.0,726.15,568.84
2016,2,16,11,0,931.0,74.0,1.7,17.0,621.0,725.78,567.08
2016,2,16,11,15,937.0,75.0,1.7,17.0,639.5,720.01,562.27
2016,2,16,11,30,943.0,76.0,1.7,17.0,658.0,710.9,554.88
2016,2,16,11,45,945.5,76.5,1.75,17.5,668.5,695.65,541.99
2016,2,16,12,0,948.0,77.0,1.8,18.0,679.0,677.22,526.7
2016,2,16,12,15,949.0,77.0,1.8,18.0,682.0,654.25,508.56
2016,2,16,12,30,950.0,77.0,1.8,18.0,685.0,628.32,487.96
2016,2,16,12,45,949.5,76.0,1.85,18.0,679.5,597.71,463.81
2016,2,16,13,0,949.0,75.0,1.9,18.0,674.0,564.47,437.11
2016,2,16,13,15,945.0,74.5,1.95,18.0,661.0,527.52,406.9
2016,2,16,13,30,941.0,74.0,2.0,18.0,648.0,488.45,374.24
2016,2,16,13,45,934.5,73.0,2.05,18.0,626.5,445.98,338.07
2016,2,16,14,0,928.0,72.0,2.1,18.0,605.0,401.96,299.72
2016,2,16,14,15,787.0,103.5,2.1,18.0,541.0,338.97,248.64
2016,2,16,14,30,646.0,135.0,2.1,18.0,477.0,285.58,206.1
2016,2,16,14,45,760.0,101.0,2.1,18.0,477.5,248.3,168.67
2016,2,16,15,0,874.0,67.0,2.1,18.0,478.0,208.67,128.84
2016,2,16,15,15,755.5,81.0,1.95,17.5,414.5,154.66,89.91
2016,2,16,15,30,637.0,95.0,1.8,17.0,351.0,111.79,65.12
2016,2,16,15,45,603.0,90.0,1.7,17.0,311.0,71.3,47.29
2016,2,16,16,0,569.0,85.0,1.6,17.0,271.0,59.29,46.88
2016,2,16,16,15,620.0,67.0,1.5,16.5,241.0,47.19,36.31
2016,2,16,16,30,671.0,49.0,1.4,16.0,211.0,37.99,28.15
2016,2,16,16,45,592.0,43.5,1.35,16.0,163.0,34.8,25.11
2016,2,16,17,0,513.0,38.0,1.3,16.0,115.0,28.94,19.57
2016,2,16,17,15,388.5,28.0,1.25,15.5,73.5,21.84,12.53
2016,2,16,17,30,264.0,18.0,1.2,15.0,32.0,14.4,0.0
2016,2,16,17,45,132.0,9.0,1.2,15.0,16.0,8.58,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.75,14.0,6.5,6.2,0.0
2016,2,17,7,30,0.0,13.0,3.6,14.0,13.0,12.04,3.52
2016,2,17,7,45,0.0,24.0,3.5,14.0,24.0,22.26,12.9
2016,2,17,8,0,0.0,35.0,3.4,14.0,35.0,32.5,21.93
2016,2,17,8,15,0.0,47.0,3.5,14.0,47.0,43.68,31.7
2016,2,17,8,30,0.0,59.0,3.6,14.0,59.0,55.09,41.57
2016,2,17,8,45,0.0,70.5,3.7,14.5,70.5,66.28,51.02
2016,2,17,9,0,0.0,82.0,3.8,15.0,82.0,77.42,60.27
2016,2,17,9,15,3.5,116.0,4.0,15.0,117.5,114.36,91.26
2016,2,17,9,30,7.0,150.0,4.2,15.0,153.0,151.52,122.02
2016,2,17,9,45,11.0,165.5,4.45,15.0,171.0,169.05,136.3
2016,2,17,10,0,15.0,181.0,4.7,15.0,189.0,186.53,150.48
2016,2,17,10,15,61.0,215.5,4.75,15.0,249.0,262.27,213.07
2016,2,17,10,30,107.0,250.0,4.8,15.0,309.0,329.28,267.43
2016,2,17,10,45,53.5,160.0,4.9,15.0,189.5,194.23,156.9
2016,2,17,11,0,0.0,70.0,5.0,15.0,70.0,65.19,48.99
2016,2,17,11,15,0.0,90.0,4.95,15.0,90.0,83.89,64.54
2016,2,17,11,30,0.0,110.0,4.9,15.0,110.0,102.76,80.08
2016,2,17,11,45,0.0,86.5,4.9,15.0,86.5,80.63,61.69
2016,2,17,12,0,0.0,63.0,4.9,15.0,63.0,58.68,43.44
2016,2,17,12,15,0.0,78.0,4.9,14.5,78.0,72.69,55.19
2016,2,17,12,30,0.0,93.0,4.9,14.0,93.0,86.72,66.96
2016,2,17,12,45,3.5,147.0,4.9,14.0,149.5,138.73,110.0
2016,2,17,13,0,7.0,201.0,4.9,14.0,206.0,189.67,151.68
2016,2,17,13,15,6.5,197.0,4.9,14.0,201.5,184.88,147.77
2016,2,17,13,30,6.0,193.0,4.9,14.0,197.0,180.11,143.99
2016,2,17,13,45,3.0,168.5,4.95,14.0,170.5,156.14,124.51
2016,2,17,14,0,0.0,144.0,5.0,14.0,144.0,132.61,105.34
2016,2,17,14,15,0.0,96.0,4.9,14.0,96.0,89.3,69.53
2016,2,17,14,30,0.0,48.0,4.8,14.0,48.0,44.64,32.17
2016,2,17,14,45,0.0,33.0,4.75,14.0,33.0,30.66,20.42
2016,2,17,15,0,0.0,18.0,4.7,14.0,18.0,16.71,8.6
2016,2,17,15,15,0.0,16.0,4.65,13.5,16.0,14.84,7.07
2016,2,17,15,30,0.0,14.0,4.6,13.0,14.0,12.98,5.52
2016,2,17,15,45,0.0,12.5,4.55,13.0,12.5,11.59,4.34
2016,2,17,16,0,0.0,11.0,4.5,13.0,11.0,10.19,3.55
2016,2,17,16,15,0.0,9.0,4.45,13.0,9.0,8.34,1.87
2016,2,17,16,30,0.0,7.0,4.4,13.0,7.0,6.48,0.18
2016,2,17,16,45,0.0,5.5,4.4,13.0,5.5,5.09,0.0
2016,2,17,17,0,0.0,4.0,4.4,13.0,4.0,3.7,0.0
2016,2,17,17,15,0.0,2.5,4.4,13.0,2.5,2.31,0.0
2016,2,17,17,30,0.0,1.0,4.4,13.0,1.0,0.92,0.0
2016,2,17,17,45,0.0,0.5,4.4,13.0,0.5,0.48,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,71.5,19.5,3.95,11.0,26.5,64.39,0.0
2016,2,18,7,30,143.0,39.0,4.0,11.0,53.0,137.27,101.83
2016,2,18,7,45,251.0,54.0,4.1,11.0,94.5,221.24,180.23
2016,2,18,8,0,359.0,69.0,4.2,11.0,136.0,304.17,253.74
2016,2,18,8,15,430.5,79.5,4.25,11.0,182.5,366.15,308.45
2016,2,18,8,30,502.0,90.0,4.3,11.0,229.0,431.11,364.15
2016,2,18,8,45,551.0,97.5,4.35,11.5,275.0,483.41,407.14
2016,2,18,9,0,600.0,105.0,4.4,12.0,321.0,534.06,447.56
2016,2,18,9,15,493.0,132.5,4.4,12.0,324.5,498.38,416.84
2016,2,18,9,30,386.0,160.0,4.4,12.0,328.0,460.47,383.99
2016,2,18,9,45,206.0,177.0,4.45,12.0,267.5,345.02,286.93
2016,2,18,10,0,26.0,194.0,4.5,12.0,207.0,207.86,169.77
2016,2,18,10,15,119.5,223.0,4.45,12.0,288.5,321.14,264.66
2016,2,18,10,30,213.0,252.0,4.4,12.0,370.0,415.39,341.38
2016,2,18,10,45,348.5,235.0,4.4,12.5,438.5,496.68,406.84
2016,2,18,11,0,484.0,218.0,4.4,13.0,507.0,575.48,468.61
2016,2,18,11,15,634.5,180.5,4.35,13.0,571.0,635.09,515.63
2016,2,18,11,30,785.0,143.0,4.3,13.0,635.0,686.26,555.3
2016,2,18,11,45,791.5,143.0,4.3,13.0,646.0,673.84,544.39
2016,2,18,12,0,798.0,143.0,4.3,13.0,657.0,658.54,531.51
2016,2,18,12,15,447.5,224.0,4.25,13.0,512.5,497.71,402.15
2016,2,18,12,30,97.0,305.0,4.2,13.0,368.0,343.23,275.65
2016,2,18,12,45,71.5,290.0,4.2,13.0,336.5,309.47,248.77
2016,2,18,13,0,46.0,275.0,4.2,13.0,305.0,277.56,223.0
2016,2,18,13,15,32.0,251.5,4.1,13.0,272.0,245.75,197.36
2016,2,18,13,30,18.0,228.0,4.0,13.0,239.0,216.76,173.96
2016,2,18,13,45,16.0,218.0,3.95,13.0,228.0,205.28,164.78
2016,2,18,14,0,14.0,208.0,3.9,13.0,217.0,194.0,155.75
2016,2,18,14,15,118.0,224.5,3.8,12.5,289.0,233.05,185.82
2016,2,18,14,30,222.0,241.0,3.7,12.0,361.0,265.58,208.85
2016,2,18,14,45,111.0,178.0,3.6,12.0,238.0,177.17,139.28
2016,2,18,15,0,0.0,115.0,3.5,12.0,115.0,105.37,83.96
2016,2,18,15,15,41.0,144.5,3.35,12.0,161.5,130.25,103.31
2016,2,18,15,30,82.0,174.0,3.2,12.0,208.0,149.09,117.99
2016,2,18,15,45,75.5,156.0,3.05,12.0,184.5,127.9,102.3
2016,2,18,16,0,69.0,138.0,2.9,12.0,161.0,111.53,94.27
2016,2,18,16,15,61.0,117.5,2.7,11.5,136.0,96.29,80.96
2016,2,18,16,30,53.0,97.0,2.5,11.0,111.0,80.67,67.04
2016,2,18,16,45,41.5,77.0,2.3,11.0,86.0,65.01,52.69
2016,2,18,17,0,30.0,57.0,2.1,11.0,61.0,49.02,37.84
2016,2,18,17,15,15.0,37.5,2.05,10.5,39.5,33.03,22.7
2016,2,18,17,30,0.0,18.0,2.0,10.0,18.0,16.71,2.24
2016,2,18,17,45,0.0,9.0,1.95,10.0,9.0,8.58,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,3.7,10.5,6.0,5.55,0.0
2016,2,19,7,30,0.0,12.0,3.9,11.0,12.0,11.11,3.21
2016,2,19,7,45,0.0,21.0,4.1,11.5,21.0,19.47,10.8
2016,2,19,8,0,0.0,30.0,4.3,12.0,30.0,27.84,18.2
2016,2,19,8,15,0.0,40.0,4.45,12.0,40.0,37.15,26.39
2016,2,19,8,30,0.0,50.0,4.6,12.0,50.0,46.46,34.5
2016,2,19,8,45,0.0,59.0,4.75,12.0,59.0,54.86,41.72
2016,2,19,9,0,0.0,68.0,4.9,12.0,68.0,63.26,48.86
2016,2,19,9,15,7.0,114.5,4.9,12.0,117.5,114.9,92.89
2016,2,19,9,30,14.0,161.0,4.9,12.0,167.0,167.9,137.37
2016,2,19,9,45,19.5,178.0,4.9,12.0,187.5,188.06,153.92
2016,2,19,10,0,25.0,195.0,4.9,12.0,208.0,208.15,170.31
2016,2,19,10,15,16.0,190.0,4.75,12.0,198.5,194.94,158.7
2016,2,19,10,30,7.0,185.0,4.6,12.0,189.0,182.23,147.6
2016,2,19,10,45,6.0,186.5,4.5,12.0,190.0,182.06,147.16
2016,2,19,11,0,5.0,188.0,4.4,12.0,191.0,182.01,146.84
2016,2,19,11,15,3.0,181.5,4.25,12.0,184.0,173.58,139.63
2016,2,19,11,30,1.0,175.0,4.1,12.0,177.0,165.4,132.69
2016,2,19,11,45,0.5,126.0,4.0,12.0,127.0,118.14,93.56
2016,2,19,12,0,0.0,77.0,3.9,12.0,77.0,71.76,54.89
2016,2,19,12,15,55.0,193.5,3.8,12.0,229.5,217.14,176.04
2016,2,19,12,30,110.0,310.0,3.7,12.0,382.0,355.96,287.31
2016,2,19,12,45,55.0,219.5,3.65,12.0,255.5,235.7,190.02
2016,2,19,13,0,0.0,129.0,3.6,12.0,129.0,120.01,94.96
2016,2,19,13,15,50.5,209.5,3.45,12.0,241.0,217.61,175.53
2016,2,19,13,30,101.0,290.0,3.3,12.0,353.0,306.94,246.84
2016,2,19,13,45,99.5,280.0,3.2,12.0,340.0,290.59,233.12
2016,2,19,14,0,98.0,270.0,3.1,12.0,327.0,274.24,219.68
2016,2,19,14,15,104.5,258.0,2.95,11.5,316.5,258.9,207.17
2016,2,19,14,30,111.0,246.0,2.8,11.0,306.0,242.85,193.89
2016,2,19,14,45,299.0,204.0,2.65,11.0,352.0,237.2,182.06
2016,2,19,15,0,487.0,162.0,2.5,11.0,398.0,215.93,155.33
2016,2,19,15,15,354.0,168.0,2.4,10.5,332.0,179.37,130.62
2016,2,19,15,30,221.0,174.0,2.3,10.0,266.0,155.67,118.63
2016,2,19,15,45,201.5,159.0,2.2,10.0,235.5,128.47,100.9
2016,2,19,16,0,182.0,144.0,2.1,10.0,205.0,110.71,94.18
2016,2,19,16,15,167.5,123.5,2.0,9.5,173.5,96.46,81.71
2016,2,19,16,30,153.0,103.0,1.9,9.0,142.0,81.77,68.55
2016,2,19,16,45,126.5,82.5,1.8,9.0,110.0,66.61,54.58
2016,2,19,17,0,100.0,62.0,1.7,9.0,78.0,51.01,40.0
2016,2,19,17,15,57.5,42.5,1.65,9.0,51.0,35.68,25.31
2016,2,19,17,30,15.0,23.0,1.6,9.0,24.0,20.63,5.98
2016,2,19,17,45,7.5,11.5,1.6,9.0,12.0,10.96,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,88.5,18.0,2.15,6.5,27.0,77.92,4.73
2016,2,20,7,30,177.0,36.0,2.1,7.0,54.0,157.93,123.0
2016,2,20,7,45,224.5,54.0,2.1,7.5,89.5,208.74,172.38
2016,2,20,8,0,272.0,72.0,2.1,8.0,125.0,262.02,220.18
2016,2,20,8,15,305.0,88.0,2.05,8.0,163.0,306.24,259.26
2016,2,20,8,30,338.0,104.0,2.0,8.0,201.0,351.27,297.71
2016,2,20,8,45,367.5,115.5,2.0,8.5,237.5,389.13,328.69
2016,2,20,9,0,397.0,127.0,2.0,9.0,274.0,427.0,358.72
2016,2,20,9,15,541.5,111.0,1.9,9.5,336.5,515.6,429.69
2016,2,20,9,30,686.0,95.0,1.8,10.0,399.0,603.18,496.97
2016,2,20,9,45,698.5,101.5,1.75,10.5,434.5,624.56,510.37
2016,2,20,10,0,711.0,108.0,1.7,11.0,470.0,643.51,522.19
2016,2,20,10,15,782.5,104.0,1.6,11.0,525.5,687.83,553.92
2016,2,20,10,30,854.0,100.0,1.5,11.0,581.0,732.6,584.38
2016,2,20,10,45,718.0,143.0,1.4,11.0,560.0,679.12,541.07
2016,2,20,11,0,582.0,186.0,1.3,11.0,539.0,615.79,490.8
2016,2,20,11,15,594.0,188.5,1.15,11.0,558.0,617.2,490.4
2016,2,20,11,30,606.0,191.0,1.0,11.0,577.0,619.31,489.61
2016,2,20,11,45,524.0,226.5,0.9,11.5,564.0,582.86,458.61
2016,2,20,12,0,442.0,262.0,0.8,12.0,551.0,549.23,430.2
2016,2,20,12,15,452.5,258.5,0.75,12.0,555.5,537.23,420.6
2016,2,20,12,30,463.0,255.0,0.7,12.0,560.0,523.34,409.22
2016,2,20,12,45,524.0,229.5,0.7,12.0,572.5,515.8,403.38
2016,2,20,13,0,585.0,204.0,0.7,12.0,585.0,503.51,393.38
2016,2,20,13,15,747.5,147.5,0.7,12.0,623.5,509.31,396.33
2016,2,20,13,30,910.0,91.0,0.7,12.0,662.0,504.46,389.42
2016,2,20,13,45,903.5,90.0,0.75,12.5,641.0,462.64,353.73
2016,2,20,14,0,897.0,89.0,0.8,13.0,620.0,419.34,316.27
2016,2,20,14,15,886.5,87.0,0.85,13.0,591.5,372.57,275.77
2016,2,20,14,30,876.0,85.0,0.9,13.0,563.0,320.83,230.5
2016,2,20,14,45,799.5,92.0,0.95,13.0,507.0,264.65,183.42
2016,2,20,15,0,723.0,99.0,1.0,13.0,451.0,210.27,138.89
2016,2,20,15,15,768.0,86.0,1.0,12.5,432.0,170.93,103.8
2016,2,20,15,30,813.0,73.0,1.0,12.0,413.0,122.03,65.78
2016,2,20,15,45,787.0,68.5,1.05,12.0,368.5,72.8,40.67
2016,2,20,16,0,761.0,64.0,1.1,12.0,324.0,46.7,36.54
2016,2,20,16,15,718.0,59.5,1.15,11.5,276.0,44.68,34.86
2016,2,20,16,30,675.0,55.0,1.2,11.0,228.0,42.68,33.06
2016,2,20,16,45,609.0,48.5,1.3,11.0,179.5,35.42,26.34
2016,2,20,17,0,543.0,42.0,1.4,11.0,131.0,31.83,22.76
2016,2,20,17,15,425.5,32.0,1.45,10.5,87.0,24.88,15.96
2016,2,20,17,30,308.0,22.0,1.5,10.0,43.0,17.62,5.45
2016,2,20,17,45,154.0,11.0,1.6,10.0,21.5,10.48,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,215.0,15.5,1.85,8.5,38.0,136.57,37.75
2016,2,21,7,30,430.0,31.0,1.9,9.0,76.0,278.92,219.43
2016,2,21,7,45,526.0,39.0,1.95,9.5,123.5,352.87,289.7
2016,2,21,8,0,622.0,47.0,2.0,10.0,171.0,427.63,355.31
2016,2,21,8,15,678.5,52.0,2.0,10.0,221.0,485.01,404.8
2016,2,21,8,30,735.0,57.0,2.0,10.0,271.0,543.23,452.88
2016,2,21,8,45,774.0,60.5,2.0,10.5,319.5,588.76,488.32
2016,2,21,9,0,813.0,64.0,2.0,11.0,368.0,633.4,521.76
2016,2,21,9,15,838.5,67.0,1.95,11.0,412.5,666.91,545.76
2016,2,21,9,30,864.0,70.0,1.9,11.0,457.0,698.32,567.42
2016,2,21,9,45,883.0,72.0,1.9,11.5,497.0,716.63,578.34
2016,2,21,10,0,902.0,74.0,1.9,12.0,537.0,737.24,590.96
2016,2,21,10,15,914.5,75.5,1.85,12.0,570.5,749.65,598.17
2016,2,21,10,30,927.0,77.0,1.8,12.0,604.0,758.9,603.2
2016,2,21,10,45,936.0,78.0,1.75,12.5,630.5,761.78,602.63
2016,2,21,11,0,945.0,79.0,1.7,13.0,657.0,761.3,599.83
2016,2,21,11,15,950.5,80.0,1.65,13.0,675.5,754.93,594.09
2016,2,21,11,30,956.0,81.0,1.6,13.0,694.0,745.16,586.12
2016,2,21,11,45,958.0,81.5,1.6,13.5,704.5,729.14,572.92
2016,2,21,12,0,960.0,82.0,1.6,14.0,715.0,709.89,556.71
2016,2,21,12,15,960.5,82.5,1.65,14.0,717.5,686.55,538.78
2016,2,21,12,30,961.0,83.0,1.7,14.0,720.0,660.2,518.29
2016,2,21,12,45,957.0,83.5,1.8,14.0,713.5,628.39,493.63
2016,2,21,13,0,953.0,84.0,1.9,14.0,707.0,594.08,466.44
2016,2,21,13,15,948.0,83.5,1.95,14.0,693.0,556.0,435.4
2016,2,21,13,30,943.0,83.0,2.0,14.0,679.0,515.87,401.94
2016,2,21,13,45,931.5,83.0,2.15,14.0,656.0,471.56,364.66
2016,2,21,14,0,920.0,83.0,2.3,14.0,633.0,426.1,325.33
2016,2,21,14,15,908.5,82.0,2.4,13.5,603.5,378.84,283.95
2016,2,21,14,30,897.0,81.0,2.5,13.0,574.0,330.9,241.04
2016,2,21,14,45,805.0,91.5,2.6,13.0,513.5,268.33,188.26
2016,2,21,15,0,713.0,102.0,2.7,13.0,453.0,213.32,142.99
2016,2,21,15,15,611.0,116.0,2.7,13.0,399.5,171.68,111.67
2016,2,21,15,30,509.0,130.0,2.7,13.0,346.0,139.5,92.02
2016,2,21,15,45,484.0,120.5,2.7,13.0,308.0,101.25,69.95
2016,2,21,16,0,459.0,111.0,2.7,13.0,270.0,77.79,64.06
2016,2,21,16,15,433.5,97.0,2.7,12.5,230.0,69.36,56.75
2016,2,21,16,30,408.0,83.0,2.7,12.0,190.0,60.57,48.93
2016,2,21,16,45,470.5,63.0,2.7,11.5,161.5,47.66,37.23
2016,2,21,17,0,533.0,43.0,2.7,11.0,133.0,32.52,23.38
2016,2,21,17,15,416.5,33.5,2.65,10.5,89.0,26.08,17.07
2016,2,21,17,30,300.0,24.0,2.6,10.0,45.0,19.37,7.55
2016,2,21,17,45,150.0,12.0,2.6,10.0,22.5,11.44,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,231.5,15.5,1.85,9.0,40.5,146.2,60.69
2016,2,22,7,30,463.0,31.0,1.9,9.0,81.0,290.69,230.75
2016,2,22,7,45,551.5,38.5,1.95,9.5,129.0,363.13,298.85
2016,2,22,8,0,640.0,46.0,2.0,10.0,177.0,439.7,365.56
2016,2,22,8,15,694.5,51.0,2.0,10.5,227.0,496.53,413.61
2016,2,22,8,30,749.0,56.0,2.0,11.0,277.0,554.13,460.04
2016,2,22,8,45,576.0,93.0,2.05,11.5,280.0,505.34,419.31
2016,2,22,9,0,403.0,130.0,2.1,12.0,283.0,438.01,363.22
2016,2,22,9,15,564.5,108.5,2.1,12.0,349.5,533.72,440.97
2016,2,22,9,30,726.0,87.0,2.1,12.0,416.0,627.87,514.27
2016,2,22,9,45,726.5,97.0,2.15,12.5,450.0,645.52,524.98
2016,2,22,10,0,727.0,107.0,2.2,13.0,484.0,660.25,533.93
2016,2,22,10,15,828.0,92.0,2.2,13.0,547.0,714.47,573.28
