Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,30,929.0,77.0,2.2,13.0,610.0,764.41,608.31
2016,2,22,10,45,937.0,78.5,2.2,13.5,636.5,767.13,607.69
2016,2,22,11,0,945.0,80.0,2.2,14.0,663.0,766.47,605.2
2016,2,22,11,15,805.0,127.5,2.15,14.0,634.0,710.02,562.17
2016,2,22,11,30,665.0,175.0,2.1,14.0,605.0,649.48,514.37
2016,2,22,11,45,813.5,129.5,2.1,14.5,664.0,687.45,543.06
2016,2,22,12,0,962.0,84.0,2.1,15.0,723.0,717.21,564.1
2016,2,22,12,15,963.5,84.0,2.1,15.0,725.5,693.87,545.25
2016,2,22,12,30,965.0,84.0,2.1,15.0,728.0,667.47,524.3
2016,2,22,12,45,960.0,85.5,2.15,15.0,722.0,635.85,499.33
2016,2,22,13,0,955.0,87.0,2.2,15.0,716.0,601.75,471.94
2016,2,22,13,15,771.5,142.0,2.2,15.0,644.0,522.12,409.08
2016,2,22,13,30,588.0,197.0,2.2,15.0,572.0,452.39,353.81
2016,2,22,13,45,573.5,194.5,2.2,15.5,550.0,416.37,323.42
2016,2,22,14,0,559.0,192.0,2.2,16.0,528.0,380.33,292.4
2016,2,22,14,15,629.5,159.5,2.1,15.5,522.0,348.34,263.48
2016,2,22,14,30,700.0,127.0,2.0,15.0,516.0,308.32,226.6
2016,2,22,14,45,791.0,102.5,1.95,15.0,516.0,277.28,194.34
2016,2,22,15,0,882.0,78.0,1.9,15.0,516.0,232.49,150.37
2016,2,22,15,15,861.0,75.5,1.75,15.0,474.0,180.52,106.79
2016,2,22,15,30,840.0,73.0,1.6,15.0,432.0,129.87,69.47
2016,2,22,15,45,809.0,70.0,1.45,15.0,385.5,79.98,43.0
2016,2,22,16,0,778.0,67.0,1.3,15.0,339.0,48.88,38.0
2016,2,22,16,15,735.0,62.5,1.3,14.5,289.5,46.96,36.44
2016,2,22,16,30,692.0,58.0,1.3,14.0,240.0,45.06,34.78
2016,2,22,16,45,622.5,51.5,1.3,13.5,190.0,37.63,28.06
2016,2,22,17,0,553.0,45.0,1.3,13.0,140.0,34.14,24.68
2016,2,22,17,15,437.0,35.5,1.35,12.5,95.0,27.77,18.47
2016,2,22,17,30,321.0,26.0,1.4,12.0,50.0,21.15,9.52
2016,2,22,17,45,160.5,13.0,1.45,12.0,25.0,12.39,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,223.5,17.0,1.55,10.0,42.5,146.96,75.45
2016,2,23,7,30,447.0,34.0,1.6,10.0,85.0,294.68,234.27
2016,2,23,7,45,540.5,42.0,1.65,10.5,134.0,369.04,302.41
2016,2,23,8,0,634.0,50.0,1.7,11.0,183.0,443.57,366.82
2016,2,23,8,15,689.5,55.5,1.8,11.0,233.5,501.89,416.53
2016,2,23,8,30,745.0,61.0,1.9,11.0,284.0,560.94,464.92
2016,2,23,8,45,784.5,64.0,2.0,11.5,333.5,606.85,500.61
2016,2,23,9,0,824.0,67.0,2.1,12.0,383.0,651.8,534.37
2016,2,23,9,15,644.5,111.0,2.1,12.0,375.5,594.53,486.98
2016,2,23,9,30,465.0,155.0,2.1,12.0,368.0,519.35,425.68
2016,2,23,9,45,688.5,116.0,2.1,12.5,461.5,643.41,523.0
2016,2,23,10,0,912.0,77.0,2.1,13.0,555.0,755.95,604.3
2016,2,23,10,15,924.5,79.0,1.95,13.0,588.5,768.99,610.23
2016,2,23,10,30,937.0,81.0,1.8,13.0,622.0,778.8,614.7
2016,2,23,10,45,944.5,83.0,1.7,13.5,648.5,781.61,613.52
2016,2,23,11,0,952.0,85.0,1.6,14.0,675.0,781.0,610.07
2016,2,23,11,15,957.5,85.5,1.55,14.0,694.0,773.89,603.82
2016,2,23,11,30,963.0,86.0,1.5,14.0,713.0,763.37,595.36
2016,2,23,11,45,964.0,87.5,1.45,14.5,723.5,747.43,582.12
2016,2,23,12,0,965.0,89.0,1.4,15.0,734.0,728.23,565.63
2016,2,23,12,15,965.0,89.5,1.3,15.0,736.5,704.24,546.19
2016,2,23,12,30,965.0,90.0,1.2,15.0,739.0,677.24,524.39
2016,2,23,12,45,957.0,92.0,1.2,15.5,731.5,644.19,497.87
2016,2,23,13,0,949.0,94.0,1.2,16.0,724.0,608.84,469.29
2016,2,23,13,15,944.5,93.5,1.1,16.0,709.5,570.84,438.35
2016,2,23,13,30,940.0,93.0,1.0,16.0,695.0,530.76,405.2
2016,2,23,13,45,931.0,92.0,0.95,16.0,672.5,486.4,368.46
2016,2,23,14,0,922.0,91.0,0.9,16.0,650.0,440.69,329.79
2016,2,23,14,15,911.0,89.5,0.85,16.0,620.5,392.76,288.53
2016,2,23,14,30,900.0,88.0,0.8,16.0,591.0,339.86,242.68
2016,2,23,14,45,882.0,86.5,0.75,16.0,554.5,288.61,197.81
2016,2,23,15,0,864.0,85.0,0.7,16.0,518.0,237.87,153.76
2016,2,23,15,15,773.0,88.5,0.65,16.0,452.0,181.5,110.31
2016,2,23,15,30,682.0,92.0,0.6,16.0,386.0,128.57,73.78
2016,2,23,15,45,628.5,95.0,0.55,16.0,344.0,90.18,54.49
2016,2,23,16,0,575.0,98.0,0.5,16.0,302.0,68.01,54.64
2016,2,23,16,15,539.5,88.0,0.55,15.5,258.0,62.8,50.28
2016,2,23,16,30,504.0,78.0,0.6,15.0,214.0,57.37,45.55
2016,2,23,16,45,436.5,68.5,0.7,14.5,168.5,52.1,40.78
2016,2,23,17,0,369.0,59.0,0.8,14.0,123.0,44.79,33.98
2016,2,23,17,15,282.0,43.5,0.9,13.5,83.5,33.6,23.51
2016,2,23,17,30,195.0,28.0,1.0,13.0,44.0,21.98,10.76
2016,2,23,17,45,97.5,14.0,1.1,13.0,22.0,13.34,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,35.5,4.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,71.0,9.0,1.1,10.0,11.0,39.45,0.0
2016,2,24,7,15,215.0,23.0,1.2,10.0,45.0,153.28,89.97
2016,2,24,7,30,359.0,37.0,1.3,10.0,79.0,255.04,203.83
2016,2,24,7,45,454.0,46.0,1.4,10.5,125.5,329.08,270.57
2016,2,24,8,0,549.0,55.0,1.5,11.0,172.0,408.34,338.45
2016,2,24,8,15,605.5,61.0,1.45,11.0,220.5,464.82,385.87
2016,2,24,8,30,662.0,67.0,1.4,11.0,269.0,522.57,432.35
2016,2,24,8,45,704.5,71.0,1.4,11.5,317.0,569.31,467.98
2016,2,24,9,0,747.0,75.0,1.4,12.0,365.0,612.65,499.89
2016,2,24,9,15,773.5,78.5,1.3,12.0,408.5,646.63,523.42
2016,2,24,9,30,800.0,82.0,1.2,12.0,452.0,678.67,544.55
2016,2,24,9,45,821.0,84.0,1.2,12.5,491.0,702.77,559.45
2016,2,24,10,0,842.0,86.0,1.2,13.0,530.0,724.27,572.39
2016,2,24,10,15,714.0,130.0,1.15,13.5,523.0,683.08,538.95
2016,2,24,10,30,586.0,174.0,1.1,14.0,516.0,628.9,495.29
2016,2,24,10,45,736.5,133.5,1.1,14.5,581.5,695.15,544.3
2016,2,24,11,0,887.0,93.0,1.1,15.0,647.0,746.76,579.02
2016,2,24,11,15,892.5,94.0,1.05,15.0,665.5,740.71,572.85
2016,2,24,11,30,898.0,95.0,1.0,15.0,684.0,731.44,565.27
2016,2,24,11,45,901.0,95.5,1.0,15.0,694.5,716.76,554.35
2016,2,24,12,0,904.0,96.0,1.0,15.0,705.0,698.98,540.66
2016,2,24,12,15,904.5,96.5,0.95,15.0,707.5,676.58,522.95
2016,2,24,12,30,905.0,97.0,0.9,15.0,710.0,651.35,503.01
2016,2,24,12,45,901.5,97.0,0.85,15.5,703.5,620.58,477.93
2016,2,24,13,0,898.0,97.0,0.8,16.0,697.0,587.45,450.83
2016,2,24,13,15,893.0,96.5,0.75,16.0,683.5,550.89,421.59
2016,2,24,13,30,888.0,96.0,0.7,16.0,670.0,512.42,390.29
2016,2,24,13,45,880.5,94.5,0.7,16.0,648.5,470.22,355.84
2016,2,24,14,0,873.0,93.0,0.7,16.0,627.0,426.7,319.43
2016,2,24,14,15,862.0,91.5,0.7,16.0,598.0,377.08,277.5
2016,2,24,14,30,851.0,90.0,0.7,16.0,569.0,330.13,236.66
2016,2,24,14,45,835.0,87.5,0.7,16.0,534.0,280.75,193.54
2016,2,24,15,0,819.0,85.0,0.7,16.0,499.0,231.78,151.01
2016,2,24,15,15,797.5,82.5,0.7,16.0,458.5,182.65,110.25
2016,2,24,15,30,776.0,80.0,0.7,16.0,418.0,134.97,74.87
2016,2,24,15,45,746.0,76.0,0.7,16.0,373.0,87.36,48.11
2016,2,24,16,0,716.0,72.0,0.7,16.0,328.0,52.48,40.99
2016,2,24,16,15,673.0,67.0,0.8,15.5,280.5,45.67,35.15
2016,2,24,16,30,630.0,62.0,0.9,15.0,233.0,43.76,33.51
2016,2,24,16,45,564.5,54.5,1.0,14.5,185.0,39.68,29.8
2016,2,24,17,0,499.0,47.0,1.1,14.0,137.0,35.45,25.8
2016,2,24,17,15,392.0,37.0,1.2,13.5,93.5,28.73,19.36
2016,2,24,17,30,285.0,27.0,1.3,13.0,50.0,21.71,11.09
2016,2,24,17,45,142.5,13.5,1.4,13.0,25.0,12.87,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,29.5,5.5,0.8,11.0,6.0,0.0,0.0
2016,2,25,7,0,59.0,11.0,0.8,11.0,12.0,36.38,0.0
2016,2,25,7,15,189.0,26.0,0.85,11.0,46.5,145.79,92.83
2016,2,25,7,30,319.0,41.0,0.9,11.0,81.0,240.12,191.74
2016,2,25,7,45,402.5,52.5,0.95,11.5,126.0,310.03,253.71
2016,2,25,8,0,486.0,64.0,1.0,12.0,171.0,384.44,316.63
2016,2,25,8,15,544.0,71.5,0.95,12.0,218.5,442.41,364.39
2016,2,25,8,30,602.0,79.0,0.9,12.0,266.0,501.68,411.21
2016,2,25,8,45,645.0,84.0,0.9,12.5,313.0,548.88,446.59
2016,2,25,9,0,688.0,89.0,0.9,13.0,360.0,595.68,480.47
2016,2,25,9,15,632.5,110.0,0.9,13.5,381.0,590.99,473.94
2016,2,25,9,30,577.0,131.0,0.9,14.0,402.0,581.29,464.05
2016,2,25,9,45,687.5,115.0,0.9,14.5,463.5,647.81,512.71
2016,2,25,10,0,798.0,99.0,0.9,15.0,525.0,710.47,555.34
2016,2,25,10,15,594.0,168.5,0.9,15.0,496.0,634.55,496.36
2016,2,25,10,30,390.0,238.0,0.9,15.0,467.0,545.66,427.51
2016,2,25,10,45,400.5,247.0,0.95,15.5,491.0,557.83,436.11
2016,2,25,11,0,411.0,256.0,1.0,16.0,515.0,568.24,442.35
2016,2,25,11,15,638.0,181.5,0.95,16.0,597.0,658.18,509.92
2016,2,25,11,30,865.0,107.0,0.9,16.0,679.0,727.51,560.03
2016,2,25,11,45,869.0,107.5,0.85,16.5,689.5,713.31,546.48
2016,2,25,12,0,873.0,108.0,0.8,17.0,700.0,696.05,531.75
2016,2,25,12,15,874.5,108.0,0.75,17.0,703.0,673.69,514.35
2016,2,25,12,30,876.0,108.0,0.7,17.0,706.0,648.52,494.79
2016,2,25,12,45,879.0,106.0,0.65,17.5,701.5,619.51,471.4
2016,2,25,13,0,882.0,104.0,0.6,18.0,697.0,588.64,446.33
2016,2,25,13,15,877.5,103.0,0.55,18.0,683.5,552.27,417.68
2016,2,25,13,30,873.0,102.0,0.5,18.0,670.0,512.1,385.7
2016,2,25,13,45,862.0,102.5,0.45,18.0,648.5,470.02,351.56
2016,2,25,14,0,851.0,103.0,0.4,18.0,627.0,426.93,315.84
2016,2,25,14,15,840.0,101.0,0.4,18.0,598.5,380.86,277.39
2016,2,25,14,30,829.0,99.0,0.4,18.0,570.0,334.31,237.68
2016,2,25,14,45,810.0,98.0,0.4,18.0,535.0,286.33,196.57
2016,2,25,15,0,791.0,97.0,0.4,18.0,500.0,239.09,156.25
2016,2,25,15,15,769.0,93.5,0.5,17.5,459.5,190.27,116.7
2016,2,25,15,30,747.0,90.0,0.6,17.0,419.0,138.02,77.81
2016,2,25,15,45,690.5,85.5,0.75,16.5,365.0,89.71,50.45
2016,2,25,16,0,634.0,81.0,0.9,16.0,311.0,53.91,42.24
2016,2,25,16,15,577.0,79.5,0.95,15.5,266.0,55.17,43.56
2016,2,25,16,30,520.0,78.0,1.0,15.0,221.0,56.82,45.08
2016,2,25,16,45,506.5,64.0,1.1,14.5,180.5,47.6,36.83
2016,2,25,17,0,493.0,50.0,1.2,14.0,140.0,37.92,28.0
2016,2,25,17,15,388.5,39.5,1.2,13.5,96.5,30.85,21.27
2016,2,25,17,30,284.0,29.0,1.2,13.0,53.0,23.47,12.9
2016,2,25,17,45,142.0,14.5,1.25,13.0,26.5,13.82,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.85,11.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,0.9,11.0,9.0,8.58,0.0
2016,2,26,7,15,22.5,27.5,1.0,11.0,30.0,43.56,25.83
2016,2,26,7,30,45.0,46.0,1.1,11.0,51.0,85.9,66.38
2016,2,26,7,45,64.0,67.0,1.2,11.5,79.0,121.98,98.46
2016,2,26,8,0,83.0,88.0,1.3,12.0,107.0,158.09,129.94
2016,2,26,8,15,95.0,109.0,1.35,12.0,135.5,190.21,157.52
2016,2,26,8,30,107.0,130.0,1.4,12.0,164.0,222.27,184.43
2016,2,26,8,45,118.5,149.5,1.5,12.5,192.5,251.98,208.5
2016,2,26,9,0,130.0,169.0,1.6,13.0,221.0,281.58,231.95
2016,2,26,9,15,286.0,168.0,1.6,13.0,298.5,399.27,328.55
2016,2,26,9,30,442.0,167.0,1.6,13.0,376.0,522.52,425.23
2016,2,26,9,45,299.0,206.0,1.65,13.5,352.5,452.43,366.12
2016,2,26,10,0,156.0,245.0,1.7,14.0,329.0,378.79,304.79
2016,2,26,10,15,287.5,239.0,1.7,14.0,405.0,476.26,382.6
2016,2,26,10,30,419.0,233.0,1.7,14.0,481.0,572.66,456.12
2016,2,26,10,45,481.0,222.5,1.7,14.0,519.0,602.27,477.66
2016,2,26,11,0,543.0,212.0,1.7,14.0,557.0,629.52,497.74
2016,2,26,11,15,395.0,262.5,1.7,14.0,517.5,556.88,439.98
2016,2,26,11,30,247.0,313.0,1.7,14.0,478.0,486.95,384.29
2016,2,26,11,45,336.0,297.0,1.75,14.5,524.5,530.07,417.62
2016,2,26,12,0,425.0,281.0,1.8,15.0,571.0,567.15,444.95
2016,2,26,12,15,472.5,262.5,1.85,15.0,586.5,565.19,443.5
2016,2,26,12,30,520.0,244.0,1.9,15.0,602.0,559.66,439.43
2016,2,26,12,45,450.5,267.0,2.0,15.0,575.5,519.58,407.99
2016,2,26,13,0,381.0,290.0,2.1,15.0,549.0,480.61,377.45
2016,2,26,13,15,351.5,291.0,2.15,15.0,526.0,448.04,351.89
2016,2,26,13,30,322.0,292.0,2.2,15.0,503.0,416.63,326.97
2016,2,26,13,45,344.5,276.5,2.3,15.0,496.0,395.6,309.82
2016,2,26,14,0,367.0,261.0,2.4,15.0,489.0,372.33,290.26
2016,2,26,14,15,315.5,258.0,2.45,14.5,447.5,330.81,257.37
2016,2,26,14,30,264.0,255.0,2.5,14.0,406.0,293.32,227.8
2016,2,26,14,45,171.0,239.5,2.6,14.0,335.0,244.17,190.2
2016,2,26,15,0,78.0,224.0,2.7,14.0,264.0,205.23,161.82
2016,2,26,15,15,73.5,205.5,2.7,13.5,241.0,183.02,144.33
2016,2,26,15,30,69.0,187.0,2.7,13.0,218.0,161.4,127.5
2016,2,26,15,45,34.5,132.5,2.7,13.0,148.0,114.21,90.43
2016,2,26,16,0,0.0,78.0,2.7,13.0,78.0,71.99,58.84
2016,2,26,16,15,0.0,67.0,2.55,12.5,67.0,62.16,50.31
2016,2,26,16,30,0.0,56.0,2.4,12.0,56.0,52.07,41.36
2016,2,26,16,45,0.0,44.5,2.3,12.0,44.5,41.34,31.62
2016,2,26,17,0,0.0,33.0,2.2,12.0,33.0,30.63,21.77
2016,2,26,17,15,0.0,22.5,2.05,11.5,22.5,20.87,12.74
2016,2,26,17,30,0.0,12.0,1.9,11.0,12.0,11.11,3.37
2016,2,26,17,45,0.0,6.0,1.8,11.0,6.0,5.55,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,10.0,19.0,18.11,0.0
2016,2,27,7,15,225.0,28.0,1.5,10.0,58.0,172.04,122.93
2016,2,27,7,30,450.0,37.0,1.5,10.0,97.0,307.76,249.47
2016,2,27,7,45,532.0,44.5,1.55,10.5,144.5,377.0,311.24
2016,2,27,8,0,614.0,52.0,1.6,11.0,192.0,450.5,373.76
2016,2,27,8,15,665.0,57.5,1.55,11.5,241.5,501.83,415.83
2016,2,27,8,30,716.0,63.0,1.5,12.0,291.0,558.24,459.74
2016,2,27,8,45,750.0,66.5,1.5,12.5,338.5,601.0,491.63
2016,2,27,9,0,784.0,70.0,1.5,13.0,386.0,642.69,521.07
2016,2,27,9,15,808.5,73.0,1.4,13.0,430.0,675.59,543.0
2016,2,27,9,30,833.0,76.0,1.3,13.0,474.0,706.4,562.91
2016,2,27,9,45,645.5,136.5,1.2,13.5,460.0,647.0,514.38
2016,2,27,10,0,458.0,197.0,1.1,14.0,446.0,570.97,452.54
2016,2,27,10,15,516.5,190.0,1.05,14.0,486.5,605.37,478.33
2016,2,27,10,30,575.0,183.0,1.0,14.0,527.0,638.13,501.35
2016,2,27,10,45,546.5,203.0,0.95,14.5,541.0,632.68,493.86
2016,2,27,11,0,518.0,223.0,0.9,15.0,555.0,624.81,485.14
2016,2,27,11,15,486.0,243.0,0.9,15.0,561.5,612.3,474.56
2016,2,27,11,30,454.0,263.0,0.9,15.0,568.0,598.1,462.87
2016,2,27,11,45,479.0,257.0,0.95,15.0,582.5,597.03,462.39
2016,2,27,12,0,504.0,251.0,1.0,15.0,597.0,593.45,459.86
2016,2,27,12,15,521.0,245.5,1.0,15.0,604.5,582.51,451.38
2016,2,27,12,30,538.0,240.0,1.0,15.0,612.0,569.18,441.06
2016,2,27,12,45,418.5,276.5,1.0,15.0,564.5,511.06,396.19
2016,2,27,13,0,299.0,313.0,1.0,15.0,517.0,456.94,354.51
2016,2,27,13,15,355.5,292.0,1.0,15.0,530.0,452.37,351.1
2016,2,27,13,30,412.0,271.0,1.0,15.0,543.0,443.32,343.3
2016,2,27,13,45,412.0,262.5,1.05,15.0,527.0,414.99,320.7
2016,2,27,14,0,412.0,254.0,1.1,15.0,511.0,385.93,297.16
2016,2,27,14,15,465.0,224.5,1.1,15.0,502.0,355.17,270.83
2016,2,27,14,30,518.0,195.0,1.1,15.0,493.0,321.24,240.76
2016,2,27,14,45,495.5,188.0,1.1,15.0,459.5,280.63,206.57
2016,2,27,15,0,473.0,181.0,1.1,15.0,426.0,241.66,173.93
2016,2,27,15,15,637.5,129.5,1.1,14.5,432.0,199.2,131.63
2016,2,27,15,30,802.0,78.0,1.1,14.0,438.0,143.62,80.62
2016,2,27,15,45,779.0,73.5,1.1,14.0,393.0,94.19,50.26
2016,2,27,16,0,756.0,69.0,1.1,14.0,348.0,49.5,38.66
2016,2,27,16,15,715.0,64.5,1.15,13.5,299.5,47.65,37.21
2016,2,27,16,30,674.0,60.0,1.2,13.0,251.0,45.82,35.64
2016,2,27,16,45,615.5,53.5,1.25,12.5,202.0,38.4,28.95
2016,2,27,17,0,557.0,47.0,1.3,12.0,153.0,34.99,25.7
2016,2,27,17,15,453.0,38.0,1.35,11.5,107.0,29.17,20.1
2016,2,27,17,30,349.0,29.0,1.4,11.0,61.0,23.13,13.42
2016,2,27,17,45,174.5,14.5,1.5,11.0,30.5,11.42,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,2.0,9.5,8.5,8.1,0.0
2016,2,28,7,0,0.0,17.0,2.0,10.0,17.0,16.2,0.0
2016,2,28,7,15,121.0,33.0,2.0,10.0,50.0,117.78,85.52
2016,2,28,7,30,242.0,49.0,2.0,10.0,83.0,213.41,173.86
2016,2,28,7,45,293.5,65.5,2.05,10.5,123.0,268.61,223.42
2016,2,28,8,0,345.0,82.0,2.1,11.0,163.0,326.51,273.56
2016,2,28,8,15,379.5,97.0,2.1,11.0,204.5,373.98,313.87
2016,2,28,8,30,414.0,112.0,2.1,11.0,246.0,422.09,353.39
2016,2,28,8,45,449.0,120.0,2.1,11.5,285.5,462.47,385.09
2016,2,28,9,0,484.0,128.0,2.1,12.0,325.0,502.89,415.92
2016,2,28,9,15,399.0,162.0,2.05,12.0,336.5,486.81,400.25
2016,2,28,9,30,314.0,196.0,2.0,12.0,348.0,454.94,372.61
2016,2,28,9,45,354.0,205.5,1.95,12.5,389.5,494.93,402.79
2016,2,28,10,0,394.0,215.0,1.9,13.0,431.0,534.3,431.38
2016,2,28,10,15,359.5,237.5,1.85,13.0,443.5,530.96,426.4
2016,2,28,10,30,325.0,260.0,1.8,13.0,456.0,525.53,420.21
2016,2,28,10,45,395.0,253.0,1.8,13.5,501.0,565.1,449.84
2016,2,28,11,0,465.0,246.0,1.8,14.0,546.0,611.29,483.23
2016,2,28,11,15,265.0,275.0,1.8,14.0,447.5,478.18,379.04
2016,2,28,11,30,65.0,304.0,1.8,14.0,349.0,343.07,271.37
2016,2,28,11,45,105.0,320.0,1.85,14.0,392.5,382.77,303.35
2016,2,28,12,0,145.0,336.0,1.9,14.0,436.0,424.84,335.76
2016,2,28,12,15,88.5,309.5,1.95,14.0,371.0,351.21,277.96
2016,2,28,12,30,32.0,283.0,2.0,14.0,306.0,285.9,226.37
2016,2,28,12,45,97.0,308.0,2.05,14.0,375.0,344.2,273.07
2016,2,28,13,0,162.0,333.0,2.1,14.0,444.0,397.86,314.61
2016,2,28,13,15,237.0,316.0,2.1,14.0,475.5,412.33,325.57
2016,2,28,13,30,312.0,299.0,2.1,14.0,507.0,420.24,330.94
2016,2,28,13,45,310.5,289.0,2.1,14.0,490.5,393.55,309.18
2016,2,28,14,0,309.0,279.0,2.1,14.0,474.0,366.52,287.0
2016,2,28,14,15,426.5,233.0,2.05,14.0,488.5,350.03,270.84
2016,2,28,14,30,544.0,187.0,2.0,14.0,503.0,324.61,245.62
2016,2,28,14,45,464.5,195.0,2.0,14.0,453.5,279.79,209.05
2016,2,28,15,0,385.0,203.0,2.0,14.0,404.0,246.22,182.61
2016,2,28,15,15,249.5,200.0,1.95,14.0,326.0,197.96,148.16
2016,2,28,15,30,114.0,197.0,1.9,14.0,248.0,168.63,130.64
2016,2,28,15,45,127.0,176.5,1.9,14.0,228.5,144.4,111.96
2016,2,28,16,0,140.0,156.0,1.9,14.0,209.0,119.06,99.86
2016,2,28,16,15,125.5,137.0,1.85,13.5,179.5,105.99,88.8
2016,2,28,16,30,111.0,118.0,1.8,13.0,150.0,92.52,77.12
2016,2,28,16,45,98.5,96.5,1.75,13.0,121.0,77.02,63.23
2016,2,28,17,0,86.0,75.0,1.7,13.0,92.0,61.04,48.65
2016,2,28,17,15,61.0,54.5,1.8,12.5,64.5,45.25,34.11
2016,2,28,17,30,36.0,34.0,1.9,12.0,37.0,29.01,18.45
2016,2,28,17,45,18.0,17.0,2.0,11.5,18.5,15.49,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,92.0,8.0,1.45,9.5,12.0,46.49,0.0
2016,2,29,7,0,184.0,16.0,1.4,10.0,24.0,121.49,0.0
2016,2,29,7,15,321.5,27.5,1.45,10.0,64.5,222.95,171.58
2016,2,29,7,30,459.0,39.0,1.5,10.0,105.0,321.08,262.65
2016,2,29,7,45,544.5,46.0,1.55,10.5,154.5,393.21,326.0
2016,2,29,8,0,630.0,53.0,1.6,11.0,204.0,469.76,390.27
2016,2,29,8,15,679.5,58.5,1.55,11.5,253.5,521.57,432.01
2016,2,29,8,30,729.0,64.0,1.5,12.0,303.0,578.02,475.31
2016,2,29,8,45,758.0,68.5,1.5,12.5,350.5,619.25,505.3
2016,2,29,9,0,787.0,73.0,1.5,13.0,398.0,659.16,532.72
2016,2,29,9,15,810.5,76.5,1.5,13.0,442.0,692.24,555.42
2016,2,29,9,30,834.0,80.0,1.5,13.0,486.0,723.17,576.24
2016,2,29,9,45,846.0,84.0,1.5,13.5,524.0,743.63,588.21
2016,2,29,10,0,858.0,88.0,1.5,14.0,562.0,761.19,598.12
2016,2,29,10,15,870.0,89.5,1.45,14.0,594.5,772.85,604.45
2016,2,29,10,30,882.0,91.0,1.4,14.0,627.0,776.71,605.38
2016,2,29,10,45,896.0,90.5,1.35,14.5,654.0,781.69,606.18
2016,2,29,11,0,910.0,90.0,1.3,15.0,681.0,783.4,604.79
2016,2,29,11,15,916.0,90.5,1.3,15.0,699.5,776.87,599.53
2016,2,29,11,30,922.0,91.0,1.3,15.0,718.0,767.04,592.19
2016,2,29,11,45,772.5,152.0,1.3,15.5,682.5,709.31,548.4
2016,2,29,12,0,623.0,213.0,1.3,16.0,647.0,646.67,499.64
2016,2,29,12,15,781.5,150.5,1.25,16.0,697.0,671.78,519.41
2016,2,29,12,30,940.0,88.0,1.2,16.0,747.0,686.08,529.78
2016,2,29,12,45,936.5,88.5,1.2,16.5,740.5,654.47,504.28
2016,2,29,13,0,933.0,89.0,1.2,17.0,734.0,620.39,477.07
2016,2,29,13,15,699.0,173.5,1.15,17.0,651.5,535.49,411.48
2016,2,29,13,30,465.0,258.0,1.1,17.0,569.0,462.44,355.07
2016,2,29,13,45,534.5,223.5,1.05,17.5,570.0,440.56,336.69
2016,2,29,14,0,604.0,189.0,1.0,18.0,571.0,413.11,312.6
2016,2,29,14,15,741.5,138.0,0.9,18.0,586.0,388.25,288.53
2016,2,29,14,30,879.0,87.0,0.8,18.0,601.0,358.45,258.22
2016,2,29,14,45,859.5,86.5,0.75,18.0,564.5,303.46,210.9
2016,2,29,15,0,840.0,86.0,0.7,18.0,528.0,253.58,167.61
2016,2,29,15,15,820.0,83.0,0.6,18.0,486.5,202.49,124.5
2016,2,29,15,30,800.0,80.0,0.5,18.0,445.0,152.71,85.75
2016,2,29,15,45,769.0,77.0,0.4,18.0,399.0,103.77,54.93
2016,2,29,16,0,738.0,74.0,0.3,18.0,353.0,57.79,45.18
2016,2,29,16,15,697.5,69.5,0.25,17.5,304.5,46.53,35.6
2016,2,29,16,30,657.0,65.0,0.2,17.0,256.0,45.1,34.47
2016,2,29,16,45,588.0,59.0,0.2,17.0,206.0,42.36,31.98
2016,2,29,17,0,519.0,53.0,0.2,17.0,156.0,39.6,29.32
2016,2,29,17,15,420.0,43.0,0.2,16.5,110.5,33.12,23.26
2016,2,29,17,30,321.0,33.0,0.2,16.0,65.0,26.37,16.42
2016,2,29,17,45,160.5,16.5,0.2,16.0,32.5,12.92,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,10.5,11.5,10.96,0.0
2016,3,1,7,0,0.0,23.0,1.6,11.0,23.0,25.51,0.0
2016,3,1,7,15,149.0,36.0,1.65,11.5,58.0,146.59,112.74
2016,3,1,7,30,298.0,49.0,1.7,12.0,93.0,245.72,200.71
2016,3,1,7,45,353.0,63.0,1.8,12.5,135.0,302.79,251.0
2016,3,1,8,0,408.0,77.0,1.9,13.0,177.0,362.72,301.96
2016,3,1,8,15,437.0,91.0,1.9,13.0,219.0,408.15,339.69
2016,3,1,8,30,466.0,105.0,1.9,13.0,261.0,453.71,376.25
2016,3,1,8,45,495.0,114.5,1.95,13.5,302.0,493.6,406.84
2016,3,1,9,0,524.0,124.0,2.0,14.0,343.0,533.07,436.26
2016,3,1,9,15,580.0,123.5,2.1,14.0,389.5,585.39,476.32
2016,3,1,9,30,636.0,123.0,2.2,14.0,436.0,632.46,511.77
2016,3,1,9,45,764.5,100.0,2.3,14.5,505.5,704.29,564.11
2016,3,1,10,0,893.0,77.0,2.4,15.0,575.0,773.71,612.51
2016,3,1,10,15,905.0,78.5,2.45,15.0,608.5,785.94,619.78
2016,3,1,10,30,917.0,80.0,2.5,15.0,642.0,794.98,625.38
2016,3,1,10,45,928.0,80.0,2.55,15.0,668.5,798.29,627.02
2016,3,1,11,0,939.0,80.0,2.6,15.0,695.0,798.23,626.43
2016,3,1,11,15,944.0,81.0,2.6,15.0,713.5,791.33,620.78
2016,3,1,11,30,949.0,82.0,2.6,15.0,732.0,781.03,612.88
2016,3,1,11,45,954.0,81.0,2.6,15.0,742.5,765.27,601.21
2016,3,1,12,0,959.0,80.0,2.6,15.0,753.0,746.21,587.29
2016,3,1,12,15,958.5,80.0,2.55,15.0,755.0,721.23,568.38
2016,3,1,12,30,958.0,80.0,2.5,15.0,757.0,693.31,546.26
2016,3,1,12,45,954.5,80.5,2.5,15.0,750.0,661.21,520.96
2016,3,1,13,0,951.0,81.0,2.5,15.0,743.0,626.6,493.3
2016,3,1,13,15,946.0,80.5,2.5,15.0,728.0,587.88,461.97
2016,3,1,13,30,941.0,80.0,2.5,15.0,713.0,547.11,428.33
2016,3,1,13,45,933.0,79.0,2.5,15.0,690.5,502.66,391.01
2016,3,1,14,0,925.0,78.0,2.5,15.0,668.0,456.8,351.63
2016,3,1,14,15,914.0,76.5,2.45,15.0,638.0,408.21,309.03
2016,3,1,14,30,903.0,75.0,2.4,15.0,608.0,358.94,264.99
2016,3,1,14,45,888.0,73.5,2.4,15.0,571.5,308.11,219.23
2016,3,1,15,0,873.0,72.0,2.4,15.0,535.0,257.44,173.59
2016,3,1,15,15,497.0,136.5,2.35,14.5,396.0,189.54,130.68
2016,3,1,15,30,121.0,201.0,2.3,14.0,257.0,174.15,134.81
2016,3,1,15,45,446.0,132.0,2.3,14.0,307.5,123.48,83.06
2016,3,1,16,0,771.0,63.0,2.3,14.0,358.0,51.59,32.63
2016,3,1,16,15,732.5,59.5,2.1,13.5,309.0,42.86,32.88
2016,3,1,16,30,694.0,56.0,1.9,13.0,260.0,41.67,31.92
2016,3,1,16,45,629.0,51.0,1.75,13.0,210.0,39.15,29.6
2016,3,1,17,0,564.0,46.0,1.6,13.0,160.0,33.49,24.34
2016,3,1,17,15,468.0,38.0,1.5,12.5,114.5,28.54,19.62
2016,3,1,17,30,372.0,30.0,1.4,12.0,69.0,23.41,14.31
2016,3,1,17,45,186.0,15.0,1.35,12.0,34.5,11.48,0.0
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,0.9,11.5,8.5,8.1,0.0
2016,3,2,7,0,0.0,17.0,1.0,12.0,17.0,15.78,0.03
2016,3,2,7,15,27.0,36.0,1.05,12.0,40.0,55.77,40.03
2016,3,2,7,30,54.0,55.0,1.1,12.0,63.0,101.19,80.26
2016,3,2,7,45,67.5,76.0,1.15,12.5,90.0,134.57,109.52
2016,3,2,8,0,81.0,97.0,1.2,13.0,117.0,167.83,138.04
2016,3,2,8,15,91.0,118.0,1.2,13.0,145.0,198.89,164.2
2016,3,2,8,30,101.0,139.0,1.2,13.0,173.0,229.82,189.63
2016,3,2,8,45,74.0,155.0,1.2,13.5,182.0,218.04,178.61
2016,3,2,9,0,47.0,171.0,1.2,14.0,191.0,215.13,174.76
2016,3,2,9,15,185.5,186.5,1.2,14.0,277.5,342.67,279.75
2016,3,2,9,30,324.0,202.0,1.2,14.0,364.0,474.29,382.66
2016,3,2,9,45,477.5,176.0,1.3,14.5,435.0,572.96,457.73
2016,3,2,10,0,631.0,150.0,1.4,15.0,506.0,667.22,527.54
2016,3,2,10,15,413.0,219.5,1.45,15.0,458.0,568.83,449.18
2016,3,2,10,30,195.0,289.0,1.5,15.0,410.0,452.42,357.21
2016,3,2,10,45,138.0,296.0,1.6,15.0,383.5,411.55,325.32
2016,3,2,11,0,81.0,303.0,1.7,15.0,357.0,362.46,286.28
2016,3,2,11,15,148.0,317.0,1.8,15.0,418.5,430.34,339.78
2016,3,2,11,30,215.0,331.0,1.9,15.0,480.0,487.29,383.47
2016,3,2,11,45,249.0,331.0,2.0,15.5,505.5,503.59,395.08
2016,3,2,12,0,283.0,331.0,2.1,16.0,531.0,522.7,408.81
2016,3,2,12,15,267.5,335.0,2.15,15.5,524.5,504.16,394.94
2016,3,2,12,30,252.0,339.0,2.2,15.0,518.0,485.4,381.06
2016,3,2,12,45,151.0,323.0,2.3,15.0,430.0,394.3,310.59
2016,3,2,13,0,50.0,307.0,2.4,15.0,342.0,311.66,245.77
2016,3,2,13,15,48.0,302.5,2.4,15.0,335.5,301.94,238.45
2016,3,2,13,30,46.0,298.0,2.4,15.0,329.0,292.25,230.89
2016,3,2,13,45,31.5,266.0,2.45,15.0,287.0,253.48,200.52
2016,3,2,14,0,17.0,234.0,2.5,15.0,245.0,219.59,173.93
2016,3,2,14,15,17.5,226.5,2.5,14.5,237.5,211.21,167.79
2016,3,2,14,30,18.0,219.0,2.5,14.0,230.0,202.71,161.45
2016,3,2,14,45,29.5,219.0,2.5,14.0,235.5,198.08,157.57
2016,3,2,15,0,41.0,219.0,2.5,14.0,241.0,196.06,155.67
2016,3,2,15,15,69.0,210.0,2.45,13.5,244.0,188.5,148.76
2016,3,2,15,30,97.0,201.0,2.4,13.0,247.0,177.62,139.21
2016,3,2,15,45,155.0,179.5,2.35,13.0,243.5,151.17,116.46
2016,3,2,16,0,213.0,158.0,2.3,13.0,240.0,118.06,92.63
2016,3,2,16,15,192.5,140.5,2.15,13.0,207.0,108.86,91.48
2016,3,2,16,30,172.0,123.0,2.0,13.0,174.0,96.38,80.55
2016,3,2,16,45,161.0,101.5,1.9,13.0,142.0,80.95,66.79
2016,3,2,17,0,150.0,80.0,1.8,13.0,110.0,62.3,49.93
2016,3,2,17,15,118.0,59.5,1.8,12.5,79.0,47.29,36.16
2016,3,2,17,30,86.0,39.0,1.8,12.0,48.0,31.72,21.51
2016,3,2,17,45,43.0,19.5,1.8,12.0,24.0,17.19,2.45
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.55,12.0,2.0,1.91,0.0
2016,3,3,7,0,0.0,4.0,1.6,12.0,4.0,3.7,0.0
2016,3,3,7,15,0.0,9.5,1.55,12.0,9.5,8.79,1.59
2016,3,3,7,30,0.0,15.0,1.5,12.0,15.0,13.89,6.19
2016,3,3,7,45,0.0,21.5,1.5,12.5,21.5,19.93,11.51
2016,3,3,8,0,0.0,28.0,1.5,13.0,28.0,25.97,16.78
2016,3,3,8,15,0.0,34.5,1.4,13.0,34.5,32.02,22.02
2016,3,3,8,30,0.0,41.0,1.3,13.0,41.0,38.07,27.2
2016,3,3,8,45,0.0,84.5,1.2,13.0,84.5,79.47,62.38
2016,3,3,9,0,0.0,128.0,1.1,13.0,128.0,123.84,99.3
2016,3,3,9,15,0.0,122.0,1.1,13.0,122.0,116.44,92.75
2016,3,3,9,30,0.0,116.0,1.1,13.0,116.0,109.71,86.93
2016,3,3,9,45,0.0,133.5,1.1,13.0,133.5,126.73,100.77
2016,3,3,10,0,0.0,151.0,1.1,13.0,151.0,143.66,114.37
2016,3,3,10,15,2.5,171.0,1.1,13.0,172.5,164.92,131.46
2016,3,3,10,30,5.0,191.0,1.1,13.0,194.0,186.04,148.26
2016,3,3,10,45,60.0,253.0,1.15,13.5,293.0,297.69,237.77
2016,3,3,11,0,115.0,315.0,1.2,14.0,392.0,401.03,316.98
2016,3,3,11,15,95.0,317.5,1.3,14.0,382.5,384.02,302.66
2016,3,3,11,30,75.0,320.0,1.4,14.0,373.0,367.3,289.4
2016,3,3,11,45,76.5,324.0,1.5,14.0,378.5,367.95,289.98
2016,3,3,12,0,78.0,328.0,1.6,14.0,384.0,368.25,290.2
2016,3,3,12,15,59.5,316.0,1.5,13.5,358.5,339.47,267.83
2016,3,3,12,30,41.0,304.0,1.4,13.0,333.0,311.89,246.46
2016,3,3,12,45,41.0,302.0,1.35,13.0,331.0,306.17,242.01
2016,3,3,13,0,41.0,300.0,1.3,13.0,329.0,300.34,237.39
2016,3,3,13,15,41.5,294.0,1.2,13.0,323.0,291.11,230.06
2016,3,3,13,30,42.0,288.0,1.1,13.0,317.0,281.81,222.69
2016,3,3,13,45,32.5,267.0,1.05,13.0,289.0,254.98,201.7
2016,3,3,14,0,23.0,246.0,1.0,13.0,261.0,232.64,184.29
2016,3,3,14,15,13.0,213.0,1.0,13.0,221.5,198.07,157.17
2016,3,3,14,30,3.0,180.0,1.0,13.0,182.0,164.68,130.83
2016,3,3,14,45,3.0,175.5,1.0,13.0,177.0,159.71,127.17
2016,3,3,15,0,3.0,171.0,1.0,13.0,172.0,154.61,123.31
