Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,15,1.5,157.0,0.9,13.0,157.5,141.27,112.72
2016,3,3,15,30,0.0,143.0,0.8,13.0,143.0,128.16,102.29
2016,3,3,15,45,0.0,106.5,0.7,13.0,106.5,97.0,76.68
2016,3,3,16,0,0.0,70.0,0.6,13.0,70.0,65.13,50.1
2016,3,3,16,15,0.0,60.5,0.6,13.0,60.5,56.26,44.93
2016,3,3,16,30,0.0,51.0,0.6,13.0,51.0,47.39,37.08
2016,3,3,16,45,0.0,41.5,0.6,13.0,41.5,38.54,29.11
2016,3,3,17,0,0.0,32.0,0.6,13.0,32.0,29.7,21.03
2016,3,3,17,15,0.0,23.0,0.6,12.5,23.0,21.33,13.34
2016,3,3,17,30,0.0,14.0,0.6,12.0,14.0,12.97,5.56
2016,3,3,17,45,0.0,7.0,0.65,12.0,7.0,6.48,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.3,11.5,7.5,7.15,0.0
2016,3,4,7,0,0.0,15.0,1.3,12.0,15.0,13.91,2.58
2016,3,4,7,15,0.0,32.5,1.3,12.0,32.5,31.45,20.37
2016,3,4,7,30,0.0,50.0,1.3,12.0,50.0,49.79,36.68
2016,3,4,7,45,0.5,70.0,1.3,12.5,70.5,70.9,55.04
2016,3,4,8,0,1.0,90.0,1.3,13.0,91.0,91.52,72.68
2016,3,4,8,15,7.5,108.5,1.35,13.0,111.5,113.97,91.83
2016,3,4,8,30,14.0,127.0,1.4,13.0,132.0,136.62,110.85
2016,3,4,8,45,21.0,147.0,1.5,13.0,155.5,161.49,131.44
2016,3,4,9,0,28.0,167.0,1.6,13.0,179.0,196.17,159.79
2016,3,4,9,15,22.5,177.0,1.75,13.0,187.5,191.19,155.08
2016,3,4,9,30,17.0,187.0,1.9,13.0,196.0,195.91,158.4
2016,3,4,9,45,13.0,190.5,2.05,13.5,198.0,194.92,156.81
2016,3,4,10,0,9.0,194.0,2.2,14.0,200.0,194.11,155.4
2016,3,4,10,15,4.5,158.5,2.2,14.0,161.5,153.99,122.39
2016,3,4,10,30,0.0,123.0,2.2,14.0,123.0,115.47,90.57
2016,3,4,10,45,0.0,70.5,2.25,14.0,70.5,65.69,49.37
2016,3,4,11,0,0.0,18.0,2.3,14.0,18.0,16.74,8.44
2016,3,4,11,15,6.0,125.5,2.25,14.0,130.0,122.04,96.01
2016,3,4,11,30,12.0,233.0,2.2,14.0,242.0,229.02,182.13
2016,3,4,11,45,7.0,200.5,2.2,14.0,206.0,193.42,153.13
2016,3,4,12,0,2.0,168.0,2.2,14.0,170.0,158.62,125.02
2016,3,4,12,15,1.0,148.5,2.3,14.0,149.5,139.36,109.46
2016,3,4,12,30,0.0,129.0,2.4,14.0,129.0,120.33,93.99
2016,3,4,12,45,18.5,213.0,2.5,14.0,226.5,209.39,166.42
2016,3,4,13,0,37.0,297.0,2.6,14.0,324.0,295.47,234.62
2016,3,4,13,15,37.5,290.5,2.6,14.0,317.5,286.01,226.9
2016,3,4,13,30,38.0,284.0,2.6,14.0,311.0,276.51,219.48
2016,3,4,13,45,34.5,272.0,2.65,14.0,295.5,260.37,206.82
2016,3,4,14,0,31.0,260.0,2.7,14.0,280.0,244.64,194.49
2016,3,4,14,15,30.0,249.0,2.6,13.5,268.0,231.11,184.12
2016,3,4,14,30,29.0,238.0,2.5,13.0,256.0,217.71,173.8
2016,3,4,14,45,19.5,212.5,2.4,13.0,224.5,195.54,156.25
2016,3,4,15,0,10.0,187.0,2.3,13.0,193.0,169.62,135.7
2016,3,4,15,15,5.0,112.0,2.25,13.0,115.0,103.91,81.9
2016,3,4,15,30,0.0,37.0,2.2,13.0,37.0,34.38,23.74
2016,3,4,15,45,0.0,23.0,2.15,13.0,23.0,21.35,12.69
2016,3,4,16,0,0.0,9.0,2.1,13.0,9.0,8.34,1.54
2016,3,4,16,15,0.0,7.5,2.15,13.0,7.5,6.95,0.62
2016,3,4,16,30,0.0,6.0,2.2,13.0,6.0,5.56,0.0
2016,3,4,16,45,0.0,5.0,2.3,13.0,5.0,4.63,0.0
2016,3,4,17,0,0.0,4.0,2.4,13.0,4.0,3.7,0.0
2016,3,4,17,15,0.0,2.5,2.45,13.0,2.5,2.31,0.0
2016,3,4,17,30,0.0,1.0,2.5,13.0,1.0,0.92,0.0
2016,3,4,17,45,0.0,0.5,2.6,13.0,0.5,0.46,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,10.5,3.15,13.0,10.5,10.01,0.0
2016,3,5,7,0,0.0,21.0,3.3,13.0,21.0,19.87,7.37
2016,3,5,7,15,25.0,41.0,3.35,13.0,45.5,60.53,44.61
2016,3,5,7,30,50.0,61.0,3.4,13.0,70.0,97.91,77.8
2016,3,5,7,45,64.5,82.5,3.5,13.5,97.5,131.85,107.5
2016,3,5,8,0,79.0,104.0,3.6,14.0,125.0,175.49,144.74
2016,3,5,8,15,90.0,125.0,3.75,14.0,153.5,207.14,171.51
2016,3,5,8,30,101.0,146.0,3.9,14.0,182.0,238.75,197.77
2016,3,5,8,45,50.5,113.5,4.05,14.0,131.5,151.87,124.3
2016,3,5,9,0,0.0,81.0,4.2,14.0,81.0,75.47,58.47
2016,3,5,9,15,0.0,120.0,4.25,14.0,120.5,114.22,90.84
2016,3,5,9,30,0.0,159.0,4.3,14.0,160.0,153.4,123.04
2016,3,5,9,45,0.0,86.0,4.35,14.0,86.5,80.12,61.86
2016,3,5,10,0,0.0,13.0,4.4,14.0,13.0,12.08,4.57
2016,3,5,10,15,0.0,55.0,4.45,14.0,55.0,51.2,37.48
2016,3,5,10,30,0.0,97.0,4.5,14.0,97.0,90.52,70.16
2016,3,5,10,45,10.0,173.5,4.6,14.5,180.5,171.97,137.08
2016,3,5,11,0,20.0,250.0,4.7,15.0,264.0,254.04,202.9
2016,3,5,11,15,18.5,251.5,4.75,15.0,264.5,253.03,201.66
2016,3,5,11,30,17.0,253.0,4.8,15.0,265.0,252.07,200.66
2016,3,5,11,45,10.5,220.0,4.85,15.5,228.0,214.55,170.02
2016,3,5,12,0,4.0,187.0,4.9,16.0,191.0,177.94,140.13
2016,3,5,12,15,2.0,102.5,4.9,15.5,104.5,97.02,74.6
2016,3,5,12,30,0.0,18.0,4.9,15.0,18.0,16.76,8.33
2016,3,5,12,45,0.0,28.5,4.9,15.0,28.5,26.54,16.5
2016,3,5,13,0,0.0,39.0,4.9,15.0,39.0,36.32,24.65
2016,3,5,13,15,0.0,38.0,5.05,14.5,38.0,35.39,23.94
2016,3,5,13,30,0.0,37.0,5.2,14.0,37.0,34.45,23.23
2016,3,5,13,45,0.0,47.5,5.35,14.0,47.5,44.23,31.45
2016,3,5,14,0,0.0,58.0,5.5,14.0,58.0,54.02,39.68
2016,3,5,14,15,0.0,38.0,6.0,14.0,38.0,35.36,24.1
2016,3,5,14,30,0.0,18.0,6.5,14.0,18.0,16.73,8.47
2016,3,5,14,45,0.0,19.5,7.05,14.0,19.5,18.12,9.67
2016,3,5,15,0,0.0,21.0,7.6,14.0,21.0,19.51,10.88
2016,3,5,15,15,0.0,14.5,7.85,14.0,14.5,13.46,5.78
2016,3,5,15,30,0.0,8.0,8.1,14.0,8.0,7.42,0.66
2016,3,5,15,45,0.0,7.0,8.4,14.0,7.0,6.49,0.0
2016,3,5,16,0,0.0,6.0,8.7,14.0,6.0,5.56,0.0
2016,3,5,16,15,0.0,5.0,8.65,14.0,5.0,4.63,0.0
2016,3,5,16,30,0.0,4.0,8.6,14.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.0,8.6,14.0,3.0,2.78,0.0
2016,3,5,17,0,0.0,2.0,8.6,14.0,2.0,1.85,0.0
2016,3,5,17,15,0.0,1.5,8.4,13.5,1.5,1.39,0.0
2016,3,5,17,30,0.0,1.0,8.2,13.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,58.5,15.5,2.5,10.5,20.0,40.96,0.0
2016,3,6,7,0,117.0,31.0,2.5,11.0,40.0,112.9,74.38
2016,3,6,7,15,234.0,47.0,2.65,11.0,81.5,208.18,168.01
2016,3,6,7,30,351.0,63.0,2.8,11.0,123.0,300.12,249.43
2016,3,6,7,45,427.0,74.0,3.0,11.5,171.5,368.78,309.38
2016,3,6,8,0,503.0,85.0,3.2,12.0,220.0,444.27,372.9
2016,3,6,8,15,556.5,92.5,3.3,12.0,269.5,502.94,421.4
2016,3,6,8,30,610.0,100.0,3.4,12.0,319.0,562.39,469.16
2016,3,6,8,45,374.0,146.0,3.5,12.0,286.0,455.3,379.49
2016,3,6,9,0,138.0,192.0,3.6,12.0,253.0,317.6,262.95
2016,3,6,9,15,433.0,158.0,3.65,12.0,377.0,522.03,433.38
2016,3,6,9,30,728.0,124.0,3.7,12.0,501.0,718.41,587.73
2016,3,6,9,45,402.5,191.5,3.75,12.5,403.0,540.27,441.94
2016,3,6,10,0,77.0,259.0,3.8,13.0,305.0,326.54,264.38
2016,3,6,10,15,435.5,198.5,3.8,13.0,474.5,571.17,465.91
2016,3,6,10,30,794.0,138.0,3.8,13.0,644.0,789.17,633.44
2016,3,6,10,45,656.0,189.0,3.8,13.0,618.0,728.71,584.18
2016,3,6,11,0,518.0,240.0,3.8,13.0,592.0,661.95,530.5
2016,3,6,11,15,460.5,270.5,3.85,13.0,589.5,638.66,511.08
2016,3,6,11,30,403.0,301.0,3.9,13.0,587.0,607.84,485.86
2016,3,6,11,45,291.5,328.5,3.95,13.0,537.0,541.76,432.74
2016,3,6,12,0,180.0,356.0,4.0,13.0,487.0,473.12,377.4
2016,3,6,12,15,109.0,331.0,4.1,13.0,410.5,388.15,310.27
2016,3,6,12,30,38.0,306.0,4.2,13.0,334.0,312.2,249.27
2016,3,6,12,45,24.5,269.0,4.3,13.0,287.0,264.88,211.69
2016,3,6,13,0,11.0,232.0,4.4,13.0,240.0,221.25,176.66
2016,3,6,13,15,10.5,227.5,4.45,13.0,235.0,215.71,172.35
2016,3,6,13,30,10.0,223.0,4.5,13.0,230.0,210.19,168.01
2016,3,6,13,45,23.0,247.0,4.6,13.0,262.5,236.26,189.29
2016,3,6,14,0,36.0,271.0,4.7,13.0,295.0,256.38,205.54
2016,3,6,14,15,133.0,276.0,4.75,12.5,358.5,289.91,231.92
2016,3,6,14,30,230.0,281.0,4.8,12.0,422.0,316.14,250.94
2016,3,6,14,45,115.0,201.0,4.85,12.0,271.5,205.3,162.76
2016,3,6,15,0,0.0,121.0,4.9,12.0,121.0,111.34,88.53
2016,3,6,15,15,0.0,96.0,4.9,12.0,96.0,89.05,70.08
2016,3,6,15,30,0.0,71.0,4.9,12.0,71.0,66.08,50.83
2016,3,6,15,45,0.0,66.5,4.9,12.0,66.5,61.87,47.41
2016,3,6,16,0,0.0,62.0,4.9,12.0,62.0,57.66,43.95
2016,3,6,16,15,0.0,53.5,4.9,11.5,53.5,49.72,39.28
2016,3,6,16,30,0.0,45.0,4.9,11.0,45.0,41.8,32.26
2016,3,6,16,45,0.0,36.0,4.9,11.0,36.0,33.41,24.66
2016,3,6,17,0,0.0,27.0,4.9,11.0,27.0,25.04,16.99
2016,3,6,17,15,0.0,19.5,4.95,11.0,19.5,18.07,10.52
2016,3,6,17,30,0.0,12.0,5.0,11.0,12.0,11.11,4.04
2016,3,6,17,45,0.0,6.5,5.1,11.0,6.5,6.01,0.0
2016,3,6,18,0,0.0,1.0,5.2,11.0,1.0,0.95,0.0
2016,3,6,18,15,0.0,0.5,5.25,11.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,133.5,13.5,2.9,8.5,24.0,73.22,0.0
2016,3,7,7,0,267.0,27.0,3.0,9.0,48.0,193.48,138.52
2016,3,7,7,15,385.0,37.5,3.1,9.0,92.5,278.58,228.49
2016,3,7,7,30,503.0,48.0,3.2,9.0,137.0,371.89,312.17
2016,3,7,7,45,571.5,55.0,3.3,9.0,187.5,438.33,371.25
2016,3,7,8,0,640.0,62.0,3.4,9.0,238.0,507.76,430.66
2016,3,7,8,15,588.0,81.0,3.45,9.0,267.0,513.65,435.47
2016,3,7,8,30,536.0,100.0,3.5,9.0,296.0,513.81,434.87
2016,3,7,8,45,404.5,142.0,3.55,9.0,301.5,474.23,399.86
2016,3,7,9,0,273.0,184.0,3.6,9.0,307.0,419.57,352.15
2016,3,7,9,15,136.5,97.5,3.6,9.0,159.0,216.0,182.32
2016,3,7,9,30,0.0,11.0,3.6,9.0,11.0,10.21,3.17
2016,3,7,9,45,10.0,115.0,3.65,9.5,121.0,116.01,93.79
2016,3,7,10,0,20.0,219.0,3.7,10.0,231.0,228.25,186.66
2016,3,7,10,15,241.5,232.0,3.75,10.0,386.5,444.78,367.2
2016,3,7,10,30,463.0,245.0,3.8,10.0,542.0,640.04,521.94
2016,3,7,10,45,407.0,273.5,3.85,10.5,542.0,610.57,495.11
2016,3,7,11,0,351.0,302.0,3.9,11.0,542.0,589.41,475.84
2016,3,7,11,15,348.0,311.5,3.95,11.0,554.5,588.33,474.31
2016,3,7,11,30,345.0,321.0,4.0,11.0,567.0,585.81,471.6
2016,3,7,11,45,399.0,306.5,4.1,11.0,595.0,600.08,483.41
2016,3,7,12,0,453.0,292.0,4.2,11.0,623.0,616.24,496.37
2016,3,7,12,15,396.0,313.0,4.25,11.0,603.0,576.6,464.25
2016,3,7,12,30,339.0,334.0,4.3,11.0,583.0,542.78,436.67
2016,3,7,12,45,308.5,338.0,4.35,11.0,563.5,511.64,411.72
2016,3,7,13,0,278.0,342.0,4.4,11.0,544.0,481.39,387.34
2016,3,7,13,15,331.0,321.5,4.4,11.0,557.5,477.61,384.4
2016,3,7,13,30,384.0,301.0,4.4,11.0,571.0,469.6,377.48
2016,3,7,13,45,203.5,277.0,4.4,11.5,420.0,344.4,276.77
2016,3,7,14,0,23.0,253.0,4.4,12.0,269.0,239.31,192.17
2016,3,7,14,15,234.5,244.5,4.35,12.0,390.0,300.69,239.78
2016,3,7,14,30,446.0,236.0,4.3,12.0,511.0,347.51,271.7
2016,3,7,14,45,632.5,169.0,4.25,12.0,533.5,321.93,243.19
2016,3,7,15,0,819.0,102.0,4.2,12.0,556.0,280.75,199.17
2016,3,7,15,15,798.5,99.0,4.05,12.0,514.0,229.84,153.58
2016,3,7,15,30,778.0,96.0,3.9,12.0,472.0,180.37,111.81
2016,3,7,15,45,753.5,90.5,3.8,12.0,426.0,124.86,70.58
2016,3,7,16,0,729.0,85.0,3.7,12.0,380.0,76.64,45.6
2016,3,7,16,15,689.0,80.0,3.55,11.5,330.5,53.12,42.33
2016,3,7,16,30,649.0,75.0,3.4,11.0,281.0,51.67,41.18
2016,3,7,16,45,592.5,68.0,3.3,11.0,230.5,48.49,38.3
2016,3,7,17,0,536.0,61.0,3.2,11.0,180.0,45.22,35.19
2016,3,7,17,15,441.5,51.0,3.25,10.5,132.5,39.05,29.35
2016,3,7,17,30,347.0,41.0,3.3,10.0,85.0,32.63,23.0
2016,3,7,17,45,173.5,27.0,3.35,10.0,49.0,21.16,10.13
2016,3,7,18,0,0.0,13.0,3.4,10.0,13.0,12.39,0.0
2016,3,7,18,15,0.0,6.5,3.45,10.0,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,48.5,14.5,2.05,8.5,18.5,35.96,0.0
2016,3,8,7,0,97.0,29.0,2.0,9.0,37.0,99.53,71.58
2016,3,8,7,15,143.0,48.5,1.95,9.0,70.0,151.45,123.06
2016,3,8,7,30,189.0,68.0,1.9,9.0,103.0,205.29,171.6
2016,3,8,7,45,207.0,89.0,1.85,9.5,138.0,246.39,207.61
2016,3,8,8,0,225.0,110.0,1.8,10.0,173.0,287.54,242.36
2016,3,8,8,15,249.5,126.5,1.75,10.0,209.0,327.21,275.38
2016,3,8,8,30,274.0,143.0,1.7,10.0,245.0,367.43,307.9
2016,3,8,8,45,508.0,112.0,1.7,10.5,331.5,515.1,428.29
2016,3,8,9,0,742.0,81.0,1.7,11.0,418.0,663.76,541.16
2016,3,8,9,15,456.5,159.0,1.75,11.0,373.0,544.82,444.75
2016,3,8,9,30,171.0,237.0,1.8,11.0,328.0,392.17,319.39
2016,3,8,9,45,253.5,244.5,1.85,11.0,389.5,474.38,385.61
2016,3,8,10,0,336.0,252.0,1.9,11.0,451.0,545.59,440.64
2016,3,8,10,15,241.0,279.5,1.9,11.0,426.5,486.58,391.84
2016,3,8,10,30,146.0,307.0,1.9,11.0,402.0,436.8,350.45
2016,3,8,10,45,92.5,297.5,1.95,11.0,359.0,370.52,297.61
2016,3,8,11,0,39.0,288.0,2.0,11.0,316.0,315.16,252.59
2016,3,8,11,15,70.0,315.5,1.95,11.0,366.0,363.94,291.48
2016,3,8,11,30,101.0,343.0,1.9,11.0,416.0,410.96,327.87
2016,3,8,11,45,141.0,352.0,1.9,11.0,455.0,450.01,358.07
2016,3,8,12,0,181.0,361.0,1.9,11.0,494.0,479.91,381.01
2016,3,8,12,15,252.5,350.5,1.9,11.0,536.5,514.3,407.87
2016,3,8,12,30,324.0,340.0,1.9,11.0,579.0,539.6,427.39
2016,3,8,12,45,251.0,348.5,1.95,11.0,533.0,485.87,385.15
2016,3,8,13,0,178.0,357.0,2.0,11.0,487.0,434.99,345.33
2016,3,8,13,15,125.5,340.5,2.05,11.0,431.0,379.92,302.46
2016,3,8,13,30,73.0,324.0,2.1,11.0,375.0,330.17,263.41
2016,3,8,13,45,118.0,322.0,2.2,11.0,401.5,341.61,272.78
2016,3,8,14,0,163.0,320.0,2.3,11.0,428.0,350.0,278.94
2016,3,8,14,15,85.5,260.5,2.15,10.5,317.0,263.17,210.61
2016,3,8,14,30,8.0,201.0,2.0,10.0,206.0,184.84,148.86
2016,3,8,14,45,4.0,176.5,1.85,10.0,179.0,161.26,129.99
2016,3,8,15,0,0.0,152.0,1.7,10.0,152.0,138.25,111.35
2016,3,8,15,15,0.0,95.5,1.55,10.0,95.5,88.64,70.08
2016,3,8,15,30,0.0,39.0,1.4,10.0,39.0,36.24,25.64
2016,3,8,15,45,0.0,73.5,1.3,10.0,73.5,68.41,53.4
2016,3,8,16,0,0.0,108.0,1.2,10.0,108.0,97.61,78.42
2016,3,8,16,15,0.0,94.0,1.2,9.5,94.0,85.24,71.5
2016,3,8,16,30,0.0,80.0,1.2,9.0,80.0,73.0,60.78
2016,3,8,16,45,0.0,65.5,1.3,9.0,65.5,60.23,49.26
2016,3,8,17,0,0.0,51.0,1.4,9.0,51.0,47.33,37.43
2016,3,8,17,15,0.0,37.5,1.45,8.5,37.5,34.83,25.87
2016,3,8,17,30,0.0,24.0,1.5,8.0,24.0,22.27,14.13
2016,3,8,17,45,0.0,14.0,1.6,8.0,14.0,12.98,4.45
2016,3,8,18,0,0.0,4.0,1.7,8.0,4.0,3.81,0.0
2016,3,8,18,15,0.0,2.0,1.7,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,2.4,10.5,3.0,2.77,0.0
2016,3,9,7,0,0.0,6.0,2.4,11.0,6.0,5.55,0.0
2016,3,9,7,15,0.0,11.5,2.4,11.0,11.5,10.65,3.36
2016,3,9,7,30,0.0,17.0,2.4,11.0,17.0,15.75,7.92
2016,3,9,7,45,0.0,23.5,2.4,11.0,23.5,21.79,13.27
2016,3,9,8,0,0.0,30.0,2.4,11.0,30.0,27.83,18.56
2016,3,9,8,15,0.0,36.0,2.35,11.0,36.0,33.42,23.39
2016,3,9,8,30,0.0,42.0,2.3,11.0,42.0,39.01,28.17
2016,3,9,8,45,50.5,120.0,2.3,11.5,143.0,159.4,131.78
2016,3,9,9,0,101.0,198.0,2.3,12.0,244.0,286.63,236.6
2016,3,9,9,15,73.0,209.0,2.25,12.0,244.0,275.52,225.58
2016,3,9,9,30,45.0,220.0,2.2,12.0,244.0,263.57,214.4
2016,3,9,9,45,22.5,177.5,2.15,12.0,189.5,196.5,158.94
2016,3,9,10,0,0.0,135.0,2.1,12.0,135.0,127.52,101.35
2016,3,9,10,15,1.5,157.5,2.1,12.0,158.5,150.48,120.22
2016,3,9,10,30,3.0,180.0,2.1,12.0,182.0,173.33,138.66
2016,3,9,10,45,9.5,213.0,2.15,12.5,219.5,210.33,168.26
2016,3,9,11,0,16.0,246.0,2.2,13.0,257.0,246.98,197.09
2016,3,9,11,15,12.0,231.5,2.25,13.0,240.0,228.6,182.02
2016,3,9,11,30,8.0,217.0,2.3,13.0,223.0,210.67,167.49
2016,3,9,11,45,5.0,193.5,2.35,13.5,197.5,185.36,146.77
2016,3,9,12,0,2.0,170.0,2.4,14.0,172.0,160.53,126.44
2016,3,9,12,15,7.5,209.0,2.4,14.0,215.0,200.56,158.75
2016,3,9,12,30,13.0,248.0,2.4,14.0,258.0,239.77,189.93
2016,3,9,12,45,12.5,243.5,2.45,14.0,253.0,234.07,185.32
2016,3,9,13,0,12.0,239.0,2.5,14.0,248.0,228.42,180.91
2016,3,9,13,15,8.5,215.5,2.5,14.0,222.0,203.88,161.4
2016,3,9,13,30,5.0,192.0,2.5,14.0,196.0,179.85,142.25
2016,3,9,13,45,15.5,226.5,2.55,14.5,237.5,214.91,170.31
2016,3,9,14,0,26.0,261.0,2.6,15.0,279.0,247.85,196.18
2016,3,9,14,15,24.5,249.0,2.6,14.5,265.5,234.21,185.76
2016,3,9,14,30,23.0,237.0,2.6,14.0,252.0,220.73,175.54
2016,3,9,14,45,24.0,226.5,2.6,14.0,241.5,209.37,166.59
2016,3,9,15,0,25.0,216.0,2.6,14.0,231.0,197.83,157.46
2016,3,9,15,15,12.5,172.5,2.5,14.0,180.0,156.84,124.78
2016,3,9,15,30,0.0,129.0,2.4,14.0,129.0,117.12,92.91
2016,3,9,15,45,4.0,137.0,2.3,14.0,138.5,122.85,97.84
2016,3,9,16,0,8.0,145.0,2.2,14.0,148.0,126.91,101.47
2016,3,9,16,15,4.0,127.5,2.05,13.5,129.0,111.31,93.33
2016,3,9,16,30,0.0,110.0,1.9,13.0,110.0,96.6,80.71
2016,3,9,16,45,0.0,91.0,1.75,13.0,91.0,80.61,66.58
2016,3,9,17,0,0.0,72.0,1.6,13.0,72.0,64.44,52.03
2016,3,9,17,15,0.0,53.5,1.6,12.5,53.5,48.46,37.53
2016,3,9,17,30,0.0,35.0,1.6,12.0,35.0,32.28,22.65
2016,3,9,17,45,0.0,20.5,1.6,12.0,20.5,19.03,9.31
2016,3,9,18,0,0.0,6.0,1.6,12.0,6.0,5.72,0.0
2016,3,9,18,15,0.0,3.0,1.65,12.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.46,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.92,0.0
2016,3,10,7,15,0.0,1.5,3.45,13.0,1.5,1.39,0.0
2016,3,10,7,30,0.0,2.0,3.5,13.0,2.0,1.85,0.0
2016,3,10,7,45,0.0,3.0,3.55,13.0,3.0,2.78,0.0
2016,3,10,8,0,0.0,4.0,3.6,13.0,4.0,3.7,0.0
2016,3,10,8,15,0.0,5.0,3.75,13.0,5.0,4.63,0.0
2016,3,10,8,30,0.0,6.0,3.9,13.0,6.0,5.56,0.0
2016,3,10,8,45,0.0,69.0,4.05,13.5,69.0,64.2,49.2
2016,3,10,9,0,0.0,132.0,4.2,14.0,132.0,127.06,101.66
2016,3,10,9,15,0.0,78.0,4.15,14.0,78.0,72.62,55.81
2016,3,10,9,30,0.0,24.0,4.1,14.0,24.0,22.3,13.27
2016,3,10,9,45,0.0,93.5,4.1,14.0,93.5,87.22,67.75
2016,3,10,10,0,0.0,163.0,4.1,14.0,163.0,155.23,123.7
2016,3,10,10,15,0.0,88.5,4.0,14.0,88.5,82.5,63.42
2016,3,10,10,30,0.0,14.0,3.9,14.0,14.0,13.02,5.3
2016,3,10,10,45,0.0,76.0,3.8,14.0,76.0,70.85,53.63
2016,3,10,11,0,0.0,138.0,3.7,14.0,138.0,129.53,101.85
2016,3,10,11,15,0.0,112.5,3.6,14.0,112.5,105.19,81.72
2016,3,10,11,30,0.0,87.0,3.5,14.0,87.0,81.17,61.91
2016,3,10,11,45,0.0,88.0,3.45,14.0,88.0,82.12,62.66
2016,3,10,12,0,0.0,89.0,3.4,14.0,89.0,83.06,63.41
2016,3,10,12,15,2.5,141.0,3.3,14.0,143.0,133.43,104.73
2016,3,10,12,30,5.0,193.0,3.2,14.0,197.0,183.3,145.07
2016,3,10,12,45,3.5,180.5,3.15,14.0,183.0,170.22,134.4
2016,3,10,13,0,2.0,168.0,3.1,14.0,169.0,157.33,124.03
2016,3,10,13,15,1.0,97.0,3.0,14.0,97.5,91.06,70.02
2016,3,10,13,30,0.0,26.0,2.9,14.0,26.0,24.2,14.64
2016,3,10,13,45,0.0,36.5,2.8,14.0,36.5,33.98,22.87
2016,3,10,14,0,0.0,47.0,2.7,14.0,47.0,43.77,31.09
2016,3,10,14,15,0.0,45.5,2.55,14.0,45.5,42.36,29.96
2016,3,10,14,30,0.0,44.0,2.4,14.0,44.0,40.95,28.84
2016,3,10,14,45,0.0,44.5,2.3,14.0,44.5,41.4,29.3
2016,3,10,15,0,0.0,45.0,2.2,14.0,45.0,41.86,29.76
2016,3,10,15,15,0.0,56.0,2.1,13.5,56.0,52.1,38.57
2016,3,10,15,30,0.0,67.0,2.0,13.0,67.0,62.35,47.44
2016,3,10,15,45,0.0,45.5,1.9,13.0,45.5,42.29,30.54
2016,3,10,16,0,0.0,24.0,1.8,13.0,24.0,22.27,13.51
2016,3,10,16,15,0.0,21.0,1.75,13.0,21.0,19.48,11.93
2016,3,10,16,30,0.0,18.0,1.7,13.0,18.0,16.69,9.44
2016,3,10,16,45,0.0,14.5,1.7,13.0,14.5,13.43,6.5
2016,3,10,17,0,0.0,11.0,1.7,13.0,11.0,10.19,3.54
2016,3,10,17,15,0.0,8.0,1.8,13.0,8.0,7.4,0.97
2016,3,10,17,30,0.0,5.0,1.9,13.0,5.0,4.62,0.0
2016,3,10,17,45,0.0,3.0,2.05,13.0,3.0,2.77,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,2.3,12.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,12.0,2.0,1.85,0.0
2016,3,11,7,0,0.0,4.0,5.2,12.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,7.0,5.15,11.5,7.0,6.48,0.0
2016,3,11,7,30,0.0,10.0,5.1,11.0,10.0,9.26,2.33
2016,3,11,7,45,0.0,13.5,5.05,11.0,13.5,12.5,5.2
2016,3,11,8,0,0.0,17.0,5.0,11.0,17.0,15.76,8.05
2016,3,11,8,15,0.0,20.5,4.85,11.0,20.5,19.01,10.86
2016,3,11,8,30,0.0,24.0,4.7,11.0,24.0,22.27,13.65
2016,3,11,8,45,0.0,19.0,4.55,11.0,19.0,17.63,9.6
2016,3,11,9,0,0.0,14.0,4.4,11.0,14.0,12.99,5.55
2016,3,11,9,15,0.0,35.0,4.45,11.0,35.0,32.52,22.29
2016,3,11,9,30,0.0,56.0,4.5,11.0,56.0,52.1,38.91
2016,3,11,9,45,0.0,38.0,4.6,11.0,38.0,35.34,24.54
2016,3,11,10,0,0.0,20.0,4.7,11.0,20.0,18.59,10.22
2016,3,11,10,15,3.0,107.5,4.45,11.0,109.5,103.01,81.57
2016,3,11,10,30,6.0,195.0,4.2,11.0,199.0,190.49,153.81
2016,3,11,10,45,3.0,175.5,4.0,11.5,178.0,168.37,134.87
2016,3,11,11,0,0.0,156.0,3.8,12.0,157.0,146.78,116.65
2016,3,11,11,15,112.5,256.5,3.6,12.0,339.5,345.63,280.22
2016,3,11,11,30,225.0,357.0,3.4,12.0,522.0,527.79,422.24
2016,3,11,11,45,320.0,338.0,3.25,12.0,576.0,577.69,460.52
2016,3,11,12,0,415.0,319.0,3.1,12.0,630.0,616.44,490.34
2016,3,11,12,15,337.5,341.0,3.15,12.0,594.5,567.67,451.27
2016,3,11,12,30,260.0,363.0,3.2,12.0,559.0,521.08,414.19
2016,3,11,12,45,133.5,283.0,3.25,12.0,384.0,351.43,281.63
2016,3,11,13,0,7.0,203.0,3.3,12.0,209.0,192.55,153.3
2016,3,11,13,15,25.5,255.5,3.6,12.0,274.5,249.12,199.62
2016,3,11,13,30,44.0,308.0,3.9,12.0,340.0,301.79,241.82
2016,3,11,13,45,48.5,303.0,4.2,12.0,337.0,294.92,236.49
2016,3,11,14,0,53.0,298.0,4.5,12.0,334.0,287.5,230.81
2016,3,11,14,15,323.0,244.5,4.65,11.5,449.5,339.48,270.81
2016,3,11,14,30,593.0,191.0,4.8,11.0,565.0,368.82,288.43
2016,3,11,14,45,497.0,207.5,4.95,11.0,509.0,319.48,246.92
2016,3,11,15,0,401.0,224.0,5.1,11.0,453.0,283.55,217.57
2016,3,11,15,15,430.0,199.0,5.0,10.5,428.5,240.17,178.91
2016,3,11,15,30,459.0,174.0,4.9,10.0,404.0,198.67,142.29
2016,3,11,15,45,338.5,174.5,4.85,10.0,335.0,165.16,121.01
2016,3,11,16,0,218.0,175.0,4.8,10.0,266.0,144.09,112.21
2016,3,11,16,15,203.0,156.0,4.65,10.0,232.5,119.45,101.96
2016,3,11,16,30,188.0,137.0,4.5,10.0,199.0,106.3,90.43
2016,3,11,16,45,162.0,116.0,4.4,10.0,163.0,91.43,77.13
2016,3,11,17,0,136.0,95.0,4.3,10.0,127.0,76.09,63.18
2016,3,11,17,15,108.0,73.5,4.2,9.5,95.0,59.97,48.35
2016,3,11,17,30,80.0,52.0,4.1,9.0,63.0,43.38,32.85
2016,3,11,17,45,40.0,32.0,4.05,9.0,37.5,27.4,16.88
2016,3,11,18,0,0.0,12.0,4.0,9.0,12.0,11.13,0.0
2016,3,11,18,15,0.0,6.0,3.95,9.0,6.0,5.72,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,3.45,10.0,2.0,1.85,0.0
2016,3,12,7,0,0.0,4.0,3.6,10.0,4.0,3.7,0.0
2016,3,12,7,15,0.0,8.0,3.7,10.0,8.0,7.4,0.68
2016,3,12,7,30,0.0,12.0,3.8,10.0,12.0,11.11,3.98
2016,3,12,7,45,0.0,16.0,3.95,10.5,16.0,14.82,7.25
2016,3,12,8,0,0.0,20.0,4.1,11.0,20.0,18.54,10.48
2016,3,12,8,15,0.0,24.0,4.2,11.0,24.0,22.26,13.69
2016,3,12,8,30,0.0,28.0,4.3,11.0,28.0,25.99,16.87
2016,3,12,8,45,40.5,115.5,4.4,11.0,134.5,147.08,121.51
2016,3,12,9,0,81.0,203.0,4.5,11.0,241.0,277.39,230.45
2016,3,12,9,15,85.5,223.0,4.55,11.0,267.0,301.5,249.36
2016,3,12,9,30,90.0,243.0,4.6,11.0,293.0,325.24,268.04
2016,3,12,9,45,46.0,209.0,4.65,11.5,234.5,249.38,203.97
2016,3,12,10,0,2.0,175.0,4.7,12.0,176.0,168.73,135.64
2016,3,12,10,15,1.0,145.5,4.75,12.0,146.0,138.21,110.26
2016,3,12,10,30,0.0,116.0,4.8,12.0,116.0,108.67,85.58
2016,3,12,10,45,2.5,154.5,4.85,12.0,156.0,147.59,117.75
2016,3,12,11,0,5.0,193.0,4.9,12.0,196.0,186.46,149.5
2016,3,12,11,15,4.0,184.0,5.0,12.0,187.0,176.49,141.13
2016,3,12,11,30,3.0,175.0,5.1,12.0,178.0,166.71,133.0
2016,3,12,11,45,1.5,155.5,5.2,12.0,157.0,146.78,116.55
2016,3,12,12,0,0.0,136.0,5.3,12.0,136.0,127.13,100.32
2016,3,12,12,15,0.0,103.5,5.2,12.0,103.5,96.63,75.11
2016,3,12,12,30,0.0,71.0,5.1,12.0,71.0,66.23,49.88
2016,3,12,12,45,0.0,93.5,5.1,12.0,93.5,87.27,67.41
2016,3,12,13,0,0.0,116.0,5.1,12.0,116.0,108.13,84.72
2016,3,12,13,15,1.5,149.0,5.05,12.0,150.0,139.29,110.51
2016,3,12,13,30,3.0,182.0,5.0,12.0,184.0,169.83,135.66
2016,3,12,13,45,7.5,205.5,4.95,12.0,210.5,192.52,154.32
2016,3,12,14,0,12.0,229.0,4.9,12.0,237.0,214.15,172.05
2016,3,12,14,15,6.0,186.5,4.75,12.0,190.5,173.03,138.62
2016,3,12,14,30,0.0,144.0,4.6,12.0,144.0,132.56,105.57
2016,3,12,14,45,4.0,167.5,4.5,12.0,169.5,153.81,123.34
2016,3,12,15,0,8.0,191.0,4.4,12.0,195.0,173.49,139.69
2016,3,12,15,15,4.0,133.0,4.3,12.0,135.0,122.28,97.57
2016,3,12,15,30,0.0,75.0,4.2,12.0,75.0,69.82,53.88
2016,3,12,15,45,107.0,125.5,4.1,12.0,171.0,114.78,87.54
2016,3,12,16,0,214.0,176.0,4.0,12.0,267.0,145.49,112.29
2016,3,12,16,15,190.0,159.0,3.9,12.0,232.5,121.34,102.78
2016,3,12,16,30,166.0,142.0,3.8,12.0,198.0,109.45,92.49
2016,3,12,16,45,140.0,120.5,3.75,12.0,162.5,94.35,79.13
2016,3,12,17,0,114.0,99.0,3.7,12.0,127.0,78.78,65.1
2016,3,12,17,15,84.0,76.5,3.6,11.5,94.5,62.07,49.88
2016,3,12,17,30,54.0,54.0,3.5,11.0,62.0,44.86,33.95
2016,3,12,17,45,27.0,32.5,3.4,11.0,36.5,28.81,18.18
2016,3,12,18,0,0.0,11.0,3.3,11.0,11.0,10.2,0.0
2016,3,12,18,15,0.0,5.5,3.2,11.0,5.5,5.24,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.5,3.6,12.0,5.5,5.09,0.0
2016,3,13,7,0,0.0,11.0,3.7,12.0,11.0,10.18,2.72
2016,3,13,7,15,0.0,19.0,3.75,12.0,19.0,17.61,9.33
2016,3,13,7,30,0.0,27.0,3.8,12.0,27.0,25.04,15.91
2016,3,13,7,45,0.0,35.5,3.9,12.0,35.5,32.95,22.85
2016,3,13,8,0,0.0,44.0,4.0,12.0,44.0,40.87,29.7
2016,3,13,8,15,0.0,53.0,4.05,12.0,53.0,49.26,36.88
2016,3,13,8,30,0.0,62.0,4.1,12.0,62.0,57.66,43.97
2016,3,13,8,45,0.0,52.5,4.2,12.0,52.5,48.8,36.27
2016,3,13,9,0,0.0,43.0,4.3,12.0,43.0,39.96,28.61
2016,3,13,9,15,0.0,40.0,4.3,12.0,40.0,37.18,26.14
2016,3,13,9,30,0.0,37.0,4.3,12.0,37.0,34.4,23.69
2016,3,13,9,45,6.5,125.5,4.3,12.0,129.5,123.6,98.89
2016,3,13,10,0,13.0,214.0,4.3,12.0,222.0,217.09,175.74
2016,3,13,10,15,12.5,220.0,4.35,12.0,228.0,221.59,178.86
2016,3,13,10,30,12.0,226.0,4.4,12.0,234.0,226.11,182.19
2016,3,13,10,45,6.0,185.5,4.45,12.0,189.5,180.5,144.62
2016,3,13,11,0,0.0,145.0,4.5,12.0,145.0,136.21,107.97
2016,3,13,11,15,6.5,194.5,4.55,12.0,199.5,188.55,151.0
2016,3,13,11,30,13.0,244.0,4.6,12.0,254.0,240.51,193.06
2016,3,13,11,45,6.5,175.5,4.65,12.5,180.5,169.48,134.85
2016,3,13,12,0,0.0,107.0,4.7,13.0,107.0,99.93,77.49
2016,3,13,12,15,3.5,156.5,4.65,13.0,159.0,148.67,117.63
2016,3,13,12,30,7.0,206.0,4.6,13.0,211.0,196.82,156.76
2016,3,13,12,45,6.0,196.5,4.6,13.0,200.5,186.69,148.48
2016,3,13,13,0,5.0,187.0,4.6,13.0,190.0,176.7,140.42
2016,3,13,13,15,5.5,192.5,4.5,13.0,196.5,181.41,144.32
2016,3,13,13,30,6.0,198.0,4.4,13.0,203.0,185.95,148.08
2016,3,13,13,45,3.0,135.5,4.35,13.0,138.0,127.21,100.21
2016,3,13,14,0,0.0,73.0,4.3,13.0,73.0,68.05,51.41
2016,3,13,14,15,0.0,71.5,4.2,13.0,71.5,66.63,50.35
2016,3,13,14,30,0.0,70.0,4.1,13.0,70.0,65.21,49.27
2016,3,13,14,45,0.0,80.0,4.05,13.0,80.0,74.54,57.19
2016,3,13,15,0,0.0,90.0,4.0,13.0,90.0,83.87,65.15
2016,3,13,15,15,0.0,59.0,3.9,13.0,59.0,54.9,40.94
2016,3,13,15,30,0.0,28.0,3.8,13.0,28.0,26.01,16.55
2016,3,13,15,45,0.0,42.5,3.75,13.0,42.5,39.49,28.13
2016,3,13,16,0,0.0,57.0,3.7,13.0,57.0,53.0,39.74
2016,3,13,16,15,0.0,49.5,3.65,12.5,49.5,46.0,35.74
2016,3,13,16,30,0.0,42.0,3.6,12.0,42.0,39.0,29.61
2016,3,13,16,45,0.0,35.0,3.55,12.0,35.0,32.48,23.75
2016,3,13,17,0,0.0,28.0,3.5,12.0,28.0,25.97,17.82
2016,3,13,17,15,0.0,21.0,3.45,12.0,21.0,19.46,11.83
2016,3,13,17,30,0.0,14.0,3.4,12.0,14.0,12.97,5.81
2016,3,13,17,45,0.0,8.5,3.35,12.0,8.5,7.87,0.91
2016,3,13,18,0,0.0,3.0,3.3,12.0,3.0,2.77,0.0
2016,3,13,18,15,0.0,1.5,3.15,12.0,1.5,1.43,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
