Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,74.5,23.0,2.5,9.5,31.5,76.14,40.19
2016,3,14,7,0,149.0,46.0,2.5,10.0,63.0,153.26,122.12
2016,3,14,7,15,224.5,64.0,2.5,10.0,105.0,220.98,183.51
2016,3,14,7,30,300.0,82.0,2.5,10.0,147.0,304.73,256.51
2016,3,14,7,45,357.0,96.5,2.55,10.0,193.0,366.73,309.92
2016,3,14,8,0,414.0,111.0,2.6,10.0,239.0,431.56,364.07
2016,3,14,8,15,484.0,110.0,2.6,10.0,285.0,488.86,411.15
2016,3,14,8,30,554.0,109.0,2.6,10.0,331.0,554.47,463.39
2016,3,14,8,45,498.5,139.0,2.65,10.5,357.0,553.37,459.25
2016,3,14,9,0,443.0,169.0,2.7,11.0,383.0,552.64,455.44
2016,3,14,9,15,328.5,210.0,2.65,11.0,376.5,501.33,411.52
2016,3,14,9,30,214.0,251.0,2.6,11.0,370.0,445.37,363.78
2016,3,14,9,45,192.0,271.0,2.6,11.5,383.5,448.13,363.89
2016,3,14,10,0,170.0,291.0,2.6,12.0,397.0,449.47,362.6
2016,3,14,10,15,286.5,285.5,2.6,12.0,475.0,546.07,439.01
2016,3,14,10,30,403.0,280.0,2.6,12.0,553.0,630.94,504.18
2016,3,14,10,45,305.5,313.5,2.6,12.0,525.0,580.86,462.54
2016,3,14,11,0,208.0,347.0,2.6,12.0,497.0,521.01,414.33
2016,3,14,11,15,360.5,310.0,2.6,12.0,576.5,605.62,481.8
2016,3,14,11,30,513.0,273.0,2.6,12.0,656.0,684.62,542.44
2016,3,14,11,45,704.0,198.0,2.6,12.5,731.0,744.64,588.3
2016,3,14,12,0,895.0,123.0,2.6,13.0,806.0,788.29,620.04
2016,3,14,12,15,895.0,123.0,2.65,13.0,807.0,763.77,602.16
2016,3,14,12,30,895.0,123.0,2.7,13.0,808.0,736.49,581.79
2016,3,14,12,45,880.5,129.0,2.75,13.0,798.0,703.5,556.34
2016,3,14,13,0,866.0,135.0,2.8,13.0,788.0,667.35,528.16
2016,3,14,13,15,861.0,134.0,2.85,13.0,772.5,628.84,497.86
2016,3,14,13,30,856.0,133.0,2.9,13.0,757.0,588.59,465.52
2016,3,14,13,45,846.5,132.0,3.0,13.0,734.0,544.52,429.58
2016,3,14,14,0,837.0,131.0,3.1,13.0,711.0,499.48,391.9
2016,3,14,14,15,825.5,129.0,3.15,12.5,680.5,451.99,351.86
2016,3,14,14,30,814.0,127.0,3.2,12.0,650.0,404.19,310.42
2016,3,14,14,45,797.0,124.5,3.3,12.0,612.5,354.13,265.85
2016,3,14,15,0,780.0,122.0,3.4,12.0,575.0,299.86,217.41
2016,3,14,15,15,758.5,118.5,3.4,12.0,533.0,249.14,172.14
2016,3,14,15,30,737.0,115.0,3.4,12.0,491.0,200.05,129.84
2016,3,14,15,45,705.5,110.5,3.45,12.0,443.5,150.98,91.89
2016,3,14,16,0,674.0,106.0,3.5,12.0,396.0,105.09,64.01
2016,3,14,16,15,633.5,100.0,3.45,11.5,346.5,66.91,54.59
2016,3,14,16,30,593.0,94.0,3.4,11.0,297.0,65.4,53.49
2016,3,14,16,45,535.5,85.5,3.35,11.0,246.5,61.65,50.17
2016,3,14,17,0,478.0,77.0,3.3,11.0,196.0,57.76,46.57
2016,3,14,17,15,392.0,65.5,3.2,10.5,147.5,49.12,38.59
2016,3,14,17,30,306.0,54.0,3.1,10.0,99.0,41.42,31.18
2016,3,14,17,45,153.0,38.5,3.05,10.0,61.0,31.33,20.86
2016,3,14,18,0,0.0,23.0,3.0,10.0,23.0,20.42,0.0
2016,3,14,18,15,0.0,11.5,2.95,9.5,11.5,10.96,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,177.0,19.0,1.8,8.5,40.0,134.93,85.01
2016,3,15,7,0,354.0,38.0,1.8,9.0,80.0,262.31,212.82
2016,3,15,7,15,448.5,47.5,1.75,9.0,128.0,340.88,283.98
2016,3,15,7,30,543.0,57.0,1.7,9.0,176.0,425.7,357.26
2016,3,15,7,45,607.0,62.5,1.65,9.5,228.0,491.28,411.53
2016,3,15,8,0,671.0,68.0,1.6,10.0,280.0,559.31,465.22
2016,3,15,8,15,710.0,73.0,1.6,10.5,331.0,607.31,500.97
2016,3,15,8,30,749.0,78.0,1.6,11.0,382.0,659.23,537.81
2016,3,15,8,45,778.5,81.0,1.6,11.5,430.5,700.97,565.91
2016,3,15,9,0,808.0,84.0,1.6,12.0,479.0,741.24,592.34
2016,3,15,9,15,827.5,86.5,1.55,12.0,523.0,771.22,611.43
2016,3,15,9,30,847.0,89.0,1.5,12.0,567.0,798.8,628.65
2016,3,15,9,45,863.0,91.0,1.45,12.5,606.0,814.31,636.04
2016,3,15,10,0,879.0,93.0,1.4,13.0,645.0,833.13,645.85
2016,3,15,10,15,889.5,94.5,1.4,13.0,677.0,843.83,651.79
2016,3,15,10,30,900.0,96.0,1.4,13.0,709.0,851.34,655.74
2016,3,15,10,45,908.5,97.0,1.4,13.5,734.5,853.38,654.89
2016,3,15,11,0,917.0,98.0,1.4,14.0,760.0,852.07,651.95
2016,3,15,11,15,921.5,98.5,1.4,14.0,777.5,843.63,645.53
2016,3,15,11,30,926.0,99.0,1.4,14.0,795.0,831.89,637.05
2016,3,15,11,45,929.0,99.0,1.45,14.5,805.0,815.21,624.76
2016,3,15,12,0,932.0,99.0,1.5,15.0,815.0,795.35,610.38
2016,3,15,12,15,932.5,99.0,1.55,15.0,816.0,770.58,593.75
2016,3,15,12,30,933.0,99.0,1.6,15.0,817.0,742.91,575.05
2016,3,15,12,45,934.0,97.5,1.65,15.0,811.0,711.35,551.95
2016,3,15,13,0,935.0,96.0,1.7,15.0,805.0,677.13,526.35
2016,3,15,13,15,931.5,95.5,1.75,15.0,790.0,638.65,496.96
2016,3,15,13,30,928.0,95.0,1.8,15.0,775.0,598.09,465.23
2016,3,15,13,45,921.0,94.0,1.85,15.0,752.5,553.4,429.52
2016,3,15,14,0,914.0,93.0,1.9,15.0,730.0,507.31,391.66
2016,3,15,14,15,905.0,91.5,1.95,15.0,699.5,458.74,350.78
2016,3,15,14,30,896.0,90.0,2.0,15.0,669.0,409.38,308.08
2016,3,15,14,45,883.5,88.0,2.05,15.0,632.5,357.9,262.72
2016,3,15,15,0,871.0,86.0,2.1,15.0,596.0,306.42,216.65
2016,3,15,15,15,853.5,83.5,2.1,14.5,553.5,247.76,165.38
2016,3,15,15,30,836.0,81.0,2.1,14.0,511.0,195.7,120.73
2016,3,15,15,45,813.0,77.5,2.15,14.0,464.0,143.53,80.03
2016,3,15,16,0,790.0,74.0,2.2,14.0,417.0,93.47,49.39
2016,3,15,16,15,756.5,70.0,2.2,13.5,366.5,49.16,38.38
2016,3,15,16,30,723.0,66.0,2.2,13.0,316.0,47.91,37.47
2016,3,15,16,45,674.0,61.0,2.2,13.0,264.5,45.75,35.57
2016,3,15,17,0,625.0,56.0,2.2,13.0,213.0,39.71,30.09
2016,3,15,17,15,548.0,48.5,2.3,12.5,163.0,35.57,26.24
2016,3,15,17,30,471.0,41.0,2.4,12.0,113.0,31.27,22.05
2016,3,15,17,45,335.0,30.0,2.55,11.5,71.0,23.5,14.3
2016,3,15,18,0,199.0,19.0,2.7,11.0,29.0,15.31,0.0
2016,3,15,18,15,99.5,9.5,2.7,11.0,14.5,9.05,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,9.0,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,11.44,0.0
2016,3,16,6,45,199.0,24.0,0.9,9.5,49.0,155.24,105.39
2016,3,16,7,0,398.0,36.0,0.8,10.0,86.0,285.29,230.24
2016,3,16,7,15,488.0,44.5,0.8,10.5,134.5,361.94,297.54
2016,3,16,7,30,578.0,53.0,0.8,11.0,183.0,444.57,366.44
2016,3,16,7,45,635.0,59.0,0.85,11.5,235.0,507.59,417.25
2016,3,16,8,0,692.0,65.0,0.9,12.0,287.0,569.01,464.79
2016,3,16,8,15,729.5,69.5,1.0,12.5,338.0,620.19,502.14
2016,3,16,8,30,767.0,74.0,1.1,13.0,389.0,671.02,537.96
2016,3,16,8,45,794.5,77.0,1.25,13.5,437.5,711.69,566.04
2016,3,16,9,0,822.0,80.0,1.4,14.0,486.0,750.8,592.6
2016,3,16,9,15,841.0,83.0,1.4,14.0,530.0,781.26,612.18
2016,3,16,9,30,860.0,86.0,1.4,14.0,574.0,803.16,625.64
2016,3,16,9,45,874.5,87.5,1.45,14.5,613.0,823.19,637.3
2016,3,16,10,0,889.0,89.0,1.5,15.0,652.0,840.35,646.98
2016,3,16,10,15,899.0,90.5,1.5,15.0,684.0,850.71,652.67
2016,3,16,10,30,909.0,92.0,1.5,15.0,716.0,857.85,656.35
2016,3,16,10,45,916.0,93.0,1.55,15.5,741.0,858.65,655.25
2016,3,16,11,0,923.0,94.0,1.6,16.0,766.0,856.1,652.07
2016,3,16,11,15,927.5,95.0,1.6,16.0,783.5,848.14,646.01
2016,3,16,11,30,932.0,96.0,1.6,16.0,801.0,836.83,637.85
2016,3,16,11,45,935.0,96.0,1.6,16.0,810.5,820.04,626.06
2016,3,16,12,0,938.0,96.0,1.6,16.0,820.0,800.04,612.21
2016,3,16,12,15,938.0,96.0,1.6,16.0,821.0,774.75,594.75
2016,3,16,12,30,938.0,96.0,1.6,16.0,822.0,746.57,575.31
2016,3,16,12,45,939.0,94.0,1.65,16.5,815.5,714.38,551.16
2016,3,16,13,0,940.0,92.0,1.7,17.0,809.0,679.53,524.32
2016,3,16,13,15,936.0,91.5,1.7,17.0,794.0,640.57,494.52
2016,3,16,13,30,932.0,91.0,1.7,17.0,779.0,599.55,462.5
2016,3,16,13,45,926.0,90.0,1.7,17.0,756.0,555.21,427.17
2016,3,16,14,0,920.0,89.0,1.7,17.0,733.0,509.36,389.72
2016,3,16,14,15,911.0,87.5,1.7,17.0,703.0,460.52,348.95
2016,3,16,14,30,902.0,86.0,1.7,17.0,673.0,410.87,306.41
2016,3,16,14,45,889.5,84.0,1.7,17.0,636.0,359.1,261.25
2016,3,16,15,0,877.0,82.0,1.7,17.0,599.0,307.32,215.37
2016,3,16,15,15,860.5,80.0,1.65,16.5,557.0,254.87,169.4
2016,3,16,15,30,844.0,78.0,1.6,16.0,515.0,197.0,120.37
2016,3,16,15,45,821.0,75.0,1.6,16.0,468.0,144.75,79.71
2016,3,16,16,0,798.0,72.0,1.6,16.0,421.0,94.6,48.8
2016,3,16,16,15,765.5,68.0,1.55,15.5,370.5,47.46,36.55
2016,3,16,16,30,733.0,64.0,1.5,15.0,320.0,46.13,35.58
2016,3,16,16,45,685.5,59.0,1.45,14.5,268.5,43.9,33.71
2016,3,16,17,0,638.0,54.0,1.4,14.0,217.0,41.62,31.7
2016,3,16,17,15,563.5,47.0,1.45,13.5,166.5,34.18,24.93
2016,3,16,17,30,489.0,40.0,1.5,13.0,116.0,30.25,21.1
2016,3,16,17,45,357.5,29.5,1.6,13.0,73.5,22.92,13.83
2016,3,16,18,0,226.0,19.0,1.7,13.0,31.0,15.19,0.0
2016,3,16,18,15,113.0,9.5,1.7,12.5,15.5,9.05,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.0,2.1,10.5,7.5,0.0,0.0
2016,3,17,6,30,144.0,12.0,2.2,11.0,15.0,77.01,0.0
2016,3,17,6,45,299.5,23.5,2.35,11.5,54.5,207.58,148.38
2016,3,17,7,0,455.0,35.0,2.5,12.0,94.0,316.55,256.75
2016,3,17,7,15,541.5,43.0,2.45,12.0,144.5,393.13,325.64
2016,3,17,7,30,628.0,51.0,2.4,12.0,195.0,471.03,392.76
2016,3,17,7,45,682.0,56.0,2.4,12.5,248.0,533.52,444.06
2016,3,17,8,0,736.0,61.0,2.4,13.0,301.0,597.45,493.85
2016,3,17,8,15,772.0,65.0,2.3,13.0,353.0,648.28,531.08
2016,3,17,8,30,808.0,69.0,2.2,13.0,405.0,698.61,566.72
2016,3,17,8,45,833.5,72.0,2.1,13.5,454.0,738.76,592.66
2016,3,17,9,0,859.0,75.0,2.0,14.0,503.0,771.01,612.18
2016,3,17,9,15,876.5,77.5,1.9,14.5,548.0,800.39,629.22
2016,3,17,9,30,894.0,80.0,1.8,15.0,593.0,827.26,644.13
2016,3,17,9,45,907.5,81.5,1.75,15.5,632.0,846.91,654.28
2016,3,17,10,0,921.0,83.0,1.7,16.0,671.0,863.54,662.37
2016,3,17,10,15,930.5,84.5,1.65,16.0,703.5,873.66,667.27
2016,3,17,10,30,940.0,86.0,1.6,16.0,736.0,880.43,670.05
2016,3,17,10,45,946.5,87.0,1.55,16.5,761.0,880.74,667.36
2016,3,17,11,0,953.0,88.0,1.5,17.0,786.0,877.59,662.55
2016,3,17,11,15,957.0,89.0,1.4,17.0,803.5,868.94,654.81
2016,3,17,11,30,961.0,90.0,1.3,17.0,821.0,856.84,644.94
2016,3,17,11,45,963.0,90.5,1.25,17.5,830.5,839.29,631.05
2016,3,17,12,0,965.0,91.0,1.2,18.0,840.0,818.47,615.17
2016,3,17,12,15,965.5,91.0,1.1,18.0,841.0,792.88,596.71
2016,3,17,12,30,966.0,91.0,1.0,18.0,842.0,764.29,576.32
2016,3,17,12,45,962.5,91.5,0.95,18.5,834.5,730.64,551.21
2016,3,17,13,0,959.0,92.0,0.9,19.0,827.0,694.47,523.34
2016,3,17,13,15,955.0,91.0,0.8,19.0,811.5,654.29,492.68
2016,3,17,13,30,951.0,90.0,0.7,19.0,796.0,612.03,459.98
2016,3,17,13,45,944.5,89.0,0.6,19.0,772.5,566.58,424.3
2016,3,17,14,0,938.0,88.0,0.5,19.0,749.0,519.65,386.7
2016,3,17,14,15,929.0,87.0,0.5,19.0,718.5,470.37,347.26
2016,3,17,14,30,920.0,86.0,0.5,19.0,688.0,420.24,305.96
2016,3,17,14,45,907.5,84.0,0.5,19.0,650.5,367.52,261.64
2016,3,17,15,0,895.0,82.0,0.5,19.0,613.0,314.77,216.41
2016,3,17,15,15,878.5,79.5,0.55,18.5,570.0,260.92,170.73
2016,3,17,15,30,862.0,77.0,0.6,18.0,527.0,207.92,126.61
2016,3,17,15,45,839.0,74.5,0.7,18.0,479.0,148.74,80.99
2016,3,17,16,0,816.0,72.0,0.8,18.0,431.0,97.94,49.67
2016,3,17,16,15,784.0,68.0,0.85,17.5,380.0,48.24,36.91
2016,3,17,16,30,752.0,64.0,0.9,17.0,329.0,46.05,35.21
2016,3,17,16,45,704.0,59.0,0.95,17.0,276.0,43.8,33.28
2016,3,17,17,0,656.0,54.0,1.0,17.0,223.0,41.51,31.21
2016,3,17,17,15,581.5,47.0,1.1,16.5,172.0,34.08,24.53
2016,3,17,17,30,507.0,40.0,1.2,16.0,121.0,30.13,20.75
2016,3,17,17,45,376.0,29.5,1.35,15.5,77.0,22.8,13.66
2016,3,17,18,0,245.0,19.0,1.5,15.0,33.0,15.07,1.02
2016,3,17,18,15,122.5,9.5,1.5,14.5,16.5,9.05,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,66.5,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,133.0,14.0,2.4,10.0,18.0,74.5,0.0
2016,3,18,6,45,280.5,27.0,2.45,10.5,57.5,204.0,151.4
2016,3,18,7,0,428.0,40.0,2.5,11.0,97.0,309.92,253.23
2016,3,18,7,15,515.0,48.0,2.45,11.0,147.5,386.46,321.87
2016,3,18,7,30,602.0,56.0,2.4,11.0,198.0,468.44,392.17
2016,3,18,7,45,301.0,79.0,2.4,11.0,150.0,313.07,264.31
2016,3,18,8,0,0.0,102.0,2.4,11.0,102.0,100.09,80.28
2016,3,18,8,15,0.0,119.5,2.4,11.0,119.5,117.25,94.95
2016,3,18,8,30,0.0,137.0,2.4,11.0,137.0,134.29,109.01
2016,3,18,8,45,42.5,177.5,2.4,11.5,199.0,219.63,180.68
2016,3,18,9,0,85.0,218.0,2.4,12.0,261.0,297.96,244.4
2016,3,18,9,15,111.5,241.5,2.4,12.0,303.0,343.91,280.85
2016,3,18,9,30,138.0,265.0,2.4,12.0,345.0,401.7,326.02
2016,3,18,9,45,99.0,273.5,2.4,12.5,333.0,364.5,294.09
2016,3,18,10,0,60.0,282.0,2.4,13.0,321.0,338.39,271.25
2016,3,18,10,15,42.0,274.5,2.35,13.0,302.5,312.17,249.61
2016,3,18,10,30,24.0,267.0,2.3,13.0,284.0,277.03,220.93
2016,3,18,10,45,43.0,300.5,2.3,13.5,332.0,334.57,265.93
2016,3,18,11,0,62.0,334.0,2.3,14.0,380.0,381.51,301.54
2016,3,18,11,15,309.5,301.5,2.25,14.0,537.5,560.68,443.38
2016,3,18,11,30,557.0,269.0,2.2,14.0,695.0,722.85,564.84
2016,3,18,11,45,741.0,191.5,2.2,14.0,765.5,776.68,605.46
2016,3,18,12,0,925.0,114.0,2.2,14.0,836.0,814.3,632.41
2016,3,18,12,15,925.0,114.0,2.15,14.0,837.0,788.94,613.61
2016,3,18,12,30,925.0,114.0,2.1,14.0,838.0,760.73,593.42
2016,3,18,12,45,920.0,115.5,2.1,14.0,830.0,727.86,568.63
2016,3,18,13,0,915.0,117.0,2.1,14.0,822.0,692.67,541.71
2016,3,18,13,15,911.0,116.0,2.15,14.0,806.5,653.71,511.83
2016,3,18,13,30,907.0,115.0,2.2,14.0,791.0,612.78,479.73
2016,3,18,13,45,901.5,113.0,2.3,14.0,768.0,568.42,444.37
2016,3,18,14,0,896.0,111.0,2.4,14.0,745.0,522.61,406.79
2016,3,18,14,15,886.5,109.0,2.45,14.0,714.5,473.83,365.65
2016,3,18,14,30,877.0,107.0,2.5,14.0,684.0,420.08,319.56
2016,3,18,14,45,866.5,103.5,2.55,14.0,647.0,368.04,273.64
2016,3,18,15,0,856.0,100.0,2.6,14.0,610.0,315.95,226.87
2016,3,18,15,15,701.0,130.0,2.65,13.5,528.0,254.25,177.92
2016,3,18,15,30,546.0,160.0,2.7,13.0,446.0,212.48,147.79
2016,3,18,15,45,597.5,130.0,2.75,13.0,417.5,162.06,104.49
2016,3,18,16,0,649.0,100.0,2.8,13.0,389.0,106.54,62.9
2016,3,18,16,15,595.0,101.5,2.65,12.5,342.5,69.54,56.66
2016,3,18,16,30,541.0,103.0,2.5,12.0,296.0,71.69,58.87
2016,3,18,16,45,500.5,91.5,2.45,12.0,248.0,65.14,53.09
2016,3,18,17,0,460.0,80.0,2.4,12.0,200.0,58.28,46.9
2016,3,18,17,15,397.5,67.0,2.3,11.5,154.0,49.88,39.22
2016,3,18,17,30,335.0,54.0,2.2,11.0,108.0,41.09,30.96
2016,3,18,17,45,233.0,38.5,2.15,10.5,69.0,29.83,20.15
2016,3,18,18,0,131.0,23.0,2.1,10.0,30.0,18.1,4.05
2016,3,18,18,15,65.5,11.5,2.05,10.0,15.0,10.96,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,11.0,10.0,9.53,0.0
2016,3,19,6,30,0.0,20.0,1.6,11.0,20.0,21.98,0.0
2016,3,19,6,45,190.0,31.0,1.7,11.0,57.5,162.14,122.26
2016,3,19,7,0,380.0,42.0,1.8,11.0,95.0,287.79,235.54
2016,3,19,7,15,463.5,51.0,1.85,11.0,143.0,362.08,301.47
2016,3,19,7,30,547.0,60.0,1.9,11.0,191.0,441.63,369.45
2016,3,19,7,45,602.5,66.0,1.95,11.5,242.0,503.4,419.99
2016,3,19,8,0,658.0,72.0,2.0,12.0,293.0,567.06,469.99
2016,3,19,8,15,694.5,76.5,2.0,12.0,343.0,616.42,506.99
2016,3,19,8,30,731.0,81.0,2.0,12.0,393.0,662.32,540.1
2016,3,19,8,45,494.5,149.0,2.05,12.5,371.0,572.34,466.67
2016,3,19,9,0,258.0,217.0,2.1,13.0,349.0,458.07,371.99
2016,3,19,9,15,294.5,231.0,2.05,13.0,394.0,504.03,407.7
2016,3,19,9,30,331.0,245.0,2.0,13.0,439.0,549.85,441.65
2016,3,19,9,45,595.0,170.5,2.0,13.0,545.5,703.89,561.29
2016,3,19,10,0,859.0,96.0,2.0,13.0,652.0,833.48,652.86
2016,3,19,10,15,690.0,171.0,2.0,13.0,631.5,783.06,614.44
2016,3,19,10,30,521.0,246.0,2.0,13.0,611.0,711.68,558.61
2016,3,19,10,45,511.5,260.0,2.0,13.5,628.5,711.56,556.78
2016,3,19,11,0,502.0,274.0,2.0,14.0,646.0,709.19,552.76
2016,3,19,11,15,390.5,320.5,2.0,14.0,614.0,646.8,504.17
2016,3,19,11,30,279.0,367.0,2.0,14.0,582.0,593.47,462.05
2016,3,19,11,45,326.5,359.0,2.05,14.0,613.5,611.83,476.76
2016,3,19,12,0,374.0,351.0,2.1,14.0,645.0,627.39,488.73
2016,3,19,12,15,333.5,363.0,2.1,14.0,625.0,594.3,462.97
2016,3,19,12,30,293.0,375.0,2.1,14.0,605.0,561.89,438.01
2016,3,19,12,45,282.5,373.5,2.1,14.0,594.0,538.49,420.3
2016,3,19,13,0,272.0,372.0,2.1,14.0,583.0,514.99,402.36
2016,3,19,13,15,315.5,353.5,2.05,14.0,593.5,509.1,398.04
2016,3,19,13,30,359.0,335.0,2.0,14.0,604.0,499.64,390.51
2016,3,19,13,45,395.5,312.0,2.0,14.0,600.0,478.92,374.21
2016,3,19,14,0,432.0,289.0,2.0,14.0,596.0,452.21,352.76
2016,3,19,14,15,406.0,283.5,2.0,14.0,562.5,414.81,322.59
2016,3,19,14,30,380.0,278.0,2.0,14.0,529.0,376.55,291.53
2016,3,19,14,45,217.5,267.5,2.05,14.0,409.5,296.83,230.78
2016,3,19,15,0,55.0,257.0,2.1,14.0,290.0,233.9,184.69
2016,3,19,15,15,44.0,233.0,2.15,13.5,258.5,206.86,163.97
2016,3,19,15,30,33.0,209.0,2.2,13.0,227.0,181.32,144.28
2016,3,19,15,45,21.0,182.5,2.3,13.0,193.5,162.12,129.56
2016,3,19,16,0,9.0,156.0,2.4,13.0,160.0,137.31,110.08
2016,3,19,16,15,21.5,146.5,2.35,12.5,155.0,127.0,107.26
2016,3,19,16,30,34.0,137.0,2.3,12.0,150.0,112.22,94.73
2016,3,19,16,45,28.5,117.0,2.3,12.0,126.5,97.04,81.45
2016,3,19,17,0,23.0,97.0,2.3,12.0,103.0,81.51,67.62
2016,3,19,17,15,13.5,76.5,2.15,11.5,80.0,67.35,54.83
2016,3,19,17,30,4.0,56.0,2.0,11.0,57.0,49.92,38.83
2016,3,19,17,45,2.0,36.5,1.9,10.5,37.0,33.08,23.07
2016,3,19,18,0,0.0,17.0,1.8,10.0,17.0,15.78,3.85
2016,3,19,18,15,0.0,8.5,1.75,10.0,8.5,8.1,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.5,2.4,11.0,4.5,4.29,0.0
2016,3,20,6,30,0.0,9.0,2.5,11.0,9.0,8.34,0.0
2016,3,20,6,45,0.0,25.0,2.6,11.5,25.0,23.22,12.97
2016,3,20,7,0,0.0,41.0,2.7,12.0,41.0,39.81,27.97
2016,3,20,7,15,0.0,61.0,2.75,12.0,61.0,60.89,46.47
2016,3,20,7,30,0.0,81.0,2.8,12.0,81.0,81.36,64.29
2016,3,20,7,45,3.5,100.5,2.85,12.5,102.0,103.18,82.92
2016,3,20,8,0,7.0,120.0,2.9,13.0,123.0,124.99,101.18
2016,3,20,8,15,38.0,149.5,2.9,13.0,166.0,188.36,154.8
2016,3,20,8,30,69.0,179.0,2.9,13.0,209.0,244.42,201.28
2016,3,20,8,45,34.5,97.5,2.95,13.0,112.5,123.44,99.98
2016,3,20,9,0,0.0,16.0,3.0,13.0,16.0,14.86,7.02
2016,3,20,9,15,0.0,13.5,3.05,13.0,13.5,12.54,5.03
2016,3,20,9,30,0.0,11.0,3.1,13.0,11.0,10.22,3.03
2016,3,20,9,45,0.0,14.5,3.2,13.5,14.5,13.48,5.75
2016,3,20,10,0,0.0,18.0,3.3,14.0,18.0,16.74,8.45
2016,3,20,10,15,7.5,131.0,3.4,14.0,136.5,129.49,102.33
2016,3,20,10,30,15.0,244.0,3.5,14.0,255.0,246.37,196.62
2016,3,20,10,45,7.5,170.5,3.65,14.0,176.0,167.18,132.31
2016,3,20,11,0,0.0,97.0,3.8,14.0,97.0,90.58,69.53
2016,3,20,11,15,0.0,99.5,3.85,14.0,99.5,92.95,71.47
2016,3,20,11,30,0.0,102.0,3.9,14.0,102.0,95.3,73.34
2016,3,20,11,45,0.0,84.0,4.0,14.0,84.0,78.42,59.43
2016,3,20,12,0,0.0,66.0,4.1,14.0,66.0,61.58,45.54
2016,3,20,12,15,0.0,82.5,4.1,14.0,82.5,77.02,58.27
2016,3,20,12,30,0.0,99.0,4.1,14.0,99.0,92.43,70.94
2016,3,20,12,45,0.0,73.0,4.15,14.0,73.0,68.13,50.94
2016,3,20,13,0,0.0,47.0,4.2,14.0,47.0,43.82,30.86
2016,3,20,13,15,0.5,103.0,4.1,14.0,104.0,96.38,74.32
2016,3,20,13,30,1.0,159.0,4.0,14.0,161.0,147.97,116.5
2016,3,20,13,45,0.5,129.5,3.95,14.0,130.5,120.56,94.19
2016,3,20,14,0,0.0,100.0,3.9,14.0,100.0,93.22,71.89
2016,3,20,14,15,0.0,78.0,3.8,14.0,78.0,72.72,55.09
2016,3,20,14,30,0.0,56.0,3.7,14.0,56.0,52.16,38.09
2016,3,20,14,45,0.0,89.0,3.6,14.0,89.0,82.97,63.87
2016,3,20,15,0,0.0,122.0,3.5,14.0,122.0,112.59,88.55
2016,3,20,15,15,0.0,93.0,3.35,13.5,93.0,86.59,67.29
2016,3,20,15,30,0.0,64.0,3.2,13.0,64.0,59.56,44.92
2016,3,20,15,45,1.5,107.0,3.1,13.0,108.0,98.5,77.82
2016,3,20,16,0,3.0,150.0,3.0,13.0,152.0,132.47,106.41
2016,3,20,16,15,24.5,146.0,2.85,13.0,155.5,120.66,96.69
2016,3,20,16,30,46.0,142.0,2.7,13.0,159.0,115.62,97.4
2016,3,20,16,45,38.5,121.0,2.6,13.0,134.0,99.85,83.63
2016,3,20,17,0,31.0,100.0,2.5,13.0,109.0,83.7,69.31
2016,3,20,17,15,21.0,79.0,2.4,12.5,84.5,67.19,54.49
2016,3,20,17,30,11.0,58.0,2.3,12.0,60.0,51.57,40.17
2016,3,20,17,45,5.5,38.0,2.2,12.0,39.0,34.37,24.11
2016,3,20,18,0,0.0,18.0,2.1,12.0,18.0,16.71,5.19
2016,3,20,18,15,0.0,9.0,2.1,12.0,9.0,8.58,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,2.8,11.0,1.0,0.95,0.0
2016,3,21,6,30,0.0,2.0,2.9,11.0,2.0,1.85,0.0
2016,3,21,6,45,0.0,6.5,3.05,11.5,6.5,6.01,0.0
2016,3,21,7,0,0.0,11.0,3.2,12.0,11.0,10.18,2.98
2016,3,21,7,15,0.0,16.5,3.3,12.0,16.5,15.29,7.5
2016,3,21,7,30,0.0,22.0,3.4,12.0,22.0,20.39,12.0
2016,3,21,7,45,0.0,28.0,3.55,12.0,28.0,25.97,16.86
2016,3,21,8,0,0.0,34.0,3.7,12.0,34.0,31.56,21.65
2016,3,21,8,15,0.0,60.5,3.75,12.0,60.5,56.26,42.79
2016,3,21,8,30,0.0,87.0,3.8,12.0,87.0,81.48,64.11
2016,3,21,8,45,0.0,94.0,3.9,12.5,94.0,88.12,69.36
2016,3,21,9,0,0.0,101.0,4.0,13.0,101.0,94.77,74.59
2016,3,21,9,15,0.0,115.0,4.05,13.0,115.0,108.34,85.69
2016,3,21,9,30,0.0,129.0,4.1,13.0,129.0,121.87,96.67
2016,3,21,9,45,0.0,129.0,4.2,13.0,129.0,121.59,96.19
2016,3,21,10,0,0.0,129.0,4.3,13.0,129.0,121.38,95.81
2016,3,21,10,15,0.0,97.5,4.4,13.0,97.5,91.02,70.52
2016,3,21,10,30,0.0,66.0,4.5,13.0,66.0,61.52,45.92
2016,3,21,10,45,0.0,84.5,4.65,13.5,84.5,78.84,60.13
2016,3,21,11,0,0.0,103.0,4.8,14.0,103.0,96.26,74.28
2016,3,21,11,15,0.0,82.0,4.85,14.0,82.0,76.53,57.95
2016,3,21,11,30,0.0,61.0,4.9,14.0,61.0,56.9,41.7
2016,3,21,11,45,6.0,154.0,5.0,14.0,158.5,148.94,117.41
2016,3,21,12,0,12.0,247.0,5.1,14.0,256.0,240.76,191.42
2016,3,21,12,15,12.0,247.0,5.1,14.0,256.5,239.74,190.4
2016,3,21,12,30,12.0,247.0,5.1,14.0,257.0,238.67,189.53
2016,3,21,12,45,6.0,160.0,5.1,14.0,165.0,153.12,120.54
2016,3,21,13,0,0.0,73.0,5.1,14.0,73.0,68.12,50.93
2016,3,21,13,15,0.0,71.5,5.0,14.0,71.5,66.71,49.84
2016,3,21,13,30,0.0,70.0,4.9,14.0,70.0,65.3,48.72
2016,3,21,13,45,31.5,197.0,4.85,14.0,220.0,196.14,156.13
2016,3,21,14,0,63.0,324.0,4.8,14.0,370.0,316.32,251.96
2016,3,21,14,15,31.5,191.5,4.8,13.5,214.5,186.05,147.92
2016,3,21,14,30,0.0,59.0,4.8,13.0,59.0,54.96,40.53
2016,3,21,14,45,0.0,88.0,4.8,13.0,88.0,82.04,63.34
2016,3,21,15,0,0.0,117.0,4.8,13.0,117.0,108.17,85.27
2016,3,21,15,15,0.0,101.0,4.65,12.5,101.0,93.74,73.57
2016,3,21,15,30,0.0,85.0,4.5,12.0,85.0,79.18,61.67
2016,3,21,15,45,205.0,123.0,4.35,12.0,216.0,121.83,88.65
2016,3,21,16,0,410.0,161.0,4.2,12.0,347.0,142.25,100.26
2016,3,21,16,15,259.0,155.5,4.0,12.0,268.5,116.66,91.33
2016,3,21,16,30,108.0,150.0,3.8,12.0,190.0,115.12,97.39
2016,3,21,16,45,98.5,129.5,3.65,12.0,162.0,100.91,84.94
2016,3,21,17,0,89.0,109.0,3.5,12.0,134.0,86.24,71.87
2016,3,21,17,15,229.5,84.0,3.35,11.5,128.0,65.33,53.08
2016,3,21,17,30,370.0,59.0,3.2,11.0,122.0,44.82,34.38
2016,3,21,17,45,260.0,43.5,3.1,11.0,80.0,33.67,23.7
2016,3,21,18,0,150.0,28.0,3.0,11.0,38.0,22.06,9.63
2016,3,21,18,15,75.0,14.0,2.95,10.5,19.0,13.34,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,80.0,10.5,2.25,9.0,15.0,44.81,0.0
2016,3,22,6,30,160.0,21.0,2.3,9.0,30.0,121.26,41.08
2016,3,22,6,45,301.5,33.5,2.4,9.5,72.5,226.97,180.68
2016,3,22,7,0,443.0,46.0,2.5,10.0,115.0,333.1,276.2
2016,3,22,7,15,524.0,54.0,2.6,10.0,166.0,408.38,343.13
2016,3,22,7,30,605.0,62.0,2.7,10.0,217.0,488.43,411.59
2016,3,22,7,45,660.0,67.0,2.8,10.5,270.5,551.24,462.97
2016,3,22,8,0,715.0,72.0,2.9,11.0,324.0,611.87,510.2
2016,3,22,8,15,750.0,76.5,2.9,11.0,376.0,662.61,547.99
2016,3,22,8,30,785.0,81.0,2.9,11.0,428.0,712.74,584.38
2016,3,22,8,45,814.5,83.0,2.95,11.5,477.5,754.58,612.92
2016,3,22,9,0,844.0,85.0,3.0,12.0,527.0,794.82,639.8
2016,3,22,9,15,861.5,87.5,3.0,12.0,571.0,823.89,659.01
2016,3,22,9,30,879.0,90.0,3.0,12.0,615.0,844.01,671.69
2016,3,22,9,45,639.5,180.5,3.05,12.0,575.0,759.04,607.62
2016,3,22,10,0,400.0,271.0,3.1,12.0,535.0,637.79,510.94
2016,3,22,10,15,376.0,292.5,3.1,12.0,550.5,637.48,509.61
2016,3,22,10,30,352.0,314.0,3.1,12.0,566.0,635.15,506.04
2016,3,22,10,45,373.0,319.5,3.1,12.5,594.5,652.26,517.46
2016,3,22,11,0,394.0,325.0,3.1,13.0,623.0,667.58,527.35
2016,3,22,11,15,284.0,356.5,3.1,13.0,574.0,599.37,473.0
2016,3,22,11,30,174.0,388.0,3.1,13.0,525.0,525.18,414.16
2016,3,22,11,45,566.0,242.0,3.15,13.0,693.0,697.54,553.35
2016,3,22,12,0,958.0,96.0,3.2,13.0,861.0,833.85,655.57
2016,3,22,12,15,958.0,96.0,3.25,13.0,861.5,807.72,635.83
2016,3,22,12,30,958.0,96.0,3.3,13.0,862.0,778.64,615.24
2016,3,22,12,45,955.0,96.5,3.4,13.0,854.0,745.19,591.34
2016,3,22,13,0,952.0,97.0,3.5,13.0,846.0,709.24,563.68
2016,3,22,13,15,948.5,96.5,3.55,13.0,830.5,669.73,532.57
2016,3,22,13,30,945.0,96.0,3.6,13.0,815.0,628.14,499.14
2016,3,22,13,45,940.5,94.0,3.7,13.0,792.0,582.77,462.12
2016,3,22,14,0,936.0,92.0,3.8,13.0,769.0,535.79,422.78
2016,3,22,14,15,927.5,90.5,3.8,13.0,738.0,486.08,380.01
2016,3,22,14,30,919.0,89.0,3.8,13.0,707.0,435.52,335.43
2016,3,22,14,45,624.5,174.5,3.85,13.0,584.5,351.14,268.54
2016,3,22,15,0,330.0,260.0,3.9,13.0,462.0,304.3,234.95
2016,3,22,15,15,428.5,215.0,3.85,12.5,458.0,266.14,199.3
2016,3,22,15,30,527.0,170.0,3.8,12.0,454.0,222.91,158.29
2016,3,22,15,45,677.0,121.5,3.8,12.0,452.5,171.95,109.26
2016,3,22,16,0,827.0,73.0,3.8,12.0,451.0,111.02,58.16
2016,3,22,16,15,796.5,69.5,3.7,12.0,400.0,60.73,36.88
2016,3,22,16,30,766.0,66.0,3.6,12.0,349.0,46.98,36.73
2016,3,22,16,45,724.0,61.0,3.5,12.0,296.0,44.82,34.86
2016,3,22,17,0,682.0,56.0,3.4,12.0,243.0,42.59,32.84
2016,3,22,17,15,612.5,49.5,3.3,11.5,190.5,38.89,29.44
2016,3,22,17,30,543.0,43.0,3.2,11.0,138.0,32.09,23.08
2016,3,22,17,45,423.5,33.5,3.1,10.5,92.0,25.78,16.93
2016,3,22,18,0,304.0,24.0,3.0,10.0,46.0,19.17,8.31
2016,3,22,18,15,152.0,12.0,2.95,10.0,23.0,11.44,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,98.0,10.5,1.8,7.5,16.0,53.05,0.0
2016,3,23,6,30,196.0,21.0,1.8,8.0,32.0,142.71,69.08
2016,3,23,6,45,309.5,34.0,1.8,8.5,73.5,233.08,187.42
2016,3,23,7,0,423.0,47.0,1.8,9.0,115.0,324.91,270.21
2016,3,23,7,15,496.0,56.0,1.75,9.5,164.0,396.09,332.31
2016,3,23,7,30,569.0,65.0,1.7,10.0,213.0,471.53,395.1
2016,3,23,7,45,633.5,64.5,1.7,10.5,263.0,532.74,444.38
2016,3,23,8,0,698.0,64.0,1.7,11.0,313.0,593.21,490.19
2016,3,23,8,15,761.0,63.0,1.7,11.5,371.5,657.28,536.34
2016,3,23,8,30,824.0,62.0,1.7,12.0,430.0,716.05,576.96
2016,3,23,8,45,838.5,73.0,1.75,12.5,482.5,764.6,609.45
2016,3,23,9,0,853.0,84.0,1.8,13.0,535.0,804.25,635.0
2016,3,23,9,15,870.0,86.5,1.7,13.0,579.5,826.6,647.66
2016,3,23,9,30,887.0,89.0,1.6,13.0,624.0,852.88,663.06
2016,3,23,9,45,901.0,90.5,1.55,13.5,663.0,872.7,673.11
2016,3,23,10,0,915.0,92.0,1.5,14.0,702.0,889.51,681.11
2016,3,23,10,15,924.0,93.5,1.5,14.0,734.5,898.86,686.01
2016,3,23,10,30,933.0,95.0,1.5,14.0,767.0,904.88,688.88
2016,3,23,10,45,939.0,96.5,1.5,14.5,791.5,904.94,686.63
2016,3,23,11,0,945.0,98.0,1.5,15.0,816.0,901.54,682.28
2016,3,23,11,15,752.5,187.5,1.55,15.0,767.0,828.39,632.51
2016,3,23,11,30,560.0,277.0,1.6,15.0,718.0,742.45,569.05
2016,3,23,11,45,573.0,276.5,1.7,15.0,732.5,736.54,566.18
2016,3,23,12,0,586.0,276.0,1.8,15.0,747.0,728.12,560.63
2016,3,23,12,15,613.5,264.5,1.85,15.0,757.5,718.42,554.09
2016,3,23,12,30,641.0,253.0,1.9,15.0,768.0,704.72,544.55
2016,3,23,12,45,784.0,183.5,1.95,15.0,807.5,713.14,552.93
2016,3,23,13,0,927.0,114.0,2.0,15.0,847.0,711.43,553.08
2016,3,23,13,15,922.5,113.5,2.05,15.0,831.0,671.96,522.98
2016,3,23,13,30,918.0,113.0,2.1,15.0,815.0,630.54,490.99
2016,3,23,13,45,907.0,113.5,2.2,15.0,790.5,584.78,455.1
2016,3,23,14,0,896.0,114.0,2.3,15.0,766.0,537.99,417.34
2016,3,23,14,15,886.0,112.5,2.35,15.0,734.5,489.14,376.72
2016,3,23,14,30,876.0,111.0,2.4,15.0,703.0,435.42,331.24
2016,3,23,14,45,862.0,108.5,2.45,15.0,665.0,382.82,285.48
2016,3,23,15,0,848.0,106.0,2.5,15.0,627.0,330.55,239.1
2016,3,23,15,15,727.0,126.0,2.5,14.5,550.5,266.9,187.4
2016,3,23,15,30,606.0,146.0,2.5,14.0,474.0,219.51,150.72
2016,3,23,15,45,534.5,149.0,2.55,14.0,420.0,177.8,119.18
2016,3,23,16,0,463.0,152.0,2.6,14.0,366.0,142.1,96.51
2016,3,23,16,15,575.5,118.5,2.6,13.5,353.5,91.11,63.74
2016,3,23,16,30,688.0,85.0,2.6,13.0,341.0,56.37,44.93
2016,3,23,16,45,634.5,79.0,2.6,13.0,287.5,54.37,43.26
2016,3,23,17,0,581.0,73.0,2.6,13.0,234.0,52.32,41.42
2016,3,23,17,15,506.0,64.0,2.55,12.5,183.0,47.53,37.07
2016,3,23,17,30,431.0,55.0,2.5,12.0,132.0,42.55,32.31
2016,3,23,17,45,311.5,42.0,2.5,11.5,88.0,33.43,23.59
2016,3,23,18,0,192.0,29.0,2.5,11.0,44.0,22.79,11.5
2016,3,23,18,15,96.0,14.5,2.45,10.5,22.0,13.82,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,82.5,11.5,2.6,9.5,17.0,47.53,0.0
2016,3,24,6,30,165.0,23.0,2.7,10.0,34.0,130.59,74.54
2016,3,24,6,45,278.0,37.5,2.8,10.5,75.5,219.5,176.75
2016,3,24,7,0,391.0,52.0,2.9,11.0,117.0,314.0,261.04
2016,3,24,7,15,468.0,61.5,2.9,11.0,166.5,387.58,325.9
