Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,30,545.0,71.0,2.9,11.0,216.0,465.61,392.17
2016,3,24,7,45,576.0,83.0,2.95,11.5,265.5,518.95,435.25
2016,3,24,8,0,607.0,95.0,3.0,12.0,315.0,572.49,476.86
2016,3,24,8,15,644.5,101.5,3.0,12.5,365.5,624.3,515.77
2016,3,24,8,30,682.0,108.0,3.0,13.0,416.0,675.88,552.51
2016,3,24,8,45,687.5,121.5,3.05,13.5,460.5,709.58,575.12
2016,3,24,9,0,693.0,135.0,3.1,14.0,505.0,740.78,595.63
2016,3,24,9,15,715.0,139.0,3.0,14.0,548.0,772.42,616.57
2016,3,24,9,30,737.0,143.0,2.9,14.0,591.0,801.95,635.69
2016,3,24,9,45,765.5,141.0,2.8,14.5,631.5,827.9,650.84
2016,3,24,10,0,794.0,139.0,2.7,15.0,672.0,847.45,661.29
2016,3,24,10,15,806.5,141.0,2.6,15.0,704.0,859.31,667.53
2016,3,24,10,30,819.0,143.0,2.5,15.0,736.0,868.1,671.74
2016,3,24,10,45,832.0,142.5,2.45,15.0,762.0,871.54,672.73
2016,3,24,11,0,845.0,142.0,2.4,15.0,788.0,871.74,671.65
2016,3,24,11,15,850.5,143.5,2.4,15.0,805.5,864.46,665.96
2016,3,24,11,30,856.0,145.0,2.4,15.0,823.0,853.98,658.25
2016,3,24,11,45,851.0,150.0,2.4,15.5,830.0,835.46,643.85
2016,3,24,12,0,846.0,155.0,2.4,16.0,837.0,814.16,627.7
2016,3,24,12,15,846.5,155.0,2.4,16.0,838.0,789.56,610.48
2016,3,24,12,30,847.0,155.0,2.4,16.0,839.0,762.33,590.58
2016,3,24,12,45,871.0,140.5,2.4,16.0,838.0,735.13,570.75
2016,3,24,13,0,895.0,126.0,2.4,16.0,837.0,704.1,547.69
2016,3,24,13,15,891.0,125.0,2.4,16.0,821.5,665.47,518.07
2016,3,24,13,30,887.0,124.0,2.4,16.0,806.0,624.96,486.45
2016,3,24,13,45,878.0,123.5,2.4,16.0,782.0,578.38,449.59
2016,3,24,14,0,869.0,123.0,2.4,16.0,758.0,532.15,412.03
2016,3,24,14,15,859.0,121.5,2.4,16.0,727.5,483.78,371.84
2016,3,24,14,30,849.0,120.0,2.4,16.0,697.0,434.91,330.18
2016,3,24,14,45,826.5,121.0,2.45,16.0,658.0,383.6,285.92
2016,3,24,15,0,804.0,122.0,2.5,16.0,619.0,333.5,241.92
2016,3,24,15,15,785.0,118.5,2.55,15.5,576.0,281.93,196.88
2016,3,24,15,30,766.0,115.0,2.6,15.0,533.0,226.16,149.06
2016,3,24,15,45,735.5,112.0,2.65,15.0,485.0,175.96,108.38
2016,3,24,16,0,705.0,109.0,2.7,15.0,437.0,128.82,75.68
2016,3,24,16,15,670.0,103.0,2.8,14.5,386.0,82.53,53.8
2016,3,24,16,30,635.0,97.0,2.9,14.0,335.0,65.43,52.79
2016,3,24,16,45,598.0,87.0,3.0,13.5,284.5,60.61,48.72
2016,3,24,17,0,561.0,77.0,3.1,13.0,234.0,55.48,44.25
2016,3,24,17,15,490.5,67.0,3.1,12.5,183.5,49.97,39.26
2016,3,24,17,30,420.0,57.0,3.1,12.0,133.0,44.19,33.8
2016,3,24,17,45,318.5,43.0,3.15,12.0,89.5,34.2,24.26
2016,3,24,18,0,217.0,29.0,3.2,12.0,46.0,22.75,11.89
2016,3,24,18,15,108.5,14.5,3.1,11.5,23.0,13.82,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,13.0,2.05,9.0,19.5,54.68,0.0
2016,3,25,6,30,189.0,26.0,2.1,9.0,39.0,149.47,95.95
2016,3,25,6,45,308.0,39.5,2.2,9.5,82.5,241.0,195.65
2016,3,25,7,0,427.0,53.0,2.3,10.0,126.0,337.73,281.48
2016,3,25,7,15,502.0,62.0,2.4,10.0,176.5,411.23,346.05
2016,3,25,7,30,577.0,71.0,2.5,10.0,227.0,488.9,411.79
2016,3,25,7,45,640.0,74.0,2.6,10.5,281.0,554.61,465.0
2016,3,25,8,0,703.0,77.0,2.7,11.0,335.0,622.32,517.21
2016,3,25,8,15,736.5,81.5,2.75,11.5,386.0,667.76,549.69
2016,3,25,8,30,770.0,86.0,2.8,12.0,437.0,716.65,584.05
2016,3,25,8,45,798.5,88.0,2.85,12.5,486.0,757.55,611.65
2016,3,25,9,0,827.0,90.0,2.9,13.0,535.0,796.84,637.62
2016,3,25,9,15,844.5,92.5,2.75,13.0,579.0,825.62,655.5
2016,3,25,9,30,862.0,95.0,2.6,13.0,623.0,851.86,671.35
2016,3,25,9,45,874.0,97.5,2.5,13.5,661.0,864.18,676.28
2016,3,25,10,0,886.0,100.0,2.4,14.0,699.0,880.09,683.88
2016,3,25,10,15,895.5,102.0,2.35,14.0,731.0,890.17,689.08
2016,3,25,10,30,905.0,104.0,2.3,14.0,763.0,896.99,692.17
2016,3,25,10,45,908.5,107.0,2.25,14.5,787.0,896.4,689.01
2016,3,25,11,0,912.0,110.0,2.2,15.0,811.0,892.44,683.76
2016,3,25,11,15,916.5,110.5,2.15,15.0,828.0,883.41,676.47
2016,3,25,11,30,921.0,111.0,2.1,15.0,845.0,871.09,667.12
2016,3,25,11,45,924.0,111.0,2.05,15.5,854.0,853.82,653.28
2016,3,25,12,0,927.0,111.0,2.0,16.0,863.0,833.41,637.47
2016,3,25,12,15,927.0,111.0,2.0,16.0,863.0,807.67,619.73
2016,3,25,12,30,927.0,111.0,2.0,16.0,863.0,779.11,600.05
2016,3,25,12,45,930.5,107.5,2.05,16.0,856.5,747.01,577.99
2016,3,25,13,0,934.0,104.0,2.1,16.0,850.0,712.17,552.33
2016,3,25,13,15,930.0,103.5,2.15,16.0,834.0,672.8,522.67
2016,3,25,13,30,926.0,103.0,2.2,16.0,818.0,631.43,490.79
2016,3,25,13,45,919.5,101.5,2.25,16.0,794.0,586.03,455.07
2016,3,25,14,0,913.0,100.0,2.3,16.0,770.0,539.24,417.26
2016,3,25,14,15,904.0,98.5,2.35,16.0,739.0,490.15,376.58
2016,3,25,14,30,895.0,97.0,2.4,16.0,708.0,440.31,334.11
2016,3,25,14,45,880.5,95.5,2.5,16.0,670.0,388.04,288.78
2016,3,25,15,0,866.0,94.0,2.6,16.0,632.0,335.99,242.7
2016,3,25,15,15,848.5,91.5,2.65,15.5,588.5,276.94,191.12
2016,3,25,15,30,831.0,89.0,2.7,15.0,545.0,224.57,145.35
2016,3,25,15,45,803.0,87.5,2.8,15.0,496.5,172.92,102.93
2016,3,25,16,0,775.0,86.0,2.9,15.0,448.0,124.0,68.57
2016,3,25,16,15,742.5,81.5,2.95,14.5,397.0,75.48,45.49
2016,3,25,16,30,710.0,77.0,3.0,14.0,346.0,50.05,39.12
2016,3,25,16,45,659.5,72.0,3.1,13.5,293.0,48.54,37.96
2016,3,25,17,0,609.0,67.0,3.2,13.0,240.0,47.01,36.68
2016,3,25,17,15,538.5,59.5,3.2,12.5,189.0,43.29,33.3
2016,3,25,17,30,468.0,52.0,3.2,12.0,138.0,39.44,29.61
2016,3,25,17,45,350.5,40.5,3.25,12.0,93.0,31.66,22.1
2016,3,25,18,0,233.0,29.0,3.3,12.0,48.0,23.46,12.85
2016,3,25,18,15,116.5,14.5,3.25,11.5,24.0,13.82,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,145.5,11.5,2.4,10.5,22.5,76.68,0.0
2016,3,26,6,30,291.0,23.0,2.4,11.0,45.0,200.57,138.19
2016,3,26,6,45,404.5,32.5,2.45,11.5,89.5,286.08,232.0
2016,3,26,7,0,518.0,42.0,2.5,12.0,134.0,379.25,314.39
2016,3,26,7,15,585.0,48.5,2.45,12.0,184.5,447.83,374.21
2016,3,26,7,30,652.0,55.0,2.4,12.0,235.0,516.73,431.85
2016,3,26,7,45,694.5,60.0,2.4,12.5,287.0,573.7,476.38
2016,3,26,8,0,737.0,65.0,2.4,13.0,339.0,631.37,518.83
2016,3,26,8,15,767.0,68.5,2.4,13.5,389.5,678.01,551.45
2016,3,26,8,30,797.0,72.0,2.4,14.0,440.0,723.79,582.57
2016,3,26,8,45,817.5,75.0,2.4,14.5,487.0,760.13,606.02
2016,3,26,9,0,838.0,78.0,2.4,15.0,534.0,788.07,623.04
2016,3,26,9,15,854.0,80.5,2.45,15.0,576.5,815.96,641.46
2016,3,26,9,30,870.0,83.0,2.5,15.0,619.0,841.33,658.02
2016,3,26,9,45,880.0,85.0,2.55,15.5,656.0,858.22,667.36
2016,3,26,10,0,890.0,87.0,2.6,16.0,693.0,872.09,674.71
2016,3,26,10,15,898.5,88.5,2.6,16.0,724.0,880.95,679.56
2016,3,26,10,30,907.0,90.0,2.6,16.0,755.0,886.58,682.33
2016,3,26,10,45,912.5,91.0,2.65,16.0,778.5,885.76,681.19
2016,3,26,11,0,918.0,92.0,2.7,16.0,802.0,881.62,677.95
2016,3,26,11,15,922.0,93.0,2.7,16.0,818.0,872.87,671.28
2016,3,26,11,30,926.0,94.0,2.7,16.0,834.0,860.81,662.48
2016,3,26,11,45,923.0,96.5,2.75,16.5,841.5,841.38,647.8
2016,3,26,12,0,920.0,99.0,2.8,17.0,849.0,818.98,631.16
2016,3,26,12,15,920.0,99.0,2.8,17.0,849.5,793.56,613.33
2016,3,26,12,30,920.0,99.0,2.8,17.0,850.0,765.35,593.52
2016,3,26,12,45,897.0,110.5,2.85,17.0,836.5,729.26,568.0
2016,3,26,13,0,874.0,122.0,2.9,17.0,823.0,691.73,539.42
2016,3,26,13,15,869.5,121.5,2.95,16.5,807.5,654.0,511.5
2016,3,26,13,30,865.0,121.0,3.0,16.0,792.0,614.46,481.44
2016,3,26,13,45,717.5,184.0,3.05,16.0,729.5,547.69,428.16
2016,3,26,14,0,570.0,247.0,3.1,16.0,667.0,493.44,384.36
2016,3,26,14,15,540.5,244.0,3.15,16.0,629.5,446.9,346.89
2016,3,26,14,30,511.0,241.0,3.2,16.0,592.0,402.32,310.34
2016,3,26,14,45,453.0,246.0,3.25,16.0,545.0,356.39,272.79
2016,3,26,15,0,395.0,251.0,3.3,16.0,498.0,320.73,243.52
2016,3,26,15,15,560.5,185.0,3.3,15.5,509.0,280.08,203.91
2016,3,26,15,30,726.0,119.0,3.3,15.0,520.0,225.76,150.95
2016,3,26,15,45,694.0,111.5,3.35,15.0,468.0,173.84,108.5
2016,3,26,16,0,662.0,104.0,3.4,15.0,416.0,125.21,73.55
2016,3,26,16,15,379.0,130.5,3.4,14.5,305.0,99.48,71.33
2016,3,26,16,30,96.0,157.0,3.4,14.0,194.0,126.16,106.23
2016,3,26,16,45,87.0,135.5,3.4,14.0,165.0,110.25,92.46
2016,3,26,17,0,78.0,114.0,3.4,14.0,136.0,93.97,78.17
2016,3,26,17,15,63.5,91.5,3.35,13.5,107.0,76.65,62.8
2016,3,26,17,30,49.0,69.0,3.3,13.0,78.0,58.93,46.75
2016,3,26,17,45,24.5,48.5,3.3,12.5,53.0,42.23,31.33
2016,3,26,18,0,0.0,28.0,3.3,12.0,28.0,25.5,14.82
2016,3,26,18,15,0.0,14.0,3.25,12.0,14.0,13.34,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,13.5,2.6,10.0,24.0,71.68,0.0
2016,3,27,6,30,258.0,27.0,2.7,10.0,48.0,192.16,138.96
2016,3,27,6,45,368.0,39.0,2.8,10.5,93.0,275.99,225.69
2016,3,27,7,0,478.0,51.0,2.9,11.0,138.0,369.29,308.24
2016,3,27,7,15,550.0,59.0,2.9,11.0,190.0,442.0,371.68
2016,3,27,7,30,622.0,67.0,2.9,11.0,242.0,518.69,435.91
2016,3,27,7,45,375.5,111.5,2.95,11.5,223.0,416.16,349.6
2016,3,27,8,0,129.0,156.0,3.0,12.0,204.0,276.03,229.8
2016,3,27,8,15,219.5,170.5,3.1,12.0,267.0,373.85,311.63
2016,3,27,8,30,310.0,185.0,3.2,12.0,330.0,463.97,384.59
2016,3,27,8,45,566.0,141.0,3.3,12.0,439.0,641.81,527.65
2016,3,27,9,0,822.0,97.0,3.4,12.0,548.0,807.24,650.92
2016,3,27,9,15,840.0,100.0,3.45,12.0,592.0,836.92,669.93
2016,3,27,9,30,858.0,103.0,3.5,12.0,636.0,864.04,688.07
2016,3,27,9,45,870.0,105.5,3.6,12.5,674.5,882.64,699.05
2016,3,27,10,0,882.0,108.0,3.7,13.0,713.0,891.64,703.24
2016,3,27,10,15,892.0,110.0,3.75,13.0,745.0,901.94,709.59
2016,3,27,10,30,902.0,112.0,3.8,13.0,777.0,909.01,713.75
2016,3,27,10,45,909.0,113.5,3.85,13.5,802.0,909.62,712.15
2016,3,27,11,0,916.0,115.0,3.9,14.0,827.0,906.87,708.37
2016,3,27,11,15,920.5,116.0,3.9,14.0,844.5,898.12,701.53
2016,3,27,11,30,925.0,117.0,3.9,14.0,862.0,886.06,692.52
2016,3,27,11,45,925.5,119.0,3.95,14.0,870.5,868.48,679.95
2016,3,27,12,0,926.0,121.0,4.0,14.0,879.0,847.8,665.26
2016,3,27,12,15,927.0,121.0,4.0,14.0,880.0,822.59,647.12
2016,3,27,12,30,928.0,121.0,4.0,14.0,881.0,794.52,626.94
2016,3,27,12,45,922.5,122.5,4.05,14.0,872.5,760.54,602.18
2016,3,27,13,0,917.0,124.0,4.1,14.0,864.0,724.33,574.22
2016,3,27,13,15,742.0,197.5,4.1,14.0,788.5,643.75,510.0
2016,3,27,13,30,567.0,271.0,4.1,14.0,713.0,572.46,452.64
2016,3,27,13,45,622.5,238.5,4.2,14.0,710.5,545.74,431.81
2016,3,27,14,0,678.0,206.0,4.3,14.0,708.0,513.34,405.34
2016,3,27,14,15,662.5,200.0,4.35,13.5,674.5,465.99,366.66
2016,3,27,14,30,647.0,194.0,4.4,13.0,641.0,419.19,327.49
2016,3,27,14,45,541.5,217.5,4.45,13.0,578.0,365.93,283.24
2016,3,27,15,0,436.0,241.0,4.5,13.0,515.0,321.12,246.59
2016,3,27,15,15,431.0,224.0,4.45,12.5,479.0,279.7,211.05
2016,3,27,15,30,426.0,207.0,4.4,12.0,443.0,238.79,176.05
2016,3,27,15,45,322.0,204.0,4.4,12.0,374.0,201.24,149.04
2016,3,27,16,0,218.0,201.0,4.4,12.0,305.0,175.13,133.58
2016,3,27,16,15,305.0,166.0,4.3,11.5,293.5,130.57,99.37
2016,3,27,16,30,392.0,131.0,4.2,11.0,282.0,89.73,75.1
2016,3,27,16,45,342.0,121.5,4.15,11.0,239.0,85.38,71.4
2016,3,27,17,0,292.0,112.0,4.1,11.0,196.0,84.85,70.97
2016,3,27,17,15,252.0,92.5,4.1,10.5,155.0,71.37,58.85
2016,3,27,17,30,212.0,73.0,4.1,10.0,114.0,57.37,45.96
2016,3,27,17,45,151.5,53.0,4.1,10.0,77.5,42.46,31.92
2016,3,27,18,0,91.0,33.0,4.1,10.0,41.0,27.03,16.52
2016,3,27,18,15,45.5,16.5,4.1,10.0,20.5,13.84,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,168.5,13.5,4.3,8.0,27.5,90.41,0.0
2016,3,28,6,30,337.0,27.0,4.4,8.0,55.0,233.12,176.42
2016,3,28,6,45,454.5,36.0,4.55,8.5,103.5,321.27,266.88
2016,3,28,7,0,572.0,45.0,4.7,9.0,152.0,419.28,354.98
2016,3,28,7,15,638.0,51.5,4.75,9.0,205.5,485.77,414.8
2016,3,28,7,30,704.0,58.0,4.8,9.0,259.0,560.51,478.86
2016,3,28,7,45,747.0,62.0,4.9,9.5,313.5,618.69,525.39
2016,3,28,8,0,790.0,66.0,5.0,10.0,368.0,677.39,570.31
2016,3,28,8,15,819.5,69.5,5.0,10.0,420.5,725.3,606.19
2016,3,28,8,30,849.0,73.0,5.0,10.0,473.0,772.16,640.53
2016,3,28,8,45,870.5,75.5,5.0,10.0,522.5,803.35,662.3
2016,3,28,9,0,892.0,78.0,5.0,10.0,572.0,839.04,687.34
2016,3,28,9,15,907.5,80.5,4.95,10.0,616.5,867.36,706.29
2016,3,28,9,30,923.0,83.0,4.9,10.0,661.0,892.95,723.13
2016,3,28,9,45,934.5,84.5,4.85,10.5,700.0,910.98,732.96
2016,3,28,10,0,946.0,86.0,4.8,11.0,739.0,925.83,740.51
2016,3,28,10,15,954.0,87.5,4.75,11.0,770.5,934.3,744.89
2016,3,28,10,30,962.0,89.0,4.7,11.0,802.0,939.33,746.96
2016,3,28,10,45,967.5,90.0,4.7,11.5,826.5,938.14,743.67
2016,3,28,11,0,973.0,91.0,4.7,12.0,851.0,933.43,738.05
2016,3,28,11,15,976.5,91.5,4.65,12.0,867.5,922.97,729.49
2016,3,28,11,30,980.0,92.0,4.6,12.0,884.0,909.05,718.63
2016,3,28,11,45,980.5,93.0,4.6,12.0,892.5,889.8,704.42
2016,3,28,12,0,981.0,94.0,4.6,12.0,901.0,867.29,687.97
2016,3,28,12,15,980.5,94.0,4.5,12.0,900.5,839.91,667.34
2016,3,28,12,30,980.0,94.0,4.4,12.0,900.0,809.57,644.64
2016,3,28,12,45,963.0,102.0,4.35,12.0,887.5,772.39,617.23
2016,3,28,13,0,946.0,110.0,4.3,12.0,875.0,733.38,586.73
2016,3,28,13,15,941.0,109.0,4.2,12.0,858.5,692.28,553.7
2016,3,28,13,30,936.0,108.0,4.1,12.0,842.0,649.26,518.64
2016,3,28,13,45,928.0,107.5,4.05,12.0,817.0,603.32,480.89
2016,3,28,14,0,920.0,107.0,4.0,12.0,792.0,556.1,441.23
2016,3,28,14,15,910.0,105.5,3.9,12.0,760.0,506.04,398.31
2016,3,28,14,30,900.0,104.0,3.8,12.0,728.0,455.34,353.84
2016,3,28,14,45,886.0,102.5,3.75,12.0,689.5,402.78,307.02
2016,3,28,15,0,872.0,101.0,3.7,12.0,651.0,344.98,255.22
2016,3,28,15,15,854.5,98.0,3.6,12.0,607.0,290.58,205.81
2016,3,28,15,30,837.0,95.0,3.5,12.0,563.0,237.33,157.99
2016,3,28,15,45,457.5,148.5,3.4,12.0,401.0,173.9,120.22
2016,3,28,16,0,78.0,202.0,3.3,12.0,239.0,171.1,135.59
2016,3,28,16,15,39.0,112.0,3.15,11.5,130.5,98.63,77.8
2016,3,28,16,30,0.0,22.0,3.0,11.0,22.0,20.41,12.84
2016,3,28,16,45,0.0,18.5,2.95,11.0,18.5,17.15,9.95
2016,3,28,17,0,0.0,15.0,2.9,11.0,15.0,13.9,7.0
2016,3,28,17,15,0.0,12.0,2.9,10.5,12.0,11.11,4.46
2016,3,28,17,30,0.0,9.0,2.9,10.0,9.0,8.33,1.88
2016,3,28,17,45,0.0,6.0,2.9,10.0,6.0,5.55,0.0
2016,3,28,18,0,0.0,3.0,2.9,10.0,3.0,2.77,0.0
2016,3,28,18,15,0.0,1.5,2.9,9.5,1.5,1.39,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,172.5,14.0,1.7,8.0,29.0,113.37,0.0
2016,3,29,6,30,345.0,28.0,1.8,8.0,58.0,239.62,184.43
2016,3,29,6,45,461.5,36.5,1.95,8.5,106.5,327.56,270.51
2016,3,29,7,0,578.0,45.0,2.1,9.0,155.0,425.13,356.11
2016,3,29,7,15,642.0,51.0,2.25,9.5,208.5,490.43,412.64
2016,3,29,7,30,706.0,57.0,2.4,10.0,262.0,563.55,472.8
2016,3,29,7,45,752.0,60.5,2.6,10.5,317.0,623.36,519.06
2016,3,29,8,0,798.0,64.0,2.8,11.0,372.0,683.9,564.18
2016,3,29,8,15,826.5,67.0,2.75,11.0,424.5,730.69,597.41
2016,3,29,8,30,855.0,70.0,2.7,11.0,477.0,769.89,624.25
2016,3,29,8,45,877.0,72.5,2.7,11.5,526.5,808.19,649.1
2016,3,29,9,0,899.0,75.0,2.7,12.0,576.0,844.49,672.07
2016,3,29,9,15,914.0,77.0,2.5,12.0,620.5,871.97,688.06
2016,3,29,9,30,929.0,79.0,2.3,12.0,665.0,896.68,701.79
2016,3,29,9,45,939.5,80.5,2.15,12.5,703.5,913.93,709.23
2016,3,29,10,0,950.0,82.0,2.0,13.0,742.0,927.98,714.39
2016,3,29,10,15,958.0,83.5,1.9,13.0,773.5,936.49,717.63
2016,3,29,10,30,966.0,85.0,1.8,13.0,805.0,941.55,718.64
2016,3,29,10,45,970.5,86.5,1.7,13.0,829.5,940.03,715.33
2016,3,29,11,0,975.0,88.0,1.6,13.0,854.0,934.98,709.82
2016,3,29,11,15,978.0,88.5,1.55,13.0,870.0,924.08,701.22
2016,3,29,11,30,981.0,89.0,1.5,13.0,886.0,909.73,690.51
2016,3,29,11,45,981.0,90.0,1.5,13.5,894.0,890.04,675.79
2016,3,29,12,0,981.0,91.0,1.5,14.0,902.0,867.14,659.05
2016,3,29,12,15,981.0,91.0,1.5,14.0,902.0,840.13,640.81
2016,3,29,12,30,981.0,91.0,1.5,14.0,902.0,810.14,620.53
2016,3,29,12,45,976.0,92.0,1.5,14.0,892.5,774.74,596.43
2016,3,29,13,0,971.0,93.0,1.5,14.0,883.0,736.94,569.65
2016,3,29,13,15,966.5,92.5,1.55,14.0,866.0,695.86,539.4
2016,3,29,13,30,962.0,92.0,1.6,14.0,849.0,652.76,506.85
2016,3,29,13,45,953.0,92.5,1.65,14.0,824.0,606.24,470.8
2016,3,29,14,0,944.0,93.0,1.7,14.0,799.0,558.44,432.69
2016,3,29,14,15,935.5,91.5,1.75,13.5,767.5,508.11,392.2
2016,3,29,14,30,927.0,90.0,1.8,13.0,736.0,456.94,349.59
2016,3,29,14,45,911.5,89.5,1.85,13.0,696.5,403.5,303.29
2016,3,29,15,0,896.0,89.0,1.9,13.0,657.0,350.35,256.15
2016,3,29,15,15,879.5,87.0,1.95,13.0,613.0,296.25,207.75
2016,3,29,15,30,863.0,85.0,2.0,13.0,569.0,243.05,160.47
2016,3,29,15,45,837.5,83.0,2.05,13.0,520.0,183.04,110.21
2016,3,29,16,0,812.0,81.0,2.1,13.0,471.0,131.84,72.35
2016,3,29,16,15,781.5,77.0,2.1,12.5,419.0,81.52,45.48
2016,3,29,16,30,751.0,73.0,2.1,12.0,367.0,51.55,40.76
2016,3,29,16,45,704.5,68.5,2.15,12.0,313.0,50.03,39.53
2016,3,29,17,0,658.0,64.0,2.2,12.0,259.0,44.1,34.23
2016,3,29,17,15,592.0,57.5,2.2,11.5,206.5,41.08,31.51
2016,3,29,17,30,526.0,51.0,2.2,11.0,154.0,37.96,28.52
2016,3,29,17,45,413.0,41.0,2.2,10.5,106.5,31.51,22.33
2016,3,29,18,0,300.0,31.0,2.2,10.0,59.0,24.76,15.14
2016,3,29,18,15,150.0,15.5,2.2,9.5,29.5,12.23,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,110.5,17.5,1.85,8.5,28.0,88.85,0.0
2016,3,30,6,30,221.0,35.0,1.9,9.0,56.0,184.82,143.55
2016,3,30,6,45,328.0,48.0,1.95,9.5,101.5,266.88,220.47
2016,3,30,7,0,435.0,61.0,2.0,10.0,147.0,360.98,302.41
2016,3,30,7,15,283.0,91.0,1.95,10.0,153.5,302.71,255.28
2016,3,30,7,30,131.0,121.0,1.9,10.0,160.0,234.64,197.05
2016,3,30,7,45,149.5,141.5,1.85,10.5,194.0,273.37,229.34
2016,3,30,8,0,168.0,162.0,1.8,11.0,228.0,312.68,260.79
2016,3,30,8,15,138.5,185.0,1.8,11.0,244.5,318.58,263.79
2016,3,30,8,30,109.0,208.0,1.8,11.0,261.0,322.08,264.8
2016,3,30,8,45,121.0,231.0,1.8,11.5,295.0,357.37,291.79
2016,3,30,9,0,133.0,254.0,1.8,12.0,329.0,392.35,317.87
2016,3,30,9,15,103.5,268.5,1.8,12.0,330.0,369.14,297.79
2016,3,30,9,30,74.0,283.0,1.8,12.0,331.0,357.39,286.9
2016,3,30,9,45,60.5,291.0,1.85,12.0,331.5,351.48,281.28
2016,3,30,10,0,47.0,299.0,1.9,12.0,332.0,345.34,275.5
2016,3,30,10,15,83.0,330.5,1.9,12.0,392.0,407.71,324.34
2016,3,30,10,30,119.0,362.0,1.9,12.0,452.0,479.7,378.99
2016,3,30,10,45,186.0,372.0,1.95,12.5,517.0,543.33,426.97
2016,3,30,11,0,253.0,382.0,2.0,13.0,582.0,613.99,478.88
2016,3,30,11,15,581.0,251.0,2.0,13.0,722.0,762.39,594.05
2016,3,30,11,30,909.0,120.0,2.0,13.0,862.0,883.92,680.49
2016,3,30,11,45,722.5,215.5,2.0,13.0,809.0,812.78,628.44
2016,3,30,12,0,536.0,311.0,2.0,13.0,756.0,733.84,567.77
2016,3,30,12,15,444.5,346.5,2.0,13.0,715.5,677.11,525.12
2016,3,30,12,30,353.0,382.0,2.0,13.0,675.0,621.31,482.56
2016,3,30,12,45,284.5,394.0,2.0,13.0,628.5,566.83,441.32
2016,3,30,13,0,216.0,406.0,2.0,13.0,582.0,515.81,402.28
2016,3,30,13,15,564.0,259.0,2.05,13.0,707.5,592.04,465.13
2016,3,30,13,30,912.0,112.0,2.1,13.0,833.0,643.53,505.59
2016,3,30,13,45,906.0,110.5,2.15,13.0,809.5,598.71,469.55
2016,3,30,14,0,900.0,109.0,2.2,13.0,786.0,552.52,432.22
2016,3,30,14,15,891.0,107.5,2.3,13.0,754.5,503.77,391.97
2016,3,30,14,30,882.0,106.0,2.4,13.0,723.0,454.32,349.89
2016,3,30,14,45,870.0,103.5,2.5,13.0,685.5,402.48,304.78
2016,3,30,15,0,858.0,101.0,2.6,13.0,648.0,345.21,254.36
2016,3,30,15,15,841.0,98.5,2.75,12.5,604.5,292.02,207.05
2016,3,30,15,30,824.0,96.0,2.9,12.0,561.0,239.94,160.8
2016,3,30,15,45,801.5,92.5,3.05,12.0,513.0,187.56,116.23
2016,3,30,16,0,779.0,89.0,3.2,12.0,465.0,137.34,78.34
2016,3,30,16,15,748.0,84.5,3.25,11.5,414.0,88.33,51.25
2016,3,30,16,30,717.0,80.0,3.3,11.0,363.0,51.46,40.83
2016,3,30,16,45,673.5,74.5,3.4,11.0,310.5,49.7,39.37
2016,3,30,17,0,630.0,69.0,3.5,11.0,258.0,47.84,37.74
2016,3,30,17,15,564.0,61.5,3.4,10.5,206.0,44.19,34.45
2016,3,30,17,30,498.0,54.0,3.3,10.0,154.0,40.39,30.83
2016,3,30,17,45,392.0,43.5,3.25,10.0,107.5,33.61,24.27
2016,3,30,18,0,286.0,33.0,3.2,10.0,61.0,26.51,16.77
2016,3,30,18,15,143.0,16.5,3.1,9.5,30.5,13.06,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,144.5,17.0,2.3,10.0,31.5,108.34,16.66
2016,3,31,6,30,289.0,34.0,2.4,10.0,63.0,219.92,173.09
2016,3,31,6,45,397.0,44.5,2.5,10.5,110.0,304.88,252.06
2016,3,31,7,0,505.0,55.0,2.6,11.0,157.0,398.4,333.53
2016,3,31,7,15,262.0,82.5,2.6,11.0,136.5,290.93,245.16
2016,3,31,7,30,19.0,110.0,2.6,11.0,116.0,124.7,101.81
2016,3,31,7,45,25.5,130.5,2.6,11.0,140.0,159.5,131.58
2016,3,31,8,0,32.0,151.0,2.6,11.0,164.0,186.04,153.62
2016,3,31,8,15,97.5,181.0,2.55,11.0,227.0,269.97,224.46
2016,3,31,8,30,163.0,211.0,2.5,11.0,290.0,368.89,305.14
2016,3,31,8,45,505.0,150.5,2.45,11.5,430.5,605.06,496.58
2016,3,31,9,0,847.0,90.0,2.4,12.0,571.0,831.99,662.28
2016,3,31,9,15,863.0,92.5,2.4,12.0,614.5,859.8,678.21
2016,3,31,9,30,879.0,95.0,2.4,12.0,658.0,878.22,689.35
2016,3,31,9,45,892.0,96.5,2.4,12.5,696.0,896.9,699.53
2016,3,31,10,0,905.0,98.0,2.4,13.0,734.0,912.58,707.61
2016,3,31,10,15,913.5,99.5,2.4,13.0,765.5,921.1,712.15
2016,3,31,10,30,922.0,101.0,2.4,13.0,797.0,926.33,714.61
2016,3,31,10,45,928.5,102.0,2.45,13.5,821.0,925.89,712.49
2016,3,31,11,0,935.0,103.0,2.5,14.0,845.0,922.06,708.24
2016,3,31,11,15,939.0,103.5,2.5,14.0,861.5,912.16,700.83
2016,3,31,11,30,943.0,104.0,2.5,14.0,878.0,898.93,691.3
2016,3,31,11,45,945.5,104.0,2.5,14.0,886.0,880.67,678.43
2016,3,31,12,0,948.0,104.0,2.5,14.0,894.0,859.24,663.46
2016,3,31,12,15,948.0,104.0,2.6,14.0,894.0,832.8,645.77
2016,3,31,12,30,948.0,104.0,2.7,14.0,894.0,803.49,625.97
2016,3,31,12,45,951.0,100.5,2.8,14.0,887.0,770.3,603.23
2016,3,31,13,0,954.0,97.0,2.9,14.0,880.0,734.37,577.55
2016,3,31,13,15,950.5,96.5,2.95,14.0,864.0,694.44,547.0
2016,3,31,13,30,947.0,96.0,3.0,14.0,848.0,652.45,514.19
2016,3,31,13,45,940.5,95.0,3.15,14.0,823.5,606.49,477.88
2016,3,31,14,0,934.0,94.0,3.3,14.0,799.0,559.12,439.37
2016,3,31,14,15,506.0,208.0,3.4,13.5,588.0,408.26,321.5
2016,3,31,14,30,78.0,322.0,3.5,13.0,377.0,310.32,246.13
2016,3,31,14,45,138.5,309.5,3.6,13.0,401.0,308.83,244.31
2016,3,31,15,0,199.0,297.0,3.7,13.0,425.0,306.33,240.37
2016,3,31,15,15,116.0,261.0,3.7,13.0,334.5,243.33,191.56
2016,3,31,15,30,33.0,225.0,3.7,13.0,244.0,196.26,156.48
2016,3,31,15,45,31.0,206.5,3.75,13.0,223.5,177.08,141.27
2016,3,31,16,0,29.0,188.0,3.8,13.0,203.0,158.26,126.38
2016,3,31,16,15,26.5,168.5,3.75,12.5,181.0,139.11,111.61
2016,3,31,16,30,24.0,149.0,3.7,12.0,159.0,128.18,108.69
2016,3,31,16,45,351.5,106.0,3.7,12.0,213.5,73.46,60.42
2016,3,31,17,0,679.0,63.0,3.7,12.0,268.0,43.09,33.29
2016,3,31,17,15,617.0,57.0,3.55,11.5,215.5,40.43,30.93
2016,3,31,17,30,555.0,51.0,3.4,11.0,163.0,37.7,28.32
2016,3,31,17,45,449.5,41.5,3.25,11.0,115.0,31.7,22.51
2016,3,31,18,0,344.0,32.0,3.1,11.0,67.0,25.43,15.93
2016,3,31,18,15,172.0,16.0,2.95,10.5,33.5,12.5,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,14.0,2.4,9.0,14.0,12.99,0.0
2016,4,1,6,30,0.0,28.0,2.5,9.0,28.0,26.16,15.99
2016,4,1,6,45,0.0,47.5,2.65,9.5,47.5,47.26,34.78
2016,4,1,7,0,0.0,67.0,2.8,10.0,67.0,67.48,52.6
2016,4,1,7,15,3.5,87.0,2.8,10.0,88.0,90.05,72.39
2016,4,1,7,30,7.0,107.0,2.8,10.0,109.0,112.53,91.81
2016,4,1,7,45,12.0,126.5,2.8,10.5,131.0,135.52,111.16
2016,4,1,8,0,17.0,146.0,2.8,11.0,153.0,158.66,130.27
2016,4,1,8,15,21.5,166.0,2.75,11.0,176.0,182.11,149.53
2016,4,1,8,30,26.0,186.0,2.7,11.0,199.0,205.62,168.58
2016,4,1,8,45,18.0,190.0,2.7,11.5,199.5,201.49,163.99
2016,4,1,9,0,10.0,194.0,2.7,12.0,200.0,197.44,159.57
2016,4,1,9,15,29.5,233.5,2.65,12.0,252.0,265.94,215.25
2016,4,1,9,30,49.0,273.0,2.6,12.0,304.0,324.31,261.52
2016,4,1,9,45,79.5,303.5,2.6,12.5,358.0,381.92,306.33
2016,4,1,10,0,110.0,334.0,2.6,13.0,412.0,439.09,349.82
2016,4,1,10,15,310.5,304.5,2.5,13.0,537.5,604.01,479.25
2016,4,1,10,30,511.0,275.0,2.4,13.0,663.0,755.81,592.44
2016,4,1,10,45,724.0,188.0,2.35,13.0,756.0,849.33,661.0
2016,4,1,11,0,937.0,101.0,2.3,13.0,849.0,924.46,711.26
2016,4,1,11,15,941.0,101.5,2.25,13.0,865.0,914.52,702.52
2016,4,1,11,30,945.0,102.0,2.2,13.0,881.0,901.25,692.52
2016,4,1,11,45,948.0,101.5,2.2,13.5,889.5,882.85,678.36
2016,4,1,12,0,951.0,101.0,2.2,14.0,898.0,861.28,662.17
2016,4,1,12,15,951.0,101.0,2.2,14.0,898.0,834.76,643.85
2016,4,1,12,30,951.0,101.0,2.2,14.0,898.0,805.38,623.54
2016,4,1,12,45,950.5,100.5,2.2,14.0,890.0,772.43,600.66
2016,4,1,13,0,950.0,100.0,2.2,14.0,882.0,736.91,575.14
2016,4,1,13,15,946.0,99.0,2.25,14.0,866.0,696.28,544.64
2016,4,1,13,30,942.0,98.0,2.3,14.0,850.0,653.67,511.94
2016,4,1,13,45,937.0,97.0,2.35,14.0,826.0,608.71,476.58
2016,4,1,14,0,932.0,96.0,2.4,14.0,802.0,562.21,439.02
2016,4,1,14,15,923.5,94.5,2.45,13.5,771.0,512.32,398.5
2016,4,1,14,30,915.0,93.0,2.5,13.0,740.0,461.65,355.97
2016,4,1,14,45,904.0,91.0,2.6,13.0,702.0,409.07,310.1
2016,4,1,15,0,893.0,89.0,2.7,13.0,664.0,356.39,263.02
2016,4,1,15,15,878.0,87.0,2.75,13.0,620.5,302.78,214.61
2016,4,1,15,30,863.0,85.0,2.8,13.0,577.0,249.92,167.11
2016,4,1,15,45,841.5,82.5,2.9,13.0,529.0,189.95,116.02
2016,4,1,16,0,820.0,80.0,3.0,13.0,481.0,138.42,76.56
2016,4,1,16,15,791.5,76.0,3.0,12.5,429.5,87.61,47.32
2016,4,1,16,30,763.0,72.0,3.0,12.0,378.0,50.35,39.65
2016,4,1,16,45,720.5,68.0,3.0,12.0,324.5,49.21,38.77
2016,4,1,17,0,678.0,64.0,3.0,12.0,271.0,43.72,33.88
2016,4,1,17,15,617.0,57.5,2.85,11.5,218.0,40.7,31.18
2016,4,1,17,30,556.0,51.0,2.7,11.0,165.0,37.55,28.21
2016,4,1,17,45,453.5,41.5,2.55,10.5,117.0,31.56,22.47
2016,4,1,18,0,351.0,32.0,2.4,10.0,69.0,25.28,16.02
2016,4,1,18,15,175.5,16.0,2.3,9.5,34.5,12.41,0.0
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,164.5,18.0,1.5,9.0,36.0,123.49,59.49
2016,4,2,6,30,329.0,36.0,1.5,9.0,72.0,245.64,197.06
2016,4,2,6,45,416.5,47.5,1.5,9.5,118.5,322.76,267.46
2016,4,2,7,0,504.0,59.0,1.5,10.0,165.0,406.64,339.66
2016,4,2,7,15,297.5,92.5,1.4,10.0,160.0,328.47,275.62
2016,4,2,7,30,91.0,126.0,1.3,10.0,155.0,213.63,178.0
2016,4,2,7,45,100.0,147.5,1.25,10.5,184.5,245.66,204.58
2016,4,2,8,0,109.0,169.0,1.2,11.0,214.0,277.71,229.81
2016,4,2,8,15,96.5,190.5,1.15,11.0,234.0,280.74,230.99
2016,4,2,8,30,84.0,212.0,1.1,11.0,254.0,294.36,240.58
2016,4,2,8,45,110.0,236.5,1.1,11.5,297.0,342.39,278.0
2016,4,2,9,0,136.0,261.0,1.1,12.0,340.0,403.53,324.29
2016,4,2,9,15,201.5,277.0,1.1,12.0,403.0,476.21,380.08
2016,4,2,9,30,267.0,293.0,1.1,12.0,466.0,562.6,444.19
2016,4,2,9,45,486.5,235.5,1.1,12.5,573.0,703.64,549.45
2016,4,2,10,0,706.0,178.0,1.1,13.0,680.0,840.46,644.75
2016,4,2,10,15,443.0,275.5,1.15,13.0,595.0,702.89,541.53
2016,4,2,10,30,180.0,373.0,1.2,13.0,510.0,545.99,422.43
2016,4,2,10,45,529.0,254.0,1.25,13.0,674.5,744.09,575.55
2016,4,2,11,0,878.0,135.0,1.3,13.0,839.0,916.73,695.16
2016,4,2,11,15,525.0,275.0,1.3,13.0,698.0,741.1,567.77
2016,4,2,11,30,172.0,415.0,1.3,13.0,557.0,554.92,426.57
2016,4,2,11,45,208.0,415.5,1.35,13.5,589.0,576.52,443.96
2016,4,2,12,0,244.0,416.0,1.4,14.0,621.0,595.88,457.71
2016,4,2,12,15,573.5,272.5,1.45,14.0,755.0,711.36,548.23
2016,4,2,12,30,903.0,129.0,1.5,14.0,889.0,798.31,613.31
2016,4,2,12,45,543.0,271.5,1.55,14.0,727.0,643.33,496.89
2016,4,2,13,0,183.0,414.0,1.6,14.0,565.0,502.19,387.77
2016,4,2,13,15,182.0,405.5,1.65,14.0,553.5,482.04,373.93
2016,4,2,13,30,181.0,397.0,1.7,14.0,542.0,461.72,358.89
2016,4,2,13,45,389.0,322.0,1.75,14.0,622.0,498.79,388.78
2016,4,2,14,0,597.0,247.0,1.8,14.0,702.0,517.52,402.43
2016,4,2,14,15,347.5,289.5,1.8,14.0,552.0,408.13,317.81
2016,4,2,14,30,98.0,332.0,1.8,14.0,402.0,327.17,256.23
2016,4,2,14,45,131.5,317.5,1.85,14.0,406.0,313.28,245.23
2016,4,2,15,0,165.0,303.0,1.9,14.0,410.0,301.33,234.77
2016,4,2,15,15,185.0,280.5,1.9,13.5,392.5,276.56,214.37
2016,4,2,15,30,205.0,258.0,1.9,13.0,375.0,249.9,192.1
2016,4,2,15,45,476.0,180.5,1.9,13.0,423.0,207.09,145.58
2016,4,2,16,0,747.0,103.0,1.9,13.0,471.0,145.86,85.33
2016,4,2,16,15,715.5,98.5,1.9,12.5,420.0,97.98,57.25
2016,4,2,16,30,684.0,94.0,1.9,12.0,369.0,61.26,49.39
2016,4,2,16,45,630.5,89.0,1.95,12.0,315.5,60.38,48.78
2016,4,2,17,0,577.0,84.0,2.0,12.0,262.0,59.54,48.08
2016,4,2,17,15,512.0,75.0,2.0,11.5,210.5,55.18,44.21
2016,4,2,17,30,447.0,66.0,2.0,11.0,159.0,50.63,39.96
2016,4,2,17,45,344.5,53.0,2.0,11.0,112.5,40.42,30.32
2016,4,2,18,0,242.0,40.0,2.0,11.0,66.0,31.16,21.09
2016,4,2,18,15,121.0,20.0,2.0,11.0,33.0,15.7,0.89
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,169.0,19.0,1.75,8.0,38.5,129.28,74.43
2016,4,3,6,30,338.0,38.0,1.8,8.0,77.0,253.92,205.98
2016,4,3,6,45,435.5,48.5,1.85,8.5,125.5,336.55,280.92
2016,4,3,7,0,533.0,59.0,1.9,9.0,174.0,426.54,358.59
2016,4,3,7,15,594.5,66.0,1.9,9.0,227.0,495.24,416.61
2016,4,3,7,30,656.0,73.0,1.9,9.0,280.0,566.87,474.62
2016,4,3,7,45,698.0,78.5,1.9,9.5,334.0,624.89,518.08
2016,4,3,8,0,740.0,84.0,1.9,10.0,388.0,683.52,559.97
2016,4,3,8,15,769.5,88.0,1.9,10.5,440.0,726.97,589.19
2016,4,3,8,30,799.0,92.0,1.9,11.0,492.0,773.45,620.01
2016,4,3,8,45,821.5,95.5,1.9,11.5,540.5,812.14,644.48
2016,4,3,9,0,844.0,99.0,1.9,12.0,589.0,848.86,667.18
2016,4,3,9,15,860.0,101.5,1.9,12.0,633.0,876.53,684.47
2016,4,3,9,30,876.0,104.0,1.9,12.0,677.0,901.53,699.93
2016,4,3,9,45,595.5,213.0,1.95,12.5,612.5,781.32,611.45
2016,4,3,10,0,315.0,322.0,2.0,13.0,548.0,632.67,495.67
2016,4,3,10,15,275.5,345.5,2.0,13.0,549.5,618.48,484.26
