Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,30,236.0,369.0,2.0,13.0,551.0,591.92,462.92
2016,4,3,10,45,580.5,243.0,2.0,13.5,707.0,782.81,608.96
2016,4,3,11,0,925.0,117.0,2.0,14.0,863.0,935.89,713.75
2016,4,3,11,15,644.5,247.5,2.0,14.0,772.0,820.28,630.02
2016,4,3,11,30,364.0,378.0,2.0,14.0,681.0,687.7,529.23
2016,4,3,11,45,646.5,251.5,2.0,14.0,795.5,792.62,611.8
2016,4,3,12,0,929.0,125.0,2.0,14.0,910.0,871.88,668.29
2016,4,3,12,15,929.0,125.0,2.05,14.0,909.5,845.5,649.62
2016,4,3,12,30,929.0,125.0,2.1,14.0,909.0,816.33,630.05
2016,4,3,12,45,924.5,125.5,2.15,14.0,900.0,781.73,606.55
2016,4,3,13,0,920.0,126.0,2.2,14.0,891.0,744.91,579.96
2016,4,3,13,15,915.5,125.5,2.25,14.0,874.0,705.13,550.28
2016,4,3,13,30,911.0,125.0,2.3,14.0,857.0,663.49,518.5
2016,4,3,13,45,901.0,125.5,2.4,14.0,831.5,617.94,483.18
2016,4,3,14,0,891.0,126.0,2.5,14.0,806.0,571.35,446.02
2016,4,3,14,15,773.5,162.5,2.55,14.0,736.5,497.67,387.3
2016,4,3,14,30,656.0,199.0,2.6,14.0,667.0,438.49,339.31
2016,4,3,14,45,747.0,159.5,2.65,14.0,666.0,403.27,307.3
2016,4,3,15,0,838.0,120.0,2.7,14.0,665.0,363.48,269.35
2016,4,3,15,15,820.5,117.0,2.7,13.5,621.0,310.58,222.62
2016,4,3,15,30,803.0,114.0,2.7,13.0,577.0,258.91,177.0
2016,4,3,15,45,776.5,111.0,2.75,13.0,528.0,201.53,128.37
2016,4,3,16,0,750.0,108.0,2.8,13.0,479.0,152.0,90.21
2016,4,3,16,15,717.5,103.0,2.75,12.5,427.5,103.47,61.04
2016,4,3,16,30,685.0,98.0,2.7,12.0,376.0,64.13,51.94
2016,4,3,16,45,640.0,91.0,2.7,12.0,322.5,61.82,50.05
2016,4,3,17,0,595.0,84.0,2.7,12.0,269.0,59.37,47.93
2016,4,3,17,15,529.5,75.0,2.6,11.5,216.5,55.0,44.06
2016,4,3,17,30,464.0,66.0,2.5,11.0,164.0,50.43,39.8
2016,4,3,17,45,366.5,53.0,2.45,11.0,117.0,40.37,30.31
2016,4,3,18,0,269.0,40.0,2.4,11.0,70.0,31.11,21.16
2016,4,3,18,15,134.5,20.0,2.35,10.5,35.0,15.67,2.25
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,6,15,167.5,20.5,2.85,10.0,40.5,132.92,84.38
2016,4,4,6,30,335.0,41.0,2.9,10.0,81.0,256.76,208.5
2016,4,4,6,45,438.0,50.5,2.95,10.5,130.5,342.04,285.31
2016,4,4,7,0,541.0,60.0,3.0,11.0,180.0,434.8,365.37
2016,4,4,7,15,603.5,67.0,3.0,11.0,234.0,504.67,424.57
2016,4,4,7,30,666.0,74.0,3.0,11.0,288.0,577.52,483.89
2016,4,4,7,45,709.0,79.0,3.0,11.5,342.5,636.09,527.95
2016,4,4,8,0,752.0,84.0,3.0,12.0,397.0,691.3,567.62
2016,4,4,8,15,781.0,88.5,2.95,12.0,449.0,739.39,601.6
2016,4,4,8,30,810.0,93.0,2.9,12.0,501.0,786.37,634.04
2016,4,4,8,45,829.5,96.5,2.9,12.5,549.0,822.82,657.26
2016,4,4,9,0,849.0,100.0,2.9,13.0,597.0,857.13,678.66
2016,4,4,9,15,865.0,103.0,2.8,13.0,641.0,885.44,696.06
2016,4,4,9,30,881.0,106.0,2.7,13.0,685.0,911.04,711.42
2016,4,4,9,45,891.0,108.5,2.65,13.5,722.5,920.79,714.73
2016,4,4,10,0,901.0,111.0,2.6,14.0,760.0,934.6,721.08
2016,4,4,10,15,909.5,113.0,2.5,14.0,791.0,943.3,724.81
2016,4,4,10,30,918.0,115.0,2.4,14.0,822.0,948.7,726.4
2016,4,4,10,45,923.0,116.5,2.35,14.5,845.5,947.09,722.5
2016,4,4,11,0,928.0,118.0,2.3,15.0,869.0,942.11,716.54
2016,4,4,11,15,931.5,119.0,2.25,15.0,885.0,931.95,708.59
2016,4,4,11,30,935.0,120.0,2.2,15.0,901.0,918.5,698.58
2016,4,4,11,45,935.0,121.0,2.2,15.0,908.5,898.89,685.02
2016,4,4,12,0,935.0,122.0,2.2,15.0,916.0,876.24,669.48
2016,4,4,12,15,934.5,122.0,2.15,15.0,915.5,849.31,650.61
2016,4,4,12,30,934.0,122.0,2.1,15.0,915.0,819.62,629.87
2016,4,4,12,45,933.0,121.0,2.1,15.0,906.0,786.02,606.79
2016,4,4,13,0,932.0,120.0,2.1,15.0,897.0,749.97,580.92
2016,4,4,13,15,927.0,119.5,2.2,15.0,880.0,709.48,551.26
2016,4,4,13,30,922.0,119.0,2.3,15.0,863.0,667.14,519.45
2016,4,4,13,45,613.5,237.0,2.45,15.0,726.0,551.56,430.09
2016,4,4,14,0,305.0,355.0,2.6,15.0,589.0,462.37,360.23
2016,4,4,14,15,593.5,235.5,2.85,15.0,668.0,477.23,371.74
2016,4,4,14,30,882.0,116.0,3.1,15.0,747.0,469.45,361.57
2016,4,4,14,45,868.0,114.0,3.35,15.0,708.0,416.55,315.95
2016,4,4,15,0,854.0,112.0,3.6,15.0,669.0,364.01,269.64
2016,4,4,15,15,836.5,109.0,3.7,14.5,625.0,310.29,222.1
2016,4,4,15,30,819.0,106.0,3.8,14.0,581.0,257.78,175.56
2016,4,4,15,45,796.0,102.5,3.9,14.0,532.5,205.4,130.57
2016,4,4,16,0,773.0,99.0,4.0,14.0,484.0,155.28,91.51
2016,4,4,16,15,741.5,94.5,3.8,13.5,432.5,100.32,56.69
2016,4,4,16,30,710.0,90.0,3.6,13.0,381.0,57.96,46.24
2016,4,4,16,45,666.5,84.0,3.45,13.0,327.5,56.16,44.79
2016,4,4,17,0,623.0,78.0,3.3,13.0,274.0,54.26,43.16
2016,4,4,17,15,557.0,70.0,3.15,12.5,221.0,50.51,39.86
2016,4,4,17,30,491.0,62.0,3.0,12.0,168.0,46.6,36.23
2016,4,4,17,45,389.5,51.0,2.9,11.5,120.0,39.67,29.66
2016,4,4,18,0,288.0,40.0,2.8,11.0,72.0,31.06,21.22
2016,4,4,18,15,144.0,20.0,2.7,11.0,36.0,15.64,3.3
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,5.5,1.8,9.5,6.5,0.0,0.0
2016,4,5,6,0,75.0,11.0,1.7,10.0,13.0,44.12,0.0
2016,4,5,6,15,231.5,24.5,1.65,10.5,50.0,172.15,117.65
2016,4,5,6,30,388.0,38.0,1.6,11.0,87.0,283.76,229.55
2016,4,5,6,45,482.5,47.0,1.55,11.5,137.0,365.59,301.91
2016,4,5,7,0,577.0,56.0,1.5,12.0,187.0,454.44,376.53
2016,4,5,7,15,635.5,62.5,1.55,12.0,241.0,522.44,432.59
2016,4,5,7,30,694.0,69.0,1.6,12.0,295.0,593.17,488.38
2016,4,5,7,45,737.5,72.5,1.65,12.5,349.5,647.6,527.61
2016,4,5,8,0,781.0,76.0,1.7,13.0,404.0,706.71,569.08
2016,4,5,8,15,808.0,79.5,1.75,13.5,456.0,752.79,599.79
2016,4,5,8,30,835.0,83.0,1.8,14.0,508.0,797.65,629.04
2016,4,5,8,45,855.5,85.5,1.85,14.5,556.5,834.3,651.94
2016,4,5,9,0,876.0,88.0,1.9,15.0,605.0,861.9,668.29
2016,4,5,9,15,890.0,90.5,1.95,15.0,648.5,888.43,685.15
2016,4,5,9,30,904.0,93.0,2.0,15.0,692.0,912.22,700.13
2016,4,5,9,45,912.5,95.5,2.05,15.5,728.5,928.16,708.49
2016,4,5,10,0,921.0,98.0,2.1,16.0,765.0,940.91,714.85
2016,4,5,10,15,929.0,99.5,2.15,16.0,796.0,948.84,719.42
2016,4,5,10,30,937.0,101.0,2.2,16.0,827.0,953.41,721.91
2016,4,5,10,45,941.0,102.5,2.25,16.5,850.0,950.99,718.53
2016,4,5,11,0,945.0,104.0,2.3,17.0,873.0,945.16,713.06
2016,4,5,11,15,948.0,105.0,2.3,17.0,888.5,934.55,705.38
2016,4,5,11,30,951.0,106.0,2.3,17.0,904.0,920.6,695.61
2016,4,5,11,45,952.0,106.5,2.35,17.5,911.5,901.2,681.45
2016,4,5,12,0,953.0,107.0,2.4,18.0,919.0,878.68,665.28
2016,4,5,12,15,952.5,106.5,2.35,18.0,918.0,851.0,646.06
2016,4,5,12,30,952.0,106.0,2.3,18.0,917.0,820.52,624.96
2016,4,5,12,45,950.5,105.5,2.25,18.0,908.0,786.64,601.48
2016,4,5,13,0,949.0,105.0,2.2,18.0,899.0,750.28,575.89
2016,4,5,13,15,944.5,104.0,2.15,18.0,882.0,709.21,545.12
2016,4,5,13,30,940.0,103.0,2.1,18.0,865.0,666.21,512.38
2016,4,5,13,45,932.5,102.5,2.05,18.0,840.0,620.23,476.71
2016,4,5,14,0,925.0,102.0,2.0,18.0,815.0,572.95,439.21
2016,4,5,14,15,916.0,100.5,2.0,18.0,783.0,523.03,398.96
2016,4,5,14,30,907.0,99.0,2.0,18.0,751.0,472.4,356.99
2016,4,5,14,45,894.5,97.0,2.0,18.0,712.0,419.54,312.21
2016,4,5,15,0,882.0,95.0,2.0,18.0,673.0,366.76,266.43
2016,4,5,15,15,866.0,92.5,1.95,18.0,629.5,312.93,219.15
2016,4,5,15,30,850.0,90.0,1.9,18.0,586.0,253.59,167.67
2016,4,5,15,45,794.0,90.5,1.85,18.0,523.5,197.37,121.7
2016,4,5,16,0,738.0,91.0,1.8,18.0,461.0,146.9,84.23
2016,4,5,16,15,743.0,84.0,1.7,17.5,423.0,99.84,54.51
2016,4,5,16,30,748.0,77.0,1.6,17.0,385.0,53.69,41.73
2016,4,5,16,45,707.0,72.0,1.55,16.5,331.5,51.91,40.42
2016,4,5,17,0,666.0,67.0,1.5,16.0,278.0,45.45,34.86
2016,4,5,17,15,606.0,60.5,1.5,15.5,225.5,42.54,32.33
2016,4,5,17,30,546.0,54.0,1.5,15.0,173.0,39.5,29.54
2016,4,5,17,45,449.5,44.5,1.5,14.5,124.5,33.63,24.03
2016,4,5,18,0,353.0,35.0,1.5,14.0,76.0,27.47,17.96
2016,4,5,18,15,176.5,17.5,1.5,13.5,38.0,13.39,2.68
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,2.45,12.0,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,2.5,12.0,14.0,51.7,0.0
2016,4,6,6,15,236.0,25.5,2.55,12.5,51.5,178.46,126.91
2016,4,6,6,30,383.0,39.0,2.6,13.0,89.0,283.72,229.63
2016,4,6,6,45,473.5,48.5,2.65,13.5,139.0,363.98,300.79
2016,4,6,7,0,564.0,58.0,2.7,14.0,189.0,450.94,374.56
2016,4,6,7,15,622.0,64.5,2.65,14.0,242.5,518.33,430.37
2016,4,6,7,30,680.0,71.0,2.6,14.0,296.0,588.4,485.86
2016,4,6,7,45,719.5,76.0,2.55,14.5,350.0,641.16,523.84
2016,4,6,8,0,759.0,81.0,2.5,15.0,404.0,698.58,564.01
2016,4,6,8,15,787.0,85.0,2.5,15.5,455.5,745.51,595.42
2016,4,6,8,30,815.0,89.0,2.5,16.0,507.0,791.29,625.29
2016,4,6,8,45,836.5,92.0,2.5,16.5,555.5,828.93,648.73
2016,4,6,9,0,858.0,95.0,2.5,17.0,604.0,864.53,670.41
2016,4,6,9,15,873.5,97.5,2.5,17.0,648.0,884.86,682.51
2016,4,6,9,30,889.0,100.0,2.5,17.0,692.0,909.65,697.85
2016,4,6,9,45,900.5,101.5,2.55,17.5,730.0,926.88,707.07
2016,4,6,10,0,912.0,103.0,2.6,18.0,768.0,941.04,714.32
2016,4,6,10,15,920.5,104.5,2.6,18.5,799.0,949.28,717.23
2016,4,6,10,30,929.0,106.0,2.6,19.0,830.0,954.2,718.08
2016,4,6,10,45,934.5,107.5,2.6,19.5,853.5,953.03,715.01
2016,4,6,11,0,940.0,109.0,2.6,20.0,877.0,948.46,709.87
2016,4,6,11,15,943.0,109.5,2.55,20.0,892.5,937.28,701.4
2016,4,6,11,30,946.0,110.0,2.5,20.0,908.0,922.79,690.9
2016,4,6,11,45,947.0,111.0,2.45,20.5,915.5,903.88,676.27
2016,4,6,12,0,948.0,112.0,2.4,21.0,923.0,881.85,659.73
2016,4,6,12,15,947.0,112.0,2.35,21.0,922.0,854.28,640.81
2016,4,6,12,30,946.0,112.0,2.3,21.0,921.0,823.94,620.07
2016,4,6,12,45,942.5,112.0,2.25,21.5,911.5,789.16,595.12
2016,4,6,13,0,939.0,112.0,2.2,22.0,902.0,752.05,568.17
2016,4,6,13,15,934.5,111.5,2.15,22.0,884.5,711.69,538.43
2016,4,6,13,30,930.0,111.0,2.1,22.0,867.0,669.43,506.75
2016,4,6,13,45,921.5,110.5,2.05,22.5,841.5,623.18,470.61
2016,4,6,14,0,913.0,110.0,2.0,23.0,816.0,575.76,432.91
2016,4,6,14,15,903.5,108.5,1.9,23.0,784.0,526.05,393.32
2016,4,6,14,30,894.0,107.0,1.8,23.0,752.0,475.7,352.24
2016,4,6,14,45,879.5,105.5,1.75,23.0,713.0,423.04,308.64
2016,4,6,15,0,865.0,104.0,1.7,23.0,674.0,365.18,260.22
2016,4,6,15,15,710.5,140.5,1.6,23.0,588.5,300.6,209.78
2016,4,6,15,30,556.0,177.0,1.5,23.0,503.0,256.27,176.87
2016,4,6,15,45,481.5,180.5,1.45,23.0,446.0,213.24,144.45
2016,4,6,16,0,407.0,184.0,1.4,23.0,389.0,177.88,120.48
2016,4,6,16,15,572.5,126.5,1.3,22.5,382.0,119.24,73.59
2016,4,6,16,30,738.0,69.0,1.2,22.0,375.0,48.1,36.01
2016,4,6,16,45,663.5,75.5,1.1,22.0,322.5,49.33,37.26
2016,4,6,17,0,589.0,82.0,1.0,22.0,270.0,57.06,44.01
2016,4,6,17,15,547.5,71.5,1.0,21.5,221.5,51.4,39.17
2016,4,6,17,30,506.0,61.0,1.0,21.0,173.0,45.35,33.85
2016,4,6,17,45,408.0,50.5,1.0,21.0,125.0,38.85,27.84
2016,4,6,18,0,310.0,40.0,1.0,21.0,77.0,32.03,21.25
2016,4,6,18,15,155.0,20.0,0.85,21.0,38.5,15.57,4.43
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.0,1.75,12.0,1.0,0.95,0.0
2016,4,7,6,0,0.0,2.0,1.8,12.0,2.0,1.91,0.0
2016,4,7,6,15,0.0,7.0,1.9,12.0,7.0,6.48,0.0
2016,4,7,6,30,0.0,12.0,2.0,12.0,12.0,11.11,3.71
2016,4,7,6,45,0.0,18.5,2.1,12.5,18.5,17.14,9.04
2016,4,7,7,0,0.0,25.0,2.2,13.0,25.0,23.18,14.33
2016,4,7,7,15,0.0,32.5,2.25,13.0,32.5,30.16,20.39
2016,4,7,7,30,0.0,40.0,2.3,13.0,40.0,37.14,26.38
2016,4,7,7,45,77.5,110.5,2.35,13.5,144.0,182.2,151.03
2016,4,7,8,0,155.0,181.0,2.4,14.0,248.0,328.09,270.56
2016,4,7,8,15,182.5,203.0,2.4,14.0,291.0,376.75,308.52
2016,4,7,8,30,210.0,225.0,2.4,14.0,334.0,425.99,346.6
2016,4,7,8,45,312.0,227.5,2.4,14.5,406.0,528.84,426.36
2016,4,7,9,0,414.0,230.0,2.4,15.0,478.0,635.08,505.48
2016,4,7,9,15,323.5,270.0,2.35,15.0,472.5,590.63,467.73
2016,4,7,9,30,233.0,310.0,2.3,15.0,467.0,541.75,427.59
2016,4,7,9,45,162.0,326.5,2.25,15.0,438.5,493.94,388.81
2016,4,7,10,0,91.0,343.0,2.2,15.0,410.0,432.35,339.44
2016,4,7,10,15,87.5,356.0,2.15,15.0,422.5,439.54,344.29
2016,4,7,10,30,84.0,369.0,2.1,15.0,435.0,446.28,348.44
2016,4,7,10,45,119.5,389.0,2.1,15.0,486.0,504.69,392.41
2016,4,7,11,0,155.0,409.0,2.1,15.0,537.0,550.73,426.37
2016,4,7,11,15,332.0,368.5,2.1,15.0,648.0,665.34,513.94
2016,4,7,11,30,509.0,328.0,2.1,15.0,759.0,772.52,592.73
2016,4,7,11,45,517.5,323.0,2.15,15.5,764.5,758.92,581.21
2016,4,7,12,0,526.0,318.0,2.2,16.0,770.0,743.3,569.35
2016,4,7,12,15,326.5,374.0,2.2,15.5,654.5,615.86,474.5
2016,4,7,12,30,127.0,430.0,2.2,15.0,539.0,499.24,385.48
2016,4,7,12,45,122.0,424.0,2.25,15.0,528.0,480.75,372.45
2016,4,7,13,0,117.0,418.0,2.3,15.0,517.0,462.43,358.88
2016,4,7,13,15,112.0,408.5,2.3,15.0,501.5,442.82,344.17
2016,4,7,13,30,107.0,399.0,2.3,15.0,486.0,423.04,329.29
2016,4,7,13,45,59.0,319.5,2.35,15.0,368.0,319.96,250.54
2016,4,7,14,0,11.0,240.0,2.4,15.0,250.0,225.17,176.75
2016,4,7,14,15,87.0,294.5,2.4,15.0,359.0,301.46,237.19
2016,4,7,14,30,163.0,349.0,2.4,15.0,468.0,364.65,285.06
2016,4,7,14,45,118.5,322.5,2.45,15.0,407.0,314.42,245.97
2016,4,7,15,0,74.0,296.0,2.5,15.0,346.0,275.46,216.23
2016,4,7,15,15,80.5,278.5,2.5,14.5,329.5,256.17,201.24
2016,4,7,15,30,87.0,261.0,2.5,14.0,313.0,236.24,185.46
2016,4,7,15,45,43.5,198.5,2.5,14.0,224.5,175.17,138.1
2016,4,7,16,0,0.0,136.0,2.5,14.0,136.0,122.8,97.5
2016,4,7,16,15,0.0,104.0,2.4,13.5,104.0,95.23,75.07
2016,4,7,16,30,0.0,72.0,2.3,13.0,72.0,67.0,54.24
2016,4,7,16,45,0.0,62.0,2.25,13.0,62.0,57.66,46.11
2016,4,7,17,0,0.0,52.0,2.2,13.0,52.0,48.33,37.86
2016,4,7,17,15,0.0,42.0,2.05,12.5,42.0,39.0,29.57
2016,4,7,17,30,0.0,32.0,1.9,12.0,32.0,29.69,21.14
2016,4,7,17,45,0.0,23.0,1.8,12.0,23.0,21.33,13.41
2016,4,7,18,0,0.0,14.0,1.7,12.0,14.0,12.97,5.66
2016,4,7,18,15,0.0,7.5,1.65,12.0,7.5,6.94,0.0
2016,4,7,18,30,0.0,1.0,1.6,12.0,1.0,0.95,0.0
2016,4,7,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,11.0,2.5,2.38,0.0
2016,4,8,6,0,0.0,5.0,1.4,11.0,5.0,4.62,0.0
2016,4,8,6,15,0.0,15.5,1.45,11.0,15.5,14.37,5.7
2016,4,8,6,30,0.0,26.0,1.5,11.0,26.0,24.12,14.8
2016,4,8,6,45,0.0,40.0,1.55,11.5,40.0,37.16,26.29
2016,4,8,7,0,0.0,54.0,1.6,12.0,54.0,50.41,37.85
2016,4,8,7,15,0.0,69.5,1.6,12.0,69.5,65.84,51.16
2016,4,8,7,30,0.0,85.0,1.6,12.0,85.0,81.15,64.17
2016,4,8,7,45,0.0,102.5,1.6,12.5,102.5,98.51,78.54
2016,4,8,8,0,0.0,120.0,1.6,13.0,120.0,115.77,92.57
2016,4,8,8,15,15.0,161.0,1.55,13.0,168.5,170.2,137.8
2016,4,8,8,30,30.0,202.0,1.5,13.0,217.0,237.25,192.08
2016,4,8,8,45,40.0,227.0,1.5,13.5,250.0,271.89,218.77
2016,4,8,9,0,50.0,252.0,1.5,14.0,283.0,306.44,245.04
2016,4,8,9,15,29.5,232.0,1.5,14.0,251.0,263.49,209.86
2016,4,8,9,30,9.0,212.0,1.5,14.0,219.0,212.21,168.17
2016,4,8,9,45,109.5,282.5,1.55,14.0,363.5,398.4,316.67
2016,4,8,10,0,210.0,353.0,1.6,14.0,508.0,563.12,440.4
2016,4,8,10,15,143.5,360.5,1.65,14.0,468.5,506.66,394.94
2016,4,8,10,30,77.0,368.0,1.7,14.0,429.0,438.95,342.35
2016,4,8,10,45,91.0,385.5,1.75,14.0,459.5,465.69,362.82
2016,4,8,11,0,105.0,403.0,1.8,14.0,490.0,491.49,381.88
2016,4,8,11,15,86.5,400.5,1.85,14.0,473.0,467.6,363.21
2016,4,8,11,30,68.0,398.0,1.9,14.0,456.0,444.17,345.16
2016,4,8,11,45,152.5,414.0,1.95,14.0,545.5,531.34,412.31
2016,4,8,12,0,237.0,430.0,2.0,14.0,635.0,606.84,468.7
2016,4,8,12,15,169.0,427.0,2.0,14.0,573.0,538.89,416.69
2016,4,8,12,30,101.0,424.0,2.0,14.0,511.0,472.36,366.15
2016,4,8,12,45,147.5,424.5,2.05,14.0,550.5,500.0,388.24
2016,4,8,13,0,194.0,425.0,2.1,14.0,590.0,522.09,405.34
2016,4,8,13,15,202.0,415.5,2.1,14.0,584.5,506.43,393.56
2016,4,8,13,30,210.0,406.0,2.1,14.0,579.0,489.9,381.23
2016,4,8,13,45,160.5,391.5,2.15,14.0,521.5,435.47,339.84
2016,4,8,14,0,111.0,377.0,2.2,14.0,464.0,389.65,304.87
2016,4,8,14,15,97.5,357.5,2.2,14.0,431.5,358.12,280.82
2016,4,8,14,30,84.0,338.0,2.2,14.0,399.0,328.04,257.7
2016,4,8,14,45,107.5,324.5,2.25,14.0,399.0,318.22,249.88
2016,4,8,15,0,131.0,311.0,2.3,14.0,399.0,299.4,234.48
2016,4,8,15,15,125.5,289.5,2.3,14.0,369.0,270.31,211.28
2016,4,8,15,30,120.0,268.0,2.3,14.0,339.0,242.04,188.69
2016,4,8,15,45,107.5,249.5,2.3,14.0,309.5,222.64,173.64
2016,4,8,16,0,95.0,231.0,2.3,14.0,280.0,197.53,154.41
2016,4,8,16,15,47.5,158.0,2.25,13.5,182.5,135.45,106.77
2016,4,8,16,30,0.0,85.0,2.2,13.0,85.0,78.58,64.43
2016,4,8,16,45,0.0,73.0,2.15,13.0,73.0,67.87,55.18
2016,4,8,17,0,0.0,61.0,2.1,13.0,61.0,56.73,45.36
2016,4,8,17,15,0.0,49.0,2.0,12.5,49.0,45.53,35.43
2016,4,8,17,30,0.0,37.0,1.9,12.0,37.0,34.35,25.33
2016,4,8,17,45,0.0,26.5,1.8,12.0,26.5,24.58,16.33
2016,4,8,18,0,0.0,16.0,1.7,12.0,16.0,14.82,7.31
2016,4,8,18,15,0.0,8.5,1.65,12.0,8.5,7.87,0.13
2016,4,8,18,30,0.0,1.0,1.6,12.0,1.0,0.95,0.0
2016,4,8,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,2.0,12.0,2.5,2.38,0.0
2016,4,9,6,0,0.0,5.0,2.0,12.0,5.0,4.62,0.0
2016,4,9,6,15,0.0,14.5,2.0,12.0,14.5,13.44,5.09
2016,4,9,6,30,0.0,24.0,2.0,12.0,24.0,22.26,13.19
2016,4,9,6,45,0.0,36.5,2.05,12.0,36.5,33.89,23.46
2016,4,9,7,0,0.0,49.0,2.1,12.0,49.0,45.54,33.67
2016,4,9,7,15,0.0,62.5,2.1,12.0,62.5,58.26,44.67
2016,4,9,7,30,0.0,76.0,2.1,12.0,76.0,71.5,55.94
2016,4,9,7,45,0.0,88.0,2.15,12.0,88.0,83.13,65.68
2016,4,9,8,0,0.0,100.0,2.2,12.0,100.0,94.73,75.27
2016,4,9,8,15,0.0,91.0,2.15,12.0,91.0,85.14,66.91
2016,4,9,8,30,0.0,82.0,2.1,12.0,82.0,76.37,59.31
2016,4,9,8,45,0.0,72.0,2.1,12.0,72.0,67.05,51.28
2016,4,9,9,0,0.0,62.0,2.1,12.0,62.0,57.73,43.29
2016,4,9,9,15,2.5,127.0,2.05,12.0,129.0,121.92,96.76
2016,4,9,9,30,5.0,192.0,2.0,12.0,196.0,188.34,150.74
2016,4,9,9,45,5.5,196.0,2.0,12.5,200.5,192.13,153.02
2016,4,9,10,0,6.0,200.0,2.0,13.0,205.0,195.96,155.52
2016,4,9,10,15,3.0,126.0,2.0,13.0,128.5,121.0,94.61
2016,4,9,10,30,0.0,52.0,2.0,13.0,52.0,48.5,34.84
2016,4,9,10,45,0.0,98.0,2.05,13.0,98.0,91.63,70.45
2016,4,9,11,0,0.0,144.0,2.1,13.0,144.0,135.2,105.84
2016,4,9,11,15,0.0,97.5,2.05,13.0,97.5,91.18,69.83
2016,4,9,11,30,0.0,51.0,2.0,13.0,51.0,47.61,33.98
2016,4,9,11,45,2.0,106.5,2.0,13.5,108.5,101.29,78.07
2016,4,9,12,0,4.0,162.0,2.0,14.0,166.0,154.87,121.14
2016,4,9,12,15,8.5,212.0,2.0,14.0,220.0,204.85,160.94
2016,4,9,12,30,13.0,262.0,2.0,14.0,274.0,254.0,199.54
2016,4,9,12,45,21.0,300.5,2.0,14.0,319.0,294.03,230.7
2016,4,9,13,0,29.0,339.0,2.0,14.0,364.0,331.83,259.82
2016,4,9,13,15,58.5,367.0,2.0,14.0,415.5,371.98,290.98
2016,4,9,13,30,88.0,395.0,2.0,14.0,467.0,408.51,318.9
2016,4,9,13,45,59.0,353.5,2.0,14.0,401.0,349.23,273.36
2016,4,9,14,0,30.0,312.0,2.0,14.0,335.0,293.22,230.33
2016,4,9,14,15,17.0,246.0,2.0,14.0,259.0,231.94,182.75
2016,4,9,14,30,4.0,180.0,2.0,14.0,183.0,166.81,131.29
2016,4,9,14,45,2.0,109.0,2.05,14.0,110.5,102.1,79.11
2016,4,9,15,0,0.0,38.0,2.1,14.0,38.0,35.37,24.06
2016,4,9,15,15,0.0,69.5,2.05,13.5,69.5,64.74,48.84
2016,4,9,15,30,0.0,101.0,2.0,13.0,101.0,93.8,73.31
2016,4,9,15,45,8.5,143.0,2.0,13.0,147.5,131.24,104.21
2016,4,9,16,0,17.0,185.0,2.0,13.0,194.0,164.18,131.24
2016,4,9,16,15,8.5,96.5,1.9,13.0,101.0,89.52,70.0
2016,4,9,16,30,0.0,8.0,1.8,13.0,8.0,7.42,0.72
2016,4,9,16,45,0.0,7.0,1.75,13.0,7.0,6.49,0.2
2016,4,9,17,0,0.0,6.0,1.7,13.0,6.0,5.56,0.0
2016,4,9,17,15,0.0,4.5,1.55,12.5,4.5,4.17,0.0
2016,4,9,17,30,0.0,3.0,1.4,12.0,3.0,2.78,0.0
2016,4,9,17,45,0.0,2.0,1.3,12.0,2.0,1.85,0.0
2016,4,9,18,0,0.0,1.0,1.2,12.0,1.0,0.92,0.0
2016,4,9,18,15,0.0,0.5,1.2,12.0,0.5,0.46,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,11.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,1.7,11.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,7.0,1.75,11.0,7.0,6.48,0.0
2016,4,10,6,30,0.0,12.0,1.8,11.0,12.0,11.11,3.81
2016,4,10,6,45,0.0,18.5,1.9,11.5,18.5,17.14,9.14
2016,4,10,7,0,0.0,25.0,2.0,12.0,25.0,23.18,14.43
2016,4,10,7,15,0.0,31.5,2.0,12.0,31.5,29.23,19.69
2016,4,10,7,30,0.0,38.0,2.0,12.0,38.0,35.28,24.89
2016,4,10,7,45,0.0,47.0,2.05,12.0,47.0,43.67,32.01
2016,4,10,8,0,0.0,56.0,2.1,12.0,56.0,52.07,39.07
2016,4,10,8,15,0.0,57.0,2.1,12.0,57.0,53.01,39.73
2016,4,10,8,30,0.0,58.0,2.1,12.0,58.0,53.96,40.39
2016,4,10,8,45,0.5,112.0,2.1,12.0,112.5,105.81,83.8
2016,4,10,9,0,1.0,166.0,2.1,12.0,167.0,159.95,128.17
2016,4,10,9,15,6.0,193.0,2.1,12.0,197.0,191.0,153.2
2016,4,10,9,30,11.0,220.0,2.1,12.0,227.0,222.04,177.97
2016,4,10,9,45,22.0,260.5,2.15,12.5,277.0,272.18,217.49
2016,4,10,10,0,33.0,301.0,2.2,13.0,327.0,334.28,265.45
2016,4,10,10,15,31.5,309.5,2.25,13.0,334.5,339.21,268.54
2016,4,10,10,30,30.0,318.0,2.3,13.0,342.0,343.97,271.79
2016,4,10,10,45,18.0,249.5,2.35,13.0,264.0,253.39,200.55
2016,4,10,11,0,6.0,181.0,2.4,13.0,186.0,175.85,138.58
2016,4,10,11,15,28.5,282.5,2.45,13.0,307.0,299.13,237.03
2016,4,10,11,30,51.0,384.0,2.5,13.0,428.0,415.83,326.71
2016,4,10,11,45,33.0,330.0,2.55,13.0,358.5,344.01,270.69
2016,4,10,12,0,15.0,276.0,2.6,13.0,289.0,271.04,213.7
2016,4,10,12,15,18.5,298.5,2.65,13.0,314.5,293.62,231.67
2016,4,10,12,30,22.0,321.0,2.7,13.0,340.0,315.56,248.77
2016,4,10,12,45,146.5,369.0,2.8,13.0,494.0,450.0,355.29
2016,4,10,13,0,271.0,417.0,2.9,13.0,648.0,568.94,445.98
2016,4,10,13,15,281.0,400.0,2.95,13.0,635.5,544.37,427.04
2016,4,10,13,30,291.0,383.0,3.0,13.0,623.0,518.89,407.98
2016,4,10,13,45,157.0,340.0,3.05,13.0,469.0,391.42,309.34
2016,4,10,14,0,23.0,297.0,3.1,13.0,315.0,281.65,222.93
2016,4,10,14,15,61.0,321.5,3.1,12.5,366.5,311.88,247.79
2016,4,10,14,30,99.0,346.0,3.1,12.0,418.0,341.52,271.25
2016,4,10,14,45,87.0,323.5,3.1,12.0,385.0,310.32,246.54
2016,4,10,15,0,75.0,301.0,3.1,12.0,352.0,280.58,223.12
2016,4,10,15,15,90.5,285.0,3.05,12.0,342.0,264.92,210.15
2016,4,10,15,30,106.0,269.0,3.0,12.0,332.0,247.61,195.53
2016,4,10,15,45,53.0,193.5,3.0,12.0,225.0,173.91,137.75
2016,4,10,16,0,0.0,118.0,3.0,12.0,118.0,107.89,85.78
2016,4,10,16,15,0.0,110.0,2.9,11.5,110.0,100.4,80.01
2016,4,10,16,30,0.0,102.0,2.8,11.0,102.0,92.86,74.04
2016,4,10,16,45,0.0,88.0,2.75,11.0,88.0,80.56,66.93
2016,4,10,17,0,0.0,74.0,2.7,11.0,74.0,68.2,56.01
2016,4,10,17,15,0.0,60.0,2.55,11.0,60.0,55.72,44.83
2016,4,10,17,30,0.0,46.0,2.4,11.0,46.0,42.74,33.01
2016,4,10,17,45,0.0,33.5,2.25,11.0,33.5,31.1,22.27
2016,4,10,18,0,0.0,21.0,2.1,11.0,21.0,19.47,11.49
2016,4,10,18,15,0.0,12.0,2.0,10.5,12.0,11.12,3.04
2016,4,10,18,30,0.0,3.0,1.9,10.0,3.0,2.86,0.0
2016,4,10,18,45,0.0,1.5,1.85,10.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,45.5,10.5,0.65,10.5,12.5,29.42,0.0
2016,4,11,6,0,91.0,21.0,0.6,11.0,25.0,78.82,20.66
2016,4,11,6,15,206.0,36.5,0.65,11.0,63.5,178.78,139.64
2016,4,11,6,30,321.0,52.0,0.7,11.0,102.0,269.58,220.48
2016,4,11,6,45,160.5,47.0,0.8,11.0,72.0,161.48,134.0
2016,4,11,7,0,0.0,42.0,0.9,11.0,42.0,39.01,28.11
2016,4,11,7,15,0.0,53.0,0.95,11.0,53.0,49.26,37.13
2016,4,11,7,30,0.0,64.0,1.0,11.0,64.0,59.53,45.89
2016,4,11,7,45,0.0,80.0,1.1,11.5,80.0,74.8,58.68
2016,4,11,8,0,0.0,96.0,1.2,12.0,96.0,90.51,71.62
2016,4,11,8,15,14.0,150.5,1.2,12.0,158.0,157.71,127.83
2016,4,11,8,30,28.0,205.0,1.2,12.0,220.0,238.48,193.29
2016,4,11,8,45,86.5,243.5,1.25,12.5,296.0,330.47,266.9
2016,4,11,9,0,145.0,282.0,1.3,13.0,372.0,437.08,348.87
2016,4,11,9,15,238.0,290.5,1.3,13.0,449.0,527.5,417.86
2016,4,11,9,30,331.0,299.0,1.3,13.0,526.0,632.76,495.28
2016,4,11,9,45,584.0,213.0,1.35,13.0,639.0,785.16,609.03
2016,4,11,10,0,837.0,127.0,1.4,13.0,752.0,918.62,699.62
2016,4,11,10,15,431.0,215.5,1.4,13.0,538.0,639.08,498.44
2016,4,11,10,30,25.0,304.0,1.4,13.0,324.0,314.67,245.92
2016,4,11,10,45,117.0,359.5,1.4,13.5,457.0,472.61,369.19
2016,4,11,11,0,209.0,415.0,1.4,14.0,590.0,606.29,466.28
2016,4,11,11,15,215.0,417.5,1.4,14.0,600.0,606.33,464.77
2016,4,11,11,30,221.0,420.0,1.4,14.0,610.0,605.4,463.83
2016,4,11,11,45,158.5,423.5,1.4,14.0,560.5,546.47,419.39
2016,4,11,12,0,96.0,427.0,1.4,14.0,511.0,485.21,373.24
2016,4,11,12,15,99.0,424.0,1.4,14.0,510.5,478.29,368.59
2016,4,11,12,30,102.0,421.0,1.4,14.0,510.0,470.98,363.26
2016,4,11,12,45,119.5,425.0,1.45,14.0,528.0,480.85,371.08
2016,4,11,13,0,137.0,429.0,1.5,14.0,546.0,487.09,376.05
2016,4,11,13,15,140.0,417.5,1.5,14.0,535.5,468.6,362.39
2016,4,11,13,30,143.0,406.0,1.5,14.0,525.0,449.85,348.6
2016,4,11,13,45,192.0,391.5,1.55,14.0,545.5,454.93,353.16
2016,4,11,14,0,241.0,377.0,1.6,14.0,566.0,455.7,353.82
2016,4,11,14,15,238.0,363.0,1.6,14.0,544.0,426.91,331.56
2016,4,11,14,30,235.0,349.0,1.6,14.0,522.0,398.25,309.25
2016,4,11,14,45,235.0,330.5,1.65,14.0,496.0,367.49,285.09
2016,4,11,15,0,235.0,312.0,1.7,14.0,470.0,336.75,260.51
2016,4,11,15,15,208.5,292.5,1.7,13.5,426.0,297.7,230.17
2016,4,11,15,30,182.0,273.0,1.7,13.0,382.0,261.53,202.12
2016,4,11,15,45,176.0,252.5,1.7,13.0,351.0,231.29,177.86
2016,4,11,16,0,170.0,232.0,1.7,13.0,320.0,201.86,154.76
2016,4,11,16,15,164.0,208.5,1.7,13.0,286.5,171.34,131.97
2016,4,11,16,30,158.0,185.0,1.7,13.0,253.0,141.82,112.24
2016,4,11,16,45,365.5,136.0,1.7,13.0,266.0,93.43,77.66
2016,4,11,17,0,573.0,87.0,1.7,13.0,279.0,60.15,48.38
2016,4,11,17,15,514.0,78.5,1.65,12.5,228.0,56.34,45.12
2016,4,11,17,30,455.0,70.0,1.6,12.0,177.0,52.33,41.48
2016,4,11,17,45,376.0,57.5,1.55,12.0,131.0,43.27,33.04
2016,4,11,18,0,297.0,45.0,1.5,12.0,85.0,34.6,24.71
2016,4,11,18,15,148.5,30.0,1.55,11.5,50.0,23.44,12.98
2016,4,11,18,30,0.0,15.0,1.6,11.0,15.0,14.3,0.0
2016,4,11,18,45,0.0,7.5,1.7,11.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,7.0,2.4,10.5,7.0,6.67,0.0
2016,4,12,6,0,0.0,14.0,2.5,11.0,14.0,12.98,0.48
2016,4,12,6,15,3.0,33.5,2.55,11.0,34.0,35.01,23.22
2016,4,12,6,30,6.0,53.0,2.6,11.0,54.0,57.75,43.58
2016,4,12,6,45,19.0,74.5,2.65,11.0,79.5,95.14,76.41
2016,4,12,7,0,32.0,96.0,2.7,11.0,105.0,127.54,104.77
2016,4,12,7,15,42.0,117.5,2.7,11.0,131.5,158.3,131.19
2016,4,12,7,30,52.0,139.0,2.7,11.0,158.0,189.33,157.36
2016,4,12,7,45,26.5,142.0,2.75,11.5,152.0,170.76,140.36
2016,4,12,8,0,1.0,145.0,2.8,12.0,146.0,142.88,115.54
2016,4,12,8,15,0.5,142.0,2.8,12.0,142.5,137.6,110.78
2016,4,12,8,30,0.0,139.0,2.8,12.0,139.0,133.0,106.58
2016,4,12,8,45,30.5,202.5,2.85,12.0,221.5,235.18,191.31
2016,4,12,9,0,61.0,266.0,2.9,12.0,304.0,331.63,268.78
2016,4,12,9,15,183.5,286.5,2.9,12.0,411.0,474.68,383.7
2016,4,12,9,30,306.0,307.0,2.9,12.0,518.0,619.82,495.39
2016,4,12,9,45,317.5,322.0,2.95,12.5,551.0,644.9,511.43
2016,4,12,10,0,329.0,337.0,3.0,13.0,584.0,668.6,527.13
2016,4,12,10,15,232.0,365.0,3.05,13.0,543.0,593.52,467.87
2016,4,12,10,30,135.0,393.0,3.1,13.0,502.0,529.31,416.37
2016,4,12,10,45,138.5,401.5,3.2,13.5,516.0,535.74,420.53
2016,4,12,11,0,142.0,410.0,3.3,14.0,530.0,541.42,423.77
2016,4,12,11,15,236.0,407.5,3.35,14.0,610.0,615.32,481.16
2016,4,12,11,30,330.0,405.0,3.4,14.0,690.0,692.32,539.18
2016,4,12,11,45,213.0,417.0,3.45,14.0,601.5,586.69,457.89
2016,4,12,12,0,96.0,429.0,3.5,14.0,513.0,487.28,380.59
2016,4,12,12,15,493.5,280.5,3.55,14.0,711.5,668.58,527.57
2016,4,12,12,30,891.0,132.0,3.6,14.0,910.0,813.14,637.87
2016,4,12,12,45,717.5,227.5,3.65,14.0,850.0,744.15,583.99
2016,4,12,13,0,544.0,323.0,3.7,14.0,790.0,678.19,531.32
2016,4,12,13,15,432.5,355.5,3.8,14.0,722.5,606.1,475.86
2016,4,12,13,30,321.0,388.0,3.9,14.0,655.0,543.1,426.64
2016,4,12,13,45,392.5,347.5,4.0,14.0,664.5,531.45,418.66
2016,4,12,14,0,464.0,307.0,4.1,14.0,674.0,510.3,402.38
2016,4,12,14,15,632.0,228.5,4.1,13.5,707.0,500.54,394.58
2016,4,12,14,30,800.0,150.0,4.1,13.0,740.0,478.95,375.13
2016,4,12,14,45,691.5,178.0,4.2,13.0,669.5,412.95,320.44
2016,4,12,15,0,583.0,206.0,4.3,13.0,599.0,361.61,277.64
2016,4,12,15,15,524.0,211.0,4.3,13.0,547.5,314.62,237.85
2016,4,12,15,30,465.0,216.0,4.3,13.0,496.0,273.26,203.26
2016,4,12,15,45,415.5,207.5,4.35,13.0,443.0,229.31,167.49
2016,4,12,16,0,366.0,199.0,4.4,13.0,390.0,197.63,143.6
2016,4,12,16,15,345.0,181.0,4.3,12.5,346.5,159.72,116.34
2016,4,12,16,30,324.0,163.0,4.2,12.0,303.0,124.32,95.77
2016,4,12,16,45,287.0,150.0,4.15,12.0,262.0,109.28,92.14
2016,4,12,17,0,250.0,137.0,4.1,12.0,221.0,101.22,85.2
2016,4,12,17,15,220.5,116.0,4.0,11.5,181.0,87.39,73.08
2016,4,12,17,30,191.0,95.0,3.9,11.0,141.0,72.98,60.15
2016,4,12,17,45,146.5,74.0,3.85,11.0,104.0,57.95,46.26
2016,4,12,18,0,102.0,53.0,3.8,11.0,67.0,44.05,33.12
2016,4,12,18,15,51.0,32.5,3.75,11.0,39.5,27.71,16.74
2016,4,12,18,30,0.0,12.0,3.7,11.0,12.0,11.44,0.0
2016,4,12,18,45,0.0,6.0,3.65,11.0,6.0,5.72,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,57.5,12.0,2.25,9.5,15.5,36.36,0.0
2016,4,13,6,0,115.0,24.0,2.3,10.0,31.0,106.18,55.14
2016,4,13,6,15,231.0,39.5,2.4,10.0,71.5,196.7,157.53
2016,4,13,6,30,347.0,55.0,2.5,10.0,112.0,290.1,241.45
2016,4,13,6,45,430.0,65.5,2.65,10.5,162.0,369.16,310.69
2016,4,13,7,0,513.0,76.0,2.8,11.0,212.0,453.14,381.69
2016,4,13,7,15,567.5,84.0,2.8,11.0,264.5,519.58,436.39
2016,4,13,7,30,622.0,92.0,2.8,11.0,317.0,588.28,490.99
2016,4,13,7,45,660.0,98.0,2.85,11.5,369.5,643.85,532.09
2016,4,13,8,0,698.0,104.0,2.9,12.0,422.0,699.71,571.97
2016,4,13,8,15,726.0,108.5,2.85,12.0,472.5,745.46,603.85
2016,4,13,8,30,754.0,113.0,2.8,12.0,523.0,790.21,634.42
2016,4,13,8,45,778.0,115.5,2.8,12.5,570.5,823.58,655.32
2016,4,13,9,0,802.0,118.0,2.8,13.0,618.0,859.7,678.01
2016,4,13,9,15,817.0,121.0,2.75,13.0,660.0,886.18,694.44
2016,4,13,9,30,832.0,124.0,2.7,13.0,702.0,910.05,709.03
2016,4,13,9,45,852.5,122.0,2.7,13.5,740.5,930.59,720.38
2016,4,13,10,0,873.0,120.0,2.7,14.0,779.0,940.89,724.68
2016,4,13,10,15,881.0,121.5,2.7,14.0,808.5,948.15,728.44
2016,4,13,10,30,889.0,123.0,2.7,14.0,838.0,952.23,730.18
2016,4,13,10,45,893.0,125.0,2.7,14.0,860.0,949.92,727.72
2016,4,13,11,0,897.0,127.0,2.7,14.0,882.0,944.38,723.24
2016,4,13,11,15,900.5,128.0,2.7,14.0,897.0,934.16,715.71
2016,4,13,11,30,904.0,129.0,2.7,14.0,912.0,920.78,706.17
2016,4,13,11,45,900.0,132.5,2.7,14.5,917.5,900.31,690.57
2016,4,13,12,0,896.0,136.0,2.7,15.0,923.0,877.04,673.19
2016,4,13,12,15,896.0,136.0,2.7,15.0,922.5,851.1,655.28
2016,4,13,12,30,896.0,136.0,2.7,15.0,922.0,822.54,635.53
2016,4,13,12,45,891.5,137.0,2.7,15.0,912.0,789.05,612.26
2016,4,13,13,0,887.0,138.0,2.7,15.0,902.0,753.47,586.76
2016,4,13,13,15,883.0,137.0,2.75,14.5,885.5,714.56,558.83
2016,4,13,13,30,879.0,136.0,2.8,14.0,869.0,673.9,528.86
2016,4,13,13,45,866.0,138.5,2.85,14.0,843.0,627.71,492.92
2016,4,13,14,0,853.0,141.0,2.9,14.0,817.0,581.88,456.35
2016,4,13,14,15,843.5,138.5,2.9,14.0,786.0,533.08,416.51
2016,4,13,14,30,834.0,136.0,2.9,14.0,755.0,483.89,375.31
