Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,45,814.5,137.0,2.95,14.0,716.0,433.54,332.31
2016,4,13,15,0,795.0,138.0,3.0,14.0,677.0,384.21,289.19
2016,4,13,15,15,778.0,134.5,3.0,13.5,634.0,327.74,240.2
2016,4,13,15,30,761.0,131.0,3.0,13.0,591.0,277.38,195.67
2016,4,13,15,45,735.5,127.0,3.05,13.0,543.0,226.51,151.53
2016,4,13,16,0,710.0,123.0,3.1,13.0,495.0,178.23,112.16
2016,4,13,16,15,679.5,117.5,3.1,12.5,444.5,131.19,79.51
2016,4,13,16,30,649.0,112.0,3.1,12.0,394.0,87.66,59.15
2016,4,13,16,45,601.0,106.0,3.1,12.0,341.0,71.66,58.73
2016,4,13,17,0,553.0,100.0,3.1,12.0,288.0,70.63,57.97
2016,4,13,17,15,492.5,90.0,2.95,11.5,236.0,64.75,52.85
2016,4,13,17,30,432.0,80.0,2.8,11.0,184.0,58.96,47.62
2016,4,13,17,45,336.5,67.0,2.7,11.0,136.0,50.47,39.64
2016,4,13,18,0,241.0,54.0,2.6,11.0,88.0,41.62,31.07
2016,4,13,18,15,120.5,35.0,2.55,10.5,52.0,28.58,17.81
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,14.68,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,7.63,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,54.0,13.5,2.2,9.5,17.0,36.46,0.0
2016,4,14,6,0,108.0,27.0,2.2,10.0,34.0,99.81,58.52
2016,4,14,6,15,225.5,43.0,2.25,10.0,75.5,199.3,160.4
2016,4,14,6,30,343.0,59.0,2.3,10.0,117.0,294.22,245.0
2016,4,14,6,45,419.0,71.0,2.35,10.5,166.5,368.08,309.49
2016,4,14,7,0,495.0,83.0,2.4,11.0,216.0,450.71,378.69
2016,4,14,7,15,416.5,106.0,2.5,11.0,234.5,438.66,368.61
2016,4,14,7,30,338.0,129.0,2.6,11.0,253.0,421.99,353.92
2016,4,14,7,45,440.0,130.0,2.75,11.5,316.5,510.05,425.28
2016,4,14,8,0,542.0,131.0,2.9,12.0,380.0,603.28,498.0
2016,4,14,8,15,484.5,165.0,2.95,12.0,406.0,609.0,498.92
2016,4,14,8,30,427.0,199.0,3.0,12.0,432.0,608.8,495.74
2016,4,14,8,45,537.5,180.0,3.1,12.5,500.0,689.34,557.56
2016,4,14,9,0,648.0,161.0,3.2,13.0,568.0,779.09,622.84
2016,4,14,9,15,718.5,155.0,3.25,13.0,634.0,842.75,667.23
2016,4,14,9,30,789.0,149.0,3.3,13.0,700.0,905.38,710.39
2016,4,14,9,45,814.5,145.0,3.4,13.0,739.0,923.07,721.62
2016,4,14,10,0,840.0,141.0,3.5,13.0,778.0,943.02,734.93
2016,4,14,10,15,848.5,143.0,3.55,13.0,808.0,950.74,739.37
2016,4,14,10,30,857.0,145.0,3.6,13.0,838.0,955.29,741.83
2016,4,14,10,45,640.5,249.0,3.65,13.0,774.5,860.13,672.54
2016,4,14,11,0,424.0,353.0,3.7,13.0,711.0,755.27,590.59
2016,4,14,11,15,244.0,378.5,3.8,13.0,585.5,602.14,473.71
2016,4,14,11,30,64.0,404.0,3.9,13.0,460.0,447.07,351.5
2016,4,14,11,45,63.0,406.5,4.0,13.5,462.0,443.8,348.86
2016,4,14,12,0,62.0,409.0,4.1,14.0,464.0,440.32,345.49
2016,4,14,12,15,443.0,297.0,4.2,14.0,687.0,645.57,511.38
2016,4,14,12,30,824.0,185.0,4.3,14.0,910.0,816.87,643.77
2016,4,14,12,45,852.5,165.5,4.4,14.0,908.5,789.92,623.65
2016,4,14,13,0,881.0,146.0,4.5,14.0,907.0,758.1,600.64
2016,4,14,13,15,568.5,276.5,4.55,14.0,764.5,630.06,498.81
2016,4,14,13,30,256.0,407.0,4.6,14.0,622.0,519.79,409.58
2016,4,14,13,45,551.5,277.5,4.65,14.0,722.0,564.34,447.68
2016,4,14,14,0,847.0,148.0,4.7,14.0,822.0,586.57,465.29
2016,4,14,14,15,837.0,145.5,4.7,13.5,790.0,537.75,425.21
2016,4,14,14,30,827.0,143.0,4.7,13.0,758.0,488.61,384.02
2016,4,14,14,45,817.0,138.5,4.75,13.0,721.0,437.66,339.7
2016,4,14,15,0,807.0,134.0,4.8,13.0,684.0,386.83,294.48
2016,4,14,15,15,789.5,130.5,4.8,13.0,640.0,334.97,247.84
2016,4,14,15,30,772.0,127.0,4.8,13.0,596.0,278.77,197.62
2016,4,14,15,45,758.5,119.5,4.8,13.0,549.5,226.86,151.58
2016,4,14,16,0,745.0,112.0,4.8,13.0,503.0,176.27,109.23
2016,4,14,16,15,715.0,107.0,4.7,12.5,452.0,127.75,74.96
2016,4,14,16,30,685.0,102.0,4.6,12.0,401.0,82.64,53.22
2016,4,14,16,45,646.0,95.0,4.6,12.0,348.5,62.8,50.83
2016,4,14,17,0,607.0,88.0,4.6,12.0,296.0,60.49,48.89
2016,4,14,17,15,548.5,80.0,4.35,11.5,244.0,57.12,46.0
2016,4,14,17,30,490.0,72.0,4.1,11.0,192.0,53.58,42.79
2016,4,14,17,45,403.5,61.0,3.95,11.0,143.5,45.81,35.49
2016,4,14,18,0,317.0,50.0,3.8,11.0,95.0,38.41,28.29
2016,4,14,18,15,158.5,35.0,3.7,10.5,57.5,27.35,17.04
2016,4,14,18,30,0.0,20.0,3.6,10.0,20.0,17.94,0.0
2016,4,14,18,45,0.0,10.0,3.5,10.0,10.0,9.53,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,110.5,12.5,2.65,7.5,20.5,60.57,0.0
2016,4,15,6,0,221.0,25.0,2.7,8.0,41.0,164.13,108.41
2016,4,15,6,15,343.0,37.0,2.75,8.5,85.0,255.93,209.02
2016,4,15,6,30,465.0,49.0,2.8,9.0,129.0,355.26,297.75
2016,4,15,6,45,537.0,58.0,2.9,9.5,181.0,429.99,363.3
2016,4,15,7,0,609.0,67.0,3.0,10.0,233.0,509.42,430.09
2016,4,15,7,15,659.0,73.0,3.15,10.0,287.5,573.85,483.27
2016,4,15,7,30,709.0,79.0,3.3,10.0,342.0,640.14,535.11
2016,4,15,7,45,740.5,84.5,3.45,10.5,395.0,692.98,573.83
2016,4,15,8,0,772.0,90.0,3.6,11.0,448.0,741.78,608.54
2016,4,15,8,15,797.5,94.0,3.55,11.5,499.5,787.24,639.13
2016,4,15,8,30,823.0,98.0,3.5,12.0,551.0,831.36,668.04
2016,4,15,8,45,842.0,101.0,3.45,12.5,599.0,866.98,690.2
2016,4,15,9,0,861.0,104.0,3.4,13.0,647.0,900.4,710.49
2016,4,15,9,15,875.5,106.5,3.3,13.0,690.0,926.75,726.51
2016,4,15,9,30,890.0,109.0,3.2,13.0,733.0,942.83,735.26
2016,4,15,9,45,907.0,107.5,3.1,13.5,771.5,961.45,744.52
2016,4,15,10,0,924.0,106.0,3.0,14.0,810.0,977.13,751.66
2016,4,15,10,15,931.5,107.5,2.95,14.0,840.0,984.11,754.72
2016,4,15,10,30,939.0,109.0,2.9,14.0,870.0,987.75,755.69
2016,4,15,10,45,945.5,109.0,2.9,14.5,893.5,985.5,751.86
2016,4,15,11,0,952.0,109.0,2.9,15.0,917.0,979.86,745.94
2016,4,15,11,15,955.0,109.5,2.9,15.0,931.5,968.2,737.48
2016,4,15,11,30,958.0,110.0,2.9,15.0,946.0,953.24,726.94
2016,4,15,11,45,960.0,110.0,2.95,15.5,953.0,933.68,712.44
2016,4,15,12,0,962.0,110.0,3.0,16.0,960.0,910.99,695.9
2016,4,15,12,15,961.0,109.5,3.0,16.0,958.5,882.39,676.25
2016,4,15,12,30,960.0,109.0,3.0,16.0,957.0,851.04,654.69
2016,4,15,12,45,959.5,107.5,3.05,16.0,947.5,816.54,631.16
2016,4,15,13,0,959.0,106.0,3.1,16.0,938.0,779.55,605.7
2016,4,15,13,15,954.5,105.5,3.1,16.0,920.0,738.44,575.71
2016,4,15,13,30,950.0,105.0,3.1,16.0,902.0,695.44,542.86
2016,4,15,13,45,943.5,104.0,3.15,16.0,876.5,649.1,506.99
2016,4,15,14,0,937.0,103.0,3.2,16.0,851.0,601.43,469.17
2016,4,15,14,15,928.5,101.5,3.2,16.0,818.5,551.21,428.22
2016,4,15,14,30,920.0,100.0,3.2,16.0,786.0,500.25,385.58
2016,4,15,14,45,907.5,98.5,3.2,16.0,747.0,447.18,340.19
2016,4,15,15,0,895.0,97.0,3.2,16.0,708.0,394.21,293.77
2016,4,15,15,15,880.0,94.5,3.15,15.5,664.0,340.01,246.04
2016,4,15,15,30,865.0,92.0,3.1,15.0,620.0,286.62,198.54
2016,4,15,15,45,844.0,89.5,3.05,15.0,571.0,226.4,146.16
2016,4,15,16,0,823.0,87.0,3.0,15.0,522.0,174.62,103.29
2016,4,15,16,15,796.5,83.5,2.9,14.5,470.0,123.79,67.38
2016,4,15,16,30,770.0,80.0,2.8,14.0,418.0,75.94,44.45
2016,4,15,16,45,734.5,75.0,2.7,14.0,364.5,53.03,41.74
2016,4,15,17,0,699.0,70.0,2.6,14.0,311.0,46.49,36.03
2016,4,15,17,15,646.0,64.0,2.55,13.5,257.5,44.06,33.98
2016,4,15,17,30,593.0,58.0,2.5,13.0,204.0,41.52,31.69
2016,4,15,17,45,512.0,49.5,2.45,12.5,154.0,36.65,27.17
2016,4,15,18,0,431.0,41.0,2.4,12.0,104.0,31.56,22.21
2016,4,15,18,15,296.5,29.0,2.45,11.5,64.0,22.85,13.44
2016,4,15,18,30,162.0,17.0,2.5,11.0,24.0,13.62,0.0
2016,4,15,18,45,81.0,8.5,2.55,11.0,12.0,8.1,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,12.5,1.4,11.5,22.0,65.82,0.0
2016,4,16,6,0,243.0,25.0,1.3,12.0,44.0,177.51,121.85
2016,4,16,6,15,356.0,37.0,1.25,12.5,88.0,264.04,212.05
2016,4,16,6,30,469.0,49.0,1.2,13.0,132.0,359.15,294.21
2016,4,16,6,45,537.0,57.5,1.2,13.5,183.0,431.11,354.73
2016,4,16,7,0,605.0,66.0,1.2,14.0,234.0,507.44,415.91
2016,4,16,7,15,653.0,72.5,1.2,14.0,288.0,571.02,465.32
2016,4,16,7,30,701.0,79.0,1.2,14.0,342.0,636.36,513.01
2016,4,16,7,45,732.5,84.5,1.3,14.5,394.5,688.99,549.55
2016,4,16,8,0,764.0,90.0,1.4,15.0,447.0,737.64,582.38
2016,4,16,8,15,789.0,94.0,1.4,15.0,498.0,782.48,611.89
2016,4,16,8,30,814.0,98.0,1.4,15.0,549.0,825.97,639.93
2016,4,16,8,45,830.5,102.0,1.45,15.5,596.0,860.38,660.71
2016,4,16,9,0,847.0,106.0,1.5,16.0,643.0,892.52,679.81
2016,4,16,9,15,861.0,108.5,1.5,16.5,685.5,918.18,693.74
2016,4,16,9,30,875.0,111.0,1.5,17.0,728.0,933.52,700.8
2016,4,16,9,45,888.0,112.0,1.55,17.5,765.0,951.06,710.21
2016,4,16,10,0,901.0,113.0,1.6,18.0,802.0,965.6,717.66
2016,4,16,10,15,908.5,114.0,1.6,18.0,831.5,971.9,720.5
2016,4,16,10,30,916.0,115.0,1.6,18.0,861.0,974.95,721.45
2016,4,16,10,45,928.0,112.5,1.6,18.5,885.5,975.18,719.39
2016,4,16,11,0,940.0,110.0,1.6,19.0,910.0,972.07,715.34
2016,4,16,11,15,943.0,110.5,1.6,19.0,924.5,960.53,707.35
2016,4,16,11,30,946.0,111.0,1.6,19.0,939.0,945.73,697.44
2016,4,16,11,45,950.0,109.5,1.65,19.0,946.5,926.62,685.48
2016,4,16,12,0,954.0,108.0,1.7,19.0,954.0,904.39,671.5
2016,4,16,12,15,953.5,108.0,1.7,19.0,952.5,876.89,653.44
2016,4,16,12,30,953.0,108.0,1.7,19.0,951.0,846.64,633.54
2016,4,16,12,45,951.0,107.0,1.7,19.0,941.5,811.71,610.42
2016,4,16,13,0,949.0,106.0,1.7,19.0,932.0,774.43,585.57
2016,4,16,13,15,945.0,105.0,1.7,19.0,914.5,733.59,557.1
2016,4,16,13,30,941.0,104.0,1.7,19.0,897.0,690.85,525.77
2016,4,16,13,45,936.5,102.5,1.7,19.0,872.5,645.67,491.93
2016,4,16,14,0,932.0,101.0,1.7,19.0,848.0,599.0,456.09
2016,4,16,14,15,924.0,99.5,1.7,19.0,816.0,549.3,416.99
2016,4,16,14,30,916.0,98.0,1.7,19.0,784.0,498.83,376.16
2016,4,16,14,45,905.0,96.0,1.75,19.0,745.5,446.18,332.67
2016,4,16,15,0,894.0,94.0,1.8,19.0,707.0,393.5,287.89
2016,4,16,15,15,879.5,92.0,1.8,18.5,663.5,339.96,241.89
2016,4,16,15,30,865.0,90.0,1.8,18.0,620.0,287.16,195.91
2016,4,16,15,45,839.0,90.0,1.8,18.0,570.5,227.95,145.5
2016,4,16,16,0,813.0,90.0,1.8,18.0,521.0,177.74,104.71
2016,4,16,16,15,648.0,113.5,1.75,17.5,436.0,130.84,77.55
2016,4,16,16,30,483.0,137.0,1.7,17.0,351.0,107.46,74.54
2016,4,16,16,45,434.5,130.0,1.65,17.0,304.0,88.56,72.21
2016,4,16,17,0,386.0,123.0,1.6,17.0,257.0,86.09,70.27
2016,4,16,17,15,355.5,105.5,1.5,16.5,213.0,75.6,61.29
2016,4,16,17,30,325.0,88.0,1.4,16.0,169.0,64.52,51.58
2016,4,16,17,45,263.5,71.5,1.35,15.5,127.0,53.57,41.72
2016,4,16,18,0,202.0,55.0,1.3,15.0,85.0,44.06,32.84
2016,4,16,18,15,101.0,37.5,1.3,14.5,52.5,30.53,19.77
2016,4,16,18,30,0.0,20.0,1.3,14.0,20.0,18.11,0.0
2016,4,16,18,45,0.0,10.0,1.3,14.0,10.0,9.53,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,107.0,14.0,0.7,12.0,22.5,61.17,0.0
2016,4,17,6,0,214.0,28.0,0.7,12.0,45.0,167.5,119.01
2016,4,17,6,15,320.0,41.0,0.75,12.0,88.0,250.27,201.31
2016,4,17,6,30,426.0,54.0,0.8,12.0,131.0,341.31,280.11
2016,4,17,6,45,497.5,63.0,0.85,12.5,181.5,414.7,341.58
2016,4,17,7,0,569.0,72.0,0.9,13.0,232.0,492.68,404.05
2016,4,17,7,15,617.5,79.0,0.95,13.0,285.0,556.08,453.47
2016,4,17,7,30,666.0,86.0,1.0,13.0,338.0,621.28,501.89
2016,4,17,7,45,701.5,91.0,1.05,13.5,391.0,675.29,539.08
2016,4,17,8,0,737.0,96.0,1.1,14.0,444.0,729.37,575.34
2016,4,17,8,15,762.5,100.0,1.15,14.5,494.0,769.65,600.95
2016,4,17,8,30,788.0,104.0,1.2,15.0,544.0,812.94,628.33
2016,4,17,8,45,809.5,106.5,1.25,15.5,591.5,849.42,650.54
2016,4,17,9,0,831.0,109.0,1.3,16.0,639.0,883.88,671.2
2016,4,17,9,15,845.5,111.5,1.35,16.5,681.0,909.72,685.91
2016,4,17,9,30,860.0,114.0,1.4,17.0,723.0,932.88,698.89
2016,4,17,9,45,875.5,113.5,1.45,17.5,760.5,943.22,703.46
2016,4,17,10,0,891.0,113.0,1.5,18.0,798.0,958.38,711.45
2016,4,17,10,15,899.0,114.5,1.55,18.0,827.5,965.65,715.64
2016,4,17,10,30,907.0,116.0,1.6,18.0,857.0,969.68,717.96
2016,4,17,10,45,912.0,117.0,1.65,18.5,879.5,967.13,714.79
2016,4,17,11,0,917.0,118.0,1.7,19.0,902.0,961.31,709.68
2016,4,17,11,15,920.5,119.0,1.7,19.0,917.0,950.87,702.4
2016,4,17,11,30,924.0,120.0,1.7,19.0,932.0,937.22,693.18
2016,4,17,11,45,925.5,120.5,1.7,19.5,938.5,918.2,679.27
2016,4,17,12,0,927.0,121.0,1.7,20.0,945.0,896.2,663.54
2016,4,17,12,15,926.5,120.5,1.65,20.0,944.0,868.74,644.97
2016,4,17,12,30,926.0,120.0,1.6,20.0,943.0,838.63,624.69
2016,4,17,12,45,925.5,118.5,1.6,20.5,934.0,805.09,601.47
2016,4,17,13,0,925.0,117.0,1.6,21.0,925.0,769.18,576.61
2016,4,17,13,15,921.5,116.5,1.5,21.0,908.0,729.89,548.29
2016,4,17,13,30,918.0,116.0,1.4,21.0,891.0,688.72,517.64
2016,4,17,13,45,913.5,113.5,1.3,21.5,866.5,643.54,482.71
2016,4,17,14,0,909.0,111.0,1.2,22.0,842.0,596.94,446.17
2016,4,17,14,15,901.0,109.5,1.05,22.0,810.5,548.21,407.8
2016,4,17,14,30,893.0,108.0,0.9,22.0,779.0,498.75,368.01
2016,4,17,14,45,884.0,104.5,0.8,22.0,741.5,446.73,325.71
2016,4,17,15,0,875.0,101.0,0.7,22.0,704.0,394.53,282.26
2016,4,17,15,15,860.5,98.5,0.6,21.5,660.5,341.5,237.93
2016,4,17,15,30,846.0,96.0,0.5,21.0,617.0,282.87,188.86
2016,4,17,15,45,828.5,92.5,0.4,21.0,569.5,229.99,144.33
2016,4,17,16,0,811.0,89.0,0.3,21.0,522.0,178.74,103.27
2016,4,17,16,15,786.0,85.0,0.35,20.5,471.0,128.26,68.41
2016,4,17,16,30,761.0,81.0,0.4,20.0,420.0,80.6,44.98
2016,4,17,16,45,726.5,76.0,0.45,20.0,367.0,53.53,41.12
2016,4,17,17,0,692.0,71.0,0.5,20.0,314.0,46.96,35.56
2016,4,17,17,15,642.0,65.0,0.65,19.5,261.0,44.58,33.6
2016,4,17,17,30,592.0,59.0,0.8,19.0,208.0,42.07,31.41
2016,4,17,17,45,514.5,50.5,0.95,18.5,158.0,37.24,27.03
2016,4,17,18,0,437.0,42.0,1.1,18.0,108.0,32.17,22.24
2016,4,17,18,15,314.5,29.5,1.15,17.5,67.5,23.06,13.49
2016,4,17,18,30,192.0,17.0,1.2,17.0,27.0,13.41,0.0
2016,4,17,18,45,96.0,8.5,1.25,16.5,13.5,8.1,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,14.0,0.55,13.0,25.0,72.11,0.0
2016,4,18,6,0,261.0,28.0,0.5,13.0,50.0,193.24,140.8
2016,4,18,6,15,369.0,40.0,0.5,13.5,95.5,276.88,221.3
2016,4,18,6,30,477.0,52.0,0.5,14.0,141.0,370.44,300.12
2016,4,18,6,45,544.5,60.5,0.5,14.5,192.5,442.88,359.13
2016,4,18,7,0,612.0,69.0,0.5,15.0,244.0,519.57,418.57
2016,4,18,7,15,659.0,75.5,0.45,15.0,298.0,582.95,465.47
2016,4,18,7,30,706.0,82.0,0.4,15.0,352.0,647.95,510.31
2016,4,18,7,45,736.5,87.5,0.4,15.5,405.0,700.05,543.93
2016,4,18,8,0,767.0,93.0,0.4,16.0,458.0,747.9,573.66
2016,4,18,8,15,792.0,97.0,0.45,16.5,509.0,792.85,601.51
2016,4,18,8,30,817.0,101.0,0.5,17.0,560.0,836.42,627.93
2016,4,18,8,45,836.0,103.5,0.6,17.5,607.5,871.29,649.19
2016,4,18,9,0,855.0,106.0,0.7,18.0,655.0,903.98,668.99
2016,4,18,9,15,869.0,108.5,0.8,18.0,697.5,929.71,685.48
2016,4,18,9,30,883.0,111.0,0.9,18.0,740.0,945.05,695.42
2016,4,18,9,45,899.0,110.0,1.0,18.5,778.0,963.2,706.06
2016,4,18,10,0,915.0,109.0,1.1,19.0,816.0,978.41,714.81
2016,4,18,10,15,922.5,110.5,1.15,19.0,845.5,985.25,718.77
2016,4,18,10,30,930.0,112.0,1.2,19.0,875.0,988.79,720.88
2016,4,18,10,45,936.0,112.5,1.25,19.5,897.5,986.53,718.09
2016,4,18,11,0,942.0,113.0,1.3,20.0,920.0,980.92,713.37
2016,4,18,11,15,945.0,113.5,1.3,20.0,935.0,969.25,705.46
2016,4,18,11,30,948.0,114.0,1.3,20.0,950.0,954.32,695.66
2016,4,18,11,45,948.0,115.0,1.3,20.5,956.0,934.1,681.27
2016,4,18,12,0,948.0,116.0,1.3,21.0,962.0,910.86,665.1
2016,4,18,12,15,947.5,116.0,1.3,21.0,960.5,883.37,647.49
2016,4,18,12,30,947.0,116.0,1.3,21.0,959.0,853.17,628.11
2016,4,18,12,45,939.5,118.5,1.3,21.0,948.0,817.4,604.98
2016,4,18,13,0,932.0,121.0,1.3,21.0,937.0,779.58,580.36
2016,4,18,13,15,927.5,120.5,1.3,21.0,919.5,739.32,552.63
2016,4,18,13,30,923.0,120.0,1.3,21.0,902.0,697.24,522.49
2016,4,18,13,45,910.0,122.5,1.3,21.0,875.0,651.04,488.64
2016,4,18,14,0,897.0,125.0,1.3,21.0,848.0,604.07,453.39
2016,4,18,14,15,888.0,123.0,1.3,20.5,816.0,554.84,416.4
2016,4,18,14,30,879.0,121.0,1.3,20.0,784.0,505.01,377.7
2016,4,18,14,45,858.5,123.0,1.35,20.0,744.0,448.76,332.64
2016,4,18,15,0,838.0,125.0,1.4,20.0,704.0,397.7,290.2
2016,4,18,15,15,821.5,122.0,1.4,19.5,660.0,345.0,245.9
2016,4,18,15,30,805.0,119.0,1.4,19.0,616.0,293.47,201.9
2016,4,18,15,45,780.0,116.5,1.45,19.0,567.0,242.06,158.38
2016,4,18,16,0,755.0,114.0,1.5,19.0,518.0,186.97,113.97
2016,4,18,16,15,735.0,97.0,1.5,18.5,459.0,129.72,72.17
2016,4,18,16,30,715.0,80.0,1.5,18.0,400.0,80.17,45.11
2016,4,18,16,45,636.0,90.5,1.55,17.5,349.0,58.59,45.98
2016,4,18,17,0,557.0,101.0,1.6,17.0,298.0,70.32,56.52
2016,4,18,17,15,507.5,90.5,1.6,16.0,247.5,65.28,52.36
2016,4,18,17,30,458.0,80.0,1.6,15.0,197.0,58.51,46.52
2016,4,18,17,45,386.0,66.5,1.6,14.5,149.5,49.7,38.54
2016,4,18,18,0,314.0,53.0,1.6,14.0,102.0,40.48,29.94
2016,4,18,18,15,208.5,36.5,1.65,13.5,64.0,28.35,18.34
2016,4,18,18,30,103.0,20.0,1.7,13.0,26.0,15.73,0.0
2016,4,18,18,45,51.5,10.0,1.75,13.0,13.0,9.53,0.0
2016,4,18,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,122.5,15.5,1.2,11.5,26.5,87.87,0.0
2016,4,19,6,0,245.0,31.0,1.1,12.0,53.0,189.07,141.47
2016,4,19,6,15,351.0,43.0,1.05,12.0,97.5,271.58,220.1
2016,4,19,6,30,457.0,55.0,1.0,12.0,142.0,363.61,299.34
2016,4,19,6,45,535.0,62.5,1.0,12.5,194.5,440.97,363.54
2016,4,19,7,0,613.0,70.0,1.0,13.0,247.0,523.31,428.7
2016,4,19,7,15,659.0,76.0,0.95,13.5,301.0,585.48,474.94
2016,4,19,7,30,705.0,82.0,0.9,14.0,355.0,649.19,519.1
2016,4,19,7,45,741.0,85.5,0.9,14.5,408.5,699.12,552.04
2016,4,19,8,0,777.0,89.0,0.9,15.0,462.0,753.41,587.14
2016,4,19,8,15,800.5,93.0,0.9,15.5,513.0,797.35,614.0
2016,4,19,8,30,824.0,97.0,0.9,16.0,564.0,839.85,639.38
2016,4,19,8,45,838.0,101.5,0.9,16.5,610.0,872.81,657.88
2016,4,19,9,0,852.0,106.0,0.9,17.0,656.0,903.38,674.66
2016,4,19,9,15,756.5,150.0,0.85,17.0,661.5,880.67,656.72
2016,4,19,9,30,661.0,194.0,0.8,17.0,667.0,846.51,632.11
2016,4,19,9,45,772.5,159.0,0.8,17.5,738.0,913.71,674.25
2016,4,19,10,0,884.0,124.0,0.8,18.0,809.0,967.62,705.4
2016,4,19,10,15,892.0,125.5,0.8,18.0,839.0,974.65,707.97
2016,4,19,10,30,900.0,127.0,0.8,18.0,869.0,978.48,709.36
2016,4,19,10,45,900.5,131.0,0.8,18.5,890.0,974.65,704.77
2016,4,19,11,0,901.0,135.0,0.8,19.0,911.0,967.55,698.4
2016,4,19,11,15,658.5,256.0,0.85,19.0,828.5,865.38,632.37
2016,4,19,11,30,416.0,377.0,0.9,19.0,746.0,750.78,551.67
2016,4,19,11,45,432.5,374.0,0.95,19.0,760.0,747.28,551.34
2016,4,19,12,0,449.0,371.0,1.0,19.0,774.0,741.62,548.17
2016,4,19,12,15,430.0,378.0,1.05,19.0,763.0,714.03,529.35
2016,4,19,12,30,411.0,385.0,1.1,19.0,752.0,686.01,510.28
2016,4,19,12,45,438.5,370.5,1.15,19.0,758.5,673.79,502.97
2016,4,19,13,0,466.0,356.0,1.2,19.0,765.0,658.98,493.45
2016,4,19,13,15,391.0,378.0,1.25,19.0,717.0,605.03,454.45
2016,4,19,13,30,316.0,400.0,1.3,19.0,669.0,554.76,417.95
2016,4,19,13,45,238.0,399.5,1.4,19.0,599.0,492.63,372.95
2016,4,19,14,0,160.0,399.0,1.5,19.0,529.0,433.58,329.71
2016,4,19,14,15,140.0,381.0,1.55,18.5,491.5,396.6,303.23
2016,4,19,14,30,120.0,363.0,1.6,18.0,454.0,361.64,277.77
2016,4,19,14,45,114.5,343.0,1.7,18.0,426.5,333.18,256.45
2016,4,19,15,0,109.0,323.0,1.8,18.0,399.0,312.28,240.61
2016,4,19,15,15,85.5,295.0,1.85,17.5,352.5,274.28,212.18
2016,4,19,15,30,62.0,267.0,1.9,17.0,306.0,239.11,185.91
2016,4,19,15,45,46.0,237.5,2.0,16.5,265.0,207.26,161.94
2016,4,19,16,0,30.0,208.0,2.1,16.0,224.0,177.55,139.56
2016,4,19,16,15,171.0,190.5,2.15,15.5,269.0,165.6,125.07
2016,4,19,16,30,312.0,173.0,2.2,15.0,314.0,137.91,102.44
2016,4,19,16,45,288.5,157.5,2.25,15.0,275.5,113.84,94.81
2016,4,19,17,0,265.0,142.0,2.3,15.0,237.0,104.36,86.82
2016,4,19,17,15,395.5,107.5,2.25,14.5,223.0,76.81,62.85
2016,4,19,17,30,526.0,73.0,2.2,14.0,209.0,53.55,42.29
2016,4,19,17,45,465.5,60.5,2.2,14.0,160.5,45.69,35.07
2016,4,19,18,0,405.0,48.0,2.2,14.0,112.0,37.34,27.22
2016,4,19,18,15,282.0,34.5,2.15,13.5,71.0,27.44,17.68
2016,4,19,18,30,159.0,21.0,2.1,13.0,30.0,16.54,1.43
2016,4,19,18,45,79.5,10.5,2.05,13.0,15.0,10.01,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,135.0,15.5,1.15,11.5,28.0,97.36,0.0
2016,4,20,6,0,270.0,31.0,1.2,12.0,56.0,202.53,154.15
2016,4,20,6,15,373.5,42.0,1.2,12.5,101.0,284.0,230.5
2016,4,20,6,30,477.0,53.0,1.2,13.0,146.0,374.62,308.09
2016,4,20,6,45,544.0,61.0,1.3,13.5,197.0,446.45,368.14
2016,4,20,7,0,611.0,69.0,1.4,14.0,248.0,522.48,429.01
2016,4,20,7,15,656.0,74.5,1.35,14.0,301.0,583.28,475.44
2016,4,20,7,30,701.0,80.0,1.3,14.0,354.0,645.58,520.14
2016,4,20,7,45,736.0,84.0,1.3,14.5,407.0,695.49,553.63
2016,4,20,8,0,771.0,88.0,1.3,15.0,460.0,749.42,589.07
2016,4,20,8,15,794.5,91.0,1.3,15.0,510.5,792.01,616.64
2016,4,20,8,30,818.0,94.0,1.3,15.0,561.0,833.17,642.88
2016,4,20,8,45,841.5,94.5,1.35,15.5,608.5,869.65,664.98
2016,4,20,9,0,865.0,95.0,1.4,16.0,656.0,896.76,680.56
2016,4,20,9,15,755.5,148.5,1.4,16.0,661.0,879.79,667.11
2016,4,20,9,30,646.0,202.0,1.4,16.0,666.0,842.65,640.65
2016,4,20,9,45,608.0,232.5,1.45,16.5,686.0,840.65,636.76
2016,4,20,10,0,570.0,263.0,1.5,17.0,706.0,832.46,628.21
2016,4,20,10,15,550.0,284.5,1.55,17.0,725.0,832.46,627.03
2016,4,20,10,30,530.0,306.0,1.6,17.0,744.0,829.76,624.01
2016,4,20,10,45,551.5,309.5,1.65,17.0,775.5,844.81,634.34
2016,4,20,11,0,573.0,313.0,1.7,17.0,807.0,857.29,642.75
2016,4,20,11,15,512.0,339.0,1.7,17.0,786.5,814.66,611.49
2016,4,20,11,30,451.0,365.0,1.7,17.0,766.0,771.1,579.97
2016,4,20,11,45,473.0,364.5,1.75,17.0,787.5,774.17,582.94
2016,4,20,12,0,495.0,364.0,1.8,17.0,809.0,774.66,583.65
2016,4,20,12,15,537.0,347.0,1.8,17.0,829.0,773.63,583.55
2016,4,20,12,30,579.0,330.0,1.8,17.0,849.0,769.07,580.9
2016,4,20,12,45,744.0,229.0,1.85,17.0,888.5,776.86,590.49
2016,4,20,13,0,909.0,128.0,1.9,17.0,928.0,772.9,590.72
2016,4,20,13,15,904.5,127.0,1.9,17.0,910.5,733.0,561.87
2016,4,20,13,30,900.0,126.0,1.9,17.0,893.0,691.37,531.09
2016,4,20,13,45,758.5,194.0,1.95,17.0,828.0,622.12,478.23
2016,4,20,14,0,617.0,262.0,2.0,17.0,763.0,564.48,433.46
2016,4,20,14,15,741.5,191.5,2.0,17.0,770.5,535.58,411.31
2016,4,20,14,30,866.0,121.0,2.0,17.0,778.0,502.84,383.96
2016,4,20,14,45,855.0,118.0,2.0,17.0,740.0,446.92,337.76
2016,4,20,15,0,844.0,115.0,2.0,17.0,702.0,395.33,293.7
2016,4,20,15,15,828.5,112.0,1.95,16.5,658.5,342.71,248.38
2016,4,20,15,30,813.0,109.0,1.9,16.0,615.0,291.12,203.3
2016,4,20,15,45,796.0,104.0,1.9,16.0,568.0,238.85,157.77
2016,4,20,16,0,779.0,99.0,1.9,16.0,521.0,188.21,115.48
2016,4,20,16,15,548.0,136.5,1.85,15.5,419.0,146.34,93.74
2016,4,20,16,30,317.0,174.0,1.8,15.0,317.0,139.81,103.43
2016,4,20,16,45,450.0,129.0,1.8,15.0,305.0,87.31,71.61
2016,4,20,17,0,583.0,84.0,1.8,15.0,293.0,56.13,44.39
2016,4,20,17,15,520.5,80.0,1.7,14.5,244.5,55.9,44.38
2016,4,20,17,30,458.0,76.0,1.6,14.0,196.0,55.84,44.37
2016,4,20,17,45,399.0,63.0,1.55,14.0,150.0,46.86,36.14
2016,4,20,18,0,340.0,50.0,1.5,14.0,104.0,37.99,27.84
2016,4,20,18,15,239.0,35.5,1.5,13.5,66.5,27.46,17.8
2016,4,20,18,30,138.0,21.0,1.5,13.0,29.0,16.48,2.74
2016,4,20,18,45,69.0,10.5,1.5,13.0,14.5,10.01,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,15.5,0.9,13.0,15.5,14.39,0.0
2016,4,21,6,0,0.0,31.0,0.9,13.0,31.0,31.19,19.41
2016,4,21,6,15,18.5,51.5,1.0,13.0,55.5,69.26,52.82
2016,4,21,6,30,37.0,72.0,1.1,13.0,80.0,103.75,83.13
2016,4,21,6,45,49.0,94.5,1.2,13.5,107.5,137.64,112.27
2016,4,21,7,0,61.0,117.0,1.3,14.0,135.0,171.73,140.93
2016,4,21,7,15,72.5,138.5,1.35,14.0,164.5,204.48,168.08
2016,4,21,7,30,84.0,160.0,1.4,14.0,194.0,237.64,195.0
2016,4,21,7,45,42.0,149.0,1.5,14.0,166.0,189.47,154.05
2016,4,21,8,0,0.0,138.0,1.6,14.0,138.0,133.32,106.16
2016,4,21,8,15,5.0,165.0,1.65,14.0,168.0,164.66,131.81
2016,4,21,8,30,10.0,192.0,1.7,14.0,198.0,196.09,156.99
2016,4,21,8,45,7.5,190.5,1.8,14.5,195.5,191.03,152.01
2016,4,21,9,0,5.0,189.0,1.9,15.0,193.0,186.28,147.45
2016,4,21,9,15,29.5,251.5,1.95,15.0,273.0,283.84,225.32
2016,4,21,9,30,54.0,314.0,2.0,15.0,353.0,372.71,293.9
2016,4,21,9,45,78.5,343.5,2.05,15.0,403.5,424.89,333.36
2016,4,21,10,0,103.0,373.0,2.1,15.0,454.0,476.52,371.99
2016,4,21,10,15,211.0,379.5,2.1,15.0,552.5,592.8,460.16
2016,4,21,10,30,319.0,386.0,2.1,15.0,651.0,706.42,542.97
2016,4,21,10,45,164.0,299.0,2.1,15.5,435.5,455.82,355.72
2016,4,21,11,0,9.0,212.0,2.1,16.0,220.0,208.4,161.81
2016,4,21,11,15,10.0,223.0,2.15,16.0,232.0,219.29,170.98
2016,4,21,11,30,11.0,234.0,2.2,16.0,244.0,230.01,179.28
2016,4,21,11,45,11.5,235.5,2.25,16.0,246.0,231.12,180.08
2016,4,21,12,0,12.0,237.0,2.3,16.0,248.0,232.16,180.88
2016,4,21,12,15,10.5,221.5,2.35,16.0,231.0,215.6,167.89
2016,4,21,12,30,9.0,206.0,2.4,16.0,214.0,199.24,155.08
2016,4,21,12,45,4.5,171.5,2.5,16.0,175.5,163.22,126.58
2016,4,21,13,0,0.0,137.0,2.6,16.0,137.0,127.7,98.24
2016,4,21,13,15,230.5,239.5,2.65,16.0,436.5,375.27,297.58
2016,4,21,13,30,461.0,342.0,2.7,16.0,736.0,597.38,464.2
2016,4,21,13,45,349.0,368.5,2.8,16.0,662.5,530.46,411.32
2016,4,21,14,0,237.0,395.0,2.9,16.0,589.0,473.92,367.72
2016,4,21,14,15,170.5,378.5,2.9,16.0,515.0,410.92,319.66
2016,4,21,14,30,104.0,362.0,2.9,16.0,441.0,360.18,280.83
2016,4,21,14,45,82.5,334.5,2.95,16.0,395.5,320.62,250.6
2016,4,21,15,0,61.0,307.0,3.0,16.0,350.0,283.6,222.18
2016,4,21,15,15,62.0,288.5,2.95,15.5,330.0,262.89,206.39
2016,4,21,15,30,63.0,270.0,2.9,15.0,310.0,242.2,190.39
2016,4,21,15,45,81.5,254.0,2.9,15.0,301.5,226.85,177.55
2016,4,21,16,0,100.0,238.0,2.9,15.0,293.0,209.49,163.04
2016,4,21,16,15,235.0,201.5,2.85,15.0,313.5,172.58,128.28
2016,4,21,16,30,370.0,165.0,2.8,15.0,334.0,137.21,99.6
2016,4,21,16,45,317.0,150.5,2.8,15.0,283.0,109.3,90.87
2016,4,21,17,0,264.0,136.0,2.8,15.0,232.0,100.32,83.3
2016,4,21,17,15,241.5,117.0,2.65,14.5,194.0,87.98,72.73
2016,4,21,17,30,219.0,98.0,2.5,14.0,156.0,75.1,61.43
2016,4,21,17,45,190.5,78.0,2.4,14.0,120.0,60.97,48.63
2016,4,21,18,0,162.0,58.0,2.3,14.0,84.0,46.29,35.13
2016,4,21,18,15,105.0,40.0,2.25,13.5,54.5,32.53,22.21
2016,4,21,18,30,48.0,22.0,2.2,13.0,25.0,19.23,5.36
2016,4,21,18,45,24.0,11.0,2.15,13.0,12.5,10.48,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,101.0,19.0,3.75,13.0,29.0,86.95,18.85
2016,4,22,6,0,202.0,38.0,3.8,13.0,58.0,177.41,137.68
2016,4,22,6,15,304.0,51.0,3.85,13.0,102.0,256.49,210.52
2016,4,22,6,30,406.0,64.0,3.9,13.0,146.0,345.0,288.38
2016,4,22,6,45,485.5,71.0,4.0,13.0,197.5,423.91,356.49
2016,4,22,7,0,565.0,78.0,4.1,13.0,249.0,505.51,424.79
2016,4,22,7,15,305.5,116.5,4.2,13.0,211.5,366.72,308.66
2016,4,22,7,30,46.0,155.0,4.3,13.0,174.0,202.39,166.59
2016,4,22,7,45,25.0,156.5,4.45,13.0,167.0,184.9,151.23
2016,4,22,8,0,4.0,158.0,4.6,13.0,160.0,157.83,127.54
2016,4,22,8,15,2.0,85.5,4.7,13.0,86.5,81.33,63.29
2016,4,22,8,30,0.0,13.0,4.8,13.0,13.0,12.08,4.6
2016,4,22,8,45,69.5,158.5,4.9,13.5,204.5,232.1,190.08
2016,4,22,9,0,139.0,304.0,5.0,14.0,396.0,458.32,370.42
2016,4,22,9,15,70.0,229.5,5.1,14.0,276.0,297.1,240.03
2016,4,22,9,30,1.0,155.0,5.2,14.0,156.0,147.63,116.43
2016,4,22,9,45,1.5,156.0,5.35,14.0,157.5,148.84,117.37
2016,4,22,10,0,2.0,157.0,5.5,14.0,159.0,150.09,118.21
2016,4,22,10,15,37.5,273.0,5.55,13.5,305.0,306.5,245.47
2016,4,22,10,30,73.0,389.0,5.6,13.0,451.0,457.71,364.86
2016,4,22,10,45,42.0,312.5,5.65,13.0,348.5,346.66,276.56
2016,4,22,11,0,11.0,236.0,5.7,13.0,246.0,233.31,185.38
2016,4,22,11,15,117.0,342.0,5.7,13.0,446.5,446.44,357.39
2016,4,22,11,30,223.0,448.0,5.7,13.0,647.0,638.99,506.13
2016,4,22,11,45,349.0,410.0,5.7,13.0,724.0,707.15,560.16
2016,4,22,12,0,475.0,372.0,5.7,13.0,801.0,766.97,607.49
2016,4,22,12,15,429.0,387.5,5.6,13.0,774.0,724.17,573.31
2016,4,22,12,30,383.0,403.0,5.5,13.0,747.0,681.46,539.58
2016,4,22,12,45,204.5,373.5,5.4,13.0,557.0,501.39,398.93
2016,4,22,13,0,26.0,344.0,5.3,13.0,367.0,334.96,265.33
2016,4,22,13,15,444.0,244.0,5.2,13.0,625.5,525.32,423.56
2016,4,22,13,30,862.0,144.0,5.1,13.0,884.0,685.11,549.32
2016,4,22,13,45,866.0,138.0,5.05,13.0,862.5,644.94,515.89
2016,4,22,14,0,870.0,132.0,5.0,13.0,841.0,602.18,480.68
2016,4,22,14,15,862.0,130.0,5.0,13.0,811.0,551.44,438.58
2016,4,22,14,30,854.0,128.0,5.0,13.0,781.0,502.71,396.98
2016,4,22,14,45,855.5,120.0,5.0,13.0,746.5,452.54,353.16
2016,4,22,15,0,857.0,112.0,5.0,13.0,712.0,401.36,307.37
2016,4,22,15,15,460.5,191.5,5.0,13.0,511.5,292.51,223.77
2016,4,22,15,30,64.0,271.0,5.0,13.0,311.0,243.51,193.71
2016,4,22,15,45,222.5,239.5,5.0,13.0,363.5,238.85,183.87
2016,4,22,16,0,381.0,208.0,5.0,13.0,416.0,217.04,158.74
2016,4,22,16,15,556.5,151.0,4.9,12.5,422.5,162.05,107.52
2016,4,22,16,30,732.0,94.0,4.8,12.0,429.0,93.96,53.88
2016,4,22,16,45,366.0,82.0,4.7,12.0,249.5,54.42,43.26
2016,4,22,17,0,0.0,70.0,4.6,12.0,70.0,65.13,53.0
2016,4,22,17,15,0.0,58.5,4.35,11.5,58.5,54.39,43.54
2016,4,22,17,30,0.0,47.0,4.1,11.0,47.0,43.67,33.93
2016,4,22,17,45,184.5,51.0,3.9,11.0,81.5,37.16,27.9
2016,4,22,18,0,369.0,55.0,3.7,11.0,116.0,41.83,31.66
2016,4,22,18,15,247.5,41.0,3.5,11.0,75.5,31.78,21.89
2016,4,22,18,30,126.0,27.0,3.3,11.0,35.0,21.31,7.76
2016,4,22,18,45,63.0,13.5,3.15,11.0,17.5,12.87,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,146.0,17.0,2.35,10.5,32.5,109.12,40.49
2016,4,23,6,0,292.0,34.0,2.4,11.0,65.0,219.49,173.48
2016,4,23,6,15,391.5,44.5,2.4,11.0,110.5,300.33,248.08
2016,4,23,6,30,491.0,55.0,2.4,11.0,156.0,389.67,326.27
2016,4,23,6,45,549.0,63.5,2.45,11.5,206.5,457.38,383.72
2016,4,23,7,0,607.0,72.0,2.5,12.0,257.0,528.53,441.55
2016,4,23,7,15,650.0,77.5,2.5,12.0,309.5,588.01,488.3
2016,4,23,7,30,693.0,83.0,2.5,12.0,362.0,648.8,533.64
2016,4,23,7,45,717.5,90.0,2.5,12.5,413.0,697.79,567.69
2016,4,23,8,0,742.0,97.0,2.5,13.0,464.0,746.1,600.38
2016,4,23,8,15,765.5,100.5,2.5,13.0,513.0,784.51,626.23
2016,4,23,8,30,789.0,104.0,2.5,13.0,562.0,825.58,653.7
2016,4,23,8,45,802.5,109.0,2.5,13.5,606.5,857.81,673.26
2016,4,23,9,0,816.0,114.0,2.5,14.0,651.0,887.74,691.04
2016,4,23,9,15,829.5,116.5,2.5,14.0,691.5,912.3,706.25
2016,4,23,9,30,843.0,119.0,2.5,14.0,732.0,934.22,719.67
2016,4,23,9,45,863.0,115.5,2.5,14.0,769.5,945.0,725.49
2016,4,23,10,0,883.0,112.0,2.5,14.0,807.0,961.05,735.15
2016,4,23,10,15,890.5,113.5,2.5,14.0,836.0,967.72,738.44
2016,4,23,10,30,898.0,115.0,2.5,14.0,865.0,971.2,739.81
2016,4,23,10,45,902.0,116.5,2.55,14.5,886.0,968.18,736.04
2016,4,23,11,0,906.0,118.0,2.6,15.0,907.0,961.94,730.29
2016,4,23,11,15,634.5,263.5,2.6,15.0,820.5,855.81,655.23
2016,4,23,11,30,363.0,409.0,2.6,15.0,734.0,732.35,560.56
2016,4,23,11,45,635.5,266.0,2.6,15.0,840.0,824.76,634.54
2016,4,23,12,0,908.0,123.0,2.6,15.0,946.0,892.45,682.84
2016,4,23,12,15,673.0,250.0,2.65,15.0,859.5,798.01,614.61
2016,4,23,12,30,438.0,377.0,2.7,15.0,773.0,703.12,541.28
2016,4,23,12,45,668.5,251.0,2.8,15.0,848.0,743.53,577.01
2016,4,23,13,0,899.0,125.0,2.9,15.0,923.0,768.09,598.59
