Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,15,895.0,124.0,3.05,15.0,905.5,729.0,570.36
2016,4,23,13,30,891.0,123.0,3.2,15.0,888.0,688.18,539.86
2016,4,23,13,45,880.0,124.5,3.35,15.0,862.5,643.68,505.71
2016,4,23,14,0,869.0,126.0,3.5,15.0,837.0,598.35,469.98
2016,4,23,14,15,653.5,214.0,3.55,14.5,737.5,513.93,403.23
2016,4,23,14,30,438.0,302.0,3.6,14.0,638.0,451.81,353.86
2016,4,23,14,45,628.0,212.5,3.7,14.0,667.5,432.07,335.73
2016,4,23,15,0,818.0,123.0,3.8,14.0,697.0,398.13,303.02
2016,4,23,15,15,802.0,120.0,3.8,14.0,654.5,346.7,257.25
2016,4,23,15,30,786.0,117.0,3.8,14.0,612.0,296.4,212.05
2016,4,23,15,45,762.0,115.0,3.85,14.0,564.5,246.59,167.98
2016,4,23,16,0,738.0,113.0,3.9,14.0,517.0,193.23,122.84
2016,4,23,16,15,710.0,108.5,3.85,13.5,467.0,145.5,86.58
2016,4,23,16,30,682.0,104.0,3.8,13.0,417.0,100.92,60.14
2016,4,23,16,45,633.5,100.5,3.8,13.0,364.5,65.33,52.78
2016,4,23,17,0,585.0,97.0,3.8,13.0,312.0,66.01,53.56
2016,4,23,17,15,532.0,89.0,3.65,12.5,261.0,62.96,51.04
2016,4,23,17,30,479.0,81.0,3.5,12.0,210.0,59.74,48.23
2016,4,23,17,45,405.0,69.5,3.4,12.0,162.0,51.62,40.73
2016,4,23,18,0,331.0,58.0,3.3,12.0,114.0,44.07,33.53
2016,4,23,18,15,224.5,42.5,3.2,12.0,74.5,32.9,22.84
2016,4,23,18,30,118.0,27.0,3.1,12.0,35.0,21.25,8.57
2016,4,23,18,45,59.0,13.5,3.05,12.0,17.5,12.87,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,21.5,3.35,10.5,32.5,93.49,43.26
2016,4,24,6,0,203.0,43.0,3.5,11.0,65.0,185.46,147.09
2016,4,24,6,15,299.5,57.5,3.5,11.0,110.0,264.13,218.92
2016,4,24,6,30,396.0,72.0,3.5,11.0,155.0,351.52,295.84
2016,4,24,6,45,477.5,80.0,3.55,11.5,207.5,431.41,364.03
2016,4,24,7,0,559.0,88.0,3.6,12.0,260.0,516.01,433.6
2016,4,24,7,15,606.0,95.0,3.6,12.0,313.5,578.92,484.02
2016,4,24,7,30,653.0,102.0,3.6,12.0,367.0,643.33,533.63
2016,4,24,7,45,696.5,104.5,3.6,12.5,421.0,700.73,574.8
2016,4,24,8,0,740.0,107.0,3.6,13.0,475.0,758.52,615.17
2016,4,24,8,15,764.5,111.0,3.55,13.0,525.5,802.05,644.94
2016,4,24,8,30,789.0,115.0,3.5,13.0,576.0,839.97,670.22
2016,4,24,8,45,812.0,116.5,3.5,13.5,623.0,876.66,693.33
2016,4,24,9,0,835.0,118.0,3.5,14.0,670.0,911.34,714.72
2016,4,24,9,15,849.0,120.5,3.4,14.0,711.5,936.59,729.92
2016,4,24,9,30,863.0,123.0,3.3,14.0,753.0,959.12,743.21
2016,4,24,9,45,873.5,124.5,3.25,14.5,789.0,974.36,750.41
2016,4,24,10,0,884.0,126.0,3.2,15.0,825.0,978.7,750.21
2016,4,24,10,15,891.0,128.0,3.25,15.0,853.5,985.17,753.91
2016,4,24,10,30,898.0,130.0,3.3,15.0,882.0,988.44,755.53
2016,4,24,10,45,899.5,133.0,3.4,15.0,903.0,984.33,752.63
2016,4,24,11,0,901.0,136.0,3.5,15.0,924.0,977.0,747.7
2016,4,24,11,15,904.0,137.0,3.7,15.0,938.0,965.9,740.95
2016,4,24,11,30,907.0,138.0,3.9,15.0,952.0,951.69,732.05
2016,4,24,11,45,900.0,143.5,4.1,15.0,955.5,929.95,717.85
2016,4,24,12,0,893.0,149.0,4.3,15.0,959.0,905.53,701.82
2016,4,24,12,15,716.0,251.0,4.5,15.0,900.5,835.47,651.83
2016,4,24,12,30,539.0,353.0,4.7,15.0,842.0,762.36,594.91
2016,4,24,12,45,535.5,349.0,4.95,15.0,830.5,732.42,574.06
2016,4,24,13,0,532.0,345.0,5.2,15.0,819.0,701.5,551.76
2016,4,24,13,15,682.5,259.5,5.35,14.5,855.5,703.48,557.65
2016,4,24,13,30,833.0,174.0,5.5,14.0,892.0,696.04,555.28
2016,4,24,13,45,812.5,180.0,5.65,14.0,864.0,650.88,519.33
2016,4,24,14,0,792.0,186.0,5.8,14.0,836.0,602.91,480.66
2016,4,24,14,15,782.0,183.5,5.85,13.5,804.5,555.81,442.54
2016,4,24,14,30,772.0,181.0,5.9,13.0,773.0,508.55,403.24
2016,4,24,14,45,769.0,172.0,5.95,13.0,738.0,458.92,360.31
2016,4,24,15,0,766.0,163.0,6.0,13.0,703.0,408.93,316.07
2016,4,24,15,15,748.5,158.5,6.0,13.0,659.5,357.76,270.3
2016,4,24,15,30,731.0,154.0,6.0,13.0,616.0,307.99,225.39
2016,4,24,15,45,727.0,141.5,6.05,13.0,572.0,256.31,178.89
2016,4,24,16,0,723.0,129.0,6.1,13.0,528.0,205.08,134.23
2016,4,24,16,15,694.0,123.5,6.05,12.5,477.0,157.22,97.38
2016,4,24,16,30,665.0,118.0,6.0,12.0,426.0,112.7,70.19
2016,4,24,16,45,627.0,111.0,6.0,12.0,373.5,73.35,60.14
2016,4,24,17,0,589.0,104.0,6.0,12.0,321.0,71.6,58.77
2016,4,24,17,15,535.5,95.0,5.95,11.5,269.0,67.95,55.71
2016,4,24,17,30,482.0,86.0,5.9,11.0,217.0,62.5,50.9
2016,4,24,17,45,402.0,74.5,5.85,11.0,167.5,55.38,44.28
2016,4,24,18,0,322.0,63.0,5.8,11.0,118.0,47.94,37.13
2016,4,24,18,15,219.5,45.5,5.7,10.5,77.5,35.25,25.09
2016,4,24,18,30,117.0,28.0,5.6,10.0,37.0,23.08,10.69
2016,4,24,18,45,58.5,14.0,5.6,10.0,18.5,13.34,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,197.5,16.5,3.3,7.5,39.0,135.55,76.02
2016,4,25,6,0,395.0,33.0,3.4,8.0,78.0,273.49,221.97
2016,4,25,6,15,490.0,41.5,3.5,8.5,127.0,354.4,297.14
2016,4,25,6,30,585.0,50.0,3.6,9.0,176.0,443.24,375.45
2016,4,25,6,45,645.0,56.0,3.75,9.5,229.5,508.94,432.24
2016,4,25,7,0,705.0,62.0,3.9,10.0,283.0,582.73,492.69
2016,4,25,7,15,745.0,66.5,3.9,10.0,338.0,642.89,539.38
2016,4,25,7,30,785.0,71.0,3.9,10.0,393.0,703.87,585.29
2016,4,25,7,45,812.5,75.0,3.95,10.5,446.5,754.73,621.27
2016,4,25,8,0,840.0,79.0,4.0,11.0,500.0,804.85,655.87
2016,4,25,8,15,861.0,82.0,4.0,11.0,551.0,839.97,679.62
2016,4,25,8,30,882.0,85.0,4.0,11.0,602.0,880.46,707.16
2016,4,25,8,45,897.0,87.5,4.0,11.5,649.0,913.06,727.29
2016,4,25,9,0,912.0,90.0,4.0,12.0,696.0,943.25,745.53
2016,4,25,9,15,923.5,92.0,3.95,12.0,738.0,967.0,760.16
2016,4,25,9,30,935.0,94.0,3.9,12.0,780.0,987.85,772.77
2016,4,25,9,45,939.0,98.0,3.9,12.5,814.5,1000.77,778.78
2016,4,25,10,0,943.0,102.0,3.9,13.0,849.0,1010.35,782.61
2016,4,25,10,15,949.0,103.0,3.9,13.0,878.0,1015.19,784.75
2016,4,25,10,30,955.0,104.0,3.9,13.0,907.0,1016.67,784.76
2016,4,25,10,45,959.0,105.0,3.9,13.5,928.5,1012.89,779.84
2016,4,25,11,0,963.0,106.0,3.9,14.0,950.0,1005.71,772.79
2016,4,25,11,15,965.0,106.5,3.9,14.0,964.0,992.84,763.4
2016,4,25,11,30,967.0,107.0,3.9,14.0,978.0,976.71,751.92
2016,4,25,11,45,966.0,108.5,3.9,14.0,983.0,955.73,737.18
2016,4,25,12,0,965.0,110.0,3.9,14.0,988.0,931.76,720.42
2016,4,25,12,15,964.0,110.0,3.85,14.0,986.0,903.5,700.41
2016,4,25,12,30,963.0,110.0,3.8,14.0,984.0,872.53,678.52
2016,4,25,12,45,957.0,111.5,3.8,14.0,973.0,836.56,653.27
2016,4,25,13,0,951.0,113.0,3.8,14.0,962.0,798.46,626.39
2016,4,25,13,15,947.0,112.5,3.75,14.0,944.0,758.04,597.17
2016,4,25,13,30,943.0,112.0,3.7,14.0,926.0,715.76,564.48
2016,4,25,13,45,936.0,111.0,3.7,14.5,900.5,669.54,527.39
2016,4,25,14,0,929.0,110.0,3.7,15.0,875.0,622.08,488.67
2016,4,25,14,15,920.5,108.5,3.75,14.5,842.5,572.4,449.23
2016,4,25,14,30,912.0,107.0,3.8,14.0,810.0,522.03,408.0
2016,4,25,14,45,900.0,106.0,3.85,14.0,771.0,470.13,363.59
2016,4,25,15,0,888.0,105.0,3.9,14.0,732.0,418.3,318.12
2016,4,25,15,15,873.0,102.5,3.95,14.0,688.0,364.61,270.3
2016,4,25,15,30,858.0,100.0,4.0,14.0,644.0,305.42,217.6
2016,4,25,15,45,837.5,97.5,4.05,14.0,595.5,252.2,170.07
2016,4,25,16,0,817.0,95.0,4.1,14.0,547.0,200.92,125.87
2016,4,25,16,15,791.5,91.0,4.1,13.5,495.5,150.06,86.48
2016,4,25,16,30,766.0,87.0,4.1,13.0,444.0,102.07,57.08
2016,4,25,16,45,728.5,83.0,4.1,13.0,390.0,52.38,41.24
2016,4,25,17,0,691.0,79.0,4.1,13.0,336.0,51.89,40.96
2016,4,25,17,15,642.0,73.0,4.0,12.5,282.5,49.78,39.23
2016,4,25,17,30,593.0,67.0,3.9,12.0,229.0,47.54,37.29
2016,4,25,17,45,515.0,59.0,3.85,11.5,178.0,43.42,33.5
2016,4,25,18,0,437.0,51.0,3.8,11.0,127.0,39.12,29.33
2016,4,25,18,15,320.5,39.0,3.7,10.5,84.5,30.78,21.29
2016,4,25,18,30,204.0,27.0,3.6,10.0,42.0,21.2,9.97
2016,4,25,18,45,102.0,13.5,3.5,10.0,21.0,12.87,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.85,8.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.8,8.0,10.0,9.53,0.0
2016,4,26,5,45,138.5,25.5,1.8,8.5,41.5,120.07,72.93
2016,4,26,6,0,277.0,41.0,1.8,9.0,73.0,221.16,178.57
2016,4,26,6,15,368.5,52.5,1.85,9.5,118.5,299.5,249.24
2016,4,26,6,30,460.0,64.0,1.9,10.0,164.0,385.17,323.33
2016,4,26,6,45,513.5,74.0,2.0,10.5,214.0,451.07,378.8
2016,4,26,7,0,567.0,84.0,2.1,11.0,264.0,519.96,434.52
2016,4,26,7,15,645.0,76.5,2.1,11.0,316.0,587.87,488.09
2016,4,26,7,30,723.0,69.0,2.1,11.0,368.0,655.78,538.48
2016,4,26,7,45,717.0,90.5,2.15,11.5,419.5,703.05,571.17
2016,4,26,8,0,711.0,112.0,2.2,12.0,471.0,743.92,598.51
2016,4,26,8,15,526.5,175.5,2.1,12.0,456.0,671.03,540.0
2016,4,26,8,30,342.0,239.0,2.0,12.0,441.0,578.05,464.25
2016,4,26,8,45,368.0,254.0,1.9,12.5,486.5,622.16,495.68
2016,4,26,9,0,394.0,269.0,1.8,13.0,532.0,665.78,524.88
2016,4,26,9,15,487.5,251.5,1.8,13.0,597.0,748.84,585.32
2016,4,26,9,30,581.0,234.0,1.8,13.0,662.0,819.21,635.27
2016,4,26,9,45,461.0,295.5,1.8,13.0,645.5,772.42,596.64
2016,4,26,10,0,341.0,357.0,1.8,13.0,629.0,710.07,548.18
2016,4,26,10,15,339.5,372.0,1.9,13.0,651.0,719.86,555.35
2016,4,26,10,30,338.0,387.0,2.0,13.0,673.0,727.98,560.7
2016,4,26,10,45,269.5,413.5,2.15,13.0,645.5,683.37,526.94
2016,4,26,11,0,201.0,440.0,2.3,13.0,618.0,629.3,486.41
2016,4,26,11,15,278.5,428.5,2.4,13.0,678.0,688.4,531.79
2016,4,26,11,30,356.0,417.0,2.5,13.0,738.0,735.67,567.4
2016,4,26,11,45,402.0,398.5,2.7,13.5,763.5,744.79,574.61
2016,4,26,12,0,448.0,380.0,2.9,14.0,789.0,754.59,582.38
2016,4,26,12,15,633.0,281.5,3.0,14.0,858.5,797.38,618.29
2016,4,26,12,30,818.0,183.0,3.1,14.0,928.0,828.68,644.16
2016,4,26,12,45,833.5,171.0,3.25,14.0,923.0,799.7,624.27
2016,4,26,13,0,849.0,159.0,3.4,14.0,918.0,767.8,602.15
2016,4,26,13,15,845.0,157.5,3.45,14.0,901.0,728.91,573.1
2016,4,26,13,30,841.0,156.0,3.5,14.0,884.0,688.48,542.35
2016,4,26,13,45,842.0,150.0,3.6,14.0,862.0,645.8,509.52
2016,4,26,14,0,843.0,144.0,3.7,14.0,840.0,601.55,474.62
2016,4,26,14,15,834.0,142.0,3.75,14.0,808.5,554.12,436.11
2016,4,26,14,30,825.0,140.0,3.8,14.0,777.0,506.29,396.3
2016,4,26,14,45,811.0,138.5,3.85,14.0,739.5,456.58,354.02
2016,4,26,15,0,797.0,137.0,3.9,14.0,702.0,407.39,311.17
2016,4,26,15,15,780.5,133.5,3.95,13.5,659.0,356.47,266.7
2016,4,26,15,30,764.0,130.0,4.0,13.0,616.0,301.31,218.24
2016,4,26,15,45,749.0,123.5,4.05,13.0,570.5,250.54,172.94
2016,4,26,16,0,734.0,117.0,4.1,13.0,525.0,201.25,130.28
2016,4,26,16,15,706.0,112.0,4.1,12.5,474.5,153.3,92.98
2016,4,26,16,30,678.0,107.0,4.1,12.0,424.0,108.52,64.83
2016,4,26,16,45,487.0,122.5,4.2,12.0,336.0,82.94,68.62
2016,4,26,17,0,296.0,138.0,4.3,12.0,248.0,101.58,85.42
2016,4,26,17,15,261.5,122.0,4.2,11.5,208.5,91.32,76.59
2016,4,26,17,30,227.0,106.0,4.1,11.0,169.0,80.62,67.16
2016,4,26,17,45,190.0,86.5,4.05,11.0,131.5,67.02,54.74
2016,4,26,18,0,153.0,67.0,4.0,11.0,94.0,52.89,41.61
2016,4,26,18,15,102.0,47.0,3.95,10.5,62.5,37.86,27.53
2016,4,26,18,30,51.0,27.0,3.9,10.0,31.0,23.37,12.1
2016,4,26,18,45,25.5,13.5,3.85,10.0,15.5,12.87,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.5,2.3,10.0,5.5,0.0,0.0
2016,4,27,5,30,0.0,11.0,2.5,10.0,11.0,10.48,0.0
2016,4,27,5,45,137.5,26.0,2.7,10.5,43.0,121.63,78.35
2016,4,27,6,0,275.0,41.0,2.9,11.0,75.0,220.35,177.8
2016,4,27,6,15,368.0,52.5,2.95,11.0,120.5,300.32,250.0
2016,4,27,6,30,461.0,64.0,3.0,11.0,166.0,387.05,325.8
2016,4,27,6,45,515.5,74.0,3.15,11.0,216.5,453.71,383.02
2016,4,27,7,0,570.0,84.0,3.3,11.0,267.0,523.47,440.86
2016,4,27,7,15,285.0,70.5,3.45,11.0,162.0,309.3,263.34
2016,4,27,7,30,0.0,57.0,3.6,11.0,57.0,53.0,39.95
2016,4,27,7,45,0.0,69.5,3.8,11.5,69.5,64.67,49.82
2016,4,27,8,0,0.0,82.0,4.0,12.0,82.0,76.36,59.44
2016,4,27,8,15,10.5,149.5,4.15,12.0,155.5,152.67,123.52
2016,4,27,8,30,21.0,217.0,4.3,12.0,229.0,231.75,188.41
2016,4,27,8,45,16.0,217.5,4.45,12.0,227.5,226.36,183.19
2016,4,27,9,0,11.0,218.0,4.6,12.0,226.0,221.15,178.32
2016,4,27,9,15,120.5,283.5,4.7,12.0,372.5,416.48,338.39
2016,4,27,9,30,230.0,349.0,4.8,12.0,519.0,589.84,474.63
2016,4,27,9,45,543.5,244.0,4.9,12.0,671.5,796.24,638.95
2016,4,27,10,0,857.0,139.0,5.0,12.0,824.0,979.97,774.18
2016,4,27,10,15,866.0,141.0,5.05,12.0,853.5,987.9,777.92
2016,4,27,10,30,875.0,143.0,5.1,12.0,883.0,992.65,780.69
2016,4,27,10,45,598.5,279.5,5.15,12.0,791.5,867.18,686.78
2016,4,27,11,0,322.0,416.0,5.2,12.0,700.0,726.53,574.16
2016,4,27,11,15,603.5,284.5,5.2,12.0,827.0,851.97,676.14
2016,4,27,11,30,885.0,153.0,5.2,12.0,954.0,950.76,749.81
2016,4,27,11,45,882.0,157.0,5.2,12.0,959.5,931.23,734.82
2016,4,27,12,0,879.0,161.0,5.2,12.0,965.0,914.32,722.54
2016,4,27,12,15,878.5,160.5,5.15,12.0,963.0,886.73,702.22
2016,4,27,12,30,878.0,160.0,5.1,12.0,961.0,856.68,680.18
2016,4,27,12,45,877.0,158.5,5.1,12.0,952.0,823.0,655.74
2016,4,27,13,0,876.0,157.0,5.1,12.0,943.0,787.2,629.56
2016,4,27,13,15,871.0,156.0,5.1,12.0,925.0,747.09,598.48
2016,4,27,13,30,866.0,155.0,5.1,12.0,907.0,705.46,565.71
2016,4,27,13,45,862.0,151.5,5.1,12.0,882.5,660.9,530.14
2016,4,27,14,0,858.0,148.0,5.1,12.0,858.0,615.14,492.86
2016,4,27,14,15,848.0,146.0,5.05,12.0,825.5,566.48,452.31
2016,4,27,14,30,838.0,144.0,5.0,12.0,793.0,517.52,410.62
2016,4,27,14,45,826.5,140.5,4.95,12.5,755.0,466.56,365.74
2016,4,27,15,0,815.0,137.0,4.9,13.0,717.0,415.87,320.3
2016,4,27,15,15,798.5,133.5,4.8,13.0,673.5,364.05,273.92
2016,4,27,15,30,782.0,130.0,4.7,13.0,630.0,313.44,228.15
2016,4,27,15,45,765.0,124.0,4.65,13.0,583.0,256.26,177.43
2016,4,27,16,0,748.0,118.0,4.6,13.0,536.0,206.19,133.94
2016,4,27,16,15,441.5,159.0,4.55,12.5,400.0,162.45,111.94
2016,4,27,16,30,135.0,200.0,4.5,12.0,264.0,161.02,126.21
2016,4,27,16,45,383.5,146.0,4.45,12.0,297.0,100.01,83.71
2016,4,27,17,0,632.0,92.0,4.4,12.0,330.0,61.4,49.61
2016,4,27,17,15,580.5,85.0,4.3,11.5,277.5,58.97,47.65
2016,4,27,17,30,529.0,78.0,4.2,11.0,225.0,56.4,45.43
2016,4,27,17,45,462.5,67.0,4.15,11.0,176.5,50.06,39.56
2016,4,27,18,0,396.0,56.0,4.1,11.0,128.0,43.34,33.15
2016,4,27,18,15,286.5,43.0,4.05,10.5,86.0,33.1,23.43
2016,4,27,18,30,177.0,30.0,4.0,10.0,44.0,23.53,12.67
2016,4,27,18,45,88.5,15.0,3.95,10.0,22.0,14.3,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,27.0,6.0,2.8,9.0,6.5,0.0,0.0
2016,4,28,5,30,54.0,12.0,2.9,9.0,13.0,34.9,0.0
2016,4,28,5,45,190.0,26.0,3.0,9.5,47.0,148.07,101.41
2016,4,28,6,0,326.0,40.0,3.1,10.0,81.0,248.05,201.89
2016,4,28,6,15,417.0,49.5,3.1,10.0,127.5,326.11,272.91
2016,4,28,6,30,508.0,59.0,3.1,10.0,174.0,411.46,347.74
2016,4,28,6,45,572.5,65.5,3.1,10.5,226.0,482.31,407.56
2016,4,28,7,0,637.0,72.0,3.1,11.0,278.0,556.96,468.0
2016,4,28,7,15,678.0,77.0,3.05,11.5,331.0,615.73,512.34
2016,4,28,7,30,719.0,82.0,3.0,12.0,384.0,675.62,555.67
2016,4,28,7,45,751.0,85.5,2.95,12.5,436.5,723.65,588.62
2016,4,28,8,0,783.0,89.0,2.9,13.0,489.0,775.14,623.3
2016,4,28,8,15,805.0,92.0,2.8,13.0,539.0,816.75,650.74
2016,4,28,8,30,827.0,95.0,2.7,13.0,589.0,856.84,676.62
2016,4,28,8,45,844.0,98.0,2.65,13.5,635.0,890.62,696.7
2016,4,28,9,0,861.0,101.0,2.6,14.0,681.0,914.46,709.59
2016,4,28,9,15,874.0,103.0,2.55,14.0,722.0,938.68,724.07
2016,4,28,9,30,887.0,105.0,2.5,14.0,763.0,960.19,736.63
2016,4,28,9,45,903.0,103.0,2.45,14.5,800.0,977.27,744.8
2016,4,28,10,0,919.0,101.0,2.4,15.0,837.0,991.44,751.06
2016,4,28,10,15,925.5,102.5,2.35,15.0,866.0,997.26,753.2
2016,4,28,10,30,932.0,104.0,2.3,15.0,895.0,999.79,753.34
2016,4,28,10,45,932.5,107.5,2.3,15.5,915.5,995.42,748.21
2016,4,28,11,0,933.0,111.0,2.3,16.0,936.0,987.74,741.1
2016,4,28,11,15,936.0,111.5,2.35,16.0,950.0,976.08,733.44
2016,4,28,11,30,939.0,112.0,2.4,16.0,964.0,961.25,723.76
2016,4,28,11,45,937.0,114.5,2.5,16.0,969.5,940.83,710.86
2016,4,28,12,0,935.0,117.0,2.6,16.0,975.0,917.53,695.99
2016,4,28,12,15,934.5,117.0,2.65,16.0,973.0,890.4,678.02
2016,4,28,12,30,934.0,117.0,2.7,16.0,971.0,860.66,658.2
2016,4,28,12,45,934.0,115.5,2.8,16.0,962.0,827.44,636.18
2016,4,28,13,0,934.0,114.0,2.9,16.0,953.0,791.86,612.28
2016,4,28,13,15,931.0,113.0,2.95,16.0,936.0,752.41,585.01
2016,4,28,13,30,928.0,112.0,3.0,16.0,919.0,711.08,554.12
2016,4,28,13,45,919.5,112.5,3.1,16.0,894.0,665.95,519.85
2016,4,28,14,0,911.0,113.0,3.2,16.0,869.0,619.73,483.84
2016,4,28,14,15,903.0,111.5,3.3,15.5,837.5,571.21,445.94
2016,4,28,14,30,895.0,110.0,3.4,15.0,806.0,522.0,406.22
2016,4,28,14,45,878.0,111.5,3.5,15.0,767.0,470.9,363.06
2016,4,28,15,0,861.0,113.0,3.6,15.0,728.0,414.98,315.14
2016,4,28,15,15,847.0,110.5,3.65,14.5,685.0,362.59,269.34
2016,4,28,15,30,833.0,108.0,3.7,14.0,642.0,311.06,223.45
2016,4,28,15,45,807.5,107.0,3.8,14.0,593.0,259.29,177.44
2016,4,28,16,0,782.0,106.0,3.9,14.0,544.0,210.02,134.99
2016,4,28,16,15,756.5,102.0,3.9,13.5,493.5,155.3,91.72
2016,4,28,16,30,731.0,98.0,3.9,13.0,443.0,108.76,61.75
2016,4,28,16,45,692.0,93.5,3.95,13.0,390.0,64.72,52.19
2016,4,28,17,0,653.0,89.0,4.0,13.0,337.0,58.96,47.25
2016,4,28,17,15,603.0,82.5,3.95,12.5,284.5,56.82,45.53
2016,4,28,17,30,553.0,76.0,3.9,12.0,232.0,54.55,43.6
2016,4,28,17,45,475.0,67.0,3.85,11.5,181.5,49.9,39.36
2016,4,28,18,0,397.0,58.0,3.8,11.0,131.0,45.04,34.69
2016,4,28,18,15,288.0,44.5,3.6,10.5,88.5,34.23,24.48
2016,4,28,18,30,179.0,31.0,3.4,10.0,46.0,24.3,13.66
2016,4,28,18,45,89.5,15.5,3.2,10.0,23.0,14.77,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,5.5,5.5,1.65,9.0,5.5,0.0,0.0
2016,4,29,5,30,11.0,11.0,1.7,9.0,11.0,15.29,0.0
2016,4,29,5,45,106.5,31.0,1.75,9.5,44.0,106.95,74.43
2016,4,29,6,0,202.0,51.0,1.8,10.0,77.0,196.73,159.37
2016,4,29,6,15,210.5,70.5,1.85,10.0,108.5,222.78,185.25
2016,4,29,6,30,219.0,90.0,1.9,10.0,140.0,258.66,217.61
2016,4,29,6,45,287.0,99.0,1.95,10.0,182.5,319.61,270.54
2016,4,29,7,0,355.0,108.0,2.0,10.0,225.0,399.82,337.34
2016,4,29,7,15,385.5,124.0,2.05,10.0,270.5,453.03,380.0
2016,4,29,7,30,416.0,140.0,2.1,10.0,316.0,507.21,422.44
2016,4,29,7,45,545.5,133.5,2.2,10.5,395.0,614.72,506.63
2016,4,29,8,0,675.0,127.0,2.3,11.0,474.0,736.1,595.97
2016,4,29,8,15,559.0,173.0,2.35,11.0,479.5,699.14,564.89
2016,4,29,8,30,443.0,219.0,2.4,11.0,485.0,659.87,531.41
2016,4,29,8,45,601.5,183.0,2.45,11.0,573.0,774.41,619.25
2016,4,29,9,0,760.0,147.0,2.5,11.0,661.0,888.12,699.0
2016,4,29,9,15,775.0,150.0,2.5,11.0,701.0,913.36,714.05
2016,4,29,9,30,790.0,153.0,2.5,11.0,741.0,931.14,724.75
2016,4,29,9,45,815.0,148.0,2.5,11.5,779.0,952.44,736.68
2016,4,29,10,0,840.0,143.0,2.5,12.0,817.0,971.0,746.67
2016,4,29,10,15,848.0,144.5,2.6,12.0,845.5,977.38,750.78
2016,4,29,10,30,856.0,146.0,2.7,12.0,874.0,980.65,753.0
2016,4,29,10,45,862.0,147.0,2.8,12.5,896.0,978.35,750.15
2016,4,29,11,0,868.0,148.0,2.9,13.0,918.0,965.52,740.23
2016,4,29,11,15,872.0,148.5,3.0,13.0,932.0,955.08,733.49
2016,4,29,11,30,876.0,149.0,3.1,13.0,946.0,941.64,724.71
2016,4,29,11,45,879.0,148.5,3.25,13.5,953.0,923.46,711.7
2016,4,29,12,0,882.0,148.0,3.4,14.0,960.0,902.47,696.76
2016,4,29,12,15,882.0,148.0,3.5,14.0,958.5,876.72,679.41
2016,4,29,12,30,882.0,148.0,3.6,14.0,957.0,848.5,660.26
2016,4,29,12,45,875.0,150.5,3.7,14.0,946.0,814.73,637.0
2016,4,29,13,0,868.0,153.0,3.8,14.0,935.0,780.68,613.38
2016,4,29,13,15,864.0,152.0,3.9,14.0,918.0,741.67,584.48
2016,4,29,13,30,860.0,151.0,4.0,14.0,901.0,701.08,553.67
2016,4,29,13,45,853.0,149.5,4.1,14.0,876.0,656.79,519.37
2016,4,29,14,0,846.0,148.0,4.2,14.0,851.0,611.53,483.58
2016,4,29,14,15,837.0,146.0,4.25,14.0,820.0,564.02,445.04
2016,4,29,14,30,828.0,144.0,4.3,14.0,789.0,516.12,405.2
2016,4,29,14,45,717.0,179.0,4.35,14.0,718.5,450.52,351.17
2016,4,29,15,0,606.0,214.0,4.4,14.0,648.0,398.57,307.92
2016,4,29,15,15,691.5,172.5,4.4,14.0,639.5,358.88,271.09
2016,4,29,15,30,777.0,131.0,4.4,14.0,631.0,316.5,230.14
2016,4,29,15,45,759.5,126.0,4.45,14.0,585.0,260.28,180.52
2016,4,29,16,0,742.0,121.0,4.5,14.0,539.0,211.22,137.94
2016,4,29,16,15,716.0,116.5,4.5,13.5,489.0,163.44,100.17
2016,4,29,16,30,690.0,112.0,4.5,13.0,439.0,118.61,70.86
2016,4,29,16,45,660.5,104.5,4.5,13.0,388.0,74.54,52.75
2016,4,29,17,0,631.0,97.0,4.5,13.0,337.0,65.02,52.63
2016,4,29,17,15,581.5,89.5,4.45,12.5,285.0,62.35,50.47
2016,4,29,17,30,532.0,82.0,4.4,12.0,233.0,59.52,48.05
2016,4,29,17,45,466.0,71.5,4.4,12.0,184.0,53.77,42.75
2016,4,29,18,0,400.0,61.0,4.4,12.0,135.0,46.06,35.48
2016,4,29,18,15,292.5,47.0,4.35,11.5,92.0,36.18,26.12
2016,4,29,18,30,185.0,33.0,4.3,11.0,49.0,25.88,15.17
2016,4,29,18,45,92.5,16.5,4.3,11.0,24.5,15.73,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,59.0,7.0,3.35,10.0,9.0,6.67,0.0
2016,4,30,5,30,118.0,14.0,3.4,10.0,18.0,65.23,0.0
2016,4,30,5,45,262.0,26.0,3.5,10.5,55.0,188.2,137.49
2016,4,30,6,0,406.0,38.0,3.6,11.0,92.0,290.22,237.08
2016,4,30,6,15,492.5,46.5,3.65,11.0,140.5,368.18,307.92
2016,4,30,6,30,579.0,55.0,3.7,11.0,189.0,453.03,382.08
2016,4,30,6,45,636.0,60.5,3.8,11.5,242.0,520.61,439.01
2016,4,30,7,0,693.0,66.0,3.9,12.0,295.0,587.6,492.75
2016,4,30,7,15,731.0,71.0,3.9,12.5,349.0,646.69,536.97
2016,4,30,7,30,769.0,76.0,3.9,13.0,403.0,706.46,580.25
2016,4,30,7,45,796.5,79.5,3.95,13.5,456.0,756.24,614.88
2016,4,30,8,0,824.0,83.0,4.0,14.0,509.0,805.3,648.24
2016,4,30,8,15,844.0,85.5,3.95,14.0,559.0,845.65,675.32
2016,4,30,8,30,864.0,88.0,3.9,14.0,609.0,876.88,695.48
2016,4,30,8,45,879.0,91.0,3.85,14.5,654.5,909.58,715.24
2016,4,30,9,0,894.0,94.0,3.8,15.0,700.0,939.92,733.06
2016,4,30,9,15,905.0,95.5,3.75,15.0,741.0,962.23,746.48
2016,4,30,9,30,916.0,97.0,3.7,15.0,782.0,981.7,758.0
2016,4,30,9,45,929.0,96.0,3.65,15.5,818.0,997.32,765.47
2016,4,30,10,0,942.0,95.0,3.6,16.0,854.0,1009.9,770.93
2016,4,30,10,15,947.5,96.5,3.55,16.0,882.5,1014.83,772.72
2016,4,30,10,30,953.0,98.0,3.5,16.0,911.0,1016.42,772.44
2016,4,30,10,45,957.0,98.5,3.5,16.0,932.0,1012.16,768.73
2016,4,30,11,0,961.0,99.0,3.5,16.0,953.0,1004.57,762.95
2016,4,30,11,15,963.0,99.5,3.45,16.0,966.0,991.8,753.44
2016,4,30,11,30,965.0,100.0,3.4,16.0,979.0,975.82,741.88
2016,4,30,11,45,965.0,100.5,3.4,16.5,984.5,954.9,726.08
2016,4,30,12,0,965.0,101.0,3.4,17.0,990.0,931.0,708.36
2016,4,30,12,15,964.0,101.0,3.35,17.0,987.5,902.93,688.85
2016,4,30,12,30,963.0,101.0,3.3,17.0,985.0,872.19,667.51
2016,4,30,12,45,955.5,103.5,3.25,17.0,973.5,836.17,642.47
2016,4,30,13,0,948.0,106.0,3.2,17.0,962.0,798.14,615.92
2016,4,30,13,15,944.0,105.5,3.15,17.0,944.0,758.06,587.79
2016,4,30,13,30,940.0,105.0,3.1,17.0,926.0,716.15,556.45
2016,4,30,13,45,934.5,103.5,3.1,17.5,901.0,670.79,520.81
2016,4,30,14,0,929.0,102.0,3.1,18.0,876.0,624.1,483.5
2016,4,30,14,15,921.5,100.5,3.05,18.0,844.5,575.21,444.44
2016,4,30,14,30,914.0,99.0,3.0,18.0,813.0,525.57,403.79
2016,4,30,14,45,904.0,97.0,3.0,18.0,775.0,473.87,360.63
2016,4,30,15,0,894.0,95.0,3.0,18.0,737.0,422.09,316.26
2016,4,30,15,15,880.5,93.0,2.9,17.5,693.5,369.26,270.53
2016,4,30,15,30,867.0,91.0,2.8,17.0,650.0,317.12,224.57
2016,4,30,15,45,849.0,88.5,2.75,17.0,602.5,264.44,177.97
2016,4,30,16,0,831.0,86.0,2.7,17.0,555.0,206.33,128.31
2016,4,30,16,15,807.5,82.5,2.6,17.0,504.0,155.41,87.96
2016,4,30,16,30,784.0,79.0,2.5,17.0,453.0,107.11,56.33
2016,4,30,16,45,750.5,75.5,2.45,17.0,400.0,61.43,38.78
2016,4,30,17,0,717.0,72.0,2.4,17.0,347.0,51.01,39.49
2016,4,30,17,15,672.0,67.0,2.3,16.5,294.5,44.6,34.01
2016,4,30,17,30,627.0,62.0,2.2,16.0,242.0,42.9,32.59
2016,4,30,17,45,557.5,55.0,2.15,15.5,191.0,39.41,29.46
2016,4,30,18,0,488.0,48.0,2.1,15.0,140.0,35.75,26.01
2016,4,30,18,15,381.5,38.0,2.1,14.5,96.5,29.16,19.77
2016,4,30,18,30,275.0,28.0,2.1,14.0,53.0,22.22,12.3
2016,4,30,18,45,137.5,14.0,2.1,14.0,26.5,10.99,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,60.0,7.0,1.3,11.5,9.5,30.52,0.0
2016,5,1,5,30,120.0,14.0,1.2,12.0,19.0,84.74,0.0
2016,5,1,5,45,255.0,26.5,1.2,12.5,55.5,185.83,136.73
2016,5,1,6,0,390.0,39.0,1.2,13.0,92.0,283.77,228.57
2016,5,1,6,15,475.5,47.5,1.15,13.0,140.0,360.66,295.87
2016,5,1,6,30,561.0,56.0,1.1,13.0,188.0,444.35,365.88
2016,5,1,6,45,613.5,62.5,1.1,13.5,240.0,509.6,417.99
2016,5,1,7,0,666.0,69.0,1.1,14.0,292.0,577.7,469.67
2016,5,1,7,15,704.5,74.0,1.15,14.5,345.0,632.16,508.27
2016,5,1,7,30,743.0,79.0,1.2,15.0,398.0,691.46,549.2
2016,5,1,7,45,769.5,83.5,1.25,15.5,450.0,740.84,581.73
2016,5,1,8,0,796.0,88.0,1.3,16.0,502.0,789.5,613.08
2016,5,1,8,15,816.5,91.0,1.3,16.5,551.0,830.14,637.58
2016,5,1,8,30,837.0,94.0,1.3,17.0,600.0,869.16,660.59
2016,5,1,8,45,851.5,97.0,1.3,17.5,645.5,893.19,673.19
2016,5,1,9,0,866.0,100.0,1.3,18.0,691.0,922.5,689.38
2016,5,1,9,15,878.0,102.0,1.25,18.0,731.5,945.82,701.95
2016,5,1,9,30,890.0,104.0,1.2,18.0,772.0,966.41,712.75
2016,5,1,9,45,899.0,106.0,1.2,18.5,807.0,981.24,719.37
2016,5,1,10,0,908.0,108.0,1.2,19.0,842.0,993.0,724.16
2016,5,1,10,15,914.5,109.0,1.1,19.0,870.0,998.13,724.41
2016,5,1,10,30,921.0,110.0,1.0,19.0,898.0,1000.04,722.75
2016,5,1,10,45,925.0,111.5,0.95,19.5,919.0,996.84,717.61
2016,5,1,11,0,929.0,113.0,0.9,20.0,940.0,990.37,710.65
2016,5,1,11,15,932.0,113.5,0.85,20.0,954.0,978.73,701.98
2016,5,1,11,30,935.0,114.0,0.8,20.0,968.0,963.94,691.54
2016,5,1,11,45,935.5,114.5,0.75,20.5,973.5,943.86,676.63
2016,5,1,12,0,936.0,115.0,0.7,21.0,979.0,920.87,660.1
2016,5,1,12,15,935.5,115.0,0.65,21.0,977.0,893.79,642.36
2016,5,1,12,30,935.0,115.0,0.6,21.0,975.0,864.11,623.03
2016,5,1,12,45,933.0,114.0,0.6,21.0,965.5,829.88,601.69
2016,5,1,13,0,931.0,113.0,0.6,21.0,956.0,793.43,578.81
2016,5,1,13,15,927.5,112.5,0.65,20.5,938.5,754.29,555.78
2016,5,1,13,30,924.0,112.0,0.7,20.0,921.0,713.33,529.29
2016,5,1,13,45,917.0,111.0,0.8,20.0,896.0,668.11,498.41
2016,5,1,14,0,910.0,110.0,0.9,20.0,871.0,621.72,465.54
2016,5,1,14,15,902.5,108.5,1.0,19.5,839.5,573.66,431.01
2016,5,1,14,30,895.0,107.0,1.1,19.0,808.0,524.88,394.43
2016,5,1,14,45,883.0,106.0,1.25,19.0,770.0,474.02,354.34
2016,5,1,15,0,871.0,105.0,1.4,19.0,732.0,423.28,312.78
2016,5,1,15,15,857.0,102.5,1.45,18.5,689.0,370.99,269.02
2016,5,1,15,30,843.0,100.0,1.5,18.0,646.0,313.12,219.99
2016,5,1,15,45,823.0,97.5,1.55,18.0,598.0,260.9,174.74
2016,5,1,16,0,803.0,95.0,1.6,18.0,550.0,210.58,132.01
2016,5,1,16,15,779.0,91.5,1.6,17.5,500.0,161.06,93.25
2016,5,1,16,30,755.0,88.0,1.6,17.0,450.0,114.24,62.58
2016,5,1,16,45,720.0,84.0,1.65,17.0,397.0,64.08,39.86
2016,5,1,17,0,685.0,80.0,1.7,17.0,344.0,51.81,40.19
2016,5,1,17,15,639.0,74.0,1.6,16.0,292.0,49.72,38.62
2016,5,1,17,30,593.0,68.0,1.5,15.0,240.0,47.5,36.83
2016,5,1,17,45,524.5,60.0,1.45,14.5,189.5,43.4,33.16
2016,5,1,18,0,456.0,52.0,1.4,14.0,139.0,39.09,29.12
2016,5,1,18,15,352.5,41.0,1.35,13.5,96.0,31.73,22.16
2016,5,1,18,30,249.0,30.0,1.3,13.0,53.0,23.97,14.02
2016,5,1,18,45,124.5,15.0,1.3,13.0,26.5,11.79,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,1.0,10.0,1.5,1.43,0.0
2016,5,2,5,30,0.0,3.0,1.0,10.0,3.0,2.77,0.0
2016,5,2,5,45,0.0,9.0,1.05,10.5,9.0,8.33,0.95
2016,5,2,6,0,0.0,15.0,1.1,11.0,15.0,13.89,6.14
2016,5,2,6,15,0.0,23.0,1.1,11.0,23.0,21.32,12.75
2016,5,2,6,30,0.0,31.0,1.1,11.0,31.0,28.76,19.34
2016,5,2,6,45,0.0,40.0,1.15,11.5,40.0,37.14,26.6
2016,5,2,7,0,0.0,49.0,1.2,12.0,49.0,45.53,33.74
2016,5,2,7,15,0.0,87.0,1.2,12.0,87.0,82.24,64.98
2016,5,2,7,30,0.0,125.0,1.2,12.0,125.0,121.3,97.56
2016,5,2,7,45,0.0,110.5,1.2,12.5,110.5,104.93,83.29
2016,5,2,8,0,0.0,96.0,1.2,13.0,96.0,89.88,70.34
2016,5,2,8,15,24.0,173.5,1.15,13.0,188.0,198.61,160.31
2016,5,2,8,30,48.0,251.0,1.1,13.0,280.0,305.96,245.18
2016,5,2,8,45,53.0,273.0,1.1,13.5,307.5,333.12,264.55
2016,5,2,9,0,58.0,295.0,1.1,14.0,335.0,360.03,283.9
2016,5,2,9,15,38.0,279.5,1.1,14.0,306.5,321.67,253.07
2016,5,2,9,30,18.0,264.0,1.1,14.0,278.0,272.43,214.05
2016,5,2,9,45,38.5,314.0,1.1,14.5,345.0,354.8,277.21
2016,5,2,10,0,59.0,364.0,1.1,15.0,412.0,425.11,328.74
2016,5,2,10,15,141.0,393.0,1.1,15.0,513.0,542.94,416.26
2016,5,2,10,30,223.0,422.0,1.1,15.0,614.0,646.67,490.29
2016,5,2,10,45,204.0,435.5,1.15,15.5,614.5,636.2,480.13
2016,5,2,11,0,185.0,449.0,1.2,16.0,615.0,624.94,470.69
2016,5,2,11,15,184.5,456.5,1.2,16.0,624.0,624.19,469.78
2016,5,2,11,30,184.0,464.0,1.2,16.0,633.0,622.54,468.21
2016,5,2,11,45,189.0,461.5,1.25,16.0,636.0,615.3,463.45
2016,5,2,12,0,194.0,459.0,1.3,16.0,639.0,607.27,458.2
2016,5,2,12,15,229.0,457.5,1.35,16.0,669.5,624.46,471.43
2016,5,2,12,30,264.0,456.0,1.4,16.0,700.0,640.01,483.15
2016,5,2,12,45,205.5,456.5,1.45,16.0,645.5,580.17,439.57
2016,5,2,13,0,147.0,457.0,1.5,16.0,591.0,524.63,399.1
2016,5,2,13,15,178.0,447.0,1.55,16.0,606.0,526.76,401.96
2016,5,2,13,30,209.0,437.0,1.6,16.0,621.0,526.38,402.36
2016,5,2,13,45,271.0,410.0,1.65,16.0,642.0,524.18,401.82
2016,5,2,14,0,333.0,383.0,1.7,16.0,663.0,520.34,399.49
2016,5,2,14,15,298.5,376.0,1.75,16.0,620.0,475.94,366.05
2016,5,2,14,30,264.0,369.0,1.8,16.0,577.0,434.44,334.68
2016,5,2,14,45,330.5,333.5,1.85,16.0,581.0,417.87,321.42
2016,5,2,15,0,397.0,298.0,1.9,16.0,585.0,395.15,302.11
2016,5,2,15,15,347.0,290.0,1.9,15.5,530.0,347.95,265.34
2016,5,2,15,30,297.0,282.0,1.9,15.0,475.0,305.62,232.5
2016,5,2,15,45,418.5,226.0,1.9,15.0,476.5,265.89,195.59
2016,5,2,16,0,540.0,170.0,1.9,15.0,478.0,220.32,152.59
2016,5,2,16,15,481.5,167.5,1.9,14.5,423.5,179.77,122.51
2016,5,2,16,30,423.0,165.0,1.9,14.0,369.0,145.38,100.74
2016,5,2,16,45,410.5,146.5,1.95,14.0,326.0,106.76,78.99
2016,5,2,17,0,398.0,128.0,2.0,14.0,283.0,87.43,72.14
2016,5,2,17,15,338.5,121.0,1.95,13.5,239.0,84.89,70.22
2016,5,2,17,30,279.0,114.0,1.9,13.0,195.0,86.18,71.55
2016,5,2,17,45,286.0,93.5,1.9,12.5,162.5,72.15,59.06
2016,5,2,18,0,293.0,73.0,1.9,12.0,130.0,55.06,43.57
2016,5,2,18,15,208.0,55.0,1.85,12.0,89.5,44.03,33.12
2016,5,2,18,30,123.0,37.0,1.8,12.0,49.0,30.13,19.37
2016,5,2,18,45,61.5,18.5,1.8,12.0,24.5,15.47,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,10.0,5.5,5.24,0.0
2016,5,3,5,30,0.0,11.0,1.3,10.0,11.0,10.2,0.0
2016,5,3,5,45,7.0,29.5,1.3,10.5,31.0,33.0,20.81
2016,5,3,6,0,14.0,48.0,1.3,11.0,51.0,61.92,46.85
2016,5,3,6,15,29.5,70.0,1.25,11.0,77.0,96.84,77.66
2016,5,3,6,30,45.0,92.0,1.2,11.0,103.0,131.96,108.38
2016,5,3,6,45,61.5,112.5,1.2,11.5,131.5,166.27,137.65
2016,5,3,7,0,78.0,133.0,1.2,12.0,160.0,201.47,166.96
2016,5,3,7,15,177.0,151.5,1.25,12.0,225.0,308.28,256.3
2016,5,3,7,30,276.0,170.0,1.3,12.0,290.0,423.48,348.69
2016,5,3,7,45,310.0,187.0,1.4,12.0,337.5,477.15,389.57
2016,5,3,8,0,344.0,204.0,1.5,12.0,385.0,531.83,430.9
2016,5,3,8,15,327.0,230.5,1.6,12.0,415.5,554.13,445.77
2016,5,3,8,30,310.0,257.0,1.7,12.0,446.0,574.02,458.95
2016,5,3,8,45,206.0,286.5,1.8,12.5,416.0,501.69,399.97
2016,5,3,9,0,102.0,316.0,1.9,13.0,386.0,424.59,337.02
2016,5,3,9,15,186.0,332.5,1.85,13.0,470.0,533.33,421.13
2016,5,3,9,30,270.0,349.0,1.8,13.0,554.0,642.8,501.63
2016,5,3,9,45,248.0,371.5,1.8,13.5,565.5,643.56,498.41
2016,5,3,10,0,226.0,394.0,1.8,14.0,577.0,630.21,486.31
2016,5,3,10,15,216.5,410.0,1.7,14.0,590.5,633.56,487.0
2016,5,3,10,30,207.0,426.0,1.6,14.0,604.0,635.78,486.77
2016,5,3,10,45,175.5,438.0,1.55,14.5,591.5,611.94,466.9
2016,5,3,11,0,144.0,450.0,1.5,15.0,579.0,587.67,447.07
2016,5,3,11,15,132.5,455.0,1.4,15.0,575.5,574.82,436.73
2016,5,3,11,30,121.0,460.0,1.3,15.0,572.0,561.67,426.14
2016,5,3,11,45,114.0,461.0,1.2,15.0,567.0,548.5,415.79
2016,5,3,12,0,107.0,462.0,1.1,15.0,562.0,531.22,402.57
2016,5,3,12,15,262.5,428.5,1.05,15.0,672.0,628.26,475.44
2016,5,3,12,30,418.0,395.0,1.0,15.0,782.0,710.14,534.14
