Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,45,425.0,387.5,1.0,15.0,777.5,688.7,518.32
2016,5,3,13,0,432.0,380.0,1.0,15.0,773.0,666.01,502.66
2016,5,3,13,15,624.0,273.5,1.05,15.0,828.5,685.0,520.51
2016,5,3,13,30,816.0,167.0,1.1,15.0,884.0,691.88,528.32
2016,5,3,13,45,585.0,272.5,1.15,15.0,780.0,599.86,458.59
2016,5,3,14,0,354.0,378.0,1.2,15.0,676.0,529.06,404.37
2016,5,3,14,15,382.0,351.0,1.3,15.0,661.5,500.93,384.43
2016,5,3,14,30,410.0,324.0,1.4,15.0,647.0,465.17,357.65
2016,5,3,14,45,245.5,327.0,1.5,15.0,518.0,376.42,290.76
2016,5,3,15,0,81.0,330.0,1.6,15.0,389.0,312.16,243.05
2016,5,3,15,15,89.0,312.5,1.65,14.5,373.5,293.42,229.15
2016,5,3,15,30,97.0,295.0,1.7,14.0,358.0,273.92,214.11
2016,5,3,15,45,101.0,273.5,1.8,14.0,335.0,249.87,195.02
2016,5,3,16,0,105.0,252.0,1.9,14.0,312.0,225.59,175.65
2016,5,3,16,15,129.5,229.5,1.95,14.0,297.0,195.38,150.73
2016,5,3,16,30,154.0,207.0,2.0,14.0,282.0,170.56,131.1
2016,5,3,16,45,131.0,183.0,2.05,14.0,241.5,141.47,111.37
2016,5,3,17,0,108.0,159.0,2.1,14.0,201.0,121.3,101.73
2016,5,3,17,15,90.5,138.5,2.05,13.5,170.5,112.55,94.53
2016,5,3,17,30,73.0,118.0,2.0,13.0,140.0,96.9,81.0
2016,5,3,17,45,58.0,95.5,1.95,13.0,110.5,79.65,65.6
2016,5,3,18,0,43.0,73.0,1.9,13.0,81.0,62.04,49.59
2016,5,3,18,15,21.5,52.0,1.8,12.5,56.0,45.11,34.05
2016,5,3,18,30,0.0,31.0,1.7,12.0,31.0,28.2,17.96
2016,5,3,18,45,0.0,15.5,1.6,12.0,15.5,14.39,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,2.5,2.05,11.0,2.5,2.38,0.0
2016,5,4,5,30,0.0,5.0,2.1,11.0,5.0,4.62,0.0
2016,5,4,5,45,0.0,14.5,2.15,11.0,14.5,13.44,5.18
2016,5,4,6,0,0.0,24.0,2.2,11.0,24.0,22.26,13.25
2016,5,4,6,15,0.0,36.0,2.2,11.0,36.0,33.43,23.15
2016,5,4,6,30,0.0,48.0,2.2,11.0,48.0,44.61,33.0
2016,5,4,6,45,0.0,62.0,2.2,11.0,62.0,57.78,44.44
2016,5,4,7,0,0.0,76.0,2.2,11.0,76.0,71.55,56.21
2016,5,4,7,15,0.0,89.0,2.1,11.0,89.0,84.22,66.87
2016,5,4,7,30,0.0,102.0,2.0,11.0,102.0,96.85,77.36
2016,5,4,7,45,45.0,164.5,1.95,11.5,188.5,208.74,171.71
2016,5,4,8,0,90.0,227.0,1.9,12.0,275.0,318.73,260.53
2016,5,4,8,15,120.0,252.5,1.85,12.0,322.5,386.67,313.42
2016,5,4,8,30,150.0,278.0,1.8,12.0,370.0,442.05,355.67
2016,5,4,8,45,191.0,297.5,1.75,12.0,423.5,500.88,400.13
2016,5,4,9,0,232.0,317.0,1.7,12.0,477.0,560.33,444.04
2016,5,4,9,15,283.5,326.0,1.6,12.0,533.0,631.9,495.72
2016,5,4,9,30,335.0,335.0,1.5,12.0,589.0,689.56,536.11
2016,5,4,9,45,241.0,367.0,1.45,12.5,554.5,632.22,489.09
2016,5,4,10,0,147.0,399.0,1.4,13.0,520.0,559.81,432.18
2016,5,4,10,15,144.0,413.5,1.35,13.0,535.5,567.76,437.38
2016,5,4,10,30,141.0,428.0,1.3,13.0,551.0,574.86,441.29
2016,5,4,10,45,109.0,428.0,1.3,13.0,524.5,528.51,406.31
2016,5,4,11,0,77.0,428.0,1.3,13.0,498.0,493.49,379.68
2016,5,4,11,15,89.0,441.5,1.35,13.0,523.0,513.32,394.7
2016,5,4,11,30,101.0,455.0,1.4,13.0,548.0,532.1,408.48
2016,5,4,11,45,114.5,462.5,1.5,13.5,568.5,550.53,421.54
2016,5,4,12,0,128.0,470.0,1.6,14.0,589.0,561.06,428.9
2016,5,4,12,15,192.5,465.0,1.7,14.0,644.0,601.46,460.13
2016,5,4,12,30,257.0,460.0,1.8,14.0,699.0,638.76,488.48
2016,5,4,12,45,241.0,458.0,1.9,14.0,680.5,609.79,467.46
2016,5,4,13,0,225.0,456.0,2.0,14.0,662.0,582.23,447.75
2016,5,4,13,15,251.5,441.5,2.05,14.0,667.0,572.05,441.27
2016,5,4,13,30,278.0,427.0,2.1,14.0,672.0,561.25,433.95
2016,5,4,13,45,360.5,382.5,2.15,14.0,691.0,558.18,433.04
2016,5,4,14,0,443.0,338.0,2.2,14.0,710.0,544.4,423.49
2016,5,4,14,15,355.5,354.5,2.25,14.0,646.0,490.37,381.57
2016,5,4,14,30,268.0,371.0,2.3,14.0,582.0,439.17,342.03
2016,5,4,14,45,261.0,353.0,2.4,14.0,551.0,404.01,314.83
2016,5,4,15,0,254.0,335.0,2.5,14.0,520.0,369.63,287.68
2016,5,4,15,15,266.0,311.5,2.5,14.0,495.0,338.39,262.08
2016,5,4,15,30,278.0,288.0,2.5,14.0,470.0,306.19,235.19
2016,5,4,15,45,202.0,271.5,2.55,14.0,398.5,265.06,204.0
2016,5,4,16,0,126.0,255.0,2.6,14.0,327.0,224.28,174.07
2016,5,4,16,15,121.5,231.5,2.55,13.5,296.0,196.21,152.26
2016,5,4,16,30,117.0,208.0,2.5,13.0,265.0,168.95,131.69
2016,5,4,16,45,136.5,184.0,2.5,13.0,243.5,142.85,112.71
2016,5,4,17,0,156.0,160.0,2.5,13.0,222.0,122.15,102.9
2016,5,4,17,15,137.5,139.5,2.4,12.5,188.5,108.09,90.98
2016,5,4,17,30,119.0,119.0,2.3,12.0,155.0,93.58,78.39
2016,5,4,17,45,99.5,97.0,2.2,12.0,123.0,77.65,64.1
2016,5,4,18,0,80.0,75.0,2.1,12.0,91.0,61.24,49.11
2016,5,4,18,15,52.5,54.0,2.0,11.5,63.5,45.05,34.18
2016,5,4,18,30,25.0,33.0,1.9,11.0,36.0,29.43,19.24
2016,5,4,18,45,12.5,16.5,1.8,11.0,18.0,15.23,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.75,11.0,6.5,6.2,0.0
2016,5,5,5,30,0.0,13.0,1.8,11.0,13.0,12.06,0.0
2016,5,5,5,45,9.0,32.0,1.9,11.5,33.5,40.49,27.2
2016,5,5,6,0,18.0,51.0,2.0,12.0,54.0,67.73,51.73
2016,5,5,6,15,34.0,73.0,2.05,12.0,80.5,103.01,82.81
2016,5,5,6,30,50.0,95.0,2.1,12.0,107.0,138.62,113.91
2016,5,5,6,45,66.0,115.5,2.2,12.0,136.0,172.8,143.35
2016,5,5,7,0,82.0,136.0,2.3,12.0,165.0,207.85,172.96
2016,5,5,7,15,158.5,157.0,2.3,12.0,223.5,301.54,251.63
2016,5,5,7,30,235.0,178.0,2.3,12.0,282.0,401.84,333.03
2016,5,5,7,45,229.5,202.5,2.3,12.5,314.0,431.08,353.66
2016,5,5,8,0,224.0,227.0,2.3,13.0,346.0,445.17,362.62
2016,5,5,8,15,192.5,253.0,2.25,13.0,362.5,450.42,364.24
2016,5,5,8,30,161.0,279.0,2.2,13.0,379.0,453.1,363.86
2016,5,5,8,45,164.0,301.5,2.2,13.0,409.5,480.95,384.03
2016,5,5,9,0,167.0,324.0,2.2,13.0,440.0,508.02,403.26
2016,5,5,9,15,206.5,340.5,2.15,13.0,492.0,561.93,443.43
2016,5,5,9,30,246.0,357.0,2.1,13.0,544.0,629.31,492.27
2016,5,5,9,45,313.0,356.0,2.1,13.5,605.0,689.66,535.54
2016,5,5,10,0,380.0,355.0,2.1,14.0,666.0,749.64,577.61
2016,5,5,10,15,355.5,377.5,2.1,14.0,676.5,745.23,572.09
2016,5,5,10,30,331.0,400.0,2.1,14.0,687.0,738.94,565.93
2016,5,5,10,45,264.5,426.0,2.1,14.5,659.0,694.58,530.81
2016,5,5,11,0,198.0,452.0,2.1,15.0,631.0,640.85,489.36
2016,5,5,11,15,112.5,406.5,2.15,15.0,508.5,508.37,391.59
2016,5,5,11,30,27.0,361.0,2.2,15.0,386.0,372.66,288.44
2016,5,5,11,45,28.5,362.5,2.25,15.0,389.0,372.2,288.74
2016,5,5,12,0,30.0,364.0,2.3,15.0,392.0,371.52,288.28
2016,5,5,12,15,30.0,363.5,2.3,15.0,391.5,367.48,285.19
2016,5,5,12,30,30.0,363.0,2.3,15.0,391.0,363.35,282.07
2016,5,5,12,45,165.5,394.0,2.3,15.0,545.5,494.02,383.82
2016,5,5,13,0,301.0,425.0,2.3,15.0,700.0,610.54,470.71
2016,5,5,13,15,290.0,426.0,2.25,15.0,687.0,586.37,451.57
2016,5,5,13,30,279.0,427.0,2.2,15.0,674.0,562.42,433.51
2016,5,5,13,45,187.5,416.5,2.2,15.0,580.5,483.22,373.74
2016,5,5,14,0,96.0,406.0,2.2,15.0,487.0,413.14,320.45
2016,5,5,14,15,128.5,395.5,2.2,15.0,499.5,407.92,317.2
2016,5,5,14,30,161.0,385.0,2.2,15.0,512.0,404.56,314.6
2016,5,5,14,45,187.5,364.0,2.2,15.0,505.5,387.33,301.05
2016,5,5,15,0,214.0,343.0,2.2,15.0,499.0,367.67,285.15
2016,5,5,15,15,272.0,310.5,2.15,14.5,496.5,340.39,262.63
2016,5,5,15,30,330.0,278.0,2.1,14.0,494.0,314.63,240.03
2016,5,5,15,45,505.0,209.0,2.05,14.0,512.5,276.73,202.32
2016,5,5,16,0,680.0,140.0,2.0,14.0,531.0,225.55,151.87
2016,5,5,16,15,652.5,134.0,1.95,14.0,482.5,179.62,114.98
2016,5,5,16,30,625.0,128.0,1.9,14.0,434.0,136.83,85.11
2016,5,5,16,45,585.5,122.0,1.85,14.0,383.0,97.0,65.57
2016,5,5,17,0,546.0,116.0,1.8,14.0,332.0,79.11,64.78
2016,5,5,17,15,497.0,106.5,1.7,13.5,282.0,74.44,60.96
2016,5,5,17,30,448.0,97.0,1.6,13.0,232.0,69.5,56.75
2016,5,5,17,45,383.0,85.0,1.55,13.0,184.5,62.33,50.27
2016,5,5,18,0,318.0,73.0,1.5,13.0,137.0,54.8,43.26
2016,5,5,18,15,230.5,56.5,1.35,12.5,96.0,43.25,32.53
2016,5,5,18,30,143.0,40.0,1.2,12.0,55.0,32.48,21.89
2016,5,5,18,45,71.5,20.0,1.1,11.5,27.5,16.71,0.0
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,6.5,9.5,1.5,10.0,10.0,11.71,0.0
2016,5,6,5,30,13.0,19.0,1.5,10.0,20.0,26.3,3.89
2016,5,6,5,45,72.5,39.5,1.55,10.5,50.0,92.72,70.32
2016,5,6,6,0,132.0,60.0,1.6,11.0,80.0,161.77,131.66
2016,5,6,6,15,183.5,79.5,1.55,11.0,119.0,219.93,182.99
2016,5,6,6,30,235.0,99.0,1.5,11.0,158.0,281.97,236.46
2016,5,6,6,45,294.5,108.5,1.45,11.0,199.5,339.66,285.24
2016,5,6,7,0,354.0,118.0,1.4,11.0,241.0,415.64,346.84
2016,5,6,7,15,221.5,150.5,1.3,11.0,232.0,353.21,293.03
2016,5,6,7,30,89.0,183.0,1.2,11.0,223.0,268.04,220.45
2016,5,6,7,45,104.0,208.0,1.2,11.0,259.5,309.05,253.52
2016,5,6,8,0,119.0,233.0,1.2,11.0,296.0,363.63,295.83
2016,5,6,8,15,80.0,241.5,1.15,11.0,286.0,325.08,262.98
2016,5,6,8,30,41.0,250.0,1.1,11.0,276.0,298.11,239.61
2016,5,6,8,45,20.5,189.5,1.1,11.5,202.5,210.47,168.64
2016,5,6,9,0,0.0,129.0,1.1,12.0,129.0,121.53,95.48
2016,5,6,9,15,27.0,231.0,1.1,12.0,251.5,258.67,206.74
2016,5,6,9,30,54.0,333.0,1.1,12.0,374.0,392.73,309.68
2016,5,6,9,45,30.5,264.5,1.15,12.0,288.0,294.5,232.56
2016,5,6,10,0,7.0,196.0,1.2,12.0,202.0,192.76,152.02
2016,5,6,10,15,3.5,123.0,1.2,12.0,126.0,118.84,92.64
2016,5,6,10,30,0.0,50.0,1.2,12.0,50.0,46.69,33.31
2016,5,6,10,45,4.0,121.0,1.25,12.5,124.5,117.34,91.41
2016,5,6,11,0,8.0,192.0,1.3,13.0,199.0,188.51,148.16
2016,5,6,11,15,10.5,227.5,1.3,13.0,237.5,224.26,176.04
2016,5,6,11,30,13.0,263.0,1.3,13.0,276.0,259.66,203.44
2016,5,6,11,45,15.5,288.0,1.35,13.0,303.0,284.63,222.62
2016,5,6,12,0,18.0,313.0,1.4,13.0,330.0,309.13,241.37
2016,5,6,12,15,21.0,332.0,1.4,13.0,352.0,327.91,255.61
2016,5,6,12,30,24.0,351.0,1.4,13.0,374.0,346.14,269.41
2016,5,6,12,45,16.0,271.0,1.4,13.0,286.0,264.31,206.58
2016,5,6,13,0,8.0,191.0,1.4,13.0,198.0,183.59,143.6
2016,5,6,13,15,7.5,187.5,1.4,13.0,194.5,179.39,140.59
2016,5,6,13,30,7.0,184.0,1.4,13.0,191.0,175.24,137.38
2016,5,6,13,45,9.0,210.5,1.4,13.0,219.0,199.88,157.1
2016,5,6,14,0,11.0,237.0,1.4,13.0,247.0,223.84,176.1
2016,5,6,14,15,9.0,219.0,1.3,13.0,227.0,205.58,161.69
2016,5,6,14,30,7.0,201.0,1.2,13.0,207.0,187.63,147.63
2016,5,6,14,45,6.0,193.0,1.2,13.0,198.0,179.21,141.21
2016,5,6,15,0,5.0,185.0,1.2,13.0,189.0,170.91,134.84
2016,5,6,15,15,88.5,244.5,1.1,13.0,303.0,235.66,185.13
2016,5,6,15,30,172.0,304.0,1.0,13.0,417.0,295.95,229.33
2016,5,6,15,45,175.0,280.5,0.95,13.0,388.5,266.2,204.83
2016,5,6,16,0,178.0,257.0,0.9,13.0,360.0,236.42,180.81
2016,5,6,16,15,412.0,189.0,0.85,13.0,399.0,191.37,134.77
2016,5,6,16,30,646.0,121.0,0.8,13.0,438.0,134.68,82.16
2016,5,6,16,45,326.5,128.0,0.8,13.0,287.5,95.91,69.11
2016,5,6,17,0,7.0,135.0,0.8,13.0,137.0,117.9,98.97
2016,5,6,17,15,3.5,115.5,0.75,13.0,116.5,101.62,84.9
2016,5,6,17,30,0.0,96.0,0.7,13.0,96.0,85.18,70.55
2016,5,6,17,45,0.0,76.5,0.7,13.0,76.5,68.59,55.81
2016,5,6,18,0,0.0,57.0,0.7,13.0,57.0,51.81,40.64
2016,5,6,18,15,0.0,40.0,0.7,12.5,40.0,36.85,26.96
2016,5,6,18,30,0.0,23.0,0.7,12.0,23.0,21.35,12.58
2016,5,6,18,45,0.0,11.5,0.75,11.5,11.5,10.66,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.4,11.0,9.0,8.58,0.0
2016,5,7,5,30,0.0,18.0,1.5,11.0,18.0,16.73,1.92
2016,5,7,5,45,39.0,38.5,1.6,11.0,44.5,73.38,54.68
2016,5,7,6,0,78.0,59.0,1.7,11.0,71.0,120.79,97.3
2016,5,7,6,15,111.0,80.5,1.75,11.0,105.0,168.27,139.36
2016,5,7,6,30,144.0,102.0,1.8,11.0,139.0,217.66,182.38
2016,5,7,6,45,181.5,118.5,1.85,11.5,175.5,265.29,222.77
2016,5,7,7,0,219.0,135.0,1.9,12.0,212.0,327.68,273.92
2016,5,7,7,15,109.5,135.0,1.95,12.0,173.5,236.84,196.78
2016,5,7,7,30,0.0,135.0,2.0,12.0,135.0,131.6,105.88
2016,5,7,7,45,24.0,176.0,2.05,12.0,189.0,193.97,158.26
2016,5,7,8,0,48.0,217.0,2.1,12.0,243.0,270.8,220.78
2016,5,7,8,15,26.0,198.5,2.1,12.0,213.0,228.1,184.65
2016,5,7,8,30,4.0,180.0,2.1,12.0,183.0,177.14,141.99
2016,5,7,8,45,3.0,173.5,2.15,12.5,175.5,168.82,134.67
2016,5,7,9,0,2.0,167.0,2.2,13.0,168.0,160.86,127.6
2016,5,7,9,15,3.0,171.5,2.15,13.0,174.0,165.87,131.41
2016,5,7,9,30,4.0,176.0,2.1,13.0,180.0,170.93,135.24
2016,5,7,9,45,2.0,154.0,2.1,13.0,156.0,147.32,115.84
2016,5,7,10,0,0.0,132.0,2.1,13.0,132.0,124.1,96.78
2016,5,7,10,15,0.0,104.5,2.05,13.0,104.5,97.88,75.31
2016,5,7,10,30,0.0,77.0,2.0,13.0,77.0,71.96,54.02
2016,5,7,10,45,0.0,79.0,2.0,13.5,79.0,73.86,55.44
2016,5,7,11,0,0.0,81.0,2.0,14.0,81.0,75.77,56.84
2016,5,7,11,15,0.0,71.0,1.95,14.0,71.0,66.4,49.14
2016,5,7,11,30,0.0,61.0,1.9,14.0,61.0,57.05,41.46
2016,5,7,11,45,0.0,87.0,1.9,14.0,87.0,81.43,61.38
2016,5,7,12,0,0.0,113.0,1.9,14.0,113.0,105.77,81.09
2016,5,7,12,15,0.0,85.5,1.85,14.0,85.5,79.98,60.13
2016,5,7,12,30,0.0,58.0,1.8,14.0,58.0,54.25,39.14
2016,5,7,12,45,0.0,82.5,1.75,14.0,82.5,77.14,57.9
2016,5,7,13,0,0.0,107.0,1.7,14.0,107.0,99.91,76.42
2016,5,7,13,15,4.5,159.5,1.65,14.0,164.0,151.54,118.15
2016,5,7,13,30,9.0,212.0,1.6,14.0,221.0,202.1,158.34
2016,5,7,13,45,7.0,191.5,1.6,14.0,198.0,181.45,141.92
2016,5,7,14,0,5.0,171.0,1.6,14.0,175.0,161.07,125.86
2016,5,7,14,15,7.5,199.5,1.55,14.0,205.5,187.45,147.1
2016,5,7,14,30,10.0,228.0,1.5,14.0,236.0,212.92,167.35
2016,5,7,14,45,6.0,195.0,1.5,14.0,200.0,181.0,142.18
2016,5,7,15,0,2.0,162.0,1.5,14.0,164.0,149.56,117.34
2016,5,7,15,15,55.0,231.5,1.45,14.0,268.5,220.34,173.36
2016,5,7,15,30,108.0,301.0,1.4,14.0,373.0,283.08,220.95
2016,5,7,15,45,95.0,276.0,1.4,14.0,336.0,251.89,196.37
2016,5,7,16,0,82.0,251.0,1.4,14.0,299.0,222.35,173.57
2016,5,7,16,15,140.0,230.0,1.35,13.5,302.5,199.34,153.28
2016,5,7,16,30,198.0,209.0,1.3,13.0,306.0,178.16,135.33
2016,5,7,16,45,99.0,165.5,1.3,13.0,214.0,131.62,103.26
2016,5,7,17,0,0.0,122.0,1.3,13.0,122.0,108.12,90.43
2016,5,7,17,15,0.0,103.5,1.2,13.0,103.5,92.47,76.94
2016,5,7,17,30,0.0,85.0,1.1,13.0,85.0,76.66,63.07
2016,5,7,17,45,0.0,68.0,1.05,13.0,68.0,61.88,49.89
2016,5,7,18,0,0.0,51.0,1.0,13.0,51.0,46.96,36.36
2016,5,7,18,15,0.0,36.0,0.95,12.5,36.0,33.45,23.99
2016,5,7,18,30,0.0,21.0,0.9,12.0,21.0,19.48,11.06
2016,5,7,18,45,0.0,10.5,0.9,12.0,10.5,9.73,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,41.5,11.5,1.0,11.0,14.0,28.06,0.0
2016,5,8,5,30,83.0,23.0,1.0,11.0,28.0,77.04,34.64
2016,5,8,5,45,183.0,39.0,1.05,11.5,64.0,166.43,130.45
2016,5,8,6,0,283.0,55.0,1.1,12.0,100.0,247.93,202.62
2016,5,8,6,15,358.5,67.0,1.15,12.0,145.0,318.27,263.89
2016,5,8,6,30,434.0,79.0,1.2,12.0,190.0,394.89,328.43
2016,5,8,6,45,289.5,110.0,1.25,12.0,191.5,338.8,282.27
2016,5,8,7,0,145.0,141.0,1.3,12.0,193.0,270.4,224.37
2016,5,8,7,15,123.0,164.0,1.25,12.0,212.5,283.66,234.3
2016,5,8,7,30,101.0,187.0,1.2,12.0,232.0,282.26,231.74
2016,5,8,7,45,117.0,211.5,1.2,12.5,270.0,336.77,274.16
2016,5,8,8,0,133.0,236.0,1.2,13.0,308.0,379.09,305.82
2016,5,8,8,15,85.0,242.0,1.15,13.0,289.5,329.9,264.82
2016,5,8,8,30,37.0,248.0,1.1,13.0,271.0,292.01,232.84
2016,5,8,8,45,37.0,265.5,1.1,13.5,290.0,309.42,245.46
2016,5,8,9,0,37.0,283.0,1.1,14.0,309.0,326.57,257.43
2016,5,8,9,15,30.0,283.5,1.1,14.0,305.5,318.15,250.0
2016,5,8,9,30,23.0,284.0,1.1,14.0,302.0,297.45,233.39
2016,5,8,9,45,33.0,317.5,1.15,14.0,344.5,353.03,275.91
2016,5,8,10,0,43.0,351.0,1.2,14.0,387.0,395.7,307.63
2016,5,8,10,15,40.5,358.5,1.2,14.0,393.5,398.23,308.65
2016,5,8,10,30,38.0,366.0,1.2,14.0,400.0,400.58,309.86
2016,5,8,10,45,117.0,410.5,1.3,14.5,516.0,528.68,405.95
2016,5,8,11,0,196.0,455.0,1.4,15.0,632.0,642.65,487.5
2016,5,8,11,15,104.0,350.0,1.45,15.0,444.0,444.71,342.37
2016,5,8,11,30,12.0,245.0,1.5,15.0,256.0,241.67,187.32
2016,5,8,11,45,22.5,316.0,1.6,15.0,337.0,322.16,250.24
2016,5,8,12,0,33.0,387.0,1.7,15.0,418.0,396.12,305.81
2016,5,8,12,15,27.5,364.5,1.75,15.0,390.0,366.44,283.12
2016,5,8,12,30,22.0,342.0,1.8,15.0,362.0,336.28,260.48
2016,5,8,12,45,31.5,368.5,1.9,15.0,397.0,365.96,283.51
2016,5,8,13,0,41.0,395.0,2.0,15.0,432.0,392.86,304.04
2016,5,8,13,15,27.5,331.5,2.05,15.0,356.5,322.32,250.52
2016,5,8,13,30,14.0,268.0,2.1,15.0,281.0,256.16,199.81
2016,5,8,13,45,20.5,299.0,2.15,15.0,317.0,286.43,223.79
2016,5,8,14,0,27.0,330.0,2.2,15.0,353.0,309.83,242.0
2016,5,8,14,15,27.5,320.5,2.25,15.0,343.5,298.27,233.26
2016,5,8,14,30,28.0,311.0,2.3,15.0,334.0,286.71,224.62
2016,5,8,14,45,24.0,287.5,2.35,15.0,306.5,268.8,211.01
2016,5,8,15,0,20.0,264.0,2.4,15.0,279.0,244.6,192.41
2016,5,8,15,15,26.0,261.5,2.4,14.5,279.5,234.19,184.77
2016,5,8,15,30,32.0,259.0,2.4,14.0,280.0,229.79,181.74
2016,5,8,15,45,25.0,233.5,2.45,14.0,249.5,212.09,168.11
2016,5,8,16,0,18.0,208.0,2.5,14.0,219.0,186.95,148.5
2016,5,8,16,15,10.0,181.5,2.5,13.5,187.5,161.81,129.09
2016,5,8,16,30,2.0,155.0,2.5,13.0,156.0,137.71,110.28
2016,5,8,16,45,8.0,148.5,2.5,13.0,152.0,130.66,104.74
2016,5,8,17,0,14.0,142.0,2.5,13.0,148.0,123.26,103.84
2016,5,8,17,15,9.0,123.0,2.5,12.5,126.5,107.41,90.36
2016,5,8,17,30,4.0,104.0,2.5,12.0,105.0,91.43,76.49
2016,5,8,17,45,238.0,79.5,2.5,12.0,129.5,62.07,50.26
2016,5,8,18,0,472.0,55.0,2.5,12.0,154.0,40.73,30.94
2016,5,8,18,15,379.0,45.0,2.35,11.5,110.5,34.4,24.94
2016,5,8,18,30,286.0,35.0,2.2,11.0,67.0,27.73,18.26
2016,5,8,18,45,143.0,17.5,2.1,11.0,33.5,13.48,1.9
2016,5,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,43.5,13.0,1.95,10.0,15.5,30.4,0.0
2016,5,9,5,30,87.0,26.0,2.0,10.0,31.0,84.73,43.52
2016,5,9,5,45,190.5,42.0,2.05,10.0,68.5,174.68,138.7
2016,5,9,6,0,294.0,58.0,2.1,10.0,106.0,258.42,213.96
2016,5,9,6,15,372.5,70.0,2.05,10.0,152.5,331.12,278.11
2016,5,9,6,30,451.0,82.0,2.0,10.0,199.0,410.32,345.66
2016,5,9,6,45,225.5,77.5,2.0,10.5,136.0,266.35,225.26
2016,5,9,7,0,0.0,73.0,2.0,11.0,73.0,68.21,53.09
2016,5,9,7,15,0.0,87.0,1.95,11.0,87.0,81.93,64.87
2016,5,9,7,30,0.0,101.0,1.9,11.0,101.0,95.61,76.23
2016,5,9,7,45,0.0,120.0,1.9,11.0,120.0,114.39,91.74
2016,5,9,8,0,0.0,139.0,1.9,11.0,139.0,133.12,107.0
2016,5,9,8,15,3.5,166.0,1.85,11.0,168.5,163.11,131.53
2016,5,9,8,30,7.0,193.0,1.8,11.0,198.0,193.19,155.75
2016,5,9,8,45,12.0,218.5,1.75,11.5,227.0,223.1,179.25
2016,5,9,9,0,17.0,244.0,1.7,12.0,256.0,253.01,202.34
2016,5,9,9,15,15.0,244.0,1.7,12.0,255.0,250.04,199.33
2016,5,9,9,30,13.0,244.0,1.7,12.0,254.0,247.22,196.61
2016,5,9,9,45,28.0,297.5,1.7,12.5,320.5,326.88,258.64
2016,5,9,10,0,43.0,351.0,1.7,13.0,387.0,395.68,310.32
2016,5,9,10,15,40.5,358.5,1.65,13.0,393.0,398.22,311.13
2016,5,9,10,30,38.0,366.0,1.6,13.0,399.0,400.58,312.23
2016,5,9,10,45,54.5,397.0,1.6,13.5,446.0,444.92,344.94
2016,5,9,11,0,71.0,428.0,1.6,14.0,493.0,488.08,375.93
2016,5,9,11,15,134.0,449.0,1.6,14.0,573.0,571.13,437.63
2016,5,9,11,30,197.0,470.0,1.6,14.0,653.0,641.92,488.88
2016,5,9,11,45,259.5,459.0,1.65,14.0,701.5,682.68,518.87
2016,5,9,12,0,322.0,448.0,1.7,14.0,750.0,714.01,542.27
2016,5,9,12,15,239.0,461.5,1.75,14.0,686.0,638.98,487.04
2016,5,9,12,30,156.0,475.0,1.8,14.0,622.0,570.89,436.68
2016,5,9,12,45,162.0,465.0,1.85,14.5,615.5,555.93,426.0
2016,5,9,13,0,168.0,455.0,1.9,15.0,609.0,540.49,414.48
2016,5,9,13,15,531.5,291.5,1.9,15.0,766.5,642.36,496.79
2016,5,9,13,30,895.0,128.0,1.9,15.0,924.0,719.78,556.92
2016,5,9,13,45,518.5,273.5,1.95,15.0,732.0,566.36,438.83
2016,5,9,14,0,142.0,419.0,2.0,15.0,540.0,446.88,345.22
2016,5,9,14,15,270.0,376.5,2.0,15.0,596.0,465.22,360.72
2016,5,9,14,30,398.0,334.0,2.0,15.0,652.0,477.44,369.35
2016,5,9,14,45,231.5,330.5,2.05,15.0,513.5,376.35,292.16
2016,5,9,15,0,65.0,327.0,2.1,15.0,375.0,305.27,238.61
2016,5,9,15,15,55.0,300.5,2.1,14.5,339.5,274.53,215.59
2016,5,9,15,30,45.0,274.0,2.1,14.0,304.0,245.16,193.28
2016,5,9,15,45,43.0,253.5,2.1,14.0,280.5,223.57,176.43
2016,5,9,16,0,41.0,233.0,2.1,14.0,257.0,202.39,159.81
2016,5,9,16,15,28.0,204.0,2.1,14.0,220.0,174.06,137.86
2016,5,9,16,30,15.0,175.0,2.1,14.0,183.0,154.54,123.07
2016,5,9,16,45,7.5,148.0,2.15,14.0,152.0,130.39,104.02
2016,5,9,17,0,0.0,121.0,2.2,14.0,121.0,107.47,89.61
2016,5,9,17,15,0.0,103.5,2.2,13.5,103.5,92.59,76.96
2016,5,9,17,30,0.0,86.0,2.2,13.0,86.0,77.57,63.91
2016,5,9,17,45,217.0,75.0,2.25,13.0,121.0,58.75,47.12
2016,5,9,18,0,434.0,64.0,2.3,13.0,156.0,48.6,37.83
2016,5,9,18,15,338.5,52.0,2.25,12.5,112.0,39.52,29.38
2016,5,9,18,30,243.0,40.0,2.2,12.0,68.0,31.02,21.08
2016,5,9,18,45,121.5,20.0,2.2,11.5,34.0,15.6,3.88
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,12.5,1.65,10.0,16.5,37.49,0.0
2016,5,10,5,30,123.0,25.0,1.7,10.0,33.0,108.99,62.25
2016,5,10,5,45,236.5,39.0,1.75,10.5,71.5,193.53,154.25
2016,5,10,6,0,350.0,53.0,1.8,11.0,110.0,282.83,233.49
2016,5,10,6,15,426.0,62.5,1.7,11.0,157.0,357.11,298.26
2016,5,10,6,30,502.0,72.0,1.6,11.0,204.0,435.46,364.07
2016,5,10,6,45,257.5,99.0,1.55,11.5,167.5,302.86,253.94
2016,5,10,7,0,13.0,126.0,1.5,12.0,131.0,135.6,109.95
2016,5,10,7,15,92.0,157.5,1.35,12.5,199.0,239.84,198.35
2016,5,10,7,30,171.0,189.0,1.2,13.0,267.0,352.56,288.89
2016,5,10,7,45,180.0,212.5,1.05,13.5,303.0,389.85,315.41
2016,5,10,8,0,189.0,236.0,0.9,14.0,339.0,426.84,341.28
2016,5,10,8,15,140.0,257.0,0.8,14.0,337.5,409.47,324.64
2016,5,10,8,30,91.0,278.0,0.7,14.0,336.0,375.17,295.76
2016,5,10,8,45,96.0,300.5,0.65,14.5,365.0,403.49,315.75
2016,5,10,9,0,101.0,323.0,0.6,15.0,394.0,431.42,334.54
2016,5,10,9,15,255.5,318.5,0.6,15.0,511.5,598.58,458.77
2016,5,10,9,30,410.0,314.0,0.6,15.0,629.0,752.97,566.1
2016,5,10,9,45,625.0,227.5,0.6,15.5,732.5,872.16,647.36
2016,5,10,10,0,840.0,141.0,0.6,16.0,836.0,981.74,713.98
2016,5,10,10,15,847.5,143.0,0.65,16.0,864.0,988.18,716.4
2016,5,10,10,30,855.0,145.0,0.7,16.0,892.0,991.55,718.69
2016,5,10,10,45,697.5,247.5,0.8,16.5,866.0,941.45,686.94
2016,5,10,11,0,540.0,350.0,0.9,17.0,840.0,880.47,643.34
2016,5,10,11,15,709.5,247.5,0.95,17.0,901.0,926.18,679.31
2016,5,10,11,30,879.0,145.0,1.0,17.0,962.0,953.67,696.93
2016,5,10,11,45,696.5,264.0,1.1,17.5,914.0,893.55,657.07
2016,5,10,12,0,514.0,383.0,1.2,18.0,866.0,824.21,606.37
2016,5,10,12,15,332.0,429.0,1.3,18.0,741.0,690.19,513.4
2016,5,10,12,30,150.0,475.0,1.4,18.0,616.0,566.22,424.11
2016,5,10,12,45,520.0,306.0,1.5,18.0,786.0,695.34,526.34
2016,5,10,13,0,890.0,137.0,1.6,18.0,956.0,796.58,601.76
2016,5,10,13,15,886.5,136.0,1.7,18.0,939.0,758.64,575.9
2016,5,10,13,30,883.0,135.0,1.8,18.0,922.0,719.03,548.16
2016,5,10,13,45,698.5,228.5,1.9,18.0,840.5,641.18,489.54
2016,5,10,14,0,514.0,322.0,2.0,18.0,759.0,578.05,441.09
2016,5,10,14,15,404.0,346.0,2.05,17.5,682.0,509.52,390.41
2016,5,10,14,30,294.0,370.0,2.1,17.0,605.0,454.96,349.58
2016,5,10,14,45,271.5,356.0,2.2,17.0,565.0,414.78,319.11
2016,5,10,15,0,249.0,342.0,2.3,17.0,525.0,376.78,289.82
2016,5,10,15,15,172.0,321.5,2.35,17.0,444.5,324.38,250.08
2016,5,10,15,30,95.0,301.0,2.4,17.0,364.0,280.39,217.41
2016,5,10,15,45,115.5,281.0,2.45,17.0,352.5,254.1,196.16
2016,5,10,16,0,136.0,261.0,2.5,17.0,341.0,233.38,178.91
2016,5,10,16,15,101.5,233.5,2.55,16.5,290.5,205.42,158.63
2016,5,10,16,30,67.0,206.0,2.6,16.0,240.0,173.75,135.68
2016,5,10,16,45,47.5,178.5,2.65,15.5,201.0,146.73,115.87
2016,5,10,17,0,28.0,151.0,2.7,15.0,162.0,123.22,102.98
2016,5,10,17,15,22.0,131.0,2.65,14.5,139.0,113.51,95.0
2016,5,10,17,30,16.0,111.0,2.6,14.0,116.0,96.85,80.67
2016,5,10,17,45,248.0,84.5,2.6,14.0,138.5,65.66,53.05
2016,5,10,18,0,480.0,58.0,2.6,14.0,161.0,43.1,32.81
2016,5,10,18,15,388.0,48.0,2.5,13.5,116.5,36.87,26.95
2016,5,10,18,30,296.0,38.0,2.4,13.0,72.0,30.31,20.45
2016,5,10,18,45,148.0,24.0,2.3,12.5,41.0,18.83,6.6
2016,5,10,19,0,0.0,10.0,2.2,12.0,10.0,9.53,0.0
2016,5,10,19,15,0.0,5.0,2.15,12.0,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,12.0,1.9,10.0,19.0,52.57,0.0
2016,5,11,5,30,197.0,24.0,2.0,10.0,38.0,144.39,89.06
2016,5,11,5,45,310.0,35.5,2.1,10.5,78.0,228.79,183.51
2016,5,11,6,0,423.0,47.0,2.2,11.0,118.0,319.24,264.14
2016,5,11,6,15,211.5,51.0,2.1,11.0,86.5,208.66,174.87
2016,5,11,6,30,0.0,55.0,2.0,11.0,55.0,51.14,38.55
2016,5,11,6,45,0.0,68.0,1.95,11.5,68.0,63.73,49.45
2016,5,11,7,0,0.0,81.0,1.9,12.0,81.0,76.43,60.1
2016,5,11,7,15,0.0,110.0,1.85,12.0,110.0,105.96,84.91
2016,5,11,7,30,0.0,139.0,1.8,12.0,139.0,135.56,109.33
2016,5,11,7,45,33.5,183.5,1.75,12.5,202.0,220.94,180.08
2016,5,11,8,0,67.0,228.0,1.7,13.0,265.0,299.63,242.97
2016,5,11,8,15,74.0,252.0,1.65,13.0,296.5,331.77,267.24
2016,5,11,8,30,81.0,276.0,1.6,13.0,328.0,363.75,291.24
2016,5,11,8,45,108.5,303.0,1.55,13.5,377.0,417.85,331.92
2016,5,11,9,0,136.0,330.0,1.5,14.0,426.0,486.17,381.91
2016,5,11,9,15,101.0,338.0,1.45,14.0,412.0,445.73,349.06
2016,5,11,9,30,66.0,346.0,1.4,14.0,398.0,418.3,326.54
2016,5,11,9,45,44.0,325.5,1.4,14.5,361.0,372.13,290.12
2016,5,11,10,0,22.0,305.0,1.4,15.0,324.0,315.23,245.44
2016,5,11,10,15,25.5,325.0,1.4,15.0,347.0,348.73,270.9
2016,5,11,10,30,29.0,345.0,1.4,15.0,370.0,370.24,286.64
2016,5,11,10,45,27.5,347.0,1.45,15.0,371.5,368.13,284.69
2016,5,11,11,0,26.0,349.0,1.5,15.0,373.0,365.95,282.87
2016,5,11,11,15,112.5,410.0,1.55,15.0,514.5,512.58,394.09
2016,5,11,11,30,199.0,471.0,1.6,15.0,656.0,645.21,489.91
2016,5,11,11,45,160.0,472.0,1.65,15.5,621.5,601.54,455.85
2016,5,11,12,0,121.0,473.0,1.7,16.0,587.0,558.98,423.92
2016,5,11,12,15,80.0,437.5,1.75,16.0,513.5,479.55,366.01
2016,5,11,12,30,39.0,402.0,1.8,16.0,440.0,407.08,312.18
2016,5,11,12,45,478.5,262.5,1.9,16.0,704.5,624.01,484.02
2016,5,11,13,0,918.0,123.0,2.0,16.0,969.0,806.68,617.57
2016,5,11,13,15,485.0,261.5,2.05,16.0,708.5,584.4,451.94
2016,5,11,13,30,52.0,400.0,2.1,16.0,448.0,395.2,304.13
2016,5,11,13,45,54.5,392.0,2.15,16.0,440.5,384.35,297.25
2016,5,11,14,0,57.0,384.0,2.2,16.0,433.0,373.28,289.23
2016,5,11,14,15,69.5,378.5,2.2,16.0,436.0,369.46,286.65
2016,5,11,14,30,82.0,373.0,2.2,16.0,439.0,364.28,282.88
2016,5,11,14,45,76.5,352.5,2.2,16.0,411.5,337.8,262.76
2016,5,11,15,0,71.0,332.0,2.2,16.0,384.0,312.06,243.15
2016,5,11,15,15,109.5,320.0,2.15,15.5,395.5,309.0,240.66
2016,5,11,15,30,148.0,308.0,2.1,15.0,407.0,294.31,228.39
2016,5,11,15,45,106.0,278.0,2.1,15.0,346.5,257.65,200.48
2016,5,11,16,0,64.0,248.0,2.1,15.0,286.0,218.17,170.79
2016,5,11,16,15,121.0,231.0,2.05,14.5,294.5,199.4,153.92
2016,5,11,16,30,178.0,214.0,2.0,14.0,303.0,182.37,138.97
2016,5,11,16,45,162.0,191.0,1.95,14.0,265.5,152.6,118.12
2016,5,11,17,0,146.0,168.0,1.9,14.0,228.0,127.38,106.86
2016,5,11,17,15,133.5,146.5,1.8,13.5,195.5,112.9,94.72
2016,5,11,17,30,121.0,125.0,1.7,13.0,163.0,97.93,81.88
2016,5,11,17,45,107.5,103.0,1.65,13.0,132.0,82.16,67.9
2016,5,11,18,0,94.0,81.0,1.6,13.0,101.0,65.91,53.22
2016,5,11,18,15,71.5,60.5,1.55,12.5,73.5,50.21,38.87
2016,5,11,18,30,49.0,40.0,1.5,12.0,46.0,34.08,23.88
2016,5,11,18,45,24.5,23.5,1.45,12.0,26.5,20.51,8.45
2016,5,11,19,0,0.0,7.0,1.4,12.0,7.0,6.67,0.0
2016,5,11,19,15,0.0,3.5,1.45,11.5,3.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.5,2.25,9.0,7.5,7.15,0.0
2016,5,12,5,30,0.0,15.0,2.4,9.0,15.0,13.91,3.97
2016,5,12,5,45,0.0,30.5,2.55,9.5,30.5,28.41,18.18
2016,5,12,6,0,0.0,46.0,2.7,10.0,46.0,44.38,32.41
2016,5,12,6,15,0.0,65.5,2.7,10.0,65.5,64.72,50.32
2016,5,12,6,30,0.0,85.0,2.7,10.0,85.0,84.61,67.66
2016,5,12,6,45,3.5,104.5,2.75,10.5,105.5,106.6,86.46
2016,5,12,7,0,7.0,124.0,2.8,11.0,126.0,128.64,104.94
2016,5,12,7,15,4.5,135.0,2.75,11.0,136.5,136.63,111.27
2016,5,12,7,30,2.0,146.0,2.7,11.0,147.0,144.66,117.51
2016,5,12,7,45,5.5,163.0,2.65,11.5,166.0,164.09,133.15
2016,5,12,8,0,9.0,180.0,2.6,12.0,185.0,183.66,148.65
2016,5,12,8,15,23.5,216.0,2.55,12.0,230.5,233.31,189.12
2016,5,12,8,30,38.0,252.0,2.5,12.0,276.0,297.12,240.02
2016,5,12,8,45,43.0,275.0,2.5,12.5,304.0,325.36,261.12
2016,5,12,9,0,48.0,298.0,2.5,13.0,332.0,353.37,281.87
2016,5,12,9,15,99.5,335.0,2.4,13.0,410.5,440.95,350.23
2016,5,12,9,30,151.0,372.0,2.3,13.0,489.0,542.31,426.44
2016,5,12,9,45,152.0,389.5,2.25,13.5,512.0,559.08,436.3
2016,5,12,10,0,153.0,407.0,2.2,14.0,535.0,574.98,445.99
2016,5,12,10,15,149.0,421.5,2.15,14.0,549.0,581.9,449.8
2016,5,12,10,30,145.0,436.0,2.1,14.0,563.0,587.96,453.09
2016,5,12,10,45,174.0,446.5,2.1,14.0,602.5,620.76,477.11
2016,5,12,11,0,203.0,457.0,2.1,14.0,642.0,652.13,499.69
2016,5,12,11,15,199.5,464.5,2.1,14.0,648.5,648.32,496.11
2016,5,12,11,30,196.0,472.0,2.1,14.0,655.0,643.65,492.28
2016,5,12,11,45,162.5,474.0,2.1,14.5,626.5,605.91,463.1
2016,5,12,12,0,129.0,476.0,2.1,15.0,598.0,568.98,434.71
2016,5,12,12,15,165.5,476.0,2.1,15.0,632.0,590.89,451.72
2016,5,12,12,30,202.0,476.0,2.1,15.0,666.0,610.29,466.33
2016,5,12,12,45,352.0,425.5,2.15,15.0,752.5,670.97,513.7
2016,5,12,13,0,502.0,375.0,2.2,15.0,839.0,720.5,551.7
2016,5,12,13,15,496.5,366.0,2.25,15.0,817.5,684.16,525.3
2016,5,12,13,30,491.0,357.0,2.3,15.0,796.0,647.51,498.95
2016,5,12,13,45,652.0,259.5,2.35,15.0,826.5,640.31,496.56
2016,5,12,14,0,813.0,162.0,2.4,15.0,857.0,623.46,485.49
2016,5,12,14,15,804.0,159.5,2.4,14.5,826.5,577.44,450.08
2016,5,12,14,30,795.0,157.0,2.4,14.0,796.0,531.12,413.6
2016,5,12,14,45,788.0,152.0,2.45,14.0,760.5,483.51,374.47
2016,5,12,15,0,781.0,147.0,2.5,14.0,725.0,435.8,334.18
2016,5,12,15,15,765.5,143.5,2.55,14.0,683.5,386.43,291.7
2016,5,12,15,30,750.0,140.0,2.6,14.0,642.0,332.65,245.05
2016,5,12,15,45,475.0,200.5,2.65,14.0,510.5,271.24,200.33
2016,5,12,16,0,200.0,261.0,2.7,14.0,379.0,247.28,189.61
2016,5,12,16,15,336.5,211.5,2.75,13.5,390.0,210.52,154.3
2016,5,12,16,30,473.0,162.0,2.8,13.0,401.0,159.86,108.88
2016,5,12,16,45,355.0,162.0,2.9,13.0,330.5,135.15,98.83
2016,5,12,17,0,237.0,162.0,3.0,13.0,260.0,116.4,97.82
2016,5,12,17,15,213.0,144.0,3.0,12.5,223.0,105.4,88.59
2016,5,12,17,30,189.0,126.0,3.0,12.0,186.0,98.84,83.1
2016,5,12,17,45,168.0,104.5,3.05,12.0,150.5,83.37,69.3
2016,5,12,18,0,147.0,83.0,3.1,12.0,115.0,67.45,54.83
2016,5,12,18,15,112.0,63.0,3.05,11.5,83.5,52.1,40.73
2016,5,12,18,30,77.0,43.0,3.0,11.0,52.0,36.38,26.03
2016,5,12,18,45,38.5,25.5,2.95,11.0,30.0,22.11,10.21
2016,5,12,19,0,0.0,8.0,2.9,11.0,8.0,7.63,0.0
2016,5,12,19,15,0.0,4.0,2.9,11.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,42.5,13.0,2.7,10.0,16.5,30.28,0.0
2016,5,13,5,30,85.0,26.0,2.8,10.0,33.0,84.67,54.57
2016,5,13,5,45,152.5,43.5,2.95,10.0,66.0,146.29,117.17
2016,5,13,6,0,220.0,61.0,3.1,10.0,99.0,210.98,175.67
2016,5,13,6,15,262.0,79.0,3.1,10.0,139.0,266.32,225.11
2016,5,13,6,30,304.0,97.0,3.1,10.0,179.0,336.48,285.42
2016,5,13,6,45,349.5,107.5,3.15,10.5,221.0,391.11,331.21
2016,5,13,7,0,395.0,118.0,3.2,11.0,263.0,448.6,377.94
2016,5,13,7,15,263.5,156.0,3.15,11.0,258.5,393.23,329.45
2016,5,13,7,30,132.0,194.0,3.1,11.0,254.0,327.74,272.03
2016,5,13,7,45,274.0,196.0,3.1,11.5,340.5,461.36,381.88
2016,5,13,8,0,416.0,198.0,3.1,12.0,427.0,604.58,493.77
2016,5,13,8,15,402.0,223.0,3.1,12.0,460.5,629.02,509.33
2016,5,13,8,30,388.0,248.0,3.1,12.0,494.0,637.25,513.59
2016,5,13,8,45,221.5,276.0,3.1,12.5,418.5,519.64,417.4
2016,5,13,9,0,55.0,304.0,3.1,13.0,343.0,366.62,292.4
2016,5,13,9,15,58.5,324.5,3.15,13.0,368.0,390.14,310.72
2016,5,13,9,30,62.0,345.0,3.2,13.0,393.0,413.29,327.97
2016,5,13,9,45,61.0,359.5,3.25,13.0,409.0,425.14,336.32
2016,5,13,10,0,60.0,374.0,3.3,13.0,425.0,436.6,344.46
2016,5,13,10,15,93.0,404.0,3.35,13.0,485.0,497.1,391.0
2016,5,13,10,30,126.0,434.0,3.4,13.0,545.0,567.56,443.93
2016,5,13,10,45,129.5,441.5,3.5,13.5,557.5,572.97,446.59
2016,5,13,11,0,133.0,449.0,3.6,14.0,570.0,577.63,449.08
2016,5,13,11,15,133.0,455.0,3.7,14.0,578.0,576.71,448.22
2016,5,13,11,30,133.0,461.0,3.8,14.0,586.0,575.11,446.93
2016,5,13,11,45,197.5,458.0,3.9,14.0,644.0,622.3,483.85
2016,5,13,12,0,262.0,455.0,4.0,14.0,702.0,669.57,520.08
2016,5,13,12,15,262.0,454.0,4.05,14.0,700.5,655.03,509.1
2016,5,13,12,30,262.0,453.0,4.1,14.0,699.0,639.81,497.93
2016,5,13,12,45,253.5,456.0,4.15,14.0,692.5,620.81,483.67
2016,5,13,13,0,245.0,459.0,4.2,14.0,686.0,601.72,469.38
2016,5,13,13,15,220.0,453.5,4.2,14.0,654.5,566.19,442.33
2016,5,13,13,30,195.0,448.0,4.2,14.0,623.0,530.56,415.16
2016,5,13,13,45,347.0,387.5,4.25,14.0,689.0,559.57,439.98
