Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,0,499.0,327.0,4.3,14.0,755.0,575.97,453.77
2016,5,13,14,15,704.0,215.5,4.25,13.5,795.0,567.72,449.03
2016,5,13,14,30,909.0,104.0,4.2,13.0,835.0,549.64,434.4
2016,5,13,14,45,904.0,100.0,4.2,13.0,799.5,499.39,391.57
2016,5,13,15,0,899.0,96.0,4.2,13.0,764.0,448.62,347.31
2016,5,13,15,15,887.5,94.0,4.15,13.0,722.0,396.8,301.15
2016,5,13,15,30,876.0,92.0,4.1,13.0,680.0,345.45,254.58
2016,5,13,15,45,865.5,88.0,4.05,13.0,634.5,293.46,207.17
2016,5,13,16,0,855.0,84.0,4.0,13.0,589.0,242.26,160.94
2016,5,13,16,15,835.0,81.0,3.9,12.5,539.5,184.22,111.74
2016,5,13,16,30,815.0,78.0,3.8,12.0,490.0,135.37,74.49
2016,5,13,16,45,791.5,73.5,3.75,12.0,438.5,87.57,46.31
2016,5,13,17,0,768.0,69.0,3.7,12.0,387.0,47.44,37.02
2016,5,13,17,15,730.5,65.0,3.6,11.5,334.5,46.22,36.13
2016,5,13,17,30,693.0,61.0,3.5,11.0,282.0,44.94,35.11
2016,5,13,17,45,640.5,55.0,3.45,11.0,230.5,41.83,32.29
2016,5,13,18,0,588.0,49.0,3.4,11.0,179.0,35.26,26.21
2016,5,13,18,15,501.5,41.5,3.2,10.5,132.0,30.86,22.01
2016,5,13,18,30,415.0,34.0,3.0,10.0,85.0,26.27,17.39
2016,5,13,18,45,269.0,23.0,2.85,10.0,50.0,18.12,7.84
2016,5,13,19,0,123.0,12.0,2.7,10.0,15.0,11.44,0.0
2016,5,13,19,15,61.5,6.0,2.7,10.0,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,127.0,12.5,2.1,11.0,22.5,65.58,0.0
2016,5,14,5,30,254.0,25.0,2.2,11.0,45.0,176.19,121.32
2016,5,14,5,45,363.5,35.0,2.35,11.5,86.0,257.18,207.33
2016,5,14,6,0,473.0,45.0,2.5,12.0,127.0,346.85,286.86
2016,5,14,6,15,541.5,51.5,2.5,12.0,176.0,416.54,348.09
2016,5,14,6,30,610.0,58.0,2.5,12.0,225.0,491.19,411.1
2016,5,14,6,45,305.0,59.5,2.55,12.5,143.0,297.86,251.86
2016,5,14,7,0,0.0,61.0,2.6,13.0,61.0,56.72,42.9
2016,5,14,7,15,0.0,68.5,2.5,13.0,68.5,63.73,48.91
2016,5,14,7,30,0.0,76.0,2.4,13.0,76.0,70.74,54.66
2016,5,14,7,45,0.0,102.5,2.3,13.5,102.5,96.47,75.92
2016,5,14,8,0,0.0,129.0,2.2,14.0,129.0,122.73,97.22
2016,5,14,8,15,4.0,162.5,2.1,14.0,165.0,159.74,127.33
2016,5,14,8,30,8.0,196.0,2.0,14.0,201.0,196.99,157.11
2016,5,14,8,45,13.5,224.5,1.95,14.5,234.0,230.51,183.21
2016,5,14,9,0,19.0,253.0,1.9,15.0,267.0,264.03,208.85
2016,5,14,9,15,35.5,295.0,1.9,15.0,322.5,335.65,264.4
2016,5,14,9,30,52.0,337.0,1.9,15.0,378.0,394.86,309.16
2016,5,14,9,45,34.0,307.5,1.9,15.0,335.0,343.19,268.45
2016,5,14,10,0,16.0,278.0,1.9,15.0,292.0,282.36,220.86
2016,5,14,10,15,52.5,350.0,1.95,15.0,396.5,401.0,312.71
2016,5,14,10,30,89.0,422.0,2.0,15.0,501.0,508.15,392.33
2016,5,14,10,45,75.5,422.0,2.05,15.5,490.0,490.88,377.48
2016,5,14,11,0,62.0,422.0,2.1,16.0,479.0,473.69,363.58
2016,5,14,11,15,111.0,448.5,2.15,16.0,552.0,549.74,420.6
2016,5,14,11,30,160.0,475.0,2.2,16.0,625.0,613.82,467.45
2016,5,14,11,45,169.0,478.0,2.25,16.0,637.5,616.01,468.76
2016,5,14,12,0,178.0,481.0,2.3,16.0,650.0,617.11,469.78
2016,5,14,12,15,162.0,479.5,2.35,16.0,633.0,591.61,451.09
2016,5,14,12,30,146.0,478.0,2.4,16.0,616.0,566.56,432.82
2016,5,14,12,45,121.0,466.5,2.45,16.0,580.0,526.09,403.08
2016,5,14,13,0,96.0,455.0,2.5,16.0,544.0,488.59,375.33
2016,5,14,13,15,138.5,452.5,2.55,16.0,578.5,506.95,390.25
2016,5,14,13,30,181.0,450.0,2.6,16.0,613.0,523.06,402.93
2016,5,14,13,45,97.5,360.0,2.65,16.0,448.0,381.67,296.46
2016,5,14,14,0,14.0,270.0,2.7,16.0,283.0,255.27,198.86
2016,5,14,14,15,12.5,252.5,2.75,16.0,263.5,237.44,185.53
2016,5,14,14,30,11.0,235.0,2.8,16.0,244.0,219.87,172.02
2016,5,14,14,45,9.5,223.0,2.85,16.0,231.0,207.35,162.42
2016,5,14,15,0,8.0,211.0,2.9,16.0,218.0,195.02,152.95
2016,5,14,15,15,4.0,180.0,2.9,15.5,183.5,165.59,130.02
2016,5,14,15,30,0.0,149.0,2.9,15.0,149.0,136.61,107.23
2016,5,14,15,45,0.0,140.0,2.95,15.0,140.0,128.31,100.8
2016,5,14,16,0,0.0,131.0,3.0,15.0,131.0,120.02,94.32
2016,5,14,16,15,117.0,171.5,2.95,14.5,230.5,158.14,121.0
2016,5,14,16,30,234.0,212.0,2.9,14.0,330.0,180.83,135.47
2016,5,14,16,45,117.0,170.5,2.9,14.0,229.5,138.95,107.81
2016,5,14,17,0,0.0,129.0,2.9,14.0,129.0,113.92,95.23
2016,5,14,17,15,0.0,111.0,2.85,14.0,111.0,98.73,82.19
2016,5,14,17,30,0.0,93.0,2.8,14.0,93.0,83.39,68.81
2016,5,14,17,45,236.0,77.5,2.75,14.0,130.5,60.54,48.54
2016,5,14,18,0,472.0,62.0,2.7,14.0,168.0,46.03,35.47
2016,5,14,18,15,383.5,51.5,2.55,13.5,123.5,39.48,29.35
2016,5,14,18,30,295.0,41.0,2.4,13.0,79.0,31.6,21.81
2016,5,14,18,45,177.5,27.0,2.25,13.0,46.5,21.12,10.31
2016,5,14,19,0,60.0,13.0,2.1,13.0,14.0,12.39,0.0
2016,5,14,19,15,30.0,6.5,2.1,12.5,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,82.5,14.5,2.2,11.0,21.0,48.81,0.0
2016,5,15,5,30,165.0,29.0,2.2,11.0,42.0,139.25,97.18
2016,5,15,5,45,274.5,41.5,2.25,11.5,82.0,217.2,175.17
2016,5,15,6,0,384.0,54.0,2.3,12.0,122.0,307.65,254.62
2016,5,15,6,15,456.5,63.0,2.15,12.5,169.5,379.57,316.5
2016,5,15,6,30,529.0,72.0,2.0,13.0,217.0,456.72,380.05
2016,5,15,6,45,586.0,77.0,1.85,13.5,268.5,523.1,432.32
2016,5,15,7,0,643.0,82.0,1.7,14.0,320.0,592.44,484.06
2016,5,15,7,15,679.0,87.0,1.65,14.0,371.5,648.26,523.93
2016,5,15,7,30,715.0,92.0,1.6,14.0,423.0,704.78,563.14
2016,5,15,7,45,746.0,94.0,1.55,14.5,474.5,750.07,592.03
2016,5,15,8,0,777.0,96.0,1.5,15.0,526.0,799.01,622.75
2016,5,15,8,15,797.0,99.5,1.5,15.0,574.0,839.23,648.36
2016,5,15,8,30,817.0,103.0,1.5,15.0,622.0,877.88,672.62
2016,5,15,8,45,836.0,103.5,1.5,15.5,667.5,910.22,691.07
2016,5,15,9,0,855.0,104.0,1.5,16.0,713.0,932.55,702.67
2016,5,15,9,15,867.0,106.0,1.55,16.0,752.5,955.6,716.89
2016,5,15,9,30,879.0,108.0,1.6,16.0,792.0,976.0,729.39
2016,5,15,9,45,894.5,106.0,1.65,16.5,828.0,992.62,738.13
2016,5,15,10,0,910.0,104.0,1.7,17.0,864.0,1006.41,745.12
2016,5,15,10,15,916.5,105.0,1.85,17.0,891.5,1011.63,749.46
2016,5,15,10,30,923.0,106.0,2.0,17.0,919.0,1013.68,751.86
2016,5,15,10,45,927.5,107.0,2.15,17.0,940.0,1010.59,750.95
2016,5,15,11,0,932.0,108.0,2.3,17.0,961.0,1004.3,747.98
2016,5,15,11,15,934.5,108.5,2.4,17.0,974.5,992.43,740.82
2016,5,15,11,30,937.0,109.0,2.5,17.0,988.0,977.49,731.67
2016,5,15,11,45,937.0,110.5,2.7,17.0,993.5,958.24,720.56
2016,5,15,12,0,937.0,112.0,2.9,17.0,999.0,936.14,707.36
2016,5,15,12,15,936.5,111.5,2.95,17.0,997.0,909.03,689.43
2016,5,15,12,30,936.0,111.0,3.0,17.0,995.0,879.41,669.74
2016,5,15,12,45,936.5,109.5,3.15,17.0,986.0,847.28,648.82
2016,5,15,13,0,937.0,108.0,3.3,17.0,977.0,812.82,626.01
2016,5,15,13,15,933.5,107.0,3.35,17.0,960.0,773.71,599.11
2016,5,15,13,30,930.0,106.0,3.4,17.0,943.0,732.82,570.24
2016,5,15,13,45,924.0,106.0,3.5,17.0,918.5,689.56,537.72
2016,5,15,14,0,918.0,106.0,3.6,17.0,894.0,645.04,503.43
2016,5,15,14,15,911.0,104.5,3.65,16.5,863.5,597.63,466.83
2016,5,15,14,30,904.0,103.0,3.7,16.0,833.0,549.46,428.49
2016,5,15,14,45,894.5,101.0,3.75,16.0,796.0,499.16,386.6
2016,5,15,15,0,885.0,99.0,3.8,16.0,759.0,448.74,343.48
2016,5,15,15,15,872.5,97.0,3.85,16.0,717.0,397.32,298.57
2016,5,15,15,30,860.0,95.0,3.9,16.0,675.0,346.49,253.27
2016,5,15,15,45,842.0,93.0,4.0,16.0,628.5,295.0,207.27
2016,5,15,16,0,824.0,91.0,4.1,16.0,582.0,238.17,157.44
2016,5,15,16,15,803.0,88.0,4.1,15.5,532.5,188.56,115.53
2016,5,15,16,30,782.0,85.0,4.1,15.0,483.0,141.28,79.44
2016,5,15,16,45,751.5,82.0,4.1,15.0,431.5,95.97,52.47
2016,5,15,17,0,721.0,79.0,4.1,15.0,380.0,54.92,43.16
2016,5,15,17,15,681.5,74.0,4.0,14.5,328.0,48.18,37.41
2016,5,15,17,30,642.0,69.0,3.9,14.0,276.0,46.67,36.22
2016,5,15,17,45,581.5,63.0,3.85,14.0,225.5,44.2,34.0
2016,5,15,18,0,521.0,57.0,3.8,14.0,175.0,41.62,31.56
2016,5,15,18,15,434.5,48.0,3.7,13.5,129.5,36.23,26.5
2016,5,15,18,30,348.0,39.0,3.6,13.0,84.0,30.57,20.95
2016,5,15,18,45,214.0,26.0,3.5,13.0,50.0,20.68,10.31
2016,5,15,19,0,80.0,13.0,3.4,13.0,16.0,12.39,0.0
2016,5,15,19,15,40.0,6.5,3.4,12.5,8.0,6.2,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,76.0,14.5,2.0,10.5,21.0,46.17,0.0
2016,5,16,5,30,152.0,29.0,2.0,11.0,42.0,133.75,94.84
2016,5,16,5,45,253.5,42.5,2.05,11.5,81.0,207.88,167.76
2016,5,16,6,0,355.0,56.0,2.1,12.0,120.0,291.78,241.57
2016,5,16,6,15,426.5,66.0,2.05,12.0,167.0,365.25,305.23
2016,5,16,6,30,498.0,76.0,2.0,12.0,214.0,441.79,369.32
2016,5,16,6,45,553.5,82.0,2.0,12.5,264.5,507.31,421.78
2016,5,16,7,0,609.0,88.0,2.0,13.0,315.0,575.68,474.47
2016,5,16,7,15,645.5,93.5,2.0,13.5,366.0,631.36,514.44
2016,5,16,7,30,682.0,99.0,2.0,14.0,417.0,687.8,553.66
2016,5,16,7,45,715.0,101.5,2.05,14.5,468.0,738.03,587.56
2016,5,16,8,0,748.0,104.0,2.1,15.0,519.0,784.22,617.86
2016,5,16,8,15,768.5,107.5,2.1,15.0,566.5,824.15,643.95
2016,5,16,8,30,789.0,111.0,2.1,15.0,614.0,862.58,668.71
2016,5,16,8,45,808.0,112.5,2.1,15.5,658.5,895.55,688.15
2016,5,16,9,0,827.0,114.0,2.1,16.0,703.0,926.48,706.02
2016,5,16,9,15,839.5,116.0,2.1,16.5,742.5,949.51,718.4
2016,5,16,9,30,852.0,118.0,2.1,17.0,782.0,961.68,723.56
2016,5,16,9,45,870.5,114.5,2.1,17.5,818.0,979.33,732.55
2016,5,16,10,0,889.0,111.0,2.1,18.0,854.0,994.29,739.73
2016,5,16,10,15,895.5,112.5,2.1,18.0,882.0,999.94,742.29
2016,5,16,10,30,902.0,114.0,2.1,18.0,910.0,1002.49,743.04
2016,5,16,10,45,906.5,115.0,2.15,18.0,930.5,999.43,740.88
2016,5,16,11,0,911.0,116.0,2.2,18.0,951.0,993.24,736.84
2016,5,16,11,15,914.0,117.0,2.25,18.0,964.5,982.51,729.94
2016,5,16,11,30,917.0,118.0,2.3,18.0,978.0,968.75,721.14
2016,5,16,11,45,918.0,118.5,2.35,18.5,984.0,949.72,707.58
2016,5,16,12,0,919.0,119.0,2.4,19.0,990.0,927.91,692.26
2016,5,16,12,15,918.5,119.0,2.45,19.0,988.5,901.67,675.3
2016,5,16,12,30,918.0,119.0,2.5,19.0,987.0,872.97,656.63
2016,5,16,12,45,917.0,118.5,2.6,19.0,978.0,841.07,636.03
2016,5,16,13,0,916.0,118.0,2.7,19.0,969.0,806.98,613.72
2016,5,16,13,15,912.5,117.0,2.75,18.5,952.0,768.59,588.95
2016,5,16,13,30,909.0,116.0,2.8,18.0,935.0,728.47,561.87
2016,5,16,13,45,904.0,115.0,2.85,18.0,911.0,685.81,530.13
2016,5,16,14,0,899.0,114.0,2.9,18.0,887.0,641.87,496.67
2016,5,16,14,15,891.5,112.5,2.9,18.0,856.5,595.01,460.01
2016,5,16,14,30,884.0,111.0,2.9,18.0,826.0,547.47,421.89
2016,5,16,14,45,870.5,111.0,2.95,18.0,788.5,497.89,381.34
2016,5,16,15,0,857.0,111.0,3.0,18.0,751.0,448.56,339.9
2016,5,16,15,15,844.0,109.0,3.0,17.5,709.5,398.28,297.23
2016,5,16,15,30,831.0,107.0,3.0,17.0,668.0,342.54,249.39
2016,5,16,15,45,806.0,107.0,3.05,17.0,620.5,291.98,204.92
2016,5,16,16,0,781.0,107.0,3.1,17.0,573.0,243.8,162.81
2016,5,16,16,15,758.0,103.0,3.1,16.5,524.0,195.28,122.32
2016,5,16,16,30,735.0,99.0,3.1,16.0,475.0,143.71,82.8
2016,5,16,16,45,700.0,96.0,3.1,16.0,423.5,100.14,56.61
2016,5,16,17,0,665.0,93.0,3.1,16.0,372.0,60.59,47.96
2016,5,16,17,15,622.5,87.0,3.05,15.5,320.5,57.72,45.69
2016,5,16,17,30,580.0,81.0,3.0,15.0,269.0,55.91,44.28
2016,5,16,17,45,520.0,73.0,2.95,14.5,219.5,52.25,41.1
2016,5,16,18,0,460.0,65.0,2.9,14.0,170.0,48.37,37.58
2016,5,16,18,15,373.0,54.5,2.85,13.5,126.0,41.93,31.56
2016,5,16,18,30,286.0,44.0,2.8,13.0,82.0,33.87,23.88
2016,5,16,18,45,168.5,29.0,2.75,13.0,49.0,22.66,12.15
2016,5,16,19,0,51.0,14.0,2.7,13.0,16.0,13.34,0.0
2016,5,16,19,15,25.5,7.0,2.65,12.5,8.0,6.67,0.0
2016,5,16,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,130.5,13.5,1.85,13.5,24.5,85.79,0.0
2016,5,17,5,30,261.0,27.0,1.9,14.0,49.0,184.49,132.61
2016,5,17,5,45,366.5,37.0,1.95,14.5,91.0,262.51,210.1
2016,5,17,6,0,472.0,47.0,2.0,15.0,133.0,350.55,286.58
2016,5,17,6,15,540.0,54.5,2.0,15.0,182.0,421.45,347.41
2016,5,17,6,30,608.0,62.0,2.0,15.0,231.0,497.26,409.86
2016,5,17,6,45,655.0,67.0,2.05,15.5,283.0,559.64,458.84
2016,5,17,7,0,702.0,72.0,2.1,16.0,335.0,620.71,503.65
2016,5,17,7,15,735.0,76.0,2.15,16.5,387.0,675.43,542.06
2016,5,17,7,30,768.0,80.0,2.2,17.0,439.0,730.45,579.58
2016,5,17,7,45,792.5,83.5,2.3,17.5,490.5,777.75,610.94
2016,5,17,8,0,817.0,87.0,2.4,18.0,542.0,824.18,641.14
2016,5,17,8,15,835.5,90.0,2.4,18.0,590.0,863.52,666.34
2016,5,17,8,30,854.0,93.0,2.4,18.0,638.0,893.48,684.82
2016,5,17,8,45,868.0,95.5,2.45,18.5,682.5,924.29,702.98
2016,5,17,9,0,882.0,98.0,2.5,19.0,727.0,952.8,719.43
2016,5,17,9,15,892.5,99.5,2.45,19.0,767.0,974.3,731.53
2016,5,17,9,30,903.0,101.0,2.4,19.0,807.0,993.06,741.87
2016,5,17,9,45,912.0,102.5,2.4,19.5,841.0,1007.46,748.48
2016,5,17,10,0,921.0,104.0,2.4,20.0,875.0,1018.83,753.22
2016,5,17,10,15,927.0,105.0,2.35,20.0,902.5,1023.59,754.65
2016,5,17,10,30,933.0,106.0,2.3,20.0,930.0,1025.15,754.19
2016,5,17,10,45,936.5,107.5,2.3,20.5,950.5,1021.58,749.69
2016,5,17,11,0,940.0,109.0,2.3,21.0,971.0,1014.78,743.3
2016,5,17,11,15,942.0,109.5,2.25,21.0,984.0,1002.37,734.3
2016,5,17,11,30,944.0,110.0,2.2,21.0,997.0,986.88,723.47
2016,5,17,11,45,944.0,111.0,2.15,21.0,1002.5,967.06,709.95
2016,5,17,12,0,944.0,112.0,2.1,21.0,1008.0,944.39,694.68
2016,5,17,12,15,943.5,111.5,2.05,21.0,1005.5,917.18,676.49
2016,5,17,12,30,943.0,111.0,2.0,21.0,1003.0,887.45,656.68
2016,5,17,12,45,940.5,111.0,2.0,21.5,993.0,854.17,633.76
2016,5,17,13,0,938.0,111.0,2.0,22.0,983.0,818.72,609.36
2016,5,17,13,15,934.5,110.0,2.0,22.0,966.0,779.65,583.56
2016,5,17,13,30,931.0,109.0,2.0,22.0,949.0,738.8,555.95
2016,5,17,13,45,924.5,109.0,2.0,22.0,924.5,695.25,524.39
2016,5,17,14,0,918.0,109.0,2.0,22.0,900.0,650.48,491.23
2016,5,17,14,15,910.5,107.5,2.05,21.5,869.0,602.87,456.33
2016,5,17,14,30,903.0,106.0,2.1,21.0,838.0,554.55,419.7
2016,5,17,14,45,893.5,104.0,2.15,21.0,801.0,504.37,379.7
2016,5,17,15,0,884.0,102.0,2.2,21.0,764.0,454.07,338.41
2016,5,17,15,15,871.5,100.0,2.25,20.5,722.0,402.76,295.82
2016,5,17,15,30,859.0,98.0,2.3,20.0,680.0,352.04,252.57
2016,5,17,15,45,842.0,95.5,2.35,20.0,633.5,293.89,202.64
2016,5,17,16,0,825.0,93.0,2.4,20.0,587.0,243.58,158.96
2016,5,17,16,15,803.5,90.0,2.4,19.5,537.5,193.87,117.71
2016,5,17,16,30,782.0,87.0,2.4,19.0,488.0,146.52,81.89
2016,5,17,16,45,751.5,83.5,2.45,19.0,436.0,100.8,54.23
2016,5,17,17,0,721.0,80.0,2.5,19.0,384.0,58.66,45.68
2016,5,17,17,15,682.0,75.0,2.4,18.5,332.0,48.71,37.25
2016,5,17,17,30,643.0,70.0,2.3,18.0,280.0,47.23,36.11
2016,5,17,17,45,583.0,64.0,2.25,17.5,229.5,44.79,34.04
2016,5,17,18,0,523.0,58.0,2.2,17.0,179.0,42.23,31.73
2016,5,17,18,15,439.0,49.0,2.15,16.5,133.5,36.87,26.77
2016,5,17,18,30,355.0,40.0,2.1,16.0,88.0,31.24,21.35
2016,5,17,18,45,225.0,27.5,2.05,15.5,53.0,21.87,11.64
2016,5,17,19,0,95.0,15.0,2.0,15.0,18.0,11.83,0.0
2016,5,17,19,15,47.5,7.5,1.95,14.5,9.0,7.15,0.0
2016,5,17,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,108.0,14.5,1.3,13.0,24.0,75.66,0.0
2016,5,18,5,30,216.0,29.0,1.3,13.0,48.0,163.67,119.03
2016,5,18,5,45,316.5,40.5,1.35,13.0,88.5,240.84,193.58
2016,5,18,6,0,417.0,52.0,1.4,13.0,129.0,325.77,267.72
2016,5,18,6,15,484.5,60.5,1.3,13.0,176.5,395.49,327.11
2016,5,18,6,30,552.0,69.0,1.2,13.0,224.0,470.03,387.87
2016,5,18,6,45,599.0,75.0,1.15,13.5,274.5,531.6,435.39
2016,5,18,7,0,646.0,81.0,1.1,14.0,325.0,595.43,482.0
2016,5,18,7,15,680.0,86.0,1.0,14.5,375.5,649.85,518.46
2016,5,18,7,30,714.0,91.0,0.9,15.0,426.0,704.84,553.81
2016,5,18,7,45,738.5,95.0,0.85,15.5,475.5,747.22,579.55
2016,5,18,8,0,763.0,99.0,0.8,16.0,525.0,792.73,606.8
2016,5,18,8,15,782.5,102.5,0.8,16.5,572.5,832.15,629.95
2016,5,18,8,30,802.0,106.0,0.8,17.0,620.0,870.0,651.69
2016,5,18,8,45,813.5,110.0,0.85,17.5,662.5,899.19,668.33
2016,5,18,9,0,825.0,114.0,0.9,18.0,705.0,926.03,683.46
2016,5,18,9,15,836.5,116.5,1.0,18.0,743.5,948.66,698.07
2016,5,18,9,30,848.0,119.0,1.1,18.0,782.0,960.36,705.74
2016,5,18,9,45,861.0,118.0,1.2,18.0,816.5,975.35,715.75
2016,5,18,10,0,874.0,117.0,1.3,18.0,851.0,987.58,724.02
2016,5,18,10,15,880.5,118.5,1.4,18.0,878.0,993.17,728.14
2016,5,18,10,30,887.0,120.0,1.5,18.0,905.0,995.71,730.45
2016,5,18,10,45,889.0,122.5,1.6,18.5,924.5,991.81,727.32
2016,5,18,11,0,891.0,125.0,1.7,19.0,944.0,984.82,722.33
2016,5,18,11,15,894.0,125.5,1.75,19.0,957.5,973.78,715.48
2016,5,18,11,30,897.0,126.0,1.8,19.0,971.0,959.79,706.82
2016,5,18,11,45,899.5,125.5,1.85,19.0,977.0,941.51,695.41
2016,5,18,12,0,902.0,125.0,1.9,19.0,983.0,920.48,682.22
2016,5,18,12,15,901.5,125.0,1.95,19.0,981.0,894.68,665.85
2016,5,18,12,30,901.0,125.0,2.0,19.0,979.0,866.47,647.82
2016,5,18,12,45,898.5,125.0,2.05,19.0,969.5,834.38,627.04
2016,5,18,13,0,896.0,125.0,2.1,19.0,960.0,800.26,604.72
2016,5,18,13,15,892.5,124.5,2.15,18.5,943.5,763.06,581.16
2016,5,18,13,30,889.0,124.0,2.2,18.0,927.0,724.18,555.17
2016,5,18,13,45,881.5,124.0,2.3,18.0,903.0,681.6,524.19
2016,5,18,14,0,874.0,124.0,2.4,18.0,879.0,637.98,491.61
2016,5,18,14,15,866.5,122.5,2.45,17.5,849.0,592.25,457.22
2016,5,18,14,30,859.0,121.0,2.5,17.0,819.0,545.88,421.23
2016,5,18,14,45,845.5,121.0,2.55,17.0,782.0,497.47,381.8
2016,5,18,15,0,832.0,121.0,2.6,17.0,745.0,444.32,337.8
2016,5,18,15,15,819.0,118.0,2.6,16.5,704.0,394.02,295.33
2016,5,18,15,30,806.0,115.0,2.6,16.0,663.0,344.51,252.45
2016,5,18,15,45,792.0,111.0,2.65,16.0,618.5,294.89,208.56
2016,5,18,16,0,778.0,107.0,2.7,16.0,574.0,246.55,165.9
2016,5,18,16,15,756.0,103.0,2.7,15.5,525.5,198.36,125.38
2016,5,18,16,30,734.0,99.0,2.7,15.0,477.0,147.07,85.54
2016,5,18,16,45,711.0,92.5,2.7,15.0,427.5,101.65,56.55
2016,5,18,17,0,688.0,86.0,2.7,15.0,378.0,59.04,46.77
2016,5,18,17,15,648.5,81.0,2.7,14.5,327.0,52.96,41.65
2016,5,18,17,30,609.0,76.0,2.7,14.0,276.0,51.71,40.71
2016,5,18,17,45,551.5,69.0,2.75,14.0,226.5,48.69,38.02
2016,5,18,18,0,494.0,62.0,2.8,14.0,177.0,45.5,35.05
2016,5,18,18,15,409.5,52.5,2.8,13.5,132.0,39.84,29.77
2016,5,18,18,30,325.0,43.0,2.8,13.0,87.0,33.89,23.99
2016,5,18,18,45,200.0,29.5,2.85,13.0,53.0,23.0,12.91
2016,5,18,19,0,75.0,16.0,2.9,13.0,19.0,12.61,0.0
2016,5,18,19,15,37.5,8.0,2.95,12.5,9.5,7.63,0.0
2016,5,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,48.5,16.0,3.95,10.0,20.5,46.48,0.0
2016,5,19,5,30,97.0,32.0,4.1,10.0,41.0,100.94,73.48
2016,5,19,5,45,162.5,49.5,4.35,10.5,75.0,160.07,129.83
2016,5,19,6,0,228.0,67.0,4.6,11.0,109.0,224.37,187.5
2016,5,19,6,15,269.5,84.0,4.6,11.0,149.0,278.47,235.83
2016,5,19,6,30,311.0,101.0,4.6,11.0,189.0,347.61,295.3
2016,5,19,6,45,363.0,110.5,4.7,11.5,232.5,406.12,344.55
2016,5,19,7,0,415.0,120.0,4.8,12.0,276.0,467.95,395.19
2016,5,19,7,15,399.0,143.5,4.6,12.0,312.0,497.11,416.83
2016,5,19,7,30,383.0,167.0,4.4,12.0,348.0,523.56,435.69
2016,5,19,7,45,574.5,130.5,4.25,12.5,435.0,657.23,541.8
2016,5,19,8,0,766.0,94.0,4.1,13.0,522.0,790.04,638.41
2016,5,19,8,15,704.0,129.0,4.0,13.0,549.0,798.49,641.42
2016,5,19,8,30,642.0,164.0,3.9,13.0,576.0,796.24,637.44
2016,5,19,8,45,759.5,137.0,3.8,13.5,657.5,880.13,695.25
2016,5,19,9,0,877.0,110.0,3.7,14.0,739.0,963.14,750.03
2016,5,19,9,15,888.0,112.0,3.55,14.0,778.5,985.46,762.27
2016,5,19,9,30,899.0,114.0,3.4,14.0,818.0,1005.04,773.02
2016,5,19,9,45,900.0,120.0,3.25,14.5,850.5,1016.28,776.57
2016,5,19,10,0,901.0,126.0,3.1,15.0,883.0,1024.28,777.99
2016,5,19,10,15,907.0,127.5,3.15,15.0,910.0,1029.25,780.69
2016,5,19,10,30,913.0,129.0,3.2,15.0,937.0,1031.08,781.42
2016,5,19,10,45,918.0,129.0,3.25,15.0,957.5,1027.24,778.49
2016,5,19,11,0,923.0,129.0,3.3,15.0,978.0,1020.26,773.6
2016,5,19,11,15,925.5,130.0,3.35,15.0,991.5,1008.76,765.79
2016,5,19,11,30,928.0,131.0,3.4,15.0,1005.0,994.21,756.02
2016,5,19,11,45,930.5,130.0,3.45,15.5,1011.0,974.81,741.61
2016,5,19,12,0,933.0,129.0,3.5,16.0,1017.0,952.57,725.39
2016,5,19,12,15,750.0,245.0,3.55,16.0,958.0,884.09,678.23
2016,5,19,12,30,567.0,361.0,3.6,16.0,899.0,812.47,622.69
2016,5,19,12,45,537.0,370.5,3.7,16.0,876.0,772.82,594.42
2016,5,19,13,0,507.0,380.0,3.8,16.0,853.0,733.62,565.89
2016,5,19,13,15,520.5,364.5,3.95,16.0,842.5,705.49,546.28
2016,5,19,13,30,534.0,349.0,4.1,16.0,832.0,675.71,524.95
2016,5,19,13,45,726.5,233.5,4.25,16.0,872.5,673.49,526.98
2016,5,19,14,0,919.0,118.0,4.4,16.0,913.0,661.52,520.2
2016,5,19,14,15,722.5,205.5,4.5,15.5,817.0,576.86,453.6
2016,5,19,14,30,526.0,293.0,4.6,15.0,721.0,512.83,402.53
2016,5,19,14,45,544.5,269.0,4.7,15.0,694.5,473.14,370.48
2016,5,19,15,0,563.0,245.0,4.8,15.0,668.0,431.6,335.87
2016,5,19,15,15,704.5,178.0,4.9,14.5,677.5,397.38,304.8
2016,5,19,15,30,846.0,111.0,5.0,14.0,687.0,355.57,264.67
2016,5,19,15,45,667.0,155.5,5.1,13.5,590.5,293.29,214.8
2016,5,19,16,0,488.0,200.0,5.2,13.0,494.0,253.96,186.04
2016,5,19,16,15,490.5,181.5,5.25,12.5,456.0,212.57,150.68
2016,5,19,16,30,493.0,163.0,5.3,12.0,418.0,171.31,117.37
2016,5,19,16,45,400.0,161.0,5.4,12.0,354.0,136.13,96.37
2016,5,19,17,0,307.0,159.0,5.5,12.0,290.0,118.0,99.68
2016,5,19,17,15,279.5,144.0,5.4,11.5,251.0,105.42,88.99
2016,5,19,17,30,252.0,129.0,5.3,11.0,212.0,95.95,80.89
2016,5,19,17,45,228.0,109.0,5.25,11.0,174.5,82.66,69.01
2016,5,19,18,0,204.0,89.0,5.2,11.0,137.0,68.81,56.4
2016,5,19,18,15,167.5,69.5,5.2,11.0,102.5,54.76,43.38
2016,5,19,18,30,131.0,50.0,5.2,11.0,68.0,40.2,29.75
2016,5,19,18,45,65.5,33.0,5.25,11.0,42.0,28.19,17.47
2016,5,19,19,0,0.0,16.0,5.3,11.0,16.0,14.76,0.0
2016,5,19,19,15,0.0,8.0,5.3,10.5,8.0,7.63,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,108.5,16.5,4.5,9.0,26.5,80.03,0.0
2016,5,20,5,30,217.0,33.0,4.5,9.0,53.0,170.5,128.97
2016,5,20,5,45,325.0,44.5,4.55,9.5,95.0,250.24,206.09
2016,5,20,6,0,433.0,56.0,4.6,10.0,137.0,340.27,286.51
2016,5,20,6,15,502.5,64.0,4.6,10.0,185.5,411.68,350.08
2016,5,20,6,30,572.0,72.0,4.6,10.0,234.0,487.89,415.65
2016,5,20,6,45,362.5,112.5,4.7,10.5,222.5,408.5,347.28
2016,5,20,7,0,153.0,153.0,4.8,11.0,211.0,291.27,245.36
2016,5,20,7,15,186.0,174.0,4.75,11.0,255.0,344.21,289.63
2016,5,20,7,30,219.0,195.0,4.7,11.0,299.0,398.74,333.98
2016,5,20,7,45,259.5,212.5,4.7,11.5,348.5,470.28,390.51
2016,5,20,8,0,300.0,230.0,4.7,12.0,398.0,530.08,436.61
2016,5,20,8,15,566.0,167.5,4.65,12.0,519.0,720.09,589.22
2016,5,20,8,30,832.0,105.0,4.6,12.0,640.0,897.48,719.23
2016,5,20,8,45,554.0,214.5,4.6,12.0,581.0,775.51,624.44
2016,5,20,9,0,276.0,324.0,4.6,12.0,522.0,626.48,502.65
2016,5,20,9,15,309.0,335.0,4.6,12.0,568.5,670.09,536.12
2016,5,20,9,30,342.0,346.0,4.6,12.0,615.0,713.2,567.92
2016,5,20,9,45,620.5,232.0,4.6,12.5,745.0,878.44,695.95
2016,5,20,10,0,899.0,118.0,4.6,13.0,875.0,1014.55,790.07
2016,5,20,10,15,905.5,119.5,4.6,13.0,902.5,1020.16,791.93
2016,5,20,10,30,912.0,121.0,4.6,13.0,930.0,1022.64,792.73
2016,5,20,10,45,914.0,123.5,4.65,13.0,950.0,1018.58,789.58
2016,5,20,11,0,916.0,126.0,4.7,13.0,970.0,1011.37,784.39
2016,5,20,11,15,918.5,126.5,4.7,13.0,983.0,999.57,775.66
2016,5,20,11,30,921.0,127.0,4.7,13.0,996.0,984.75,764.96
2016,5,20,11,45,920.0,129.0,4.75,13.0,1001.0,965.23,751.45
2016,5,20,12,0,919.0,131.0,4.8,13.0,1006.0,942.98,736.05
2016,5,20,12,15,918.5,131.0,4.8,13.0,1004.0,916.74,717.44
2016,5,20,12,30,918.0,131.0,4.8,13.0,1002.0,888.05,697.09
2016,5,20,12,45,912.5,132.5,4.85,13.0,991.5,854.37,673.41
2016,5,20,13,0,907.0,134.0,4.9,13.0,981.0,818.79,648.2
2016,5,20,13,15,902.5,133.5,4.9,13.0,963.5,780.47,620.54
2016,5,20,13,30,898.0,133.0,4.9,13.0,946.0,740.53,590.48
2016,5,20,13,45,547.5,280.5,4.9,13.0,772.5,600.41,477.79
2016,5,20,14,0,197.0,428.0,4.9,13.0,599.0,491.16,387.98
2016,5,20,14,15,531.5,278.5,4.9,12.5,717.0,533.43,425.44
2016,5,20,14,30,866.0,129.0,4.9,12.0,835.0,558.88,445.81
2016,5,20,14,45,644.5,213.0,4.9,12.0,725.5,473.88,375.82
2016,5,20,15,0,423.0,297.0,4.9,12.0,616.0,414.95,327.7
2016,5,20,15,15,620.0,208.5,4.85,12.0,646.5,392.35,304.99
2016,5,20,15,30,817.0,120.0,4.8,12.0,677.0,355.31,267.13
2016,5,20,15,45,800.5,116.0,4.8,12.0,631.0,304.5,221.01
2016,5,20,16,0,784.0,112.0,4.8,12.0,585.0,255.23,176.49
2016,5,20,16,15,536.0,160.5,4.7,11.5,472.0,205.78,143.57
2016,5,20,16,30,288.0,209.0,4.6,11.0,359.0,189.31,141.54
2016,5,20,16,45,238.5,191.5,4.55,11.0,307.0,155.46,118.17
2016,5,20,17,0,189.0,174.0,4.5,11.0,255.0,134.65,107.66
2016,5,20,17,15,391.0,128.5,4.4,11.0,268.0,88.22,73.77
2016,5,20,17,30,593.0,83.0,4.3,11.0,281.0,57.02,45.97
2016,5,20,17,45,531.0,76.0,4.25,11.0,231.0,54.25,43.5
2016,5,20,18,0,469.0,69.0,4.2,11.0,181.0,51.36,40.76
2016,5,20,18,15,383.5,59.0,4.05,10.5,135.5,44.36,34.22
2016,5,20,18,30,298.0,49.0,3.9,10.0,90.0,37.66,27.69
2016,5,20,18,45,181.5,34.0,3.8,10.0,56.0,26.55,16.42
2016,5,20,19,0,65.0,19.0,3.7,10.0,22.0,15.87,0.0
2016,5,20,19,15,32.5,9.5,3.6,10.0,11.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,2.05,10.0,12.0,11.13,0.0
2016,5,21,5,30,0.0,24.0,2.1,10.0,24.0,22.29,12.11
2016,5,21,5,45,0.0,42.0,2.2,10.0,42.0,41.62,29.63
2016,5,21,6,0,0.0,60.0,2.3,10.0,60.0,60.32,46.25
2016,5,21,6,15,6.5,80.5,2.35,10.0,82.0,85.59,68.5
2016,5,21,6,30,13.0,101.0,2.4,10.0,104.0,110.94,90.57
2016,5,21,6,45,20.0,120.5,2.45,10.5,127.5,135.65,111.58
2016,5,21,7,0,27.0,140.0,2.5,11.0,151.0,170.36,140.53
2016,5,21,7,15,63.5,169.5,2.6,11.0,198.5,231.8,192.34
2016,5,21,7,30,100.0,199.0,2.7,11.0,246.0,295.14,244.61
2016,5,21,7,45,64.0,205.5,2.8,11.0,237.0,271.57,223.36
2016,5,21,8,0,28.0,212.0,2.9,11.0,228.0,246.32,200.89
2016,5,21,8,15,93.0,253.0,2.95,11.0,312.0,349.18,285.51
2016,5,21,8,30,158.0,294.0,3.0,11.0,396.0,468.42,379.86
2016,5,21,8,45,449.5,226.0,3.1,11.5,544.0,691.37,556.51
2016,5,21,9,0,741.0,158.0,3.2,12.0,692.0,902.97,711.05
2016,5,21,9,15,556.5,248.5,3.15,12.0,661.5,826.76,650.64
2016,5,21,9,30,372.0,339.0,3.1,12.0,631.0,734.87,577.3
2016,5,21,9,45,581.5,254.0,3.1,12.0,733.0,863.38,676.01
2016,5,21,10,0,791.0,169.0,3.1,12.0,835.0,972.13,752.12
2016,5,21,10,15,536.0,297.0,3.05,12.0,755.0,854.73,663.75
2016,5,21,10,30,281.0,425.0,3.0,12.0,675.0,721.19,559.43
2016,5,21,10,45,358.0,404.5,3.0,12.0,730.0,767.44,595.62
2016,5,21,11,0,435.0,384.0,3.0,12.0,785.0,819.28,633.8
2016,5,21,11,15,460.5,388.5,2.95,12.0,818.5,835.78,644.69
2016,5,21,11,30,486.0,393.0,2.9,12.0,852.0,849.65,653.98
2016,5,21,11,45,438.0,406.0,2.9,12.0,821.5,801.8,618.48
2016,5,21,12,0,390.0,419.0,2.9,12.0,791.0,751.63,581.59
2016,5,21,12,15,342.0,440.0,2.9,12.0,766.0,713.59,552.89
2016,5,21,12,30,294.0,461.0,2.9,12.0,741.0,676.49,524.63
2016,5,21,12,45,302.5,453.5,2.9,12.0,739.0,660.69,513.49
2016,5,21,13,0,311.0,446.0,2.9,12.0,737.0,643.91,501.39
2016,5,21,13,15,393.0,406.5,2.9,12.0,767.5,652.17,509.31
2016,5,21,13,30,475.0,367.0,2.9,12.0,798.0,651.71,510.26
2016,5,21,13,45,503.5,345.0,2.9,12.0,791.0,626.95,491.88
2016,5,21,14,0,532.0,323.0,2.9,12.0,784.0,599.46,471.12
2016,5,21,14,15,559.0,296.5,2.9,12.0,766.0,564.62,444.28
2016,5,21,14,30,586.0,270.0,2.9,12.0,748.0,527.12,414.63
2016,5,21,14,45,467.5,298.0,2.9,12.0,668.5,462.12,362.9
2016,5,21,15,0,349.0,326.0,2.9,12.0,589.0,413.15,323.9
2016,5,21,15,15,365.0,301.5,2.9,12.0,563.5,378.9,295.51
2016,5,21,15,30,381.0,277.0,2.9,12.0,538.0,343.26,265.24
2016,5,21,15,45,440.0,237.0,2.9,12.5,518.5,299.27,226.02
2016,5,21,16,0,499.0,197.0,2.9,13.0,499.0,256.32,186.66
2016,5,21,16,15,598.0,155.5,2.9,12.5,488.0,212.33,145.25
2016,5,21,16,30,697.0,114.0,2.9,12.0,477.0,159.01,97.67
2016,5,21,16,45,411.5,145.5,2.95,12.0,354.5,127.8,88.19
2016,5,21,17,0,126.0,177.0,3.0,12.0,232.0,136.08,108.68
2016,5,21,17,15,344.5,132.5,2.95,12.0,254.5,90.81,75.73
2016,5,21,17,30,563.0,88.0,2.9,12.0,277.0,60.89,49.24
2016,5,21,17,45,508.0,79.5,2.9,12.0,228.0,57.05,45.84
2016,5,21,18,0,453.0,71.0,2.9,12.0,179.0,52.97,42.06
2016,5,21,18,15,372.5,60.0,2.7,11.5,135.0,45.06,34.73
2016,5,21,18,30,292.0,49.0,2.5,11.0,91.0,37.59,27.57
2016,5,21,18,45,185.0,34.0,2.35,10.5,57.0,26.5,16.52
2016,5,21,19,0,78.0,19.0,2.2,10.0,23.0,15.89,0.0
2016,5,21,19,15,39.0,9.5,2.15,10.0,11.5,9.05,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,103.0,17.5,1.7,10.0,27.0,80.03,0.0
2016,5,22,5,30,206.0,35.0,1.8,10.0,54.0,168.16,127.91
2016,5,22,5,45,299.5,47.5,1.95,10.5,94.5,239.8,195.86
2016,5,22,6,0,393.0,60.0,2.1,11.0,135.0,320.47,266.91
2016,5,22,6,15,222.5,85.0,2.1,11.0,130.0,251.07,210.65
2016,5,22,6,30,52.0,110.0,2.1,11.0,125.0,156.23,129.2
2016,5,22,6,45,61.0,130.5,2.1,11.5,151.5,185.89,154.33
2016,5,22,7,0,70.0,151.0,2.1,12.0,178.0,215.88,178.87
2016,5,22,7,15,35.0,148.5,2.05,12.0,162.0,183.91,150.84
2016,5,22,7,30,0.0,146.0,2.0,12.0,146.0,142.35,114.69
2016,5,22,7,45,118.0,193.5,2.0,12.0,260.0,315.36,259.67
2016,5,22,8,0,236.0,241.0,2.0,12.0,374.0,488.0,396.29
2016,5,22,8,15,493.5,187.5,1.95,12.0,497.0,673.07,540.41
2016,5,22,8,30,751.0,134.0,1.9,12.0,620.0,862.75,675.61
2016,5,22,8,45,764.5,139.0,1.9,12.5,662.5,888.65,688.57
2016,5,22,9,0,778.0,144.0,1.9,13.0,705.0,917.53,705.28
2016,5,22,9,15,790.5,147.0,1.9,13.0,743.5,940.91,719.4
2016,5,22,9,30,803.0,150.0,1.9,13.0,782.0,961.77,731.88
2016,5,22,9,45,825.0,144.5,1.95,13.0,817.5,980.09,743.34
2016,5,22,10,0,847.0,139.0,2.0,13.0,853.0,995.74,753.11
2016,5,22,10,15,691.5,237.0,2.05,13.0,832.5,948.84,721.01
2016,5,22,10,30,536.0,335.0,2.1,13.0,812.0,887.8,674.91
2016,5,22,10,45,500.5,357.0,2.15,13.5,810.5,866.69,658.43
2016,5,22,11,0,465.0,379.0,2.2,14.0,809.0,843.61,640.21
2016,5,22,11,15,445.0,389.5,2.25,14.0,806.0,822.5,625.16
2016,5,22,11,30,425.0,400.0,2.3,14.0,803.0,800.02,609.09
2016,5,22,11,45,398.0,414.5,2.4,14.0,793.5,770.01,587.9
2016,5,22,12,0,371.0,429.0,2.5,14.0,784.0,744.64,569.72
2016,5,22,12,15,311.5,451.0,2.55,14.0,748.5,697.89,535.01
2016,5,22,12,30,252.0,473.0,2.6,14.0,713.0,652.75,501.29
2016,5,22,12,45,278.5,460.5,2.7,14.0,723.5,648.09,499.3
2016,5,22,13,0,305.0,448.0,2.8,14.0,734.0,641.49,495.48
2016,5,22,13,15,336.0,426.5,2.85,14.0,736.5,628.33,486.75
2016,5,22,13,30,367.0,405.0,2.9,14.0,739.0,612.8,476.05
2016,5,22,13,45,268.0,417.5,2.95,14.0,658.0,538.35,419.22
2016,5,22,14,0,169.0,430.0,3.0,14.0,577.0,476.5,371.55
2016,5,22,14,15,263.0,396.5,3.05,13.5,616.0,484.36,379.54
2016,5,22,14,30,357.0,363.0,3.1,13.0,655.0,489.38,383.99
2016,5,22,14,45,451.0,307.0,3.15,13.0,659.5,462.38,362.47
2016,5,22,15,0,545.0,251.0,3.2,13.0,664.0,431.94,336.72
2016,5,22,15,15,518.0,243.0,3.2,13.0,618.0,385.12,297.75
2016,5,22,15,30,491.0,235.0,3.2,13.0,572.0,340.81,260.45
2016,5,22,15,45,484.5,220.0,3.25,13.0,534.0,299.4,224.78
2016,5,22,16,0,478.0,205.0,3.3,13.0,496.0,258.79,189.72
2016,5,22,16,15,498.5,180.5,3.3,12.5,461.5,216.61,153.17
2016,5,22,16,30,519.0,156.0,3.3,12.0,427.0,172.86,116.89
2016,5,22,16,45,426.5,156.5,3.3,12.0,364.0,137.77,95.73
2016,5,22,17,0,334.0,157.0,3.3,12.0,301.0,119.85,92.26
2016,5,22,17,15,308.0,141.5,3.2,12.0,261.0,103.78,87.23
2016,5,22,17,30,282.0,126.0,3.1,12.0,221.0,93.97,78.74
2016,5,22,17,45,261.0,106.5,3.05,12.0,183.0,81.0,67.23
2016,5,22,18,0,240.0,87.0,3.0,12.0,145.0,67.48,55.02
2016,5,22,18,15,200.0,69.0,2.8,11.5,109.5,54.48,43.14
2016,5,22,18,30,160.0,51.0,2.6,11.0,74.0,41.02,30.63
2016,5,22,18,45,80.0,35.0,2.45,11.0,46.5,28.61,18.38
2016,5,22,19,0,0.0,19.0,2.3,11.0,19.0,17.36,0.0
2016,5,22,19,15,0.0,9.5,2.25,10.5,9.5,9.05,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,108.5,16.5,2.2,10.0,27.0,81.03,2.38
2016,5,23,5,30,217.0,33.0,2.3,10.0,54.0,170.15,130.33
2016,5,23,5,45,309.0,45.0,2.4,10.5,94.0,241.25,197.62
2016,5,23,6,0,401.0,57.0,2.5,11.0,134.0,324.29,270.7
2016,5,23,6,15,466.0,65.5,2.5,11.0,181.0,392.22,329.94
2016,5,23,6,30,531.0,74.0,2.5,11.0,228.0,464.67,390.91
2016,5,23,6,45,576.0,81.0,2.55,11.5,277.5,525.44,439.73
2016,5,23,7,0,621.0,88.0,2.6,12.0,327.0,588.31,488.29
2016,5,23,7,15,655.0,93.5,2.55,12.0,377.5,642.56,528.18
2016,5,23,7,30,689.0,99.0,2.5,12.0,428.0,697.4,567.45
2016,5,23,7,45,712.5,104.0,2.5,12.5,476.5,743.05,598.12
2016,5,23,8,0,736.0,109.0,2.5,13.0,525.0,787.98,627.65
2016,5,23,8,15,755.5,113.0,2.5,13.0,571.5,823.15,650.78
2016,5,23,8,30,775.0,117.0,2.5,13.0,618.0,860.98,675.63
2016,5,23,8,45,505.0,225.0,2.5,13.5,560.5,742.62,584.95
2016,5,23,9,0,235.0,333.0,2.5,14.0,503.0,583.87,459.03
2016,5,23,9,15,288.0,340.0,2.5,14.0,559.5,655.91,513.35
2016,5,23,9,30,341.0,347.0,2.5,14.0,616.0,713.92,555.17
2016,5,23,9,45,349.5,362.0,2.5,14.5,647.5,736.59,568.89
2016,5,23,10,0,358.0,377.0,2.5,15.0,679.0,757.72,581.71
