Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,15,324.5,400.5,2.5,15.0,681.0,744.91,570.4
2016,5,23,10,30,291.0,424.0,2.5,15.0,683.0,730.36,558.23
2016,5,23,10,45,263.0,441.5,2.55,15.0,679.5,713.56,545.1
2016,5,23,11,0,235.0,459.0,2.6,15.0,676.0,687.0,525.2
2016,5,23,11,15,203.0,469.5,2.6,15.0,659.0,658.82,503.78
2016,5,23,11,30,171.0,480.0,2.6,15.0,642.0,630.54,482.26
2016,5,23,11,45,139.0,478.0,2.65,15.0,610.5,590.46,452.5
2016,5,23,12,0,107.0,476.0,2.7,15.0,579.0,547.37,420.41
2016,5,23,12,15,82.0,457.0,2.7,15.0,536.0,500.96,385.8
2016,5,23,12,30,57.0,438.0,2.7,15.0,493.0,456.22,352.14
2016,5,23,12,45,144.5,453.0,2.75,15.0,589.5,534.69,413.09
2016,5,23,13,0,232.0,468.0,2.8,15.0,686.0,605.03,466.09
2016,5,23,13,15,542.0,306.5,2.8,15.0,803.0,673.96,523.46
2016,5,23,13,30,852.0,145.0,2.8,15.0,920.0,722.31,563.68
2016,5,23,13,45,468.0,279.0,2.85,15.0,703.0,549.62,429.75
2016,5,23,14,0,84.0,413.0,2.9,15.0,486.0,415.96,323.21
2016,5,23,14,15,220.0,389.0,2.9,15.0,571.0,460.34,359.01
2016,5,23,14,30,356.0,365.0,2.9,15.0,656.0,491.11,382.17
2016,5,23,14,45,181.5,284.0,2.95,15.0,432.5,329.78,258.32
2016,5,23,15,0,7.0,203.0,3.0,15.0,209.0,188.02,147.61
2016,5,23,15,15,6.0,196.5,3.0,14.5,201.5,180.93,142.77
2016,5,23,15,30,5.0,190.0,3.0,14.0,194.0,173.9,137.69
2016,5,23,15,45,7.5,193.5,3.05,14.0,199.0,176.29,139.91
2016,5,23,16,0,10.0,197.0,3.1,14.0,204.0,178.03,141.58
2016,5,23,16,15,156.5,203.0,3.1,13.5,286.0,191.19,146.68
2016,5,23,16,30,303.0,209.0,3.1,13.0,368.0,193.47,142.75
2016,5,23,16,45,161.5,182.5,3.15,13.0,266.5,154.13,118.27
2016,5,23,17,0,20.0,156.0,3.2,13.0,165.0,135.53,108.87
2016,5,23,17,15,15.0,137.0,3.2,12.5,143.0,118.98,100.44
2016,5,23,17,30,10.0,118.0,3.2,12.0,121.0,103.11,86.83
2016,5,23,17,45,250.5,91.5,3.2,12.0,153.0,70.47,57.83
2016,5,23,18,0,491.0,65.0,3.2,12.0,185.0,47.43,37.11
2016,5,23,18,15,413.5,55.5,3.1,11.5,140.0,41.88,31.93
2016,5,23,18,30,336.0,46.0,3.0,11.0,95.0,36.03,26.26
2016,5,23,18,45,225.0,32.5,2.9,11.0,60.0,25.23,15.67
2016,5,23,19,0,114.0,19.0,2.8,11.0,25.0,14.94,0.0
2016,5,23,19,15,57.0,9.5,2.75,11.0,12.5,9.05,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,117.5,16.5,2.6,11.0,28.5,85.24,9.68
2016,5,24,5,30,235.0,33.0,2.7,11.0,57.0,178.74,137.28
2016,5,24,5,45,332.0,44.0,2.85,11.0,98.0,254.79,208.8
2016,5,24,6,0,429.0,55.0,3.0,11.0,139.0,338.51,283.14
2016,5,24,6,15,494.0,63.0,3.0,11.0,186.5,406.96,343.03
2016,5,24,6,30,559.0,71.0,3.0,11.0,234.0,479.93,404.62
2016,5,24,6,45,290.5,105.0,3.0,11.5,191.0,349.6,294.56
2016,5,24,7,0,22.0,139.0,3.0,12.0,148.0,155.6,127.18
2016,5,24,7,15,14.0,147.5,3.0,12.0,153.5,156.86,127.96
2016,5,24,7,30,6.0,156.0,3.0,12.0,159.0,157.92,128.11
2016,5,24,7,45,4.0,160.5,3.0,12.5,162.5,159.49,128.64
2016,5,24,8,0,2.0,165.0,3.0,13.0,166.0,161.24,129.33
2016,5,24,8,15,8.5,193.5,3.0,13.0,199.0,195.61,157.25
2016,5,24,8,30,15.0,222.0,3.0,13.0,232.0,230.14,184.89
2016,5,24,8,45,30.0,261.5,3.0,13.0,283.0,297.48,238.58
2016,5,24,9,0,45.0,301.0,3.0,13.0,334.0,353.33,282.14
2016,5,24,9,15,76.5,337.5,2.95,13.0,396.5,421.54,335.14
2016,5,24,9,30,108.0,374.0,2.9,13.0,459.0,489.66,386.91
2016,5,24,9,45,196.0,386.0,2.9,13.5,548.5,599.21,469.8
2016,5,24,10,0,284.0,398.0,2.9,14.0,638.0,707.62,548.79
2016,5,24,10,15,169.0,398.5,2.9,14.0,542.5,578.41,449.95
2016,5,24,10,30,54.0,399.0,2.9,14.0,447.0,450.44,350.74
2016,5,24,10,45,36.5,360.5,2.95,14.0,394.0,390.72,305.4
2016,5,24,11,0,19.0,322.0,3.0,14.0,341.0,324.36,254.0
2016,5,24,11,15,40.0,380.5,3.0,14.0,419.5,407.89,318.62
2016,5,24,11,30,61.0,439.0,3.0,14.0,498.0,481.28,373.76
2016,5,24,11,45,59.0,440.0,3.0,14.0,497.0,475.56,368.89
2016,5,24,12,0,57.0,441.0,3.0,14.0,496.0,469.69,364.33
2016,5,24,12,15,38.0,386.0,3.0,14.0,422.5,396.48,308.78
2016,5,24,12,30,19.0,331.0,3.0,14.0,349.0,324.27,253.36
2016,5,24,12,45,26.0,358.5,3.05,14.0,383.5,353.46,276.31
2016,5,24,13,0,33.0,386.0,3.1,14.0,418.0,380.07,296.8
2016,5,24,13,15,39.5,392.0,3.1,14.0,429.0,385.93,301.42
2016,5,24,13,30,46.0,398.0,3.1,14.0,440.0,390.99,305.52
2016,5,24,13,45,35.0,362.0,3.15,14.0,394.0,347.79,272.47
2016,5,24,14,0,24.0,326.0,3.2,14.0,348.0,311.25,244.45
2016,5,24,14,15,18.5,291.5,3.2,14.0,308.0,275.56,216.91
2016,5,24,14,30,13.0,257.0,3.2,14.0,268.0,240.62,189.71
2016,5,24,14,45,8.5,218.5,3.25,14.0,225.5,203.36,160.44
2016,5,24,15,0,4.0,180.0,3.3,14.0,183.0,166.62,131.29
2016,5,24,15,15,3.0,174.5,3.3,13.5,176.5,160.71,127.08
2016,5,24,15,30,2.0,169.0,3.3,13.0,170.0,154.87,122.88
2016,5,24,15,45,1.0,162.0,3.3,13.0,162.5,147.81,117.45
2016,5,24,16,0,0.0,155.0,3.3,13.0,155.0,140.82,112.09
2016,5,24,16,15,4.5,164.5,3.3,13.0,167.0,148.57,118.64
2016,5,24,16,30,9.0,174.0,3.3,13.0,179.0,154.98,124.11
2016,5,24,16,45,4.5,153.0,3.35,13.0,155.5,135.72,108.78
2016,5,24,17,0,0.0,132.0,3.4,13.0,132.0,117.07,93.75
2016,5,24,17,15,0.0,115.0,3.4,12.5,115.0,102.38,85.83
2016,5,24,17,30,0.0,98.0,3.4,12.0,98.0,87.86,73.3
2016,5,24,17,45,241.5,83.0,3.4,12.0,142.5,64.37,52.39
2016,5,24,18,0,483.0,68.0,3.4,12.0,187.0,49.91,39.33
2016,5,24,18,15,405.0,58.0,3.3,11.5,142.0,44.01,33.85
2016,5,24,18,30,327.0,48.0,3.2,11.0,97.0,36.67,26.86
2016,5,24,18,45,217.0,34.5,3.1,11.0,62.0,26.8,17.1
2016,5,24,19,0,107.0,21.0,3.0,11.0,27.0,16.54,0.17
2016,5,24,19,15,53.5,10.5,2.95,11.0,13.5,10.01,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,117.0,17.0,2.3,11.0,28.5,86.18,15.75
2016,5,25,5,30,234.0,34.0,2.4,11.0,57.0,179.78,138.57
2016,5,25,5,45,326.5,45.0,2.55,11.5,97.5,253.2,207.09
2016,5,25,6,0,419.0,56.0,2.7,12.0,138.0,334.2,278.32
2016,5,25,6,15,483.5,64.0,2.7,12.0,185.0,401.98,337.25
2016,5,25,6,30,548.0,72.0,2.7,12.0,232.0,474.23,397.84
2016,5,25,6,45,274.0,79.0,2.75,12.0,159.0,304.72,257.34
2016,5,25,7,0,0.0,86.0,2.8,12.0,86.0,81.18,63.84
2016,5,25,7,15,0.0,98.0,2.8,12.0,98.0,92.81,73.71
2016,5,25,7,30,0.0,110.0,2.8,12.0,110.0,104.42,83.22
2016,5,25,7,45,2.0,140.5,2.85,12.5,141.5,136.74,109.78
2016,5,25,8,0,4.0,171.0,2.9,13.0,173.0,169.23,135.99
2016,5,25,8,15,6.0,185.5,2.9,13.0,189.0,185.0,148.45
2016,5,25,8,30,8.0,200.0,2.9,13.0,205.0,200.82,160.9
2016,5,25,8,45,8.0,204.0,2.95,13.0,209.5,204.04,163.06
2016,5,25,9,0,8.0,208.0,3.0,13.0,214.0,207.37,165.35
2016,5,25,9,15,10.0,224.5,3.0,13.0,232.5,225.25,179.38
2016,5,25,9,30,12.0,241.0,3.0,13.0,251.0,243.06,193.25
2016,5,25,9,45,11.5,237.5,3.0,13.5,247.5,238.43,188.81
2016,5,25,10,0,11.0,234.0,3.0,14.0,244.0,233.91,184.59
2016,5,25,10,15,26.0,307.0,3.0,14.0,330.5,330.6,260.5
2016,5,25,10,30,41.0,380.0,3.0,14.0,417.0,418.08,327.17
2016,5,25,10,45,156.5,415.5,3.0,14.5,559.5,573.86,446.19
2016,5,25,11,0,272.0,451.0,3.0,15.0,702.0,723.68,555.27
2016,5,25,11,15,279.0,456.0,3.0,15.0,717.0,725.47,555.18
2016,5,25,11,30,286.0,461.0,3.0,15.0,732.0,725.84,555.18
2016,5,25,11,45,164.0,438.5,3.05,15.0,594.0,575.69,443.78
2016,5,25,12,0,42.0,416.0,3.1,15.0,456.0,432.62,334.58
2016,5,25,12,15,36.0,400.5,3.15,15.0,435.0,408.43,316.87
2016,5,25,12,30,30.0,385.0,3.2,15.0,414.0,384.86,299.03
2016,5,25,12,45,245.0,388.5,3.25,15.0,619.0,557.63,435.09
2016,5,25,13,0,460.0,392.0,3.3,15.0,824.0,711.77,550.77
2016,5,25,13,15,310.5,424.0,3.35,15.0,713.5,608.86,471.58
2016,5,25,13,30,161.0,456.0,3.4,15.0,603.0,517.83,401.46
2016,5,25,13,45,105.5,419.5,3.5,15.0,515.0,443.28,345.26
2016,5,25,14,0,50.0,383.0,3.6,15.0,427.0,370.43,289.45
2016,5,25,14,15,119.5,391.0,3.65,15.0,490.5,405.53,317.65
2016,5,25,14,30,189.0,399.0,3.7,15.0,554.0,438.21,342.77
2016,5,25,14,45,271.5,363.0,3.75,15.0,575.0,429.08,335.48
2016,5,25,15,0,354.0,327.0,3.8,15.0,596.0,418.89,326.28
2016,5,25,15,15,238.5,322.5,3.85,14.5,499.5,349.9,273.17
2016,5,25,15,30,123.0,318.0,3.9,14.0,403.0,299.68,235.55
2016,5,25,15,45,121.0,295.5,3.95,14.0,374.5,272.07,213.47
2016,5,25,16,0,119.0,273.0,4.0,14.0,346.0,244.94,191.6
2016,5,25,16,15,447.0,181.0,4.0,13.5,422.0,211.17,150.73
2016,5,25,16,30,775.0,89.0,4.0,13.0,498.0,161.0,95.31
2016,5,25,16,45,742.0,87.0,4.05,13.0,446.5,116.5,65.11
2016,5,25,17,0,709.0,85.0,4.1,13.0,395.0,70.25,42.35
2016,5,25,17,15,672.0,80.0,4.1,12.5,344.5,51.54,40.67
2016,5,25,17,30,635.0,75.0,4.1,12.0,294.0,50.21,39.68
2016,5,25,17,45,572.0,70.5,4.1,12.0,243.0,49.13,38.74
2016,5,25,18,0,509.0,66.0,4.1,12.0,192.0,48.09,37.71
2016,5,25,18,15,430.0,57.0,4.0,11.5,146.5,43.0,32.96
2016,5,25,18,30,351.0,48.0,3.9,11.0,101.0,37.67,27.76
2016,5,25,18,45,227.0,35.0,3.8,11.0,64.5,27.17,17.5
2016,5,25,19,0,103.0,22.0,3.7,11.0,28.0,17.33,1.73
2016,5,25,19,15,51.5,11.0,3.65,11.0,14.0,10.48,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,89.0,19.0,1.9,10.5,28.0,77.66,18.18
2016,5,26,5,30,178.0,38.0,1.9,11.0,56.0,158.8,122.24
2016,5,26,5,45,271.0,51.5,1.95,11.5,96.0,230.66,188.21
2016,5,26,6,0,364.0,65.0,2.0,12.0,136.0,311.3,258.53
2016,5,26,6,15,431.0,74.5,1.9,12.0,183.0,378.5,316.33
2016,5,26,6,30,498.0,84.0,1.8,12.0,230.0,455.32,379.64
2016,5,26,6,45,358.0,117.5,1.75,12.5,233.0,412.65,342.75
2016,5,26,7,0,218.0,151.0,1.7,13.0,236.0,348.86,288.33
2016,5,26,7,15,441.5,131.0,1.6,13.0,333.0,516.66,424.5
2016,5,26,7,30,665.0,111.0,1.5,13.0,430.0,693.69,556.99
2016,5,26,7,45,430.0,179.5,1.4,13.5,394.5,589.13,471.07
2016,5,26,8,0,195.0,248.0,1.3,14.0,359.0,446.99,356.39
2016,5,26,8,15,258.0,260.5,1.25,14.0,420.5,533.31,422.45
2016,5,26,8,30,321.0,273.0,1.2,14.0,482.0,607.83,476.33
2016,5,26,8,45,184.0,288.5,1.15,14.5,410.0,485.79,380.33
2016,5,26,9,0,47.0,304.0,1.1,15.0,338.0,358.52,279.53
2016,5,26,9,15,52.5,326.0,1.05,15.0,366.0,385.66,300.15
2016,5,26,9,30,58.0,348.0,1.0,15.0,394.0,412.46,319.23
2016,5,26,9,45,103.0,381.5,1.0,15.5,467.5,490.02,376.17
2016,5,26,10,0,148.0,415.0,1.0,16.0,541.0,579.74,439.39
2016,5,26,10,15,494.5,283.5,1.0,16.0,722.0,801.65,602.34
2016,5,26,10,30,841.0,152.0,1.0,16.0,903.0,997.34,730.76
2016,5,26,10,45,849.0,151.5,1.05,16.5,924.0,995.89,725.85
2016,5,26,11,0,857.0,151.0,1.1,17.0,945.0,983.37,716.92
2016,5,26,11,15,860.0,151.5,1.15,17.0,958.0,972.63,710.69
2016,5,26,11,30,863.0,152.0,1.2,17.0,971.0,959.06,702.65
2016,5,26,11,45,867.0,151.0,1.3,17.0,978.0,942.28,693.38
2016,5,26,12,0,871.0,150.0,1.4,17.0,985.0,922.84,682.29
2016,5,26,12,15,871.0,150.0,1.55,17.0,983.5,898.25,668.34
2016,5,26,12,30,871.0,150.0,1.7,17.0,982.0,871.38,652.58
2016,5,26,12,45,877.0,144.0,1.85,17.0,975.5,841.93,634.75
2016,5,26,13,0,883.0,138.0,2.0,17.0,969.0,810.1,614.93
2016,5,26,13,15,880.0,137.5,2.15,17.0,953.0,774.03,591.78
2016,5,26,13,30,877.0,137.0,2.3,17.0,937.0,736.28,566.22
2016,5,26,13,45,871.0,136.5,2.45,17.0,913.5,695.02,536.52
2016,5,26,14,0,865.0,136.0,2.6,17.0,890.0,652.63,505.11
2016,5,26,14,15,857.5,134.0,2.7,16.5,861.0,607.19,471.2
2016,5,26,14,30,850.0,132.0,2.8,16.0,832.0,561.12,435.7
2016,5,26,14,45,840.5,130.0,2.9,16.0,796.5,509.48,394.12
2016,5,26,15,0,831.0,128.0,3.0,16.0,761.0,461.41,354.01
2016,5,26,15,15,818.5,125.5,3.05,15.5,720.5,412.0,312.33
2016,5,26,15,30,806.0,123.0,3.1,15.0,680.0,363.32,270.17
2016,5,26,15,45,789.5,120.0,3.2,15.0,635.5,314.02,226.51
2016,5,26,16,0,773.0,117.0,3.3,15.0,591.0,266.24,184.09
2016,5,26,16,15,751.0,113.0,3.35,14.5,543.0,212.7,138.51
2016,5,26,16,30,729.0,109.0,3.4,14.0,495.0,166.85,101.63
2016,5,26,16,45,698.5,105.0,3.45,14.0,444.5,122.9,71.41
2016,5,26,17,0,668.0,101.0,3.5,14.0,394.0,82.5,52.34
2016,5,26,17,15,628.5,95.0,3.45,13.5,343.0,62.64,50.37
2016,5,26,17,30,589.0,89.0,3.4,13.0,292.0,61.09,49.23
2016,5,26,17,45,531.0,81.5,3.4,13.0,242.5,58.1,46.6
2016,5,26,18,0,473.0,74.0,3.4,13.0,193.0,54.95,43.69
2016,5,26,18,15,393.0,63.5,3.3,12.5,147.0,47.51,36.85
2016,5,26,18,30,313.0,53.0,3.2,12.0,101.0,40.52,30.19
2016,5,26,18,45,202.0,38.0,3.1,12.0,65.0,29.53,19.52
2016,5,26,19,0,91.0,23.0,3.0,12.0,29.0,19.1,3.64
2016,5,26,19,15,45.5,11.5,2.95,11.5,14.5,10.96,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,90.5,19.5,1.0,10.5,28.5,79.42,22.56
2016,5,27,5,30,181.0,39.0,1.0,11.0,57.0,161.65,124.59
2016,5,27,5,45,279.0,51.5,1.05,11.5,98.0,234.94,191.06
2016,5,27,6,0,377.0,64.0,1.1,12.0,139.0,317.57,262.25
2016,5,27,6,15,443.5,74.0,1.15,12.0,186.5,385.77,320.27
2016,5,27,6,30,510.0,84.0,1.2,12.0,234.0,463.56,383.85
2016,5,27,6,45,563.5,89.5,1.25,12.5,285.0,528.1,434.24
2016,5,27,7,0,617.0,95.0,1.3,13.0,336.0,595.21,484.8
2016,5,27,7,15,652.0,100.5,1.3,13.5,386.5,650.2,523.03
2016,5,27,7,30,687.0,106.0,1.3,14.0,437.0,705.81,560.5
2016,5,27,7,45,719.0,108.5,1.3,14.5,487.5,755.53,592.67
2016,5,27,8,0,751.0,111.0,1.3,15.0,538.0,800.71,620.9
2016,5,27,8,15,771.0,114.5,1.25,15.0,585.5,840.33,645.26
2016,5,27,8,30,791.0,118.0,1.2,15.0,633.0,878.43,668.2
2016,5,27,8,45,810.0,119.0,1.2,15.5,677.0,910.97,686.56
2016,5,27,9,0,829.0,120.0,1.2,16.0,721.0,941.5,703.43
2016,5,27,9,15,841.0,122.0,1.15,16.5,760.0,964.16,714.17
2016,5,27,9,30,853.0,124.0,1.1,17.0,799.0,975.66,717.69
2016,5,27,9,45,870.5,120.5,1.05,17.5,834.5,992.56,724.85
2016,5,27,10,0,888.0,117.0,1.0,18.0,870.0,1006.79,730.2
2016,5,27,10,15,894.0,118.5,0.95,18.0,897.0,1012.11,731.37
2016,5,27,10,30,900.0,120.0,0.9,18.0,924.0,1014.36,730.84
2016,5,27,10,45,906.0,120.0,0.9,18.5,945.0,1011.97,727.25
2016,5,27,11,0,912.0,120.0,0.9,19.0,966.0,1006.5,721.93
2016,5,27,11,15,914.5,120.5,0.95,19.0,979.0,995.09,715.45
2016,5,27,11,30,917.0,121.0,1.0,19.0,992.0,980.71,707.23
2016,5,27,11,45,918.0,121.5,1.1,19.5,998.0,962.06,695.91
2016,5,27,12,0,919.0,122.0,1.2,20.0,1004.0,940.66,682.79
2016,5,27,12,15,919.0,122.5,1.35,20.0,1002.5,915.75,669.3
2016,5,27,12,30,919.0,123.0,1.5,20.0,1001.0,888.39,653.87
2016,5,27,12,45,913.0,125.0,1.65,20.0,990.5,855.16,634.17
2016,5,27,13,0,907.0,127.0,1.8,20.0,980.0,820.06,612.79
2016,5,27,13,15,903.5,126.5,1.9,20.0,964.0,782.92,589.13
2016,5,27,13,30,900.0,126.0,2.0,20.0,948.0,744.09,563.58
2016,5,27,13,45,893.5,125.5,2.15,20.0,924.0,701.73,533.82
2016,5,27,14,0,887.0,125.0,2.3,20.0,900.0,658.23,502.3
2016,5,27,14,15,880.0,123.5,2.35,19.5,870.5,612.66,468.72
2016,5,27,14,30,873.0,122.0,2.4,19.0,841.0,566.37,433.51
2016,5,27,14,45,861.0,121.0,2.5,19.0,804.5,517.56,394.66
2016,5,27,15,0,849.0,120.0,2.6,19.0,768.0,468.87,354.76
2016,5,27,15,15,836.5,118.0,2.6,18.5,727.5,414.11,309.65
2016,5,27,15,30,824.0,116.0,2.6,18.0,687.0,364.99,267.67
2016,5,27,15,45,804.0,114.5,2.65,18.0,641.0,315.06,224.11
2016,5,27,16,0,784.0,113.0,2.7,18.0,595.0,266.98,182.05
2016,5,27,16,15,762.0,109.0,2.7,17.5,546.5,218.54,141.05
2016,5,27,16,30,740.0,105.0,2.7,17.0,498.0,166.77,99.74
2016,5,27,16,45,707.5,102.0,2.75,17.0,447.0,122.84,69.79
2016,5,27,17,0,675.0,99.0,2.8,17.0,396.0,82.64,50.88
2016,5,27,17,15,636.0,93.0,2.75,16.5,345.0,60.99,48.3
2016,5,27,17,30,597.0,87.0,2.7,16.0,294.0,59.36,47.1
2016,5,27,17,45,538.5,80.0,2.65,15.5,244.0,56.71,44.9
2016,5,27,18,0,480.0,73.0,2.6,15.0,194.0,53.92,42.44
2016,5,27,18,15,403.0,62.5,2.5,14.5,148.5,46.69,35.85
2016,5,27,18,30,326.0,52.0,2.4,14.0,103.0,39.68,29.24
2016,5,27,18,45,216.5,38.0,2.35,14.0,66.5,29.5,19.4
2016,5,27,19,0,107.0,24.0,2.3,14.0,30.0,18.91,4.44
2016,5,27,19,15,53.5,12.0,2.3,13.5,15.0,11.44,0.0
2016,5,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,111.5,18.0,1.5,12.5,30.0,86.26,28.17
2016,5,28,5,30,223.0,36.0,1.5,13.0,60.0,177.37,136.6
2016,5,28,5,45,315.0,48.0,1.55,13.5,101.0,249.13,201.88
2016,5,28,6,0,407.0,60.0,1.6,14.0,142.0,332.4,273.45
2016,5,28,6,15,471.0,69.0,1.65,14.0,189.0,400.8,331.58
2016,5,28,6,30,535.0,78.0,1.7,14.0,236.0,473.59,391.28
2016,5,28,6,45,581.5,85.0,1.75,14.5,286.5,535.73,439.76
2016,5,28,7,0,628.0,92.0,1.8,15.0,337.0,600.03,488.02
2016,5,28,7,15,662.0,97.0,1.75,15.0,387.5,654.0,526.27
2016,5,28,7,30,696.0,102.0,1.7,15.0,438.0,708.51,563.85
2016,5,28,7,45,722.5,106.5,1.65,15.5,488.0,756.31,594.47
2016,5,28,8,0,749.0,111.0,1.6,16.0,538.0,803.56,623.9
2016,5,28,8,15,768.5,114.5,1.55,16.5,585.0,838.42,644.01
2016,5,28,8,30,788.0,118.0,1.5,17.0,632.0,876.01,665.68
2016,5,28,8,45,804.0,121.0,1.45,17.5,675.5,907.99,683.11
2016,5,28,9,0,820.0,124.0,1.4,18.0,719.0,937.84,698.9
2016,5,28,9,15,832.0,126.0,1.3,18.0,758.0,960.38,710.24
2016,5,28,9,30,844.0,128.0,1.2,18.0,797.0,980.35,719.82
2016,5,28,9,45,853.0,130.0,1.2,18.5,830.5,985.96,720.57
2016,5,28,10,0,862.0,132.0,1.2,19.0,864.0,997.48,725.39
2016,5,28,10,15,869.0,133.5,1.2,19.0,891.0,1003.58,728.15
2016,5,28,10,30,876.0,135.0,1.2,19.0,918.0,1006.68,729.21
2016,5,28,10,45,881.0,136.0,1.2,19.5,938.5,1004.29,725.59
2016,5,28,11,0,886.0,137.0,1.2,20.0,959.0,998.87,720.27
2016,5,28,11,15,889.0,138.0,1.25,20.0,972.5,988.53,714.23
2016,5,28,11,30,892.0,139.0,1.3,20.0,986.0,975.26,706.45
2016,5,28,11,45,893.5,139.0,1.4,20.0,992.0,956.83,696.19
2016,5,28,12,0,895.0,139.0,1.5,20.0,998.0,935.74,684.15
2016,5,28,12,15,895.0,139.5,1.6,20.0,997.0,911.24,669.76
2016,5,28,12,30,895.0,140.0,1.7,20.0,996.0,884.37,653.66
2016,5,28,12,45,885.0,144.5,1.8,20.0,984.5,850.65,632.77
2016,5,28,13,0,875.0,149.0,1.9,20.0,973.0,815.32,610.54
2016,5,28,13,15,871.5,148.0,1.95,20.0,957.0,778.73,586.69
2016,5,28,13,30,868.0,147.0,2.0,20.0,941.0,740.54,560.47
2016,5,28,13,45,863.5,145.0,2.1,20.0,918.0,699.4,531.34
2016,5,28,14,0,859.0,143.0,2.2,20.0,895.0,657.04,500.51
2016,5,28,14,15,851.5,141.0,2.25,19.5,865.0,609.35,465.65
2016,5,28,14,30,844.0,139.0,2.3,19.0,835.0,562.88,430.52
2016,5,28,14,45,834.5,136.5,2.35,19.0,799.5,514.68,392.19
2016,5,28,15,0,825.0,134.0,2.4,19.0,764.0,466.52,352.81
2016,5,28,15,15,811.5,131.0,2.4,18.5,723.5,416.64,311.62
2016,5,28,15,30,798.0,128.0,2.4,18.0,683.0,367.6,270.04
2016,5,28,15,45,782.0,124.0,2.45,18.0,638.0,318.05,227.01
2016,5,28,16,0,766.0,120.0,2.5,18.0,593.0,269.98,185.06
2016,5,28,16,15,743.5,116.0,2.5,17.5,544.5,216.57,140.24
2016,5,28,16,30,721.0,112.0,2.5,17.0,496.0,171.03,103.93
2016,5,28,16,45,693.0,107.0,2.5,17.0,446.0,126.88,73.33
2016,5,28,17,0,665.0,102.0,2.5,17.0,396.0,86.02,53.12
2016,5,28,17,15,625.5,95.5,2.4,16.5,345.0,62.76,49.85
2016,5,28,17,30,586.0,89.0,2.3,16.0,294.0,60.82,48.39
2016,5,28,17,45,533.0,81.0,2.25,15.5,244.5,57.41,45.52
2016,5,28,18,0,480.0,73.0,2.2,15.0,195.0,53.78,42.32
2016,5,28,18,15,403.0,63.0,2.1,14.5,149.5,47.02,36.16
2016,5,28,18,30,326.0,53.0,2.0,14.0,104.0,40.42,29.92
2016,5,28,18,45,219.5,38.5,1.9,13.5,67.5,29.86,19.84
2016,5,28,19,0,113.0,24.0,1.8,13.0,31.0,18.87,5.28
2016,5,28,19,15,56.5,12.0,1.8,12.5,15.5,11.44,0.0
2016,5,28,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,5,15,111.5,18.5,1.65,10.5,30.5,87.36,31.94
2016,5,29,5,30,223.0,37.0,1.6,11.0,61.0,178.84,139.14
2016,5,29,5,45,319.0,49.0,1.55,11.5,102.5,252.73,206.42
2016,5,29,6,0,415.0,61.0,1.5,12.0,144.0,338.28,280.12
2016,5,29,6,15,480.5,69.5,1.4,12.0,192.0,407.48,338.69
2016,5,29,6,30,546.0,78.0,1.3,12.0,240.0,481.12,398.45
2016,5,29,6,45,592.5,84.5,1.25,12.5,290.5,543.1,446.06
2016,5,29,7,0,639.0,91.0,1.2,13.0,341.0,607.22,492.99
2016,5,29,7,15,673.0,96.5,1.15,13.5,392.0,662.19,530.33
2016,5,29,7,30,707.0,102.0,1.1,14.0,443.0,717.68,566.77
2016,5,29,7,45,585.5,148.0,1.05,14.5,451.0,689.5,542.35
2016,5,29,8,0,464.0,194.0,1.0,15.0,459.0,646.05,505.6
2016,5,29,8,15,421.0,226.5,1.0,15.0,482.5,654.07,508.94
2016,5,29,8,30,378.0,259.0,1.0,15.0,506.0,644.26,499.3
2016,5,29,8,45,422.5,261.5,1.0,15.5,554.5,707.13,542.26
2016,5,29,9,0,467.0,264.0,1.0,16.0,603.0,756.45,574.33
2016,5,29,9,15,314.5,323.0,1.05,16.0,556.5,663.35,504.3
2016,5,29,9,30,162.0,382.0,1.1,16.0,510.0,564.93,430.14
2016,5,29,9,45,249.5,383.0,1.15,16.5,590.0,662.12,500.92
2016,5,29,10,0,337.0,384.0,1.2,17.0,670.0,745.72,558.55
2016,5,29,10,15,343.5,391.0,1.25,17.0,691.0,754.85,563.69
2016,5,29,10,30,350.0,398.0,1.3,17.0,712.0,762.52,568.74
2016,5,29,10,45,341.5,417.0,1.4,17.5,728.5,766.31,570.04
2016,5,29,11,0,333.0,436.0,1.5,18.0,745.0,768.39,570.26
2016,5,29,11,15,607.5,291.0,1.55,18.0,865.0,884.03,656.62
2016,5,29,11,30,882.0,146.0,1.6,18.0,985.0,973.18,716.33
2016,5,29,11,45,883.5,146.5,1.7,18.0,990.5,955.34,704.76
2016,5,29,12,0,885.0,147.0,1.8,18.0,996.0,934.86,692.67
2016,5,29,12,15,884.5,147.0,1.85,18.0,994.5,909.67,676.8
2016,5,29,12,30,884.0,147.0,1.9,18.0,993.0,882.18,659.35
2016,5,29,12,45,876.5,150.0,1.95,18.0,982.5,849.45,638.26
2016,5,29,13,0,869.0,153.0,2.0,18.0,972.0,815.03,615.86
2016,5,29,13,15,865.5,152.0,2.05,18.0,956.0,778.66,591.89
2016,5,29,13,30,862.0,151.0,2.1,18.0,940.0,740.72,565.47
2016,5,29,13,45,859.5,147.5,2.15,18.0,917.5,699.92,536.01
2016,5,29,14,0,857.0,144.0,2.2,18.0,895.0,657.76,504.86
2016,5,29,14,15,849.5,142.0,2.25,18.0,865.5,610.25,468.99
2016,5,29,14,30,842.0,140.0,2.3,18.0,836.0,563.91,432.97
2016,5,29,14,45,834.5,136.5,2.35,18.0,801.0,515.96,394.74
2016,5,29,15,0,827.0,133.0,2.4,18.0,766.0,467.88,355.29
2016,5,29,15,15,814.0,130.0,2.4,17.5,725.5,418.13,314.06
2016,5,29,15,30,801.0,127.0,2.4,17.0,685.0,369.16,272.37
2016,5,29,15,45,509.0,200.5,2.45,17.0,546.5,298.34,220.05
2016,5,29,16,0,217.0,274.0,2.5,17.0,408.0,270.22,205.18
2016,5,29,16,15,261.0,243.5,2.5,16.5,392.0,233.66,174.27
2016,5,29,16,30,305.0,213.0,2.5,16.0,376.0,201.01,146.64
2016,5,29,16,45,178.0,193.5,2.55,16.0,286.5,165.78,125.12
2016,5,29,17,0,51.0,174.0,2.6,16.0,197.0,142.77,112.59
2016,5,29,17,15,322.0,131.5,2.6,15.5,247.0,96.96,79.98
2016,5,29,17,30,593.0,89.0,2.6,15.0,297.0,60.71,48.46
2016,5,29,17,45,539.5,81.5,2.65,15.0,247.5,57.72,45.89
2016,5,29,18,0,486.0,74.0,2.7,15.0,198.0,54.55,43.01
2016,5,29,18,15,408.5,64.0,2.6,14.5,152.5,47.75,36.81
2016,5,29,18,30,331.0,54.0,2.5,14.0,107.0,41.17,30.59
2016,5,29,18,45,221.5,39.5,2.45,13.5,70.0,30.62,20.55
2016,5,29,19,0,112.0,25.0,2.4,13.0,33.0,19.66,6.45
2016,5,29,19,15,56.0,12.5,2.4,12.5,16.5,11.91,0.0
2016,5,29,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,123.5,18.5,0.85,11.0,31.5,92.83,36.89
2016,5,30,5,30,247.0,37.0,0.8,11.0,63.0,190.45,148.19
2016,5,30,5,45,345.5,47.5,0.8,11.5,105.5,266.94,216.96
2016,5,30,6,0,444.0,58.0,0.8,12.0,148.0,352.02,289.41
2016,5,30,6,15,508.0,66.0,0.75,12.5,196.0,420.76,346.0
2016,5,30,6,30,572.0,74.0,0.7,13.0,244.0,493.85,403.39
2016,5,30,6,45,452.5,106.0,0.7,13.5,256.5,465.43,379.04
2016,5,30,7,0,333.0,138.0,0.7,14.0,269.0,417.75,339.76
2016,5,30,7,15,533.5,115.5,0.7,14.0,358.5,576.32,463.03
2016,5,30,7,30,734.0,93.0,0.7,14.0,448.0,728.62,570.63
2016,5,30,7,45,760.0,96.0,0.75,14.5,498.0,771.79,596.52
2016,5,30,8,0,786.0,99.0,0.8,15.0,548.0,818.1,625.54
2016,5,30,8,15,804.5,102.0,0.8,15.5,595.5,856.69,647.93
2016,5,30,8,30,823.0,105.0,0.8,16.0,643.0,893.65,668.93
2016,5,30,8,45,837.5,107.5,0.85,16.5,686.5,924.41,686.52
2016,5,30,9,0,852.0,110.0,0.9,17.0,730.0,944.71,697.31
2016,5,30,9,15,636.5,213.0,0.95,17.0,690.0,873.19,649.7
2016,5,30,9,30,421.0,316.0,1.0,17.0,650.0,771.88,576.29
2016,5,30,9,45,655.5,216.5,1.1,17.5,761.5,900.33,668.77
2016,5,30,10,0,890.0,117.0,1.2,18.0,873.0,1010.12,737.34
2016,5,30,10,15,896.5,118.5,1.25,18.0,900.0,1016.03,739.5
2016,5,30,10,30,903.0,120.0,1.3,18.0,927.0,1018.86,741.27
2016,5,30,10,45,663.5,255.0,1.4,18.0,855.5,927.96,683.39
2016,5,30,11,0,424.0,390.0,1.5,18.0,784.0,817.75,604.64
2016,5,30,11,15,439.5,381.0,1.55,18.0,794.5,812.13,602.74
2016,5,30,11,30,455.0,372.0,1.6,18.0,805.0,804.58,598.39
2016,5,30,11,45,686.0,248.0,1.7,18.0,905.0,882.87,658.68
2016,5,30,12,0,917.0,124.0,1.8,18.0,1005.0,943.05,698.87
2016,5,30,12,15,916.5,124.0,1.85,18.0,1003.5,917.42,681.83
2016,5,30,12,30,916.0,124.0,1.9,18.0,1002.0,889.39,664.08
2016,5,30,12,45,912.5,124.5,1.95,18.0,992.0,857.07,643.33
2016,5,30,13,0,909.0,125.0,2.0,18.0,982.0,822.77,621.06
2016,5,30,13,15,905.5,124.5,2.05,18.0,966.0,785.74,596.69
2016,5,30,13,30,902.0,124.0,2.1,18.0,950.0,747.01,570.77
2016,5,30,13,45,897.0,122.5,2.2,18.0,926.5,704.88,540.62
2016,5,30,14,0,892.0,121.0,2.3,18.0,903.0,661.51,508.72
2016,5,30,14,15,885.0,119.5,2.35,18.0,873.5,615.89,474.02
2016,5,30,14,30,878.0,118.0,2.4,18.0,844.0,569.55,437.82
2016,5,30,14,45,679.5,197.5,2.5,18.0,745.5,488.78,374.88
2016,5,30,15,0,481.0,277.0,2.6,18.0,647.0,432.37,330.62
2016,5,30,15,15,583.5,222.5,2.6,18.0,646.5,400.9,303.52
2016,5,30,15,30,686.0,168.0,2.6,18.0,646.0,359.64,266.71
2016,5,30,15,45,678.0,158.0,2.65,18.0,604.5,312.66,226.17
2016,5,30,16,0,670.0,148.0,2.7,18.0,563.0,266.49,186.08
2016,5,30,16,15,718.0,122.0,2.65,17.5,534.5,219.24,143.68
2016,5,30,16,30,766.0,96.0,2.6,17.0,506.0,173.03,103.57
2016,5,30,16,45,402.5,133.5,2.6,17.0,347.0,126.98,84.18
2016,5,30,17,0,39.0,171.0,2.6,17.0,188.0,140.66,110.69
2016,5,30,17,15,34.0,151.0,2.5,16.5,164.5,122.93,102.17
2016,5,30,17,30,29.0,131.0,2.4,16.0,141.0,107.95,89.62
2016,5,30,17,45,285.0,98.0,2.35,16.0,172.5,75.05,60.93
2016,5,30,18,0,541.0,65.0,2.3,16.0,204.0,46.72,35.91
2016,5,30,18,15,467.0,56.5,2.15,15.5,158.0,42.03,31.63
2016,5,30,18,30,393.0,48.0,2.0,15.0,112.0,37.08,26.93
2016,5,30,18,45,280.0,36.5,1.95,14.5,74.0,28.96,19.11
2016,5,30,19,0,167.0,25.0,1.9,14.0,36.0,19.66,7.01
2016,5,30,19,15,83.5,12.5,1.9,13.5,18.0,11.91,0.0
2016,5,30,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,5,15,93.0,18.5,1.55,11.5,29.0,79.57,32.77
2016,5,31,5,30,186.0,37.0,1.5,12.0,58.0,160.66,124.64
2016,5,31,5,45,255.5,52.0,1.5,12.5,95.5,223.15,181.54
2016,5,31,6,0,325.0,67.0,1.5,13.0,133.0,291.84,241.19
2016,5,31,6,15,372.5,80.5,1.45,13.0,176.0,350.59,291.35
2016,5,31,6,30,420.0,94.0,1.4,13.0,219.0,412.76,342.5
2016,5,31,6,45,472.0,99.0,1.35,13.5,264.5,470.46,387.89
2016,5,31,7,0,524.0,104.0,1.3,14.0,310.0,537.53,438.53
2016,5,31,7,15,630.0,99.0,1.3,14.0,380.5,632.16,509.16
2016,5,31,7,30,736.0,94.0,1.3,14.0,451.0,731.7,579.32
2016,5,31,7,45,551.0,157.0,1.3,14.5,440.5,665.36,526.63
2016,5,31,8,0,366.0,220.0,1.3,15.0,430.0,576.67,455.66
2016,5,31,8,15,295.5,256.5,1.25,15.5,435.0,562.47,441.34
2016,5,31,8,30,225.0,293.0,1.2,16.0,440.0,528.86,412.4
2016,5,31,8,45,303.5,298.0,1.2,16.5,510.5,623.2,480.9
2016,5,31,9,0,382.0,303.0,1.2,17.0,581.0,705.12,537.45
2016,5,31,9,15,631.0,209.5,1.2,17.0,697.5,864.38,650.83
2016,5,31,9,30,880.0,116.0,1.2,17.0,814.0,994.82,733.14
2016,5,31,9,45,889.5,117.0,1.25,17.5,848.0,1009.09,738.73
2016,5,31,10,0,899.0,118.0,1.3,18.0,882.0,1020.47,744.17
2016,5,31,10,15,905.5,119.0,1.35,18.0,909.5,1025.87,747.36
2016,5,31,10,30,912.0,120.0,1.4,18.0,937.0,1028.19,748.78
2016,5,31,10,45,678.0,253.5,1.45,18.5,868.5,941.04,691.46
2016,5,31,11,0,444.0,387.0,1.5,19.0,800.0,834.47,613.81
2016,5,31,11,15,686.0,255.0,1.55,19.0,903.5,924.96,682.42
2016,5,31,11,30,928.0,123.0,1.6,19.0,1007.0,995.65,727.56
2016,5,31,11,45,929.5,123.5,1.65,19.0,1013.0,977.38,715.41
2016,5,31,12,0,931.0,124.0,1.7,19.0,1019.0,956.33,702.53
2016,5,31,12,15,931.0,123.5,1.75,19.0,1018.0,930.37,686.44
2016,5,31,12,30,931.0,123.0,1.8,19.0,1017.0,901.95,668.67
2016,5,31,12,45,935.0,119.5,1.9,19.5,1009.5,871.76,648.89
2016,5,31,13,0,939.0,116.0,2.0,20.0,1002.0,839.12,627.28
2016,5,31,13,15,936.0,115.5,2.05,20.0,986.0,801.53,602.84
2016,5,31,13,30,933.0,115.0,2.1,20.0,970.0,762.13,576.91
2016,5,31,13,45,928.0,114.0,2.2,20.0,946.5,719.32,546.92
2016,5,31,14,0,923.0,113.0,2.3,20.0,923.0,675.18,514.8
2016,5,31,14,15,916.5,111.5,2.3,19.5,893.5,628.61,480.42
2016,5,31,14,30,910.0,110.0,2.3,19.0,864.0,581.22,444.38
2016,5,31,14,45,901.0,108.5,2.35,19.0,828.0,531.98,405.21
2016,5,31,15,0,892.0,107.0,2.4,19.0,792.0,482.55,364.74
2016,5,31,15,15,880.5,105.0,2.4,19.0,751.0,431.74,322.02
2016,5,31,15,30,869.0,103.0,2.4,19.0,710.0,381.38,278.66
2016,5,31,15,45,853.5,100.5,2.45,19.0,664.5,323.69,229.13
2016,5,31,16,0,838.0,98.0,2.5,19.0,619.0,273.43,185.08
2016,5,31,16,15,818.5,95.0,2.45,18.5,570.0,223.55,142.5
2016,5,31,16,30,799.0,92.0,2.4,18.0,521.0,175.79,103.88
2016,5,31,16,45,772.5,88.5,2.4,18.0,470.0,129.31,71.09
2016,5,31,17,0,746.0,85.0,2.4,18.0,419.0,85.98,48.98
2016,5,31,17,15,710.0,80.0,2.3,17.5,367.0,51.12,39.44
2016,5,31,17,30,674.0,75.0,2.2,17.0,315.0,49.77,38.46
2016,5,31,17,45,623.0,69.5,2.15,16.5,263.5,47.86,36.91
2016,5,31,18,0,572.0,64.0,2.1,16.0,212.0,45.85,35.16
2016,5,31,18,15,497.0,56.0,2.05,15.5,164.5,41.54,31.22
2016,5,31,18,30,422.0,48.0,2.0,15.0,117.0,37.01,26.89
2016,5,31,18,45,305.5,36.5,1.95,14.5,78.0,28.88,19.09
2016,5,31,19,0,189.0,25.0,1.9,14.0,39.0,19.65,7.52
2016,5,31,19,15,94.5,12.5,1.95,13.5,19.5,11.91,0.0
2016,5,31,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,5,15,142.5,18.5,2.35,11.0,34.0,101.53,45.49
2016,6,1,5,30,285.0,37.0,2.4,11.0,68.0,209.22,164.39
2016,6,1,5,45,377.5,48.0,2.5,11.5,111.0,284.8,233.7
2016,6,1,6,0,470.0,59.0,2.6,12.0,154.0,368.47,306.72
2016,6,1,6,15,534.5,66.5,2.55,12.0,203.5,438.14,366.6
2016,6,1,6,30,599.0,74.0,2.5,12.0,253.0,512.1,427.75
2016,6,1,6,45,645.0,79.5,2.5,12.5,305.0,574.53,476.82
2016,6,1,7,0,691.0,85.0,2.5,13.0,357.0,638.99,524.63
2016,6,1,7,15,345.5,104.0,2.5,13.0,240.0,409.23,340.32
2016,6,1,7,30,0.0,123.0,2.5,13.0,123.0,117.73,93.49
2016,6,1,7,45,8.0,161.5,2.5,13.5,166.5,163.71,131.73
2016,6,1,8,0,16.0,200.0,2.5,14.0,210.0,210.26,169.1
2016,6,1,8,15,19.0,219.0,2.45,14.0,231.5,231.75,185.82
2016,6,1,8,30,22.0,238.0,2.4,14.0,253.0,253.24,202.44
2016,6,1,8,45,15.5,225.5,2.4,14.5,236.5,233.05,185.2
2016,6,1,9,0,9.0,213.0,2.4,15.0,220.0,213.33,168.55
2016,6,1,9,15,18.5,259.5,2.35,15.0,274.0,268.88,212.37
2016,6,1,9,30,28.0,306.0,2.3,15.0,328.0,337.71,265.37
2016,6,1,9,45,285.5,306.5,2.3,15.5,548.5,615.02,480.73
2016,6,1,10,0,543.0,307.0,2.3,16.0,769.0,879.88,669.52
2016,6,1,10,15,423.5,365.0,2.3,16.0,732.0,817.32,619.18
2016,6,1,10,30,304.0,423.0,2.3,16.0,695.0,743.85,564.04
2016,6,1,10,45,165.0,390.0,2.3,16.5,538.5,556.91,426.78
2016,6,1,11,0,26.0,357.0,2.3,17.0,382.0,374.43,287.51
2016,6,1,11,15,224.5,381.0,2.3,17.0,595.5,600.56,461.22
2016,6,1,11,30,423.0,405.0,2.3,17.0,809.0,806.78,608.71
2016,6,1,11,45,432.0,399.0,2.3,17.0,813.5,794.44,598.35
2016,6,1,12,0,441.0,393.0,2.3,17.0,818.0,780.42,588.81
2016,6,1,12,15,415.5,403.0,2.3,17.0,802.5,749.28,566.35
2016,6,1,12,30,390.0,413.0,2.3,17.0,787.0,717.58,543.53
2016,6,1,12,45,374.5,421.0,2.35,17.0,778.0,694.31,526.98
2016,6,1,13,0,359.0,429.0,2.4,17.0,769.0,670.94,510.18
2016,6,1,13,15,448.5,391.0,2.4,17.0,808.0,683.62,521.17
2016,6,1,13,30,538.0,353.0,2.4,17.0,847.0,691.53,527.99
2016,6,1,13,45,321.5,390.0,2.45,17.0,683.0,555.2,426.04
2016,6,1,14,0,105.0,427.0,2.5,17.0,519.0,442.49,339.98
2016,6,1,14,15,120.0,415.0,2.45,17.0,517.0,427.01,329.19
2016,6,1,14,30,135.0,403.0,2.4,17.0,515.0,415.24,320.43
2016,6,1,14,45,80.0,345.5,2.4,17.0,411.5,338.8,262.54
2016,6,1,15,0,25.0,288.0,2.4,17.0,308.0,269.15,209.5
2016,6,1,15,15,68.0,305.0,2.4,16.5,354.0,287.99,224.57
2016,6,1,15,30,111.0,322.0,2.4,16.0,400.0,308.52,240.04
2016,6,1,15,45,259.0,278.5,2.4,16.0,444.5,294.49,224.89
2016,6,1,16,0,407.0,235.0,2.4,16.0,489.0,274.18,202.62
2016,6,1,16,15,205.5,200.5,2.35,15.5,329.0,194.07,145.5
2016,6,1,16,30,4.0,166.0,2.3,15.0,169.0,148.56,117.77
2016,6,1,16,45,2.0,151.0,2.3,15.0,152.5,134.54,106.84
2016,6,1,17,0,0.0,136.0,2.3,15.0,136.0,120.76,95.91
2016,6,1,17,15,0.0,119.0,2.25,14.5,119.0,105.85,88.06
2016,6,1,17,30,0.0,102.0,2.2,14.0,102.0,91.37,75.74
2016,6,1,17,45,0.0,85.5,2.2,14.0,85.5,77.15,63.29
2016,6,1,18,0,0.0,69.0,2.2,14.0,69.0,62.81,50.53
2016,6,1,18,15,0.0,53.5,2.1,13.5,53.5,49.15,38.26
2016,6,1,18,30,0.0,38.0,2.0,13.0,38.0,35.31,25.64
2016,6,1,18,45,0.0,25.0,1.9,13.0,25.0,23.2,14.39
2016,6,1,19,0,0.0,12.0,1.8,13.0,12.0,11.12,2.08
2016,6,1,19,15,0.0,6.0,1.85,12.5,6.0,5.72,0.0
2016,6,1,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,2,5,15,146.0,18.5,1.65,10.5,34.5,103.22,48.27
2016,6,2,5,30,292.0,37.0,1.6,11.0,69.0,212.75,167.05
2016,6,2,5,45,390.5,47.0,1.6,11.5,113.0,290.8,237.76
2016,6,2,6,0,489.0,57.0,1.6,12.0,157.0,377.36,312.23
2016,6,2,6,15,552.5,64.0,1.5,12.0,206.5,446.5,370.52
2016,6,2,6,30,616.0,71.0,1.4,12.0,256.0,519.86,429.67
