Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,45,661.0,76.5,1.35,12.5,308.0,582.19,477.11
2016,6,2,7,0,706.0,82.0,1.3,13.0,360.0,646.49,522.75
2016,6,2,7,15,406.5,143.0,1.2,13.5,308.5,504.66,408.87
2016,6,2,7,30,107.0,204.0,1.1,14.0,257.0,319.05,257.01
2016,6,2,7,45,462.5,150.5,1.05,14.5,411.5,583.22,467.57
2016,6,2,8,0,818.0,97.0,1.0,15.0,566.0,844.18,649.07
2016,6,2,8,15,486.0,198.0,0.95,15.0,483.0,680.48,526.87
2016,6,2,8,30,154.0,299.0,0.9,15.0,400.0,470.64,365.84
2016,6,2,8,45,239.0,307.5,0.85,15.5,476.0,573.62,442.96
2016,6,2,9,0,324.0,316.0,0.8,16.0,552.0,664.57,505.83
2016,6,2,9,15,230.0,348.5,0.75,16.5,520.5,596.25,451.78
2016,6,2,9,30,136.0,381.0,0.7,17.0,489.0,538.59,406.42
2016,6,2,9,45,521.0,251.5,0.7,17.5,691.0,801.2,597.85
2016,6,2,10,0,906.0,122.0,0.7,18.0,893.0,1032.37,742.7
2016,6,2,10,15,912.0,123.5,0.7,18.0,920.5,1037.81,741.33
2016,6,2,10,30,918.0,125.0,0.7,18.0,948.0,1040.14,741.84
2016,6,2,10,45,511.0,291.5,0.75,18.5,751.5,814.6,594.29
2016,6,2,11,0,104.0,458.0,0.8,19.0,555.0,551.76,406.45
2016,6,2,11,15,517.5,293.0,0.85,19.0,785.0,801.12,591.53
2016,6,2,11,30,931.0,128.0,0.9,19.0,1015.0,1004.52,722.96
2016,6,2,11,45,932.5,127.5,0.95,19.5,1021.0,985.26,707.31
2016,6,2,12,0,934.0,127.0,1.0,20.0,1027.0,963.25,693.25
2016,6,2,12,15,556.5,307.5,1.05,20.0,843.5,784.79,574.96
2016,6,2,12,30,179.0,488.0,1.1,20.0,660.0,607.56,446.85
2016,6,2,12,45,368.5,424.0,1.2,20.5,774.0,692.54,511.55
2016,6,2,13,0,558.0,360.0,1.3,21.0,888.0,764.82,563.22
2016,6,2,13,15,410.5,403.5,1.4,21.0,789.0,666.56,493.51
2016,6,2,13,30,263.0,447.0,1.5,21.0,690.0,580.81,432.3
2016,6,2,13,45,595.0,280.0,1.6,21.0,809.5,639.41,481.01
2016,6,2,14,0,927.0,113.0,1.7,21.0,929.0,679.96,513.31
2016,6,2,14,15,768.0,189.0,1.75,20.5,850.0,604.58,457.04
2016,6,2,14,30,609.0,265.0,1.8,20.0,771.0,544.99,412.29
2016,6,2,14,45,563.0,266.0,1.9,20.0,718.5,492.78,372.95
2016,6,2,15,0,517.0,267.0,2.0,20.0,666.0,442.69,334.46
2016,6,2,15,15,694.5,184.5,2.05,20.0,690.0,416.09,310.71
2016,6,2,15,30,872.0,102.0,2.1,20.0,714.0,384.37,279.73
2016,6,2,15,45,857.0,99.5,2.15,20.0,668.0,333.15,235.4
2016,6,2,16,0,842.0,97.0,2.2,20.0,622.0,276.44,186.67
2016,6,2,16,15,822.5,94.0,2.2,19.5,573.0,226.37,144.13
2016,6,2,16,30,803.0,91.0,2.2,19.0,524.0,178.42,105.33
2016,6,2,16,45,777.0,87.0,2.25,18.5,473.0,131.35,71.91
2016,6,2,17,0,751.0,83.0,2.3,18.0,422.0,87.36,48.68
2016,6,2,17,15,716.0,78.5,2.25,17.5,370.0,55.25,43.05
2016,6,2,17,30,681.0,74.0,2.2,17.0,318.0,48.86,37.66
2016,6,2,17,45,632.5,68.5,2.2,16.5,267.0,46.91,36.08
2016,6,2,18,0,584.0,63.0,2.2,16.0,216.0,44.86,34.29
2016,6,2,18,15,511.0,55.0,2.1,15.5,168.5,40.49,30.32
2016,6,2,18,30,438.0,47.0,2.0,15.0,121.0,35.91,25.96
2016,6,2,18,45,325.5,36.5,1.95,14.5,81.0,28.69,19.03
2016,6,2,19,0,213.0,26.0,1.9,14.0,41.0,21.07,9.34
2016,6,2,19,15,106.5,13.0,1.9,14.0,20.5,12.39,0.0
2016,6,2,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,5,15,158.0,17.5,1.1,13.0,35.0,110.86,53.25
2016,6,3,5,30,316.0,35.0,1.1,13.0,70.0,222.64,173.4
2016,6,3,5,45,409.0,44.0,1.1,13.5,113.0,297.43,240.61
2016,6,3,6,0,502.0,53.0,1.1,14.0,156.0,380.29,311.01
2016,6,3,6,15,562.5,60.0,1.0,14.5,205.0,447.89,366.25
2016,6,3,6,30,623.0,67.0,0.9,15.0,254.0,519.6,421.86
2016,6,3,6,45,666.0,71.5,0.85,15.5,305.0,579.43,465.99
2016,6,3,7,0,709.0,76.0,0.8,16.0,356.0,637.53,505.64
2016,6,3,7,15,739.5,80.0,0.75,16.5,407.5,690.66,540.08
2016,6,3,7,30,770.0,84.0,0.7,17.0,459.0,743.94,573.34
2016,6,3,7,45,793.5,87.5,0.65,17.5,509.0,790.54,600.86
2016,6,3,8,0,817.0,91.0,0.6,18.0,559.0,836.25,626.99
2016,6,3,8,15,834.5,93.5,0.55,18.5,606.5,874.2,647.3
2016,6,3,8,30,852.0,96.0,0.5,19.0,654.0,902.64,661.09
2016,6,3,8,45,865.0,98.5,0.5,20.0,697.5,932.64,675.54
2016,6,3,9,0,878.0,101.0,0.5,21.0,741.0,960.35,688.29
2016,6,3,9,15,888.5,102.5,0.45,21.0,780.0,982.05,698.71
2016,6,3,9,30,899.0,104.0,0.4,21.0,819.0,1001.08,707.54
2016,6,3,9,45,912.0,102.5,0.4,21.5,853.5,1016.47,714.02
2016,6,3,10,0,925.0,101.0,0.4,22.0,888.0,1029.01,718.88
2016,6,3,10,15,930.5,102.0,0.55,22.0,915.5,1033.81,724.23
2016,6,3,10,30,936.0,103.0,0.7,22.0,943.0,1035.47,727.88
2016,6,3,10,45,777.5,209.5,0.85,22.5,917.5,994.73,704.19
2016,6,3,11,0,619.0,316.0,1.0,23.0,892.0,934.43,665.62
2016,6,3,11,15,782.5,211.5,1.1,23.0,951.0,969.85,692.58
2016,6,3,11,30,946.0,107.0,1.2,23.0,1010.0,998.87,711.62
2016,6,3,11,45,946.0,108.0,1.35,23.0,1015.5,979.77,701.55
2016,6,3,12,0,946.0,109.0,1.5,23.0,1021.0,957.86,690.06
2016,6,3,12,15,946.0,109.0,1.6,23.0,1020.0,932.36,675.35
2016,6,3,12,30,946.0,109.0,1.7,23.0,1019.0,904.33,658.84
2016,6,3,12,45,935.5,114.5,1.8,23.0,1007.5,870.29,638.16
2016,6,3,13,0,925.0,120.0,1.9,23.0,996.0,834.49,616.05
2016,6,3,13,15,922.0,119.5,1.95,23.0,979.5,797.52,592.39
2016,6,3,13,30,919.0,119.0,2.0,23.0,963.0,758.77,567.24
2016,6,3,13,45,914.5,117.5,2.05,23.0,940.5,716.54,537.78
2016,6,3,14,0,910.0,116.0,2.1,23.0,918.0,672.98,506.34
2016,6,3,14,15,903.5,114.5,2.1,22.5,888.5,627.09,473.05
2016,6,3,14,30,897.0,113.0,2.1,22.0,859.0,580.39,438.14
2016,6,3,14,45,727.0,184.0,2.15,22.0,771.5,504.96,380.31
2016,6,3,15,0,557.0,255.0,2.2,22.0,684.0,451.66,338.86
2016,6,3,15,15,434.0,279.5,2.15,22.0,603.5,391.83,293.09
2016,6,3,15,30,311.0,304.0,2.1,22.0,523.0,349.37,261.13
2016,6,3,15,45,443.5,240.5,2.1,22.0,530.0,314.3,229.84
2016,6,3,16,0,576.0,177.0,2.1,22.0,537.0,271.56,190.32
2016,6,3,16,15,684.5,134.5,2.05,21.5,529.0,227.57,149.4
2016,6,3,16,30,793.0,92.0,2.0,21.0,521.0,179.17,105.46
2016,6,3,16,45,767.5,88.0,2.0,21.0,470.5,132.63,72.34
2016,6,3,17,0,742.0,84.0,2.0,21.0,420.0,89.12,49.12
2016,6,3,17,15,707.5,79.5,1.9,20.5,368.5,50.51,38.39
2016,6,3,17,30,673.0,75.0,1.8,20.0,317.0,49.51,37.75
2016,6,3,17,45,625.0,69.5,1.7,19.5,266.5,47.6,36.22
2016,6,3,18,0,577.0,64.0,1.6,19.0,216.0,45.58,34.5
2016,6,3,18,15,505.5,56.0,1.55,18.0,169.0,41.26,30.68
2016,6,3,18,30,434.0,48.0,1.5,17.0,122.0,36.72,26.46
2016,6,3,18,45,325.5,37.0,1.45,16.5,82.5,29.07,19.22
2016,6,3,19,0,217.0,26.0,1.4,16.0,43.0,20.98,9.51
2016,6,3,19,15,108.5,13.0,1.4,15.5,21.5,12.39,0.0
2016,6,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,13.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,14.0,7.0,6.67,0.0
2016,6,4,5,15,50.0,22.5,0.9,14.0,28.0,52.82,23.17
2016,6,4,5,30,100.0,38.0,0.8,14.0,49.0,109.19,83.08
2016,6,4,5,45,134.5,56.5,0.75,14.0,79.5,154.14,123.57
2016,6,4,6,0,169.0,75.0,0.7,14.0,110.0,201.25,164.62
2016,6,4,6,15,192.5,95.0,0.7,14.0,145.0,245.96,202.63
2016,6,4,6,30,216.0,115.0,0.7,14.0,180.0,291.93,240.51
2016,6,4,6,45,237.0,132.5,0.7,14.5,216.0,334.08,273.73
2016,6,4,7,0,258.0,150.0,0.7,15.0,252.0,377.26,306.67
2016,6,4,7,15,156.0,172.0,0.75,15.0,236.5,318.15,257.47
2016,6,4,7,30,54.0,194.0,0.8,15.0,221.0,250.96,201.29
2016,6,4,7,45,47.0,210.0,0.85,15.5,235.0,261.94,209.13
2016,6,4,8,0,40.0,226.0,0.9,16.0,249.0,272.41,215.99
2016,6,4,8,15,67.0,259.0,0.95,16.0,301.5,332.51,262.68
2016,6,4,8,30,94.0,292.0,1.0,16.0,354.0,393.28,308.56
2016,6,4,8,45,133.5,317.5,1.05,16.0,411.5,471.73,366.92
2016,6,4,9,0,173.0,343.0,1.1,16.0,469.0,536.65,414.06
2016,6,4,9,15,188.5,361.5,1.1,16.0,506.0,570.65,437.31
2016,6,4,9,30,204.0,380.0,1.1,16.0,543.0,604.09,460.18
2016,6,4,9,45,204.5,397.5,1.1,16.5,566.5,620.91,469.83
2016,6,4,10,0,205.0,415.0,1.1,17.0,590.0,636.68,478.85
2016,6,4,10,15,155.0,426.0,1.15,17.0,561.0,594.57,447.35
2016,6,4,10,30,105.0,437.0,1.2,17.0,532.0,540.57,407.74
2016,6,4,10,45,150.5,452.0,1.25,17.0,591.0,606.5,455.94
2016,6,4,11,0,196.0,467.0,1.3,17.0,650.0,659.46,493.39
2016,6,4,11,15,257.5,460.5,1.3,17.0,704.0,711.75,530.2
2016,6,4,11,30,319.0,454.0,1.3,17.0,758.0,752.67,558.84
2016,6,4,11,45,203.5,462.5,1.35,17.0,657.5,636.94,476.17
2016,6,4,12,0,88.0,471.0,1.4,17.0,557.0,527.14,396.49
2016,6,4,12,15,79.0,463.5,1.4,17.0,540.5,505.88,381.83
2016,6,4,12,30,70.0,456.0,1.4,17.0,524.0,485.07,366.77
2016,6,4,12,45,46.0,399.5,1.4,17.5,444.0,407.94,309.83
2016,6,4,13,0,22.0,343.0,1.4,18.0,364.0,334.49,254.99
2016,6,4,13,15,86.0,402.0,1.4,18.0,482.0,430.55,327.98
2016,6,4,13,30,150.0,461.0,1.4,18.0,600.0,517.04,390.89
2016,6,4,13,45,236.0,434.5,1.45,18.5,646.0,541.21,408.64
2016,6,4,14,0,322.0,408.0,1.5,19.0,692.0,553.32,417.66
2016,6,4,14,15,407.0,359.5,1.5,19.0,706.5,539.46,408.31
2016,6,4,14,30,492.0,311.0,1.5,19.0,721.0,522.78,396.12
2016,6,4,14,45,658.5,220.0,1.5,19.0,744.0,502.02,380.21
2016,6,4,15,0,825.0,129.0,1.5,19.0,767.0,471.06,354.42
2016,6,4,15,15,812.5,126.5,1.5,19.0,727.0,422.19,314.02
2016,6,4,15,30,800.0,124.0,1.5,19.0,687.0,374.03,273.32
2016,6,4,15,45,790.5,118.0,1.55,19.0,644.0,324.77,231.09
2016,6,4,16,0,781.0,112.0,1.6,19.0,601.0,276.32,189.07
2016,6,4,16,15,760.5,108.5,1.6,18.5,554.0,228.72,148.85
2016,6,4,16,30,740.0,105.0,1.6,18.0,507.0,177.79,107.73
2016,6,4,16,45,720.0,98.5,1.65,18.0,458.5,132.22,74.52
2016,6,4,17,0,700.0,92.0,1.7,18.0,410.0,89.11,50.23
2016,6,4,17,15,664.5,87.0,1.7,17.5,359.5,55.73,43.46
2016,6,4,17,30,629.0,82.0,1.7,17.0,309.0,54.63,42.74
2016,6,4,17,45,587.5,74.0,1.7,16.5,260.5,51.0,39.68
2016,6,4,18,0,546.0,66.0,1.7,16.0,212.0,47.09,36.27
2016,6,4,18,15,476.5,57.5,1.65,15.5,165.5,42.42,32.04
2016,6,4,18,30,407.0,49.0,1.6,15.0,119.0,37.49,27.39
2016,6,4,18,45,309.0,37.5,1.55,14.5,80.5,29.42,19.74
2016,6,4,19,0,211.0,26.0,1.5,14.0,42.0,20.89,9.85
2016,6,4,19,15,105.5,13.0,1.55,13.5,21.0,12.39,0.0
2016,6,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.55,11.0,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.6,11.0,10.0,29.52,0.0
2016,6,5,5,15,179.0,22.0,1.65,11.5,39.5,124.2,63.43
2016,6,5,5,30,305.0,35.0,1.7,12.0,69.0,217.33,170.55
2016,6,5,5,45,395.0,44.5,1.8,12.5,111.5,290.59,237.19
2016,6,5,6,0,485.0,54.0,1.9,13.0,154.0,371.7,307.39
2016,6,5,6,15,366.0,83.0,1.85,13.0,170.5,349.84,291.1
2016,6,5,6,30,247.0,112.0,1.8,13.0,187.0,308.51,257.12
2016,6,5,6,45,272.0,128.5,1.8,13.5,225.0,353.56,293.88
2016,6,5,7,0,297.0,145.0,1.8,14.0,263.0,399.9,330.1
2016,6,5,7,15,171.0,168.0,1.8,14.0,238.0,324.84,266.71
2016,6,5,7,30,45.0,191.0,1.8,14.0,213.0,239.98,194.37
2016,6,5,7,45,47.5,212.0,1.8,14.5,237.5,264.72,213.54
2016,6,5,8,0,50.0,233.0,1.8,15.0,262.0,289.3,231.84
2016,6,5,8,15,43.0,246.0,1.85,15.0,272.5,295.92,236.0
2016,6,5,8,30,36.0,259.0,1.9,15.0,283.0,302.15,239.93
2016,6,5,8,45,54.5,292.0,2.0,15.5,331.0,354.41,280.0
2016,6,5,9,0,73.0,325.0,2.1,16.0,379.0,406.71,319.13
2016,6,5,9,15,479.5,217.5,2.15,16.0,597.0,721.48,563.64
2016,6,5,9,30,886.0,110.0,2.2,16.0,815.0,995.45,751.93
2016,6,5,9,45,899.5,108.5,2.3,16.5,850.0,1011.24,757.83
2016,6,5,10,0,913.0,107.0,2.4,17.0,885.0,1024.23,764.81
2016,6,5,10,15,693.0,233.0,2.4,17.0,834.5,951.63,715.34
2016,6,5,10,30,473.0,359.0,2.4,17.0,784.0,854.71,643.13
2016,6,5,10,45,442.5,377.0,2.45,17.0,781.5,834.61,628.98
2016,6,5,11,0,412.0,395.0,2.5,17.0,779.0,812.75,612.91
2016,6,5,11,15,349.0,429.5,2.5,17.0,758.5,768.75,580.15
2016,6,5,11,30,286.0,464.0,2.5,17.0,738.0,731.64,552.06
2016,6,5,11,45,612.5,289.0,2.5,17.0,879.0,857.1,649.58
2016,6,5,12,0,939.0,114.0,2.5,17.0,1020.0,957.62,718.82
2016,6,5,12,15,939.0,114.5,2.45,17.0,1019.5,932.78,700.64
2016,6,5,12,30,939.0,115.0,2.4,17.0,1019.0,905.43,682.03
2016,6,5,12,45,622.0,284.5,2.4,17.5,881.5,773.56,587.2
2016,6,5,13,0,305.0,454.0,2.4,18.0,744.0,652.37,493.1
2016,6,5,13,15,609.5,288.5,2.4,18.0,854.5,714.93,545.82
2016,6,5,13,30,914.0,123.0,2.4,18.0,965.0,760.59,582.93
2016,6,5,13,45,911.0,121.0,2.4,18.0,942.5,719.19,552.17
2016,6,5,14,0,908.0,119.0,2.4,18.0,920.0,676.36,520.17
2016,6,5,14,15,671.5,224.5,2.45,18.0,806.5,580.95,446.85
2016,6,5,14,30,435.0,330.0,2.5,18.0,693.0,508.12,389.99
2016,6,5,14,45,260.0,343.0,2.55,18.0,557.5,413.15,318.02
2016,6,5,15,0,85.0,356.0,2.6,18.0,422.0,342.75,264.74
2016,6,5,15,15,165.0,338.0,2.65,18.0,457.0,345.33,266.26
2016,6,5,15,30,245.0,320.0,2.7,18.0,492.0,339.55,259.87
2016,6,5,15,45,191.5,301.5,2.75,18.0,431.0,301.1,230.38
2016,6,5,16,0,138.0,283.0,2.8,18.0,370.0,260.54,199.85
2016,6,5,16,15,70.5,223.5,2.8,17.5,268.0,201.5,156.0
2016,6,5,16,30,3.0,164.0,2.8,17.0,166.0,147.02,115.7
2016,6,5,16,45,1.5,147.0,2.85,17.0,148.0,131.52,103.6
2016,6,5,17,0,0.0,130.0,2.9,17.0,130.0,116.25,91.48
2016,6,5,17,15,8.5,129.0,2.85,16.5,132.0,113.74,94.23
2016,6,5,17,30,17.0,128.0,2.8,16.0,134.0,111.39,92.62
2016,6,5,17,45,295.0,96.0,2.8,15.5,176.0,67.66,54.54
2016,6,5,18,0,573.0,64.0,2.8,15.0,218.0,45.4,34.91
2016,6,5,18,15,503.0,56.5,2.7,14.5,170.5,41.51,31.37
2016,6,5,18,30,433.0,49.0,2.6,14.0,123.0,37.43,27.46
2016,6,5,18,45,327.5,38.0,2.55,14.0,83.5,29.82,20.15
2016,6,5,19,0,222.0,27.0,2.5,14.0,44.0,21.78,10.76
2016,6,5,19,15,111.0,13.5,2.5,13.5,22.0,12.87,0.0
2016,6,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,11.5,5.0,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,12.0,10.0,30.31,0.0
2016,6,6,5,15,175.0,21.5,2.5,12.0,38.5,121.66,62.96
2016,6,6,5,30,295.0,34.0,2.5,12.0,67.0,211.4,166.32
2016,6,6,5,45,382.0,43.0,2.5,12.5,108.0,281.87,230.88
2016,6,6,6,0,469.0,52.0,2.5,13.0,149.0,359.99,299.0
2016,6,6,6,15,527.0,58.5,2.45,13.0,195.5,423.92,354.02
2016,6,6,6,30,585.0,65.0,2.4,13.0,242.0,491.82,410.2
2016,6,6,6,45,419.5,108.0,2.4,13.5,247.0,444.9,369.76
2016,6,6,7,0,254.0,151.0,2.4,14.0,252.0,375.5,310.44
2016,6,6,7,15,130.0,154.5,2.4,14.0,206.5,276.24,227.6
2016,6,6,7,30,6.0,158.0,2.4,14.0,161.0,159.72,128.18
2016,6,6,7,45,8.5,173.5,2.4,14.5,178.5,176.86,141.85
2016,6,6,8,0,11.0,189.0,2.4,15.0,196.0,194.11,155.14
2016,6,6,8,15,12.5,205.0,2.4,15.0,213.0,211.05,168.3
2016,6,6,8,30,14.0,221.0,2.4,15.0,230.0,228.0,181.35
2016,6,6,8,45,20.5,249.5,2.45,15.5,264.0,262.61,208.11
2016,6,6,9,0,27.0,278.0,2.5,16.0,298.0,310.58,244.75
2016,6,6,9,15,30.5,299.0,2.5,16.0,322.5,334.77,262.8
2016,6,6,9,30,34.0,320.0,2.5,16.0,347.0,358.68,280.58
2016,6,6,9,45,30.5,323.5,2.55,16.0,348.5,356.68,278.38
2016,6,6,10,0,27.0,327.0,2.6,16.0,350.0,354.65,276.32
2016,6,6,10,15,22.5,316.5,2.6,16.0,336.5,326.1,254.02
2016,6,6,10,30,18.0,306.0,2.6,16.0,323.0,310.18,241.46
2016,6,6,10,45,21.0,327.5,2.65,16.5,347.5,333.1,258.45
2016,6,6,11,0,24.0,349.0,2.7,17.0,372.0,364.66,281.66
2016,6,6,11,15,35.5,386.5,2.65,17.0,421.0,410.15,315.74
2016,6,6,11,30,47.0,424.0,2.6,17.0,470.0,454.34,348.33
2016,6,6,11,45,43.0,419.0,2.6,17.0,461.0,441.54,338.37
2016,6,6,12,0,39.0,414.0,2.6,17.0,452.0,428.88,328.82
2016,6,6,12,15,93.5,451.5,2.6,17.0,541.5,507.53,388.45
2016,6,6,12,30,148.0,489.0,2.6,17.0,631.0,583.11,444.06
2016,6,6,12,45,121.5,477.0,2.6,17.0,593.0,540.38,411.99
2016,6,6,13,0,95.0,465.0,2.6,17.0,555.0,500.58,382.55
2016,6,6,13,15,75.0,441.0,2.6,17.0,511.0,457.02,350.37
2016,6,6,13,30,55.0,417.0,2.6,17.0,467.0,415.37,319.35
2016,6,6,13,45,38.0,367.5,2.6,17.0,402.0,355.81,274.72
2016,6,6,14,0,21.0,318.0,2.6,17.0,337.0,303.15,234.8
2016,6,6,14,15,22.0,313.5,2.6,16.5,333.0,297.56,231.36
2016,6,6,14,30,23.0,309.0,2.6,16.0,329.0,291.8,227.61
2016,6,6,14,45,18.0,275.5,2.65,16.0,290.5,258.05,201.71
2016,6,6,15,0,13.0,242.0,2.7,16.0,252.0,224.99,176.19
2016,6,6,15,15,14.0,240.0,2.7,16.0,250.5,221.92,174.12
2016,6,6,15,30,15.0,238.0,2.7,16.0,249.0,218.58,171.75
2016,6,6,15,45,31.0,247.5,2.75,16.0,268.0,220.86,173.49
2016,6,6,16,0,47.0,257.0,2.8,16.0,287.0,227.29,178.31
2016,6,6,16,15,33.0,226.0,2.85,15.5,246.0,196.11,154.45
2016,6,6,16,30,19.0,195.0,2.9,15.0,205.0,174.1,137.99
2016,6,6,16,45,9.5,154.0,2.95,15.0,159.0,137.94,109.32
2016,6,6,17,0,0.0,113.0,3.0,15.0,113.0,102.54,80.78
2016,6,6,17,15,0.0,86.0,3.0,14.5,86.0,79.29,64.78
2016,6,6,17,30,0.0,59.0,3.0,14.0,59.0,54.86,43.44
2016,6,6,17,45,0.0,49.5,3.0,14.0,49.5,45.99,35.62
2016,6,6,18,0,0.0,40.0,3.0,14.0,40.0,37.14,27.69
2016,6,6,18,15,0.0,31.5,2.95,13.5,31.5,29.23,20.55
2016,6,6,18,30,0.0,23.0,2.9,13.0,23.0,21.33,13.32
2016,6,6,18,45,0.0,15.5,2.9,13.0,15.5,14.36,6.85
2016,6,6,19,0,0.0,8.0,2.9,13.0,8.0,7.4,0.02
2016,6,6,19,15,0.0,4.0,2.9,12.5,4.0,3.81,0.0
2016,6,6,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,2.35,12.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,2.4,12.0,10.0,22.81,0.0
2016,6,7,5,15,150.0,23.0,2.4,12.0,38.5,113.19,59.0
2016,6,7,5,30,264.0,37.0,2.4,12.0,67.0,198.21,155.82
2016,6,7,5,45,357.0,47.0,2.45,12.5,108.5,273.02,223.56
2016,6,7,6,0,450.0,57.0,2.5,13.0,150.0,354.87,294.67
2016,6,7,6,15,511.0,64.5,2.45,13.0,197.5,421.33,351.65
2016,6,7,6,30,572.0,72.0,2.4,13.0,245.0,491.92,409.93
2016,6,7,6,45,292.5,104.5,2.35,13.5,194.0,350.91,292.53
2016,6,7,7,0,13.0,137.0,2.3,14.0,143.0,146.01,117.72
2016,6,7,7,15,36.0,166.5,2.25,14.0,184.0,205.69,167.7
2016,6,7,7,30,59.0,196.0,2.2,14.0,225.0,257.39,209.64
2016,6,7,7,45,36.5,196.0,2.15,14.5,214.5,236.51,190.84
2016,6,7,8,0,14.0,196.0,2.1,15.0,204.0,204.17,163.08
2016,6,7,8,15,19.0,219.0,2.1,15.0,231.0,231.69,184.88
2016,6,7,8,30,24.0,242.0,2.1,15.0,258.0,259.27,206.29
2016,6,7,8,45,20.0,245.5,2.15,15.5,259.5,257.97,204.12
2016,6,7,9,0,16.0,249.0,2.2,16.0,261.0,256.72,202.13
2016,6,7,9,15,32.0,294.5,2.25,16.0,319.5,331.34,260.17
2016,6,7,9,30,48.0,340.0,2.3,16.0,378.0,394.05,307.69
2016,6,7,9,45,54.0,362.0,2.35,16.0,407.0,421.04,327.42
2016,6,7,10,0,60.0,384.0,2.4,16.0,436.0,447.56,346.83
2016,6,7,10,15,68.0,403.5,2.45,16.0,463.5,472.87,365.34
2016,6,7,10,30,76.0,423.0,2.5,16.0,491.0,497.55,383.31
2016,6,7,10,45,99.5,444.0,2.6,16.5,535.5,538.24,412.85
2016,6,7,11,0,123.0,465.0,2.7,17.0,580.0,587.0,447.66
2016,6,7,11,15,103.5,463.5,2.75,17.0,561.5,552.03,421.32
2016,6,7,11,30,84.0,462.0,2.8,17.0,543.0,526.62,402.23
2016,6,7,11,45,257.5,438.0,2.85,17.0,686.5,668.74,510.56
2016,6,7,12,0,431.0,414.0,2.9,17.0,830.0,793.15,601.75
2016,6,7,12,15,290.0,451.0,2.9,17.0,731.0,684.48,520.29
2016,6,7,12,30,149.0,488.0,2.9,17.0,632.0,583.24,444.1
2016,6,7,12,45,116.0,473.0,2.95,17.0,585.0,532.48,407.1
2016,6,7,13,0,83.0,458.0,3.0,17.0,538.0,485.06,371.84
2016,6,7,13,15,89.5,453.5,3.0,17.0,538.5,479.02,367.85
2016,6,7,13,30,96.0,449.0,3.0,17.0,539.0,472.38,363.19
2016,6,7,13,45,88.0,433.0,3.05,17.0,513.5,445.58,343.36
2016,6,7,14,0,80.0,417.0,3.1,17.0,488.0,419.61,324.11
2016,6,7,14,15,48.5,349.0,3.1,16.5,392.0,337.54,262.42
2016,6,7,14,30,17.0,281.0,3.1,16.0,296.0,264.36,206.51
2016,6,7,14,45,26.5,297.0,3.15,16.0,318.5,274.0,214.54
2016,6,7,15,0,36.0,313.0,3.2,16.0,341.0,287.36,225.15
2016,6,7,15,15,20.0,248.0,3.2,16.0,263.5,231.15,181.4
2016,6,7,15,30,4.0,183.0,3.2,16.0,186.0,168.02,131.75
2016,6,7,15,45,8.0,195.5,3.2,16.0,201.0,178.85,140.78
2016,6,7,16,0,12.0,208.0,3.2,16.0,216.0,188.56,148.77
2016,6,7,16,15,20.0,206.5,3.15,15.5,218.0,186.57,147.45
2016,6,7,16,30,28.0,205.0,3.1,15.0,220.0,175.38,138.67
2016,6,7,16,45,14.0,159.0,3.1,15.0,166.5,142.42,112.82
2016,6,7,17,0,0.0,113.0,3.1,15.0,113.0,102.57,80.8
2016,6,7,17,15,0.0,88.5,3.1,14.5,88.5,81.4,66.64
2016,6,7,17,30,0.0,64.0,3.1,14.0,64.0,59.52,47.58
2016,6,7,17,45,264.5,67.5,3.1,14.0,139.0,46.88,36.4
2016,6,7,18,0,529.0,71.0,3.1,14.0,214.0,51.01,40.07
2016,6,7,18,15,458.5,62.5,3.0,13.5,168.0,46.52,35.97
2016,6,7,18,30,388.0,54.0,2.9,13.0,122.0,41.8,31.47
2016,6,7,18,45,287.0,41.5,2.85,13.0,83.5,31.95,22.14
2016,6,7,19,0,186.0,29.0,2.8,13.0,45.0,22.7,11.97
2016,6,7,19,15,93.0,14.5,2.8,12.5,22.5,13.82,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.5,2.85,11.5,3.5,0.0,0.0
2016,6,8,5,0,0.0,7.0,2.9,12.0,7.0,6.67,0.0
2016,6,8,5,15,23.5,22.5,2.95,12.0,25.0,41.0,18.14
2016,6,8,5,30,47.0,38.0,3.0,12.0,43.0,74.24,55.45
2016,6,8,5,45,65.5,57.0,3.15,12.0,68.5,108.57,86.64
2016,6,8,6,0,84.0,76.0,3.3,12.0,94.0,143.43,117.78
2016,6,8,6,15,96.5,97.0,3.35,12.0,122.5,178.31,148.37
2016,6,8,6,30,109.0,118.0,3.4,12.0,151.0,213.56,178.65
2016,6,8,6,45,117.5,139.0,3.5,12.5,180.5,246.44,205.83
2016,6,8,7,0,126.0,160.0,3.6,13.0,210.0,279.45,232.47
2016,6,8,7,15,70.5,165.0,3.65,13.0,194.0,230.72,190.33
2016,6,8,7,30,15.0,170.0,3.7,13.0,178.0,180.13,146.25
2016,6,8,7,45,150.5,204.0,3.75,13.5,290.0,355.06,292.23
2016,6,8,8,0,286.0,238.0,3.8,14.0,402.0,528.41,429.67
2016,6,8,8,15,198.5,267.0,3.8,14.0,385.5,473.65,382.68
2016,6,8,8,30,111.0,296.0,3.8,14.0,369.0,413.54,332.14
2016,6,8,8,45,143.5,319.0,3.85,14.0,420.0,482.88,386.03
2016,6,8,9,0,176.0,342.0,3.9,14.0,471.0,538.48,428.21
2016,6,8,9,15,334.0,315.5,3.9,14.0,576.0,674.71,534.3
2016,6,8,9,30,492.0,289.0,3.9,14.0,681.0,813.9,638.39
2016,6,8,9,45,567.5,274.0,3.9,14.5,744.0,872.24,678.9
2016,6,8,10,0,643.0,259.0,3.9,15.0,807.0,933.01,720.75
2016,6,8,10,15,542.0,312.0,3.9,15.0,784.0,881.58,680.02
2016,6,8,10,30,441.0,365.0,3.9,15.0,761.0,829.83,639.59
2016,6,8,10,45,661.0,250.5,3.9,15.0,859.5,924.17,713.15
2016,6,8,11,0,881.0,136.0,3.9,15.0,958.0,998.36,763.48
2016,6,8,11,15,884.0,137.0,3.95,15.0,971.5,988.57,755.97
2016,6,8,11,30,887.0,138.0,4.0,15.0,985.0,975.89,747.24
2016,6,8,11,45,668.0,276.0,4.05,15.0,916.5,897.43,691.47
2016,6,8,12,0,449.0,414.0,4.1,15.0,848.0,809.75,622.52
2016,6,8,12,15,484.5,403.0,4.1,15.0,870.5,812.56,625.74
2016,6,8,12,30,520.0,392.0,4.1,15.0,893.0,812.47,626.23
2016,6,8,12,45,693.0,271.5,4.1,15.0,933.0,821.8,638.08
2016,6,8,13,0,866.0,151.0,4.1,15.0,973.0,819.23,638.68
2016,6,8,13,15,598.5,291.5,4.05,15.0,855.5,711.13,555.11
2016,6,8,13,30,331.0,432.0,4.0,15.0,738.0,618.68,480.53
2016,6,8,13,45,454.0,372.0,4.0,15.0,780.0,628.64,490.6
2016,6,8,14,0,577.0,312.0,4.0,15.0,822.0,632.26,494.5
2016,6,8,14,15,518.5,316.5,3.95,14.5,764.0,572.03,448.5
2016,6,8,14,30,460.0,321.0,3.9,14.0,706.0,516.19,405.52
2016,6,8,14,45,405.0,328.5,3.85,14.0,657.0,469.23,368.14
2016,6,8,15,0,350.0,336.0,3.8,14.0,608.0,432.69,338.6
2016,6,8,15,15,332.5,321.0,3.8,14.0,568.5,392.96,306.59
2016,6,8,15,30,315.0,306.0,3.8,14.0,529.0,354.95,275.63
2016,6,8,15,45,414.5,253.0,3.8,14.0,527.0,318.75,243.06
2016,6,8,16,0,514.0,200.0,3.8,14.0,525.0,279.36,206.05
2016,6,8,16,15,477.5,194.5,3.8,14.0,477.5,239.19,172.54
2016,6,8,16,30,441.0,189.0,3.8,14.0,430.0,202.81,143.5
2016,6,8,16,45,428.5,171.0,3.8,14.0,387.0,163.51,113.32
2016,6,8,17,0,416.0,153.0,3.8,14.0,344.0,125.94,88.39
2016,6,8,17,15,530.0,116.5,3.75,13.5,330.0,78.58,64.39
2016,6,8,17,30,644.0,80.0,3.7,13.0,316.0,52.81,41.78
2016,6,8,17,45,597.0,74.0,3.7,13.0,267.0,50.69,39.97
2016,6,8,18,0,550.0,68.0,3.7,13.0,218.0,48.43,37.93
2016,6,8,18,15,482.0,60.0,3.55,13.0,171.5,44.26,34.04
2016,6,8,18,30,414.0,52.0,3.4,13.0,125.0,39.88,29.78
2016,6,8,18,45,314.0,40.5,3.3,13.0,86.0,31.91,22.13
2016,6,8,19,0,214.0,29.0,3.2,13.0,47.0,22.7,12.14
2016,6,8,19,15,107.0,14.5,3.15,12.5,23.5,13.82,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,39.0,10.0,3.1,12.0,11.0,24.94,0.0
2016,6,9,5,15,158.5,23.5,3.25,12.0,40.0,117.81,62.63
2016,6,9,5,30,278.0,37.0,3.4,12.0,69.0,204.9,161.54
2016,6,9,5,45,368.5,47.0,3.6,12.5,111.0,279.07,229.23
2016,6,9,6,0,459.0,57.0,3.8,13.0,153.0,359.96,300.22
2016,6,9,6,15,229.5,66.5,3.8,13.0,114.5,242.79,203.9
2016,6,9,6,30,0.0,76.0,3.8,13.0,76.0,72.63,56.61
2016,6,9,6,45,0.0,91.0,3.8,13.5,91.0,87.39,69.1
2016,6,9,7,0,0.0,106.0,3.8,14.0,106.0,102.08,81.16
2016,6,9,7,15,0.0,124.5,3.75,14.0,124.5,120.45,96.26
2016,6,9,7,30,0.0,143.0,3.7,14.0,143.0,138.71,111.08
2016,6,9,7,45,1.0,153.5,3.7,14.0,154.0,149.3,119.46
2016,6,9,8,0,2.0,164.0,3.7,14.0,165.0,160.0,127.87
2016,6,9,8,15,8.0,192.5,3.65,14.0,197.5,193.92,155.35
2016,6,9,8,30,14.0,221.0,3.6,14.0,230.0,228.0,182.57
2016,6,9,8,45,16.5,240.0,3.55,14.5,251.5,248.97,198.49
2016,6,9,9,0,19.0,259.0,3.5,15.0,273.0,269.89,214.21
2016,6,9,9,15,18.0,265.5,3.45,15.0,279.5,274.53,217.27
2016,6,9,9,30,17.0,272.0,3.4,15.0,286.0,279.18,220.4
2016,6,9,9,45,17.5,283.0,3.4,15.0,298.0,289.8,228.31
2016,6,9,10,0,18.0,294.0,3.4,15.0,310.0,300.33,236.13
2016,6,9,10,15,27.5,333.5,3.35,15.0,358.0,359.71,281.9
2016,6,9,10,30,37.0,373.0,3.3,15.0,406.0,407.36,317.89
2016,6,9,10,45,28.0,347.0,3.3,15.5,373.0,369.22,287.56
2016,6,9,11,0,19.0,321.0,3.3,16.0,340.0,323.68,251.84
2016,6,9,11,15,23.0,347.5,3.3,16.0,370.0,351.88,273.47
2016,6,9,11,30,27.0,374.0,3.3,16.0,400.0,386.66,299.69
2016,6,9,11,45,28.5,375.0,3.35,16.0,402.5,385.8,298.9
2016,6,9,12,0,30.0,376.0,3.4,16.0,405.0,384.72,298.11
2016,6,9,12,15,36.0,397.0,3.45,16.0,432.0,406.18,314.49
2016,6,9,12,30,42.0,418.0,3.5,16.0,459.0,426.65,329.98
2016,6,9,12,45,479.5,268.0,3.55,16.0,724.0,645.92,506.04
2016,6,9,13,0,917.0,118.0,3.6,16.0,989.0,831.33,643.88
2016,6,9,13,15,465.0,192.0,3.65,16.0,634.0,524.15,414.24
2016,6,9,13,30,13.0,266.0,3.7,16.0,279.0,254.75,198.13
2016,6,9,13,45,29.5,325.0,3.75,16.0,352.0,313.49,244.86
2016,6,9,14,0,46.0,384.0,3.8,16.0,425.0,370.68,288.99
2016,6,9,14,15,54.0,380.0,3.8,16.0,427.0,366.83,286.15
2016,6,9,14,30,62.0,376.0,3.8,16.0,429.0,362.11,282.78
2016,6,9,14,45,75.0,367.5,3.85,16.0,428.5,355.35,277.83
2016,6,9,15,0,88.0,359.0,3.9,16.0,428.0,347.23,271.65
2016,6,9,15,15,156.5,342.0,3.95,15.5,456.0,346.2,270.78
2016,6,9,15,30,225.0,325.0,4.0,15.0,484.0,345.53,269.09
2016,6,9,15,45,524.0,210.5,4.05,15.0,550.0,319.82,240.6
2016,6,9,16,0,823.0,96.0,4.1,15.0,616.0,279.68,195.76
2016,6,9,16,15,804.5,93.0,4.1,14.5,568.5,230.78,152.67
2016,6,9,16,30,786.0,90.0,4.1,14.0,521.0,183.86,113.02
2016,6,9,16,45,761.5,86.5,4.15,14.0,471.5,138.08,78.28
2016,6,9,17,0,737.0,83.0,4.2,14.0,422.0,95.18,52.86
2016,6,9,17,15,704.0,78.5,4.2,13.5,371.5,54.67,43.22
2016,6,9,17,30,671.0,74.0,4.2,13.0,321.0,48.32,37.77
2016,6,9,17,45,626.0,68.5,4.2,13.0,271.5,46.37,36.1
2016,6,9,18,0,581.0,63.0,4.2,13.0,222.0,44.29,34.22
2016,6,9,18,15,515.0,55.5,4.1,12.5,175.5,40.36,30.62
2016,6,9,18,30,449.0,48.0,4.0,12.0,129.0,36.22,26.67
2016,6,9,18,45,352.5,38.0,3.95,12.0,89.5,29.52,20.17
2016,6,9,19,0,256.0,28.0,3.9,12.0,50.0,22.45,12.16
2016,6,9,19,15,128.0,14.0,3.85,12.0,25.0,11.03,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,39.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,78.0,10.0,3.4,12.0,12.0,40.33,0.0
2016,6,10,5,15,209.0,21.5,3.55,12.0,41.5,139.26,75.17
2016,6,10,5,30,340.0,33.0,3.7,12.0,71.0,232.06,183.38
2016,6,10,5,45,420.0,42.0,3.85,12.5,113.0,300.74,247.24
2016,6,10,6,0,500.0,51.0,4.0,13.0,155.0,376.44,314.13
2016,6,10,6,15,558.0,57.0,4.05,13.0,202.5,441.02,370.53
2016,6,10,6,30,616.0,63.0,4.1,13.0,250.0,509.52,428.25
2016,6,10,6,45,347.5,110.5,4.2,13.5,219.5,396.99,333.05
2016,6,10,7,0,79.0,158.0,4.3,14.0,189.0,230.32,190.01
2016,6,10,7,15,242.5,163.0,4.3,14.0,277.5,387.05,322.11
2016,6,10,7,30,406.0,168.0,4.3,14.0,366.0,545.49,449.99
2016,6,10,7,45,500.5,159.0,4.3,14.5,429.0,625.35,511.33
2016,6,10,8,0,595.0,150.0,4.3,15.0,492.0,716.34,579.02
2016,6,10,8,15,521.0,193.5,4.3,15.0,511.5,706.89,568.1
2016,6,10,8,30,447.0,237.0,4.3,15.0,531.0,697.6,557.23
2016,6,10,8,45,522.0,227.0,4.3,15.5,592.0,763.27,605.38
2016,6,10,9,0,597.0,217.0,4.3,16.0,653.0,835.01,656.26
2016,6,10,9,15,514.5,264.0,4.25,16.0,654.0,807.04,631.28
2016,6,10,9,30,432.0,311.0,4.2,16.0,655.0,778.71,606.78
2016,6,10,9,45,353.5,356.5,4.2,16.0,646.0,737.09,573.22
2016,6,10,10,0,275.0,402.0,4.2,16.0,637.0,705.18,546.42
2016,6,10,10,15,236.0,423.5,4.2,16.0,630.0,672.64,520.89
2016,6,10,10,30,197.0,445.0,4.2,16.0,623.0,651.47,503.48
2016,6,10,10,45,166.5,456.0,4.25,16.0,608.5,626.94,484.22
2016,6,10,11,0,136.0,467.0,4.3,16.0,594.0,601.98,464.64
2016,6,10,11,15,272.0,438.0,4.3,16.0,697.0,704.5,543.78
2016,6,10,11,30,408.0,409.0,4.3,16.0,800.0,799.31,614.8
2016,6,10,11,45,408.0,412.5,4.3,16.0,805.0,788.05,605.77
2016,6,10,12,0,408.0,416.0,4.3,16.0,810.0,775.29,596.37
2016,6,10,12,15,470.5,400.5,4.3,16.0,854.5,798.8,614.54
2016,6,10,12,30,533.0,385.0,4.3,16.0,899.0,818.14,629.3
2016,6,10,12,45,713.5,262.0,4.3,16.0,944.0,831.28,643.85
2016,6,10,13,0,894.0,139.0,4.3,16.0,989.0,832.33,646.52
2016,6,10,13,15,702.0,253.0,4.3,16.0,914.0,756.61,589.01
2016,6,10,13,30,510.0,367.0,4.3,16.0,839.0,688.99,534.75
2016,6,10,13,45,506.5,355.0,4.3,16.0,814.0,650.86,506.6
2016,6,10,14,0,503.0,343.0,4.3,16.0,789.0,612.49,477.67
2016,6,10,14,15,686.5,236.5,4.3,16.0,823.5,603.8,473.07
2016,6,10,14,30,870.0,130.0,4.3,16.0,858.0,587.08,460.35
2016,6,10,14,45,865.0,126.0,4.3,16.0,824.5,539.85,421.43
2016,6,10,15,0,860.0,122.0,4.3,16.0,791.0,492.11,381.24
2016,6,10,15,15,848.5,119.5,4.3,16.0,751.0,437.34,334.75
2016,6,10,15,30,837.0,117.0,4.3,16.0,711.0,387.87,291.34
2016,6,10,15,45,825.5,112.5,4.3,16.0,667.0,337.53,246.54
2016,6,10,16,0,814.0,108.0,4.3,16.0,623.0,288.13,202.23
2016,6,10,16,15,794.5,104.5,4.3,15.5,575.5,239.04,159.31
2016,6,10,16,30,775.0,101.0,4.3,15.0,528.0,192.06,119.83
2016,6,10,16,45,751.0,96.5,4.3,15.0,478.0,146.08,84.92
2016,6,10,17,0,727.0,92.0,4.3,15.0,428.0,97.15,54.2
2016,6,10,17,15,692.0,87.5,4.25,14.5,376.5,56.58,44.72
2016,6,10,17,30,657.0,83.0,4.2,14.0,325.0,55.01,43.58
2016,6,10,17,45,608.5,76.5,4.2,14.0,274.5,52.58,41.49
2016,6,10,18,0,560.0,70.0,4.2,14.0,224.0,49.98,39.16
2016,6,10,18,15,490.0,62.0,4.0,13.5,177.0,45.88,35.42
2016,6,10,18,30,420.0,54.0,3.8,13.0,130.0,41.57,31.3
2016,6,10,18,45,315.5,42.5,3.65,12.5,89.5,33.65,23.75
2016,6,10,19,0,211.0,31.0,3.5,12.0,49.0,24.28,13.76
2016,6,10,19,15,105.5,15.5,3.4,12.0,24.5,12.22,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.95,10.5,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.9,11.0,7.0,6.67,0.0
2016,6,11,5,15,33.5,23.0,1.95,11.5,26.5,46.24,21.54
2016,6,11,5,30,67.0,39.0,2.0,12.0,46.0,85.6,64.8
2016,6,11,5,45,96.0,58.0,2.1,12.5,74.5,126.33,101.49
2016,6,11,6,0,125.0,77.0,2.2,13.0,103.0,168.55,138.72
2016,6,11,6,15,143.5,97.5,2.2,13.0,135.0,208.19,173.22
2016,6,11,6,30,162.0,118.0,2.2,13.0,167.0,248.7,207.63
2016,6,11,6,45,180.0,137.5,2.2,13.5,201.0,288.43,240.11
2016,6,11,7,0,198.0,157.0,2.2,14.0,235.0,329.01,272.39
2016,6,11,7,15,105.5,162.0,2.15,14.5,204.5,266.26,218.21
2016,6,11,7,30,13.0,167.0,2.1,15.0,174.0,175.21,140.53
2016,6,11,7,45,9.0,171.0,2.1,15.5,176.0,174.6,139.37
2016,6,11,8,0,5.0,175.0,2.1,16.0,178.0,174.1,138.08
2016,6,11,8,15,57.5,235.5,2.0,16.5,273.0,296.86,236.73
2016,6,11,8,30,110.0,296.0,1.9,17.0,368.0,412.64,325.42
2016,6,11,8,45,171.0,316.0,1.85,17.5,437.0,505.31,394.13
2016,6,11,9,0,232.0,336.0,1.8,18.0,506.0,585.29,451.57
2016,6,11,9,15,270.0,347.5,1.7,18.0,555.0,648.36,495.2
2016,6,11,9,30,308.0,359.0,1.6,18.0,604.0,696.96,528.0
2016,6,11,9,45,358.5,355.0,1.55,18.5,652.0,740.48,556.75
2016,6,11,10,0,409.0,351.0,1.5,19.0,700.0,794.72,591.9
2016,6,11,10,15,652.0,237.5,1.4,19.5,813.5,917.01,676.73
2016,6,11,10,30,895.0,124.0,1.3,20.0,927.0,1019.42,737.27
2016,6,11,10,45,900.0,124.5,1.25,20.5,948.5,1017.16,731.48
2016,6,11,11,0,905.0,125.0,1.2,21.0,970.0,1011.86,725.33
2016,6,11,11,15,908.0,125.5,1.2,21.0,984.0,1001.6,718.52
2016,6,11,11,30,911.0,126.0,1.2,21.0,998.0,988.4,710.02
2016,6,11,11,45,912.5,126.5,1.2,21.0,1004.5,970.92,698.95
2016,6,11,12,0,914.0,127.0,1.2,21.0,1011.0,950.71,686.25
2016,6,11,12,15,914.5,127.0,1.3,21.0,1010.5,926.55,672.61
2016,6,11,12,30,915.0,127.0,1.4,21.0,1010.0,899.96,657.23
2016,6,11,12,45,921.0,122.0,1.55,21.0,1004.5,871.11,640.75
2016,6,11,13,0,927.0,117.0,1.7,21.0,999.0,839.75,622.21
2016,6,11,13,15,924.5,116.5,1.85,21.0,983.5,803.49,599.95
2016,6,11,13,30,922.0,116.0,2.0,21.0,968.0,765.4,575.98
2016,6,11,13,45,917.0,115.5,2.2,21.0,946.0,723.94,548.35
2016,6,11,14,0,912.0,115.0,2.4,21.0,924.0,681.16,518.01
2016,6,11,14,15,906.0,114.0,2.5,20.5,895.0,636.21,485.54
2016,6,11,14,30,900.0,113.0,2.6,20.0,866.0,590.39,451.29
2016,6,11,14,45,889.5,112.5,2.75,20.0,831.0,542.04,413.32
2016,6,11,15,0,879.0,112.0,2.9,20.0,796.0,493.6,374.1
2016,6,11,15,15,868.0,109.5,2.95,20.0,756.0,443.46,332.27
2016,6,11,15,30,857.0,107.0,3.0,20.0,716.0,393.72,289.73
2016,6,11,15,45,839.0,106.0,3.05,20.0,670.5,337.37,241.51
2016,6,11,16,0,821.0,105.0,3.1,20.0,625.0,288.49,198.7
2016,6,11,16,15,801.5,102.0,3.05,19.5,577.5,239.46,156.6
2016,6,11,16,30,782.0,99.0,3.0,19.0,530.0,192.52,117.81
2016,6,11,16,45,752.5,96.0,3.0,18.5,479.0,146.8,84.04
2016,6,11,17,0,723.0,93.0,3.0,18.0,428.0,98.64,54.5
2016,6,11,17,15,688.5,88.0,2.95,17.5,377.0,57.86,45.29
2016,6,11,17,30,654.0,83.0,2.9,17.0,326.0,54.93,42.97
2016,6,11,17,45,604.0,77.0,2.85,16.5,275.0,52.9,41.35
2016,6,11,18,0,554.0,71.0,2.8,16.0,224.0,50.74,39.51
2016,6,11,18,15,486.0,62.5,2.75,15.5,177.0,46.23,35.45
2016,6,11,18,30,418.0,54.0,2.7,15.0,130.0,41.49,30.98
2016,6,11,18,45,316.5,42.5,2.65,14.5,90.0,33.57,23.5
2016,6,11,19,0,215.0,31.0,2.6,14.0,50.0,24.26,13.74
2016,6,11,19,15,107.5,15.5,2.55,13.5,25.0,12.21,0.0
2016,6,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,13.0,5.0,2.1,11.0,5.5,0.0,0.0
2016,6,12,5,0,26.0,10.0,2.1,11.0,11.0,19.79,0.0
2016,6,12,5,15,136.0,25.5,2.2,11.5,40.0,111.0,59.08
2016,6,12,5,30,246.0,41.0,2.3,12.0,69.0,195.07,153.28
2016,6,12,5,45,336.0,52.5,2.4,12.5,110.5,266.23,217.84
