Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,0,426.0,64.0,2.5,13.0,152.0,348.05,288.84
2016,6,12,6,15,489.0,72.5,2.45,13.0,200.0,416.3,347.21
2016,6,12,6,30,552.0,81.0,2.4,13.0,248.0,488.72,406.92
2016,6,12,6,45,601.5,86.0,2.35,13.5,298.5,551.38,456.01
2016,6,12,7,0,651.0,91.0,2.3,14.0,349.0,616.32,504.56
2016,6,12,7,15,683.5,96.0,2.25,14.0,399.5,670.02,542.99
2016,6,12,7,30,716.0,101.0,2.2,14.0,450.0,724.16,580.76
2016,6,12,7,45,744.0,104.0,2.15,14.5,500.0,772.17,611.96
2016,6,12,8,0,772.0,107.0,2.1,15.0,550.0,815.82,639.29
2016,6,12,8,15,577.0,183.0,2.05,15.0,529.5,744.9,585.45
2016,6,12,8,30,382.0,259.0,2.0,15.0,509.0,648.44,509.2
2016,6,12,8,45,318.0,295.5,1.95,15.5,513.5,634.36,495.05
2016,6,12,9,0,254.0,332.0,1.9,16.0,518.0,616.09,477.28
2016,6,12,9,15,287.5,343.5,1.9,16.0,564.5,660.91,509.45
2016,6,12,9,30,321.0,355.0,1.9,16.0,611.0,705.36,540.4
2016,6,12,9,45,392.5,342.0,1.9,16.5,668.0,760.01,578.48
2016,6,12,10,0,464.0,329.0,1.9,17.0,725.0,826.57,623.49
2016,6,12,10,15,682.5,225.5,1.95,17.0,828.0,934.95,701.52
2016,6,12,10,30,901.0,122.0,2.0,17.0,931.0,1023.52,758.55
2016,6,12,10,45,903.5,123.5,2.1,17.0,951.0,1019.86,755.66
2016,6,12,11,0,906.0,125.0,2.2,17.0,971.0,1013.15,751.93
2016,6,12,11,15,682.0,265.0,2.25,17.0,907.0,935.72,700.41
2016,6,12,11,30,458.0,405.0,2.3,17.0,843.0,843.28,631.28
2016,6,12,11,45,426.5,413.0,2.4,17.0,823.0,806.24,606.41
2016,6,12,12,0,395.0,421.0,2.5,17.0,803.0,766.07,578.58
2016,6,12,12,15,423.0,417.0,2.55,17.0,825.5,772.78,584.23
2016,6,12,12,30,451.0,413.0,2.6,17.0,848.0,774.27,585.87
2016,6,12,12,45,676.5,271.0,2.65,17.0,917.5,810.05,617.57
2016,6,12,13,0,902.0,129.0,2.7,17.0,987.0,831.28,634.94
2016,6,12,13,15,898.5,128.5,2.7,17.0,971.5,795.06,609.78
2016,6,12,13,30,895.0,128.0,2.7,17.0,956.0,757.15,583.75
2016,6,12,13,45,889.5,127.0,2.7,17.0,933.0,715.92,553.6
2016,6,12,14,0,884.0,126.0,2.7,17.0,910.0,673.47,521.63
2016,6,12,14,15,877.0,124.5,2.65,17.0,881.0,628.67,487.0
2016,6,12,14,30,870.0,123.0,2.6,17.0,852.0,583.13,451.05
2016,6,12,14,45,860.5,121.0,2.6,17.0,817.5,535.38,412.74
2016,6,12,15,0,851.0,119.0,2.6,17.0,783.0,487.5,373.33
2016,6,12,15,15,839.0,117.0,2.55,16.5,743.0,433.37,328.76
2016,6,12,15,30,827.0,115.0,2.5,16.0,703.0,384.64,287.14
2016,6,12,15,45,811.5,112.0,2.45,16.0,659.0,334.81,243.42
2016,6,12,16,0,796.0,109.0,2.4,16.0,615.0,286.32,200.47
2016,6,12,16,15,576.0,160.0,2.35,16.0,511.0,234.53,163.29
2016,6,12,16,30,356.0,211.0,2.3,16.0,407.0,215.69,156.01
2016,6,12,16,45,196.0,193.5,2.3,16.0,300.0,173.38,129.66
2016,6,12,17,0,36.0,176.0,2.3,16.0,193.0,146.27,115.2
2016,6,12,17,15,27.5,154.0,2.25,15.5,166.0,125.83,104.92
2016,6,12,17,30,19.0,132.0,2.2,15.0,139.0,114.69,95.75
2016,6,12,17,45,13.0,113.0,2.2,15.0,118.0,98.8,82.04
2016,6,12,18,0,7.0,94.0,2.2,15.0,97.0,82.8,67.98
2016,6,12,18,15,212.5,73.5,2.15,14.5,113.0,57.78,45.82
2016,6,12,18,30,418.0,53.0,2.1,14.0,129.0,40.49,30.25
2016,6,12,18,45,323.0,41.5,2.05,13.5,90.0,32.55,22.75
2016,6,12,19,0,228.0,30.0,2.0,13.0,51.0,23.43,13.27
2016,6,12,19,15,114.0,15.0,2.05,12.5,25.5,11.79,0.0
2016,6,12,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,23.5,5.0,2.7,11.0,5.5,0.0,0.0
2016,6,13,5,0,47.0,10.0,2.8,11.0,11.0,28.06,0.0
2016,6,13,5,15,166.0,23.5,2.8,11.0,40.0,120.9,64.69
2016,6,13,5,30,285.0,37.0,2.8,11.0,69.0,209.07,165.26
2016,6,13,5,45,378.5,46.5,2.85,11.5,111.5,283.41,233.16
2016,6,13,6,0,472.0,56.0,2.9,12.0,154.0,365.8,305.2
2016,6,13,6,15,257.0,84.5,2.9,12.0,139.5,271.2,227.92
2016,6,13,6,30,42.0,113.0,2.9,12.0,125.0,151.97,125.07
2016,6,13,6,45,49.0,133.5,2.95,12.5,150.5,179.97,148.68
2016,6,13,7,0,56.0,154.0,3.0,13.0,176.0,208.15,171.67
2016,6,13,7,15,62.0,176.0,3.0,13.0,204.0,237.61,195.54
2016,6,13,7,30,68.0,198.0,3.0,13.0,232.0,267.1,219.04
2016,6,13,7,45,77.0,222.0,3.05,13.5,264.0,301.53,245.85
2016,6,13,8,0,86.0,246.0,3.1,14.0,296.0,336.01,272.22
2016,6,13,8,15,104.5,271.5,3.15,14.0,337.0,380.75,307.09
2016,6,13,8,30,123.0,297.0,3.2,14.0,378.0,439.86,352.41
2016,6,13,8,45,286.5,283.5,3.25,14.0,488.5,591.11,471.91
2016,6,13,9,0,450.0,270.0,3.3,14.0,599.0,747.94,590.28
2016,6,13,9,15,252.5,308.5,3.3,14.0,495.5,588.14,464.79
2016,6,13,9,30,55.0,347.0,3.3,14.0,392.0,408.65,321.88
2016,6,13,9,45,123.0,381.5,3.3,14.5,485.5,523.69,410.86
2016,6,13,10,0,191.0,416.0,3.3,15.0,579.0,624.57,485.4
2016,6,13,10,15,553.0,263.5,3.4,15.0,756.0,845.72,655.99
2016,6,13,10,30,915.0,111.0,3.5,15.0,933.0,1026.17,781.75
2016,6,13,10,45,918.5,113.0,3.6,15.0,954.0,1024.16,778.77
2016,6,13,11,0,922.0,115.0,3.7,15.0,975.0,1019.02,775.41
2016,6,13,11,15,924.5,115.5,3.8,15.0,988.5,1008.33,768.36
2016,6,13,11,30,927.0,116.0,3.9,15.0,1002.0,994.65,759.37
2016,6,13,11,45,926.0,118.0,4.0,15.0,1008.0,976.25,747.17
2016,6,13,12,0,925.0,120.0,4.1,15.0,1014.0,955.11,733.11
2016,6,13,12,15,924.5,119.5,4.15,15.0,1013.0,929.54,715.66
2016,6,13,12,30,924.0,119.0,4.2,15.0,1012.0,901.55,696.51
2016,6,13,12,45,924.0,118.0,4.3,15.5,1004.0,871.24,674.72
2016,6,13,13,0,924.0,117.0,4.4,16.0,996.0,838.72,651.46
2016,6,13,13,15,920.5,116.5,4.45,16.0,980.5,801.89,625.87
2016,6,13,13,30,917.0,116.0,4.5,16.0,965.0,763.32,598.82
2016,6,13,13,45,908.5,117.5,4.55,16.0,941.5,721.47,567.93
2016,6,13,14,0,900.0,119.0,4.6,16.0,918.0,678.55,534.76
2016,6,13,14,15,893.0,117.5,4.6,15.5,889.0,633.14,499.81
2016,6,13,14,30,886.0,116.0,4.6,15.0,860.0,586.96,463.31
2016,6,13,14,45,877.5,114.0,4.7,15.0,825.0,539.05,423.9
2016,6,13,15,0,869.0,112.0,4.8,15.0,790.0,490.9,383.22
2016,6,13,15,15,857.5,110.0,4.8,15.0,750.0,441.48,340.35
2016,6,13,15,30,846.0,108.0,4.8,15.0,710.0,392.49,296.93
2016,6,13,15,45,840.5,101.0,4.85,15.0,667.5,342.04,251.6
2016,6,13,16,0,835.0,94.0,4.9,15.0,625.0,285.18,200.74
2016,6,13,16,15,816.5,91.5,4.9,14.5,577.5,236.06,157.17
2016,6,13,16,30,798.0,89.0,4.9,14.0,530.0,188.91,116.89
2016,6,13,16,45,777.0,84.5,4.9,14.0,480.5,142.03,80.51
2016,6,13,17,0,756.0,80.0,4.9,14.0,431.0,97.68,52.97
2016,6,13,17,15,724.0,76.0,4.9,13.5,380.5,56.29,44.64
2016,6,13,17,30,692.0,72.0,4.9,13.0,330.0,51.55,40.64
2016,6,13,17,45,640.0,68.0,4.9,13.0,279.0,45.8,35.57
2016,6,13,18,0,588.0,64.0,4.9,13.0,228.0,44.88,34.75
2016,6,13,18,15,523.5,57.0,4.8,12.5,181.0,41.41,31.57
2016,6,13,18,30,459.0,50.0,4.7,12.0,134.0,37.76,28.07
2016,6,13,18,45,353.0,40.5,4.65,12.0,93.5,31.58,22.05
2016,6,13,19,0,247.0,31.0,4.6,12.0,53.0,25.09,14.75
2016,6,13,19,15,123.5,15.5,4.6,12.0,26.5,12.19,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,26.5,5.0,3.7,10.5,6.0,0.0,0.0
2016,6,14,5,0,53.0,10.0,3.7,11.0,12.0,30.4,0.0
2016,6,14,5,15,180.0,23.0,3.7,11.0,41.5,126.13,67.29
2016,6,14,5,30,307.0,36.0,3.7,11.0,71.0,218.7,173.17
2016,6,14,5,45,408.0,43.5,3.75,11.5,114.0,295.58,243.74
2016,6,14,6,0,509.0,51.0,3.8,12.0,157.0,381.0,318.8
2016,6,14,6,15,567.0,57.5,3.8,12.0,204.5,446.56,376.02
2016,6,14,6,30,625.0,64.0,3.8,12.0,252.0,516.06,434.48
2016,6,14,6,45,671.0,67.0,3.85,12.5,303.0,572.65,479.65
2016,6,14,7,0,717.0,70.0,3.9,13.0,354.0,635.27,526.76
2016,6,14,7,15,745.5,74.0,3.85,13.0,404.5,687.13,564.83
2016,6,14,7,30,774.0,78.0,3.8,13.0,455.0,739.07,602.07
2016,6,14,7,45,796.0,80.5,3.75,13.5,504.0,783.44,631.68
2016,6,14,8,0,818.0,83.0,3.7,14.0,553.0,826.9,660.0
2016,6,14,8,15,834.5,85.5,3.65,14.0,599.5,856.81,679.22
2016,6,14,8,30,851.0,88.0,3.6,14.0,646.0,892.38,702.42
2016,6,14,8,45,862.5,90.5,3.55,14.5,688.5,921.38,719.33
2016,6,14,9,0,874.0,93.0,3.5,15.0,731.0,948.08,734.49
2016,6,14,9,15,721.0,177.5,3.5,15.0,722.5,918.19,711.78
2016,6,14,9,30,568.0,262.0,3.5,15.0,714.0,859.64,667.17
2016,6,14,9,45,730.5,185.5,3.5,15.0,792.0,943.51,727.65
2016,6,14,10,0,893.0,109.0,3.5,15.0,870.0,1008.27,770.54
2016,6,14,10,15,899.0,110.5,3.55,15.0,897.5,1014.41,773.54
2016,6,14,10,30,905.0,112.0,3.6,15.0,925.0,1017.52,775.1
2016,6,14,10,45,910.5,112.0,3.65,15.0,946.0,1015.51,773.32
2016,6,14,11,0,916.0,112.0,3.7,15.0,967.0,1010.45,769.62
2016,6,14,11,15,918.5,112.5,3.75,15.0,980.5,999.93,762.33
2016,6,14,11,30,921.0,113.0,3.8,15.0,994.0,986.44,753.12
2016,6,14,11,45,923.0,113.0,3.9,15.0,1001.0,969.11,741.67
2016,6,14,12,0,925.0,113.0,4.0,15.0,1008.0,949.01,728.33
2016,6,14,12,15,925.0,113.0,4.1,14.5,1007.0,924.48,713.21
2016,6,14,12,30,925.0,113.0,4.2,14.0,1006.0,897.49,696.26
2016,6,14,12,45,700.0,256.0,4.35,14.0,928.5,816.94,638.33
2016,6,14,13,0,475.0,399.0,4.5,14.0,851.0,739.8,576.59
2016,6,14,13,15,698.0,253.5,4.55,14.0,906.0,756.39,595.29
2016,6,14,13,30,921.0,108.0,4.6,14.0,961.0,759.94,601.71
2016,6,14,13,45,742.5,213.5,4.65,14.0,890.5,690.17,546.13
2016,6,14,14,0,564.0,319.0,4.7,14.0,820.0,633.46,499.31
2016,6,14,14,15,731.5,212.0,4.7,14.0,840.0,612.67,485.45
2016,6,14,14,30,899.0,105.0,4.7,14.0,860.0,585.76,464.83
2016,6,14,14,45,732.0,180.0,4.7,14.0,778.5,513.8,405.66
2016,6,14,15,0,565.0,255.0,4.7,14.0,697.0,463.28,363.54
2016,6,14,15,15,716.0,175.5,4.7,14.0,705.0,428.4,332.59
2016,6,14,15,30,867.0,96.0,4.7,14.0,713.0,391.3,296.86
2016,6,14,15,45,853.0,93.5,4.75,14.0,669.5,340.85,251.36
2016,6,14,16,0,839.0,91.0,4.8,14.0,626.0,291.45,206.46
2016,6,14,16,15,620.5,146.0,4.8,13.5,525.0,233.91,163.7
2016,6,14,16,30,402.0,201.0,4.8,13.0,424.0,209.23,151.33
2016,6,14,16,45,306.5,195.5,4.85,13.0,356.5,179.14,131.65
2016,6,14,17,0,211.0,190.0,4.9,13.0,289.0,158.59,121.46
2016,6,14,17,15,188.5,169.0,4.9,13.0,249.5,129.97,109.8
2016,6,14,17,30,166.0,148.0,4.9,13.0,210.0,114.22,96.26
2016,6,14,17,45,150.5,128.0,4.9,13.0,178.0,100.28,84.11
2016,6,14,18,0,135.0,108.0,4.9,13.0,146.0,85.92,71.36
2016,6,14,18,15,118.0,87.5,4.8,12.5,116.0,70.81,57.82
2016,6,14,18,30,101.0,67.0,4.7,12.0,86.0,55.3,43.65
2016,6,14,18,45,70.5,48.5,4.6,11.5,60.0,40.78,30.17
2016,6,14,19,0,40.0,30.0,4.5,11.0,34.0,25.92,15.59
2016,6,14,19,15,20.0,15.0,4.45,11.0,17.0,13.38,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.8,10.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.8,11.0,12.0,11.44,0.0
2016,6,15,5,15,160.0,23.5,3.85,11.0,41.5,118.01,62.12
2016,6,15,5,30,320.0,35.0,3.9,11.0,71.0,223.86,177.31
2016,6,15,5,45,415.5,43.0,4.0,11.5,114.0,298.79,246.48
2016,6,15,6,0,511.0,51.0,4.1,12.0,157.0,381.93,319.84
2016,6,15,6,15,569.0,57.0,4.15,12.0,205.0,446.93,376.87
2016,6,15,6,30,627.0,63.0,4.2,12.0,253.0,515.85,435.21
2016,6,15,6,45,486.0,100.0,4.3,12.5,263.5,480.78,404.68
2016,6,15,7,0,345.0,137.0,4.4,13.0,274.0,438.27,366.9
2016,6,15,7,15,560.0,107.0,4.45,13.0,364.5,586.6,489.37
2016,6,15,7,30,775.0,77.0,4.5,13.0,455.0,738.41,605.36
2016,6,15,7,45,799.0,79.0,4.55,13.5,504.5,783.89,636.04
2016,6,15,8,0,823.0,81.0,4.6,14.0,554.0,821.31,660.79
2016,6,15,8,15,839.5,83.5,4.6,14.0,600.5,858.72,686.2
2016,6,15,8,30,856.0,86.0,4.6,14.0,647.0,894.47,710.15
2016,6,15,8,45,869.5,87.5,4.7,14.0,690.0,924.34,730.44
2016,6,15,9,0,883.0,89.0,4.8,14.0,733.0,951.99,749.18
2016,6,15,9,15,892.5,90.5,4.8,14.0,771.5,973.37,762.68
2016,6,15,9,30,902.0,92.0,4.8,14.0,810.0,992.08,774.35
2016,6,15,9,45,637.5,230.5,4.85,14.0,748.5,899.97,707.48
2016,6,15,10,0,373.0,369.0,4.9,14.0,687.0,767.4,602.12
2016,6,15,10,15,646.0,236.5,4.9,14.0,808.0,910.61,714.94
2016,6,15,10,30,919.0,104.0,4.9,14.0,929.0,1023.18,793.13
2016,6,15,10,45,925.0,103.5,4.95,14.5,950.5,1021.23,789.12
2016,6,15,11,0,931.0,103.0,5.0,15.0,972.0,1016.2,783.88
2016,6,15,11,15,934.0,103.5,5.0,15.0,986.0,1006.18,776.4
2016,6,15,11,30,937.0,104.0,5.0,15.0,1000.0,993.12,766.94
2016,6,15,11,45,940.5,103.0,5.05,15.0,1007.0,976.11,755.19
2016,6,15,12,0,944.0,102.0,5.1,15.0,1014.0,956.24,741.48
2016,6,15,12,15,944.0,102.0,5.05,15.0,1013.5,931.45,723.61
2016,6,15,12,30,944.0,102.0,5.0,15.0,1013.0,904.13,704.02
2016,6,15,12,45,933.0,108.0,4.95,15.0,1002.0,870.8,680.11
2016,6,15,13,0,922.0,114.0,4.9,15.0,991.0,835.71,654.92
2016,6,15,13,15,685.0,247.5,4.85,15.0,893.5,741.85,583.37
2016,6,15,13,30,448.0,381.0,4.8,15.0,796.0,658.76,515.64
2016,6,15,13,45,444.0,369.5,4.8,15.0,772.5,623.09,488.99
2016,6,15,14,0,440.0,358.0,4.8,15.0,749.0,587.33,461.68
2016,6,15,14,15,476.5,333.5,4.7,14.5,744.0,564.98,445.16
2016,6,15,14,30,513.0,309.0,4.6,14.0,739.0,539.27,425.36
2016,6,15,14,45,706.5,200.5,4.6,14.0,767.0,518.56,409.06
2016,6,15,15,0,900.0,92.0,4.6,14.0,795.0,490.31,384.11
2016,6,15,15,15,889.5,90.5,4.55,14.0,755.5,440.4,340.42
2016,6,15,15,30,879.0,89.0,4.5,14.0,716.0,390.8,296.13
2016,6,15,15,45,869.5,85.0,4.45,14.0,673.0,340.01,250.17
2016,6,15,16,0,860.0,81.0,4.4,14.0,630.0,289.85,204.39
2016,6,15,16,15,843.0,79.0,4.3,13.5,582.5,240.5,160.29
2016,6,15,16,30,826.0,77.0,4.2,13.0,535.0,192.84,119.27
2016,6,15,16,45,803.5,74.0,4.15,13.0,485.0,138.43,76.42
2016,6,15,17,0,781.0,71.0,4.1,13.0,435.0,93.82,48.51
2016,6,15,17,15,751.0,67.5,3.95,12.5,384.5,51.53,40.57
2016,6,15,17,30,721.0,64.0,3.8,12.0,334.0,45.07,35.0
2016,6,15,17,45,678.5,59.5,3.65,12.0,284.0,43.27,33.46
2016,6,15,18,0,636.0,55.0,3.5,12.0,234.0,41.39,31.77
2016,6,15,18,15,575.0,49.0,3.25,11.5,186.5,34.78,25.77
2016,6,15,18,30,514.0,43.0,3.0,11.0,139.0,31.64,22.76
2016,6,15,18,45,419.5,35.0,2.75,11.0,98.0,26.55,17.78
2016,6,15,19,0,325.0,27.0,2.5,11.0,57.0,21.22,11.84
2016,6,15,19,15,162.5,13.5,2.35,11.0,28.5,10.39,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.5,1.2,11.5,5.5,0.0,0.0
2016,6,16,5,0,0.0,11.0,1.2,12.0,11.0,10.48,0.0
2016,6,16,5,15,146.5,23.0,1.2,12.0,39.5,111.1,57.19
2016,6,16,5,30,293.0,35.0,1.2,12.0,68.0,210.56,164.88
2016,6,16,5,45,381.0,44.5,1.3,12.0,109.5,281.97,229.9
2016,6,16,6,0,469.0,54.0,1.4,12.0,151.0,361.1,298.75
2016,6,16,6,15,245.5,80.5,1.3,12.0,132.5,258.35,215.5
2016,6,16,6,30,22.0,107.0,1.2,12.0,114.0,130.85,106.34
2016,6,16,6,45,27.5,127.0,1.2,12.5,137.0,156.54,128.04
2016,6,16,7,0,33.0,147.0,1.2,13.0,160.0,182.35,148.93
2016,6,16,7,15,16.5,120.0,1.15,13.0,126.5,128.52,103.51
2016,6,16,7,30,0.0,93.0,1.1,13.0,93.0,87.15,68.22
2016,6,16,7,45,4.0,138.0,1.1,13.5,140.5,135.7,108.3
2016,6,16,8,0,8.0,183.0,1.1,14.0,188.0,185.18,147.9
2016,6,16,8,15,4.0,160.0,1.1,14.0,162.5,156.85,124.27
2016,6,16,8,30,0.0,137.0,1.1,14.0,137.0,129.67,101.8
2016,6,16,8,45,22.0,219.0,1.1,14.5,235.5,243.19,192.95
2016,6,16,9,0,44.0,301.0,1.1,15.0,334.0,352.37,276.32
2016,6,16,9,15,104.5,341.0,1.15,15.0,423.5,452.81,352.5
2016,6,16,9,30,165.0,381.0,1.2,15.0,513.0,567.55,436.4
2016,6,16,9,45,243.5,384.5,1.3,15.5,587.5,659.27,501.82
2016,6,16,10,0,322.0,388.0,1.4,16.0,662.0,737.27,556.39
2016,6,16,10,15,386.0,374.5,1.5,16.0,713.5,782.1,588.48
2016,6,16,10,30,450.0,361.0,1.6,16.0,765.0,835.98,626.5
2016,6,16,10,45,686.5,229.5,1.7,16.0,862.5,929.8,696.2
2016,6,16,11,0,923.0,98.0,1.8,16.0,960.0,1003.55,744.44
2016,6,16,11,15,925.5,98.5,1.9,16.0,973.5,993.28,737.68
2016,6,16,11,30,928.0,99.0,2.0,16.0,987.0,980.02,729.96
2016,6,16,11,45,929.5,99.0,2.1,16.5,993.5,962.41,718.03
2016,6,16,12,0,931.0,99.0,2.2,17.0,1000.0,942.03,704.26
2016,6,16,12,15,645.0,268.5,2.25,17.0,892.5,831.35,628.31
2016,6,16,12,30,359.0,438.0,2.3,17.0,785.0,719.35,542.98
2016,6,16,12,45,332.0,446.5,2.4,17.0,765.5,687.72,521.29
2016,6,16,13,0,305.0,455.0,2.5,17.0,746.0,656.79,499.2
2016,6,16,13,15,260.5,457.5,2.55,17.0,703.0,608.38,463.87
2016,6,16,13,30,216.0,460.0,2.6,17.0,660.0,566.26,432.79
2016,6,16,13,45,334.5,407.5,2.65,17.0,709.0,584.63,449.01
2016,6,16,14,0,453.0,355.0,2.7,17.0,758.0,593.55,457.17
2016,6,16,14,15,336.5,380.0,2.7,16.5,674.0,524.87,405.15
2016,6,16,14,30,220.0,405.0,2.7,16.0,590.0,467.27,361.49
2016,6,16,14,45,135.0,370.0,2.75,16.0,482.5,382.19,297.05
2016,6,16,15,0,50.0,335.0,2.8,16.0,375.0,312.14,243.62
2016,6,16,15,15,111.0,333.5,2.75,16.0,415.0,322.94,251.84
2016,6,16,15,30,172.0,332.0,2.7,16.0,455.0,333.94,259.03
2016,6,16,15,45,231.0,301.5,2.7,16.0,456.0,316.96,243.75
2016,6,16,16,0,290.0,271.0,2.7,16.0,457.0,286.56,217.06
2016,6,16,16,15,550.0,173.0,2.6,15.5,491.5,243.15,171.83
2016,6,16,16,30,810.0,75.0,2.5,15.0,526.0,189.55,116.03
2016,6,16,16,45,787.5,72.5,2.45,15.0,477.0,136.31,74.53
2016,6,16,17,0,765.0,70.0,2.4,15.0,428.0,92.86,47.53
2016,6,16,17,15,735.5,66.5,2.3,15.0,378.0,51.32,39.97
2016,6,16,17,30,706.0,63.0,2.2,15.0,328.0,44.19,33.8
2016,6,16,17,45,665.0,58.5,2.1,15.0,279.0,42.36,32.25
2016,6,16,18,0,624.0,54.0,2.0,15.0,230.0,40.45,30.55
2016,6,16,18,15,563.5,48.5,1.8,14.5,183.5,34.32,25.05
2016,6,16,18,30,503.0,43.0,1.6,14.0,137.0,31.58,22.43
2016,6,16,18,45,411.5,35.0,1.45,13.5,96.5,26.5,17.56
2016,6,16,19,0,320.0,27.0,1.3,13.0,56.0,21.17,11.76
2016,6,16,19,15,160.0,13.5,1.2,13.0,28.0,10.36,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,2.5,1.55,13.0,2.5,2.31,0.0
2016,6,17,5,30,0.0,5.0,1.6,13.0,5.0,4.62,0.0
2016,6,17,5,45,0.0,8.0,1.7,13.5,8.0,7.4,0.61
2016,6,17,6,0,0.0,11.0,1.8,14.0,11.0,10.18,3.06
2016,6,17,6,15,0.0,14.5,1.8,14.0,14.5,13.43,5.91
2016,6,17,6,30,0.0,18.0,1.8,14.0,18.0,16.68,8.73
2016,6,17,6,45,0.0,21.5,1.8,14.0,21.5,19.94,11.52
2016,6,17,7,0,0.0,25.0,1.8,14.0,25.0,23.2,14.27
2016,6,17,7,15,0.0,32.0,1.8,14.0,32.0,29.71,19.78
2016,6,17,7,30,0.0,39.0,1.8,14.0,39.0,36.24,25.24
2016,6,17,7,45,0.0,46.5,1.85,14.5,46.5,43.24,30.98
2016,6,17,8,0,0.0,54.0,1.9,15.0,54.0,50.25,36.66
2016,6,17,8,15,9.0,141.5,1.95,15.0,147.5,142.61,113.12
2016,6,17,8,30,18.0,229.0,2.0,15.0,241.0,240.12,191.16
2016,6,17,8,45,10.0,197.5,2.05,15.5,204.5,199.26,157.32
2016,6,17,9,0,2.0,166.0,2.1,16.0,168.0,159.66,124.84
2016,6,17,9,15,3.0,168.5,2.15,16.0,171.5,162.8,127.23
2016,6,17,9,30,4.0,171.0,2.2,16.0,175.0,166.0,129.58
2016,6,17,9,45,35.5,279.5,2.3,16.5,310.0,315.36,247.18
2016,6,17,10,0,67.0,388.0,2.4,17.0,445.0,459.13,354.98
2016,6,17,10,15,37.5,290.0,2.45,17.0,322.0,324.95,252.4
2016,6,17,10,30,8.0,192.0,2.5,17.0,199.0,189.46,146.71
2016,6,17,10,45,8.5,195.0,2.55,17.0,203.0,192.55,149.34
2016,6,17,11,0,9.0,198.0,2.6,17.0,207.0,195.59,151.62
2016,6,17,11,15,14.0,263.5,2.65,17.0,277.5,262.58,203.79
2016,6,17,11,30,19.0,329.0,2.7,17.0,348.0,329.07,254.48
2016,6,17,11,45,21.5,345.0,2.75,17.0,366.5,345.24,266.51
2016,6,17,12,0,24.0,361.0,2.8,17.0,385.0,365.4,281.69
2016,6,17,12,15,24.0,361.5,2.8,17.0,385.0,362.66,279.5
2016,6,17,12,30,24.0,362.0,2.8,17.0,385.0,359.83,277.36
2016,6,17,12,45,46.0,405.0,2.85,17.0,449.0,414.02,318.76
2016,6,17,13,0,68.0,448.0,2.9,17.0,513.0,465.42,357.31
2016,6,17,13,15,187.0,443.5,2.9,17.0,618.0,543.45,417.64
2016,6,17,13,30,306.0,439.0,2.9,17.0,723.0,609.79,467.75
2016,6,17,13,45,178.0,415.5,2.9,17.0,580.0,489.59,377.04
2016,6,17,14,0,50.0,392.0,2.9,17.0,437.0,380.76,293.92
2016,6,17,14,15,51.5,380.5,2.9,16.5,425.0,366.61,284.4
2016,6,17,14,30,53.0,369.0,2.9,16.0,413.0,352.4,274.36
2016,6,17,14,45,43.5,341.0,2.95,16.0,376.5,319.25,249.16
2016,6,17,15,0,34.0,313.0,3.0,16.0,340.0,287.39,224.86
2016,6,17,15,15,107.0,322.5,3.05,15.5,400.5,313.1,245.1
2016,6,17,15,30,180.0,332.0,3.1,15.0,461.0,337.05,262.73
2016,6,17,15,45,94.0,263.5,3.2,15.0,330.5,253.75,198.64
2016,6,17,16,0,8.0,195.0,3.3,15.0,200.0,177.23,140.12
2016,6,17,16,15,5.5,180.5,3.4,14.5,184.0,163.01,129.44
2016,6,17,16,30,3.0,166.0,3.5,14.0,168.0,149.1,118.8
2016,6,17,16,45,1.5,137.0,3.6,14.0,138.0,123.78,98.36
2016,6,17,17,0,0.0,108.0,3.7,14.0,108.0,98.62,77.8
2016,6,17,17,15,0.0,103.5,3.7,13.5,103.5,93.99,77.97
2016,6,17,17,30,0.0,99.0,3.7,13.0,99.0,89.43,74.31
2016,6,17,17,45,0.0,84.0,3.7,13.0,84.0,76.38,62.86
2016,6,17,18,0,0.0,69.0,3.7,13.0,69.0,63.22,51.15
2016,6,17,18,15,0.0,55.0,3.5,12.5,55.0,50.78,39.98
2016,6,17,18,30,0.0,41.0,3.3,12.0,41.0,38.1,28.41
2016,6,17,18,45,0.0,29.0,3.15,12.0,29.0,26.92,18.04
2016,6,17,19,0,0.0,17.0,3.0,12.0,17.0,15.76,7.38
2016,6,17,19,15,0.0,8.5,2.85,12.0,8.5,7.87,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,50.0,5.0,1.65,11.0,6.0,0.0,0.0
2016,6,18,5,0,100.0,10.0,1.7,11.0,12.0,48.71,0.0
2016,6,18,5,15,241.0,20.5,1.75,11.5,42.5,150.74,76.74
2016,6,18,5,30,382.0,31.0,1.8,12.0,73.0,248.9,195.1
2016,6,18,5,45,469.5,38.5,1.85,12.5,116.5,321.21,261.74
2016,6,18,6,0,557.0,46.0,1.9,13.0,160.0,401.23,331.11
2016,6,18,6,15,614.0,51.5,1.9,13.0,209.0,463.13,384.25
2016,6,18,6,30,671.0,57.0,1.9,13.0,258.0,532.94,441.38
2016,6,18,6,45,711.5,61.0,1.9,13.5,309.5,592.58,486.6
2016,6,18,7,0,752.0,65.0,1.9,14.0,361.0,653.8,530.57
2016,6,18,7,15,781.0,68.5,1.85,14.0,413.0,706.68,567.49
2016,6,18,7,30,810.0,72.0,1.8,14.0,465.0,759.65,603.44
2016,6,18,7,45,832.0,74.5,1.75,14.5,515.5,798.19,626.98
2016,6,18,8,0,854.0,77.0,1.7,15.0,566.0,842.67,654.2
2016,6,18,8,15,871.0,79.5,1.6,15.0,614.0,881.47,677.43
2016,6,18,8,30,888.0,82.0,1.5,15.0,662.0,918.55,699.01
2016,6,18,8,45,901.0,84.0,1.45,15.5,706.5,949.33,715.33
2016,6,18,9,0,914.0,86.0,1.4,16.0,751.0,977.78,729.92
2016,6,18,9,15,924.0,87.5,1.35,16.5,791.0,1000.23,740.43
2016,6,18,9,30,934.0,89.0,1.3,17.0,831.0,1019.92,749.13
2016,6,18,9,45,940.0,91.0,1.3,17.5,865.0,1033.33,754.72
2016,6,18,10,0,946.0,93.0,1.3,18.0,899.0,1043.66,758.52
2016,6,18,10,15,952.0,94.0,1.3,18.0,927.0,1049.76,761.21
2016,6,18,10,30,958.0,95.0,1.3,18.0,955.0,1052.66,762.08
2016,6,18,10,45,963.0,95.5,1.3,18.0,977.0,1050.83,760.15
2016,6,18,11,0,968.0,96.0,1.3,18.0,999.0,1045.77,756.38
2016,6,18,11,15,970.5,96.5,1.35,18.0,1013.0,1035.07,750.12
2016,6,18,11,30,973.0,97.0,1.4,18.0,1027.0,1021.23,742.0
2016,6,18,11,45,974.5,97.0,1.5,18.5,1034.0,1002.92,730.49
2016,6,18,12,0,976.0,97.0,1.6,19.0,1041.0,981.67,717.09
2016,6,18,12,15,976.0,97.0,1.65,19.0,1040.5,956.3,701.59
2016,6,18,12,30,976.0,97.0,1.7,19.0,1040.0,928.3,684.34
2016,6,18,12,45,975.5,96.5,1.8,19.0,1032.0,896.93,665.31
2016,6,18,13,0,975.0,96.0,1.9,19.0,1024.0,863.21,644.46
2016,6,18,13,15,972.5,95.5,1.9,19.0,1009.0,825.74,619.84
2016,6,18,13,30,970.0,95.0,1.9,19.0,994.0,786.32,593.7
2016,6,18,13,45,965.5,94.0,1.95,19.0,971.5,743.29,565.09
2016,6,18,14,0,961.0,93.0,2.0,19.0,949.0,698.79,532.88
2016,6,18,14,15,955.5,92.0,2.0,19.0,920.0,652.4,498.12
2016,6,18,14,30,950.0,91.0,2.0,19.0,891.0,605.0,461.71
2016,6,18,14,45,940.5,91.0,2.05,19.0,855.5,555.59,422.99
2016,6,18,15,0,931.0,91.0,2.1,19.0,820.0,505.92,382.9
2016,6,18,15,15,921.0,89.5,2.1,18.5,780.0,454.76,341.03
2016,6,18,15,30,911.0,88.0,2.1,18.0,740.0,403.83,298.05
2016,6,18,15,45,896.0,86.5,2.15,18.0,694.5,351.76,252.84
2016,6,18,16,0,881.0,85.0,2.2,18.0,649.0,300.8,208.0
2016,6,18,16,15,863.5,82.5,2.2,18.0,600.5,249.83,163.48
2016,6,18,16,30,846.0,80.0,2.2,18.0,552.0,200.6,121.95
2016,6,18,16,45,823.5,77.5,2.25,18.0,501.0,145.53,79.47
2016,6,18,17,0,801.0,75.0,2.3,18.0,450.0,100.26,51.43
2016,6,18,17,15,770.5,71.0,2.3,17.5,398.5,56.51,35.89
2016,6,18,17,30,740.0,67.0,2.3,17.0,347.0,47.42,36.35
2016,6,18,17,45,698.5,62.5,2.3,16.5,295.5,45.72,35.01
2016,6,18,18,0,657.0,58.0,2.3,16.0,244.0,43.96,33.52
2016,6,18,18,15,595.0,52.0,2.3,15.5,195.0,37.16,27.45
2016,6,18,18,30,533.0,46.0,2.3,15.0,146.0,34.13,24.58
2016,6,18,18,45,438.0,37.5,2.35,14.5,103.5,28.7,19.39
2016,6,18,19,0,343.0,29.0,2.4,14.0,61.0,23.0,13.26
2016,6,18,19,15,171.5,14.5,2.4,13.5,30.5,11.22,0.0
2016,6,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,48.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,19,5,0,96.0,10.0,1.2,13.0,12.0,47.08,0.0
2016,6,19,5,15,240.0,21.0,1.15,13.5,43.0,150.51,74.19
2016,6,19,5,30,384.0,32.0,1.1,14.0,74.0,250.83,194.24
2016,6,19,5,45,473.0,39.5,1.1,14.5,118.0,324.08,260.55
2016,6,19,6,0,562.0,47.0,1.1,15.0,162.0,405.11,329.23
2016,6,19,6,15,618.5,52.5,1.1,15.0,211.0,470.52,383.72
2016,6,19,6,30,675.0,58.0,1.1,15.0,260.0,536.42,436.44
2016,6,19,6,45,714.0,62.0,1.1,15.5,311.5,595.21,479.78
2016,6,19,7,0,753.0,66.0,1.1,16.0,363.0,655.42,521.67
2016,6,19,7,15,781.0,69.5,1.1,16.5,414.0,707.59,556.18
2016,6,19,7,30,809.0,73.0,1.1,17.0,465.0,759.75,589.66
2016,6,19,7,45,829.5,75.5,1.15,17.5,515.0,797.01,612.53
2016,6,19,8,0,850.0,78.0,1.2,18.0,565.0,840.11,639.16
2016,6,19,8,15,866.0,80.5,1.15,18.5,612.0,877.93,660.23
2016,6,19,8,30,882.0,83.0,1.1,19.0,659.0,913.99,679.71
2016,6,19,8,45,894.0,85.0,1.1,19.5,702.5,943.73,695.56
2016,6,19,9,0,906.0,87.0,1.1,20.0,746.0,971.13,709.81
2016,6,19,9,15,915.5,88.5,1.1,20.0,785.5,993.01,721.85
2016,6,19,9,30,925.0,90.0,1.1,20.0,825.0,1012.15,732.25
2016,6,19,9,45,937.0,88.5,1.1,20.5,860.0,1027.55,738.98
2016,6,19,10,0,949.0,87.0,1.1,21.0,895.0,1040.06,744.01
2016,6,19,10,15,954.5,88.0,1.15,21.0,922.5,1045.81,747.38
2016,6,19,10,30,960.0,89.0,1.2,21.0,950.0,1048.37,748.99
2016,6,19,10,45,961.0,91.5,1.25,21.0,970.5,1044.83,746.97
2016,6,19,11,0,962.0,94.0,1.3,21.0,991.0,1038.06,743.11
2016,6,19,11,15,964.5,94.5,1.4,21.0,1005.5,1027.51,737.87
2016,6,19,11,30,967.0,95.0,1.5,21.0,1020.0,1013.85,730.67
2016,6,19,11,45,962.5,99.0,1.65,21.0,1025.0,994.04,720.26
2016,6,19,12,0,958.0,103.0,1.8,21.0,1030.0,971.43,707.88
2016,6,19,12,15,958.0,103.0,1.9,21.0,1029.5,946.44,693.13
2016,6,19,12,30,958.0,103.0,2.0,21.0,1029.0,918.89,676.54
2016,6,19,12,45,950.5,107.0,2.15,21.0,1019.5,886.33,656.92
2016,6,19,13,0,943.0,111.0,2.3,21.0,1010.0,851.8,635.64
2016,6,19,13,15,717.5,243.0,2.4,20.5,921.0,764.4,575.78
2016,6,19,13,30,492.0,375.0,2.5,20.0,832.0,686.85,517.88
2016,6,19,13,45,473.0,365.0,2.6,20.0,796.0,640.58,485.5
2016,6,19,14,0,454.0,355.0,2.7,20.0,760.0,595.33,452.99
2016,6,19,14,15,378.5,371.0,2.75,20.0,701.5,543.51,414.04
2016,6,19,14,30,303.0,387.0,2.8,20.0,643.0,493.17,376.06
2016,6,19,14,45,369.0,345.0,2.85,20.0,643.5,474.64,362.35
2016,6,19,15,0,435.0,303.0,2.9,20.0,644.0,444.35,338.73
2016,6,19,15,15,495.0,263.5,2.9,19.5,633.0,413.07,313.58
2016,6,19,15,30,555.0,224.0,2.9,19.0,622.0,376.28,282.76
2016,6,19,15,45,638.5,177.0,2.95,19.0,607.0,333.32,244.65
2016,6,19,16,0,722.0,130.0,3.0,19.0,592.0,283.91,199.7
2016,6,19,16,15,693.0,125.5,3.0,18.5,542.0,236.11,159.26
2016,6,19,16,30,664.0,121.0,3.0,18.0,492.0,191.37,122.55
2016,6,19,16,45,531.0,141.0,3.0,18.0,420.0,158.87,102.76
2016,6,19,17,0,398.0,161.0,3.0,18.0,348.0,136.18,94.1
2016,6,19,17,15,536.5,113.5,2.9,17.5,335.0,80.96,57.77
2016,6,19,17,30,675.0,66.0,2.8,17.0,322.0,46.36,35.4
2016,6,19,17,45,615.5,67.5,2.75,17.0,274.5,45.09,34.37
2016,6,19,18,0,556.0,69.0,2.7,17.0,227.0,48.61,37.49
2016,6,19,18,15,496.5,61.5,2.55,16.5,182.0,44.92,34.18
2016,6,19,18,30,437.0,54.0,2.4,16.0,137.0,41.03,30.53
2016,6,19,18,45,358.5,42.5,2.3,15.5,97.5,33.16,23.17
2016,6,19,19,0,280.0,31.0,2.2,15.0,58.0,24.82,14.73
2016,6,19,19,15,140.0,15.5,2.2,14.5,29.0,12.09,0.0
2016,6,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,45.0,5.0,2.45,10.5,6.0,0.0,0.0
2016,6,20,5,0,90.0,10.0,2.5,11.0,12.0,44.68,0.0
2016,6,20,5,15,238.0,21.5,2.5,11.5,43.5,149.81,72.66
2016,6,20,5,30,386.0,33.0,2.5,12.0,75.0,252.67,198.04
2016,6,20,5,45,481.5,40.0,2.55,12.5,120.0,328.92,268.56
2016,6,20,6,0,577.0,47.0,2.6,13.0,165.0,413.39,342.08
2016,6,20,6,15,633.5,52.0,2.5,13.0,214.5,475.04,395.3
2016,6,20,6,30,690.0,57.0,2.4,13.0,264.0,544.73,452.49
2016,6,20,6,45,731.0,60.5,2.35,13.5,316.0,604.86,498.15
2016,6,20,7,0,772.0,64.0,2.3,14.0,368.0,666.56,542.46
2016,6,20,7,15,800.0,67.5,2.3,14.5,420.0,719.41,578.85
2016,6,20,7,30,828.0,71.0,2.3,15.0,472.0,772.23,614.17
2016,6,20,7,45,848.0,74.0,2.35,15.5,522.5,810.36,638.39
2016,6,20,8,0,868.0,77.0,2.4,16.0,573.0,854.21,666.36
2016,6,20,8,15,883.5,79.0,2.4,16.5,620.5,891.49,688.77
2016,6,20,8,30,899.0,81.0,2.4,17.0,668.0,926.96,709.64
2016,6,20,8,45,910.5,83.0,2.4,17.5,712.0,956.63,726.31
2016,6,20,9,0,922.0,85.0,2.4,18.0,756.0,983.9,741.27
2016,6,20,9,15,931.5,87.0,2.4,18.0,796.0,1006.65,754.57
2016,6,20,9,30,941.0,89.0,2.4,18.0,836.0,1026.59,766.07
2016,6,20,9,45,939.0,95.5,2.4,18.5,867.5,1037.23,770.08
2016,6,20,10,0,937.0,102.0,2.4,19.0,899.0,1044.52,772.1
2016,6,20,10,15,942.5,103.0,2.45,19.0,927.0,1050.06,775.17
2016,6,20,10,30,948.0,104.0,2.5,19.0,955.0,1052.43,776.33
2016,6,20,10,45,953.0,104.0,2.55,19.0,976.5,1050.08,774.57
2016,6,20,11,0,958.0,104.0,2.6,19.0,998.0,1044.54,770.89
2016,6,20,11,15,960.0,105.0,2.65,19.0,1011.5,1033.93,764.04
2016,6,20,11,30,962.0,106.0,2.7,19.0,1025.0,1020.22,755.27
2016,6,20,11,45,964.5,105.0,2.75,19.0,1032.0,1002.0,743.61
2016,6,20,12,0,967.0,104.0,2.8,19.0,1039.0,980.88,730.09
2016,6,20,12,15,966.5,104.0,2.85,19.0,1038.0,955.25,713.57
2016,6,20,12,30,966.0,104.0,2.9,19.0,1037.0,927.06,695.29
2016,6,20,12,45,965.0,103.0,3.0,19.0,1029.0,895.1,674.73
2016,6,20,13,0,964.0,102.0,3.1,19.0,1021.0,860.87,652.43
2016,6,20,13,15,961.0,101.0,3.15,19.0,1005.0,822.96,627.04
2016,6,20,13,30,958.0,100.0,3.2,19.0,989.0,783.17,600.11
2016,6,20,13,45,952.5,100.0,3.25,19.0,966.0,740.8,570.81
2016,6,20,14,0,947.0,100.0,3.3,19.0,943.0,697.05,538.13
2016,6,20,14,15,940.5,98.5,3.35,18.5,914.0,650.22,503.4
2016,6,20,14,30,934.0,97.0,3.4,18.0,885.0,602.49,466.93
2016,6,20,14,45,924.0,97.0,3.45,18.0,849.0,553.53,427.54
2016,6,20,15,0,914.0,97.0,3.5,18.0,813.0,504.37,386.92
2016,6,20,15,15,903.5,95.0,3.5,17.5,773.0,453.37,344.41
2016,6,20,15,30,893.0,93.0,3.5,17.0,733.0,402.66,300.93
2016,6,20,15,45,877.0,92.0,3.5,17.0,688.0,351.51,255.76
2016,6,20,16,0,861.0,91.0,3.5,17.0,643.0,301.56,211.18
2016,6,20,16,15,843.5,88.0,3.45,16.5,595.0,251.12,166.96
2016,6,20,16,30,826.0,85.0,3.4,16.0,547.0,195.37,119.89
2016,6,20,16,45,610.0,124.0,3.35,16.0,447.5,153.27,95.6
2016,6,20,17,0,394.0,163.0,3.3,16.0,348.0,137.68,96.15
2016,6,20,17,15,324.0,152.5,3.15,15.5,293.0,114.89,88.19
2016,6,20,17,30,254.0,142.0,3.0,15.0,238.0,104.03,86.49
2016,6,20,17,45,234.0,124.5,2.95,15.0,203.0,92.88,76.88
2016,6,20,18,0,214.0,107.0,2.9,15.0,168.0,81.25,66.66
2016,6,20,18,15,191.0,88.0,2.85,14.5,134.5,68.08,54.97
2016,6,20,18,30,168.0,69.0,2.8,14.0,101.0,54.41,42.58
2016,6,20,18,45,134.5,51.0,2.8,14.0,71.5,40.97,30.12
2016,6,20,19,0,101.0,33.0,2.8,14.0,42.0,27.09,16.7
2016,6,20,19,15,50.5,16.5,2.85,14.0,21.0,13.91,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,40.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,21,5,0,81.0,10.0,1.9,12.0,12.0,41.11,0.0
2016,6,21,5,15,224.0,21.0,1.9,12.0,42.5,142.73,66.62
2016,6,21,5,30,367.0,32.0,1.9,12.0,73.0,242.1,189.16
2016,6,21,5,45,459.5,39.5,1.9,12.5,116.5,316.33,257.57
2016,6,21,6,0,552.0,47.0,1.9,13.0,160.0,398.66,328.81
2016,6,21,6,15,608.5,52.5,1.8,13.5,208.5,463.6,383.29
2016,6,21,6,30,665.0,58.0,1.7,14.0,257.0,529.0,435.66
2016,6,21,6,45,707.0,61.5,1.65,14.5,308.0,588.87,480.67
2016,6,21,7,0,749.0,65.0,1.6,15.0,359.0,650.41,524.17
2016,6,21,7,15,777.0,68.5,1.6,15.5,410.0,702.45,559.4
2016,6,21,7,30,805.0,72.0,1.6,16.0,461.0,754.51,593.62
2016,6,21,7,45,826.5,74.5,1.6,16.5,511.0,792.55,617.0
2016,6,21,8,0,848.0,77.0,1.6,17.0,561.0,836.5,644.13
2016,6,21,8,15,864.0,79.0,1.6,17.5,608.0,873.73,666.02
2016,6,21,8,30,880.0,81.0,1.6,18.0,655.0,909.24,686.46
2016,6,21,8,45,892.5,82.5,1.6,18.5,699.0,938.92,702.75
2016,6,21,9,0,905.0,84.0,1.6,19.0,743.0,966.31,717.43
2016,6,21,9,15,914.5,85.5,1.6,19.0,782.0,988.3,729.9
2016,6,21,9,30,924.0,87.0,1.6,19.0,821.0,1007.56,740.69
2016,6,21,9,45,926.0,91.5,1.6,19.5,853.0,1019.89,745.69
2016,6,21,10,0,928.0,96.0,1.6,20.0,885.0,1029.06,748.82
2016,6,21,10,15,933.5,97.0,1.65,20.0,912.5,1034.72,752.08
2016,6,21,10,30,939.0,98.0,1.7,20.0,940.0,1037.27,753.51
2016,6,21,10,45,941.5,99.5,1.75,20.5,961.0,1034.21,750.11
2016,6,21,11,0,944.0,101.0,1.8,21.0,982.0,1027.99,744.86
2016,6,21,11,15,946.5,101.5,1.85,21.0,996.0,1017.62,738.54
2016,6,21,11,30,949.0,102.0,1.9,21.0,1010.0,1004.2,730.36
2016,6,21,11,45,949.5,103.0,2.0,21.5,1016.5,986.4,718.67
2016,6,21,12,0,950.0,104.0,2.1,22.0,1023.0,965.76,705.15
2016,6,21,12,15,949.5,104.0,2.2,21.5,1022.0,940.58,691.3
2016,6,21,12,30,949.0,104.0,2.3,21.0,1021.0,912.88,675.61
2016,6,21,12,45,945.0,105.0,2.4,21.0,1012.0,880.8,655.5
2016,6,21,13,0,941.0,106.0,2.5,21.0,1003.0,846.64,633.76
2016,6,21,13,15,938.0,105.5,2.6,21.0,988.0,809.96,610.03
2016,6,21,13,30,935.0,105.0,2.7,21.0,973.0,771.44,584.72
2016,6,21,13,45,931.0,104.0,2.85,21.0,951.0,730.1,556.93
2016,6,21,14,0,927.0,103.0,3.0,21.0,929.0,687.32,525.85
2016,6,21,14,15,921.0,102.0,3.05,20.5,900.5,642.07,492.63
2016,6,21,14,30,915.0,101.0,3.1,20.0,872.0,595.89,457.71
2016,6,21,14,45,906.5,99.5,3.2,20.0,837.5,547.29,419.2
2016,6,21,15,0,898.0,98.0,3.3,20.0,803.0,498.39,379.33
2016,6,21,15,15,887.5,96.5,3.35,19.5,763.5,448.57,338.22
2016,6,21,15,30,877.0,95.0,3.4,19.0,724.0,399.03,296.13
2016,6,21,15,45,863.0,93.0,3.45,19.0,680.0,348.48,251.86
2016,6,21,16,0,849.0,91.0,3.5,19.0,636.0,298.94,207.99
2016,6,21,16,15,832.0,88.5,3.5,18.5,588.5,242.67,159.51
2016,6,21,16,30,815.0,86.0,3.5,18.0,541.0,194.88,119.1
2016,6,21,16,45,792.5,82.5,3.5,17.5,491.5,147.63,82.67
2016,6,21,17,0,770.0,79.0,3.5,17.0,442.0,103.03,54.51
2016,6,21,17,15,739.5,75.0,3.45,16.5,391.5,60.71,38.74
2016,6,21,17,30,709.0,71.0,3.4,16.0,341.0,50.47,39.18
2016,6,21,17,45,667.0,66.0,3.4,16.0,290.5,44.05,33.59
2016,6,21,18,0,625.0,61.0,3.4,16.0,240.0,42.25,32.0
2016,6,21,18,15,563.5,55.0,3.3,15.5,192.5,39.48,29.51
2016,6,21,18,30,502.0,49.0,3.2,15.0,145.0,36.6,26.75
2016,6,21,18,45,407.0,40.0,3.1,14.5,103.0,30.84,21.26
2016,6,21,19,0,312.0,31.0,3.0,14.0,61.0,24.78,14.84
2016,6,21,19,15,156.0,15.5,3.0,13.5,30.5,12.07,0.0
2016,6,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
