Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,34.0,5.0,3.5,10.5,6.0,0.0,0.0
2016,6,22,5,0,68.0,10.0,3.6,11.0,12.0,35.99,0.0
2016,6,22,5,15,213.0,21.5,3.65,11.0,42.5,138.02,62.18
2016,6,22,5,30,358.0,33.0,3.7,11.0,73.0,238.6,187.62
2016,6,22,5,45,449.0,41.5,3.75,11.5,116.5,312.93,257.29
2016,6,22,6,0,540.0,50.0,3.8,12.0,160.0,395.23,329.96
2016,6,22,6,15,598.5,56.0,3.8,12.0,208.5,461.63,388.06
2016,6,22,6,30,657.0,62.0,3.8,12.0,257.0,531.98,447.27
2016,6,22,6,45,698.0,66.0,3.8,12.5,308.5,587.63,491.41
2016,6,22,7,0,739.0,70.0,3.8,13.0,360.0,648.79,537.06
2016,6,22,7,15,768.0,73.5,3.75,13.5,411.0,701.31,574.39
2016,6,22,7,30,797.0,77.0,3.7,14.0,462.0,753.9,610.71
2016,6,22,7,45,820.5,79.0,3.65,14.5,512.5,799.79,641.08
2016,6,22,8,0,844.0,81.0,3.6,15.0,563.0,837.55,664.89
2016,6,22,8,15,860.5,83.5,3.55,15.0,610.0,875.7,689.87
2016,6,22,8,30,877.0,86.0,3.5,15.0,657.0,912.14,713.31
2016,6,22,8,45,892.0,86.5,3.5,15.5,701.5,942.89,731.47
2016,6,22,9,0,907.0,87.0,3.5,16.0,746.0,971.47,748.0
2016,6,22,9,15,916.5,88.5,3.45,16.0,785.5,993.49,760.97
2016,6,22,9,30,926.0,90.0,3.4,16.0,825.0,1012.76,772.12
2016,6,22,9,45,934.0,91.0,3.35,16.5,859.0,1027.13,778.52
2016,6,22,10,0,942.0,92.0,3.3,17.0,893.0,1038.5,782.98
2016,6,22,10,15,947.5,93.0,3.3,17.0,921.0,1044.29,785.71
2016,6,22,10,30,953.0,94.0,3.3,17.0,949.0,1046.91,786.51
2016,6,22,10,45,957.5,94.5,3.3,17.0,970.0,1044.81,784.31
2016,6,22,11,0,962.0,95.0,3.3,17.0,991.0,1039.51,780.14
2016,6,22,11,15,964.5,95.5,3.3,17.0,1005.5,1029.08,772.69
2016,6,22,11,30,967.0,96.0,3.3,17.0,1020.0,1015.52,763.31
2016,6,22,11,45,968.5,96.0,3.35,17.0,1027.5,997.49,751.41
2016,6,22,12,0,970.0,96.0,3.4,17.0,1035.0,976.56,737.61
2016,6,22,12,15,677.5,260.0,3.4,17.0,916.0,854.12,652.42
2016,6,22,12,30,385.0,424.0,3.4,17.0,797.0,730.19,556.91
2016,6,22,12,45,667.5,266.0,3.4,17.0,905.5,802.32,616.82
2016,6,22,13,0,950.0,108.0,3.4,17.0,1014.0,855.97,656.49
2016,6,22,13,15,947.5,107.5,3.4,17.0,999.5,819.36,630.67
2016,6,22,13,30,945.0,107.0,3.4,17.0,985.0,780.85,604.03
2016,6,22,13,45,940.5,106.5,3.45,17.0,962.5,739.22,574.71
2016,6,22,14,0,936.0,106.0,3.5,17.0,940.0,696.15,542.21
2016,6,22,14,15,930.0,105.0,3.5,17.0,911.5,650.5,506.86
2016,6,22,14,30,924.0,104.0,3.5,17.0,883.0,603.9,469.96
2016,6,22,14,45,916.5,102.0,3.5,17.0,848.5,554.96,430.37
2016,6,22,15,0,909.0,100.0,3.5,17.0,814.0,505.62,389.42
2016,6,22,15,15,898.0,98.5,3.5,17.0,773.5,455.04,346.48
2016,6,22,15,30,887.0,97.0,3.5,17.0,733.0,404.79,302.77
2016,6,22,15,45,874.0,94.0,3.55,17.0,688.5,353.23,257.34
2016,6,22,16,0,861.0,91.0,3.6,17.0,644.0,302.6,212.19
2016,6,22,16,15,843.0,88.5,3.6,16.5,596.0,252.41,168.18
2016,6,22,16,30,825.0,86.0,3.6,16.0,548.0,196.98,121.32
2016,6,22,16,45,802.0,83.0,3.65,16.0,497.5,149.54,84.29
2016,6,22,17,0,779.0,80.0,3.7,16.0,447.0,104.81,55.78
2016,6,22,17,15,748.0,76.0,3.7,15.5,395.5,62.01,39.64
2016,6,22,17,30,717.0,72.0,3.7,15.0,344.0,51.29,40.07
2016,6,22,17,45,673.0,67.0,3.75,14.5,293.0,44.81,34.47
2016,6,22,18,0,629.0,62.0,3.8,14.0,242.0,43.03,32.97
2016,6,22,18,15,566.0,56.0,3.8,13.5,194.0,40.3,30.49
2016,6,22,18,30,503.0,50.0,3.8,13.0,146.0,37.46,27.75
2016,6,22,18,45,405.0,41.0,3.8,13.0,104.0,31.73,22.19
2016,6,22,19,0,307.0,32.0,3.8,13.0,62.0,25.72,15.71
2016,6,22,19,15,153.5,16.0,3.8,12.5,31.0,12.51,0.0
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,5,15,201.5,15.5,3.4,11.0,37.0,124.72,53.14
2016,6,23,5,30,403.0,31.0,3.4,11.0,74.0,257.73,202.35
2016,6,23,5,45,496.5,37.5,3.45,11.5,119.0,332.62,273.04
2016,6,23,6,0,590.0,44.0,3.5,12.0,164.0,411.65,343.22
2016,6,23,6,15,645.5,49.0,3.5,12.5,213.5,477.55,400.14
2016,6,23,6,30,701.0,54.0,3.5,13.0,263.0,546.92,457.43
2016,6,23,6,45,741.5,57.5,3.55,13.5,314.5,607.06,504.14
2016,6,23,7,0,782.0,61.0,3.6,14.0,366.0,668.76,549.77
2016,6,23,7,15,808.0,64.0,3.5,14.0,417.5,719.81,586.34
2016,6,23,7,30,834.0,67.0,3.4,14.0,469.0,763.97,616.82
2016,6,23,7,45,854.5,69.0,3.35,14.5,519.5,808.39,645.88
2016,6,23,8,0,875.0,71.0,3.3,15.0,570.0,851.8,673.52
2016,6,23,8,15,889.0,73.0,3.25,15.5,616.5,888.1,695.52
2016,6,23,8,30,903.0,75.0,3.2,16.0,663.0,922.52,715.88
2016,6,23,8,45,913.5,76.5,3.15,16.5,706.0,950.95,731.79
2016,6,23,9,0,924.0,78.0,3.1,17.0,749.0,976.96,745.91
2016,6,23,9,15,931.5,79.5,3.05,17.0,787.0,997.46,757.62
2016,6,23,9,30,939.0,81.0,3.0,17.0,825.0,1015.13,767.47
2016,6,23,9,45,939.5,85.0,3.0,17.5,856.0,1025.75,771.66
2016,6,23,10,0,940.0,89.0,3.0,18.0,887.0,1033.15,773.86
2016,6,23,10,15,944.0,90.0,3.05,18.0,913.5,1037.55,776.13
2016,6,23,10,30,948.0,91.0,3.1,18.0,940.0,1038.79,776.47
2016,6,23,10,45,951.5,91.0,3.2,18.0,960.5,1035.31,774.25
2016,6,23,11,0,955.0,91.0,3.3,18.0,981.0,1028.67,770.06
2016,6,23,11,15,956.5,91.5,3.4,18.0,994.0,1017.47,762.92
2016,6,23,11,30,958.0,92.0,3.5,18.0,1007.0,1003.2,753.8
2016,6,23,11,45,960.0,91.0,3.6,18.0,1013.5,984.93,742.02
2016,6,23,12,0,962.0,90.0,3.7,18.0,1020.0,963.78,728.31
2016,6,23,12,15,961.5,90.0,3.8,18.0,1019.5,938.59,711.81
2016,6,23,12,30,961.0,90.0,3.9,18.0,1019.0,910.82,693.48
2016,6,23,12,45,957.5,91.0,4.0,18.0,1010.5,879.05,672.25
2016,6,23,13,0,954.0,92.0,4.1,18.0,1002.0,845.1,649.35
2016,6,23,13,15,951.5,92.0,4.1,17.5,987.5,808.99,625.49
2016,6,23,13,30,949.0,92.0,4.1,17.0,973.0,770.95,600.0
2016,6,23,13,45,947.5,89.5,4.2,17.0,952.0,729.61,571.09
2016,6,23,14,0,946.0,87.0,4.3,17.0,931.0,686.61,538.57
2016,6,23,14,15,940.0,86.0,4.35,17.0,902.0,640.7,502.79
2016,6,23,14,30,934.0,85.0,4.4,17.0,873.0,593.83,465.37
2016,6,23,14,45,927.5,83.0,4.45,17.0,839.0,545.09,425.55
2016,6,23,15,0,921.0,81.0,4.5,17.0,805.0,495.85,384.23
2016,6,23,15,15,910.5,79.5,4.5,16.5,765.0,445.06,341.2
2016,6,23,15,30,900.0,78.0,4.5,16.0,725.0,394.55,297.22
2016,6,23,15,45,886.5,76.5,4.5,16.0,680.5,343.56,251.47
2016,6,23,16,0,873.0,75.0,4.5,16.0,636.0,293.54,206.13
2016,6,23,16,15,856.5,73.0,4.5,16.0,588.5,243.63,161.38
2016,6,23,16,30,840.0,71.0,4.5,16.0,541.0,195.34,119.59
2016,6,23,16,45,816.5,69.0,4.5,16.0,491.5,148.04,82.51
2016,6,23,17,0,793.0,67.0,4.5,16.0,442.0,96.06,47.93
2016,6,23,17,15,764.5,64.0,4.4,15.5,391.5,53.36,31.94
2016,6,23,17,30,736.0,61.0,4.3,15.0,341.0,42.55,32.31
2016,6,23,17,45,694.5,57.0,4.25,15.0,291.0,41.05,31.05
2016,6,23,18,0,653.0,53.0,4.2,15.0,241.0,39.49,29.67
2016,6,23,18,15,594.5,48.0,4.05,14.5,193.5,36.96,27.39
2016,6,23,18,30,536.0,43.0,3.9,14.0,146.0,31.46,22.32
2016,6,23,18,45,442.5,35.5,3.8,13.5,104.0,26.8,17.84
2016,6,23,19,0,349.0,28.0,3.7,13.0,62.0,21.94,12.6
2016,6,23,19,15,174.5,14.0,3.65,13.0,31.0,10.71,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,198.0,15.0,3.1,11.0,36.5,122.02,48.92
2016,6,24,5,30,396.0,30.0,3.1,11.0,73.0,252.86,198.03
2016,6,24,5,45,484.0,38.0,3.15,11.5,117.0,326.31,267.52
2016,6,24,6,0,572.0,46.0,3.2,12.0,161.0,407.61,339.26
2016,6,24,6,15,629.5,51.5,3.1,12.0,210.5,470.19,394.0
2016,6,24,6,30,687.0,57.0,3.0,12.0,260.0,540.9,452.86
2016,6,24,6,45,724.5,61.5,2.9,12.5,311.5,599.72,498.23
2016,6,24,7,0,762.0,66.0,2.8,13.0,363.0,659.87,541.95
2016,6,24,7,15,790.5,69.5,2.65,13.5,415.0,712.81,578.27
2016,6,24,7,30,819.0,73.0,2.5,14.0,467.0,765.78,613.29
2016,6,24,7,45,838.0,76.0,2.35,14.5,517.0,802.84,635.56
2016,6,24,8,0,857.0,79.0,2.2,15.0,567.0,845.61,661.29
2016,6,24,8,15,873.0,81.5,2.1,15.5,614.5,883.74,683.39
2016,6,24,8,30,889.0,84.0,2.0,16.0,662.0,920.11,703.76
2016,6,24,8,45,899.5,87.0,1.95,16.5,705.5,949.92,719.83
2016,6,24,9,0,910.0,90.0,1.9,17.0,749.0,977.3,734.11
2016,6,24,9,15,919.0,91.5,1.85,17.0,788.5,998.9,745.84
2016,6,24,9,30,928.0,93.0,1.8,17.0,828.0,1017.75,755.8
2016,6,24,9,45,936.0,94.0,1.8,17.5,862.0,1032.17,762.21
2016,6,24,10,0,944.0,95.0,1.8,18.0,896.0,1043.59,766.79
2016,6,24,10,15,949.5,96.0,1.8,18.0,924.0,1049.42,769.36
2016,6,24,10,30,955.0,97.0,1.8,18.0,952.0,1052.07,770.1
2016,6,24,10,45,958.5,97.5,1.85,18.5,973.0,1049.01,766.62
2016,6,24,11,0,962.0,98.0,1.9,19.0,994.0,1042.76,761.29
2016,6,24,11,15,964.5,98.5,1.95,19.0,1008.5,1032.35,754.87
2016,6,24,11,30,967.0,99.0,2.0,19.0,1023.0,1018.82,746.55
2016,6,24,11,45,968.0,99.5,2.15,19.0,1030.0,1000.84,736.61
2016,6,24,12,0,969.0,100.0,2.3,19.0,1037.0,979.95,724.65
2016,6,24,12,15,969.0,100.0,2.4,19.0,1037.0,954.91,709.31
2016,6,24,12,30,969.0,100.0,2.5,19.0,1037.0,927.26,692.11
2016,6,24,12,45,961.5,104.0,2.6,19.0,1027.0,894.56,671.35
2016,6,24,13,0,954.0,108.0,2.7,19.0,1017.0,859.85,649.02
2016,6,24,13,15,951.5,107.5,2.8,19.0,1002.5,823.15,625.04
2016,6,24,13,30,949.0,107.0,2.9,19.0,988.0,784.53,599.43
2016,6,24,13,45,944.5,106.5,3.0,19.0,966.0,742.77,570.87
2016,6,24,14,0,940.0,106.0,3.1,19.0,944.0,699.56,539.02
2016,6,24,14,15,934.0,104.5,3.1,19.0,915.5,653.33,503.76
2016,6,24,14,30,928.0,103.0,3.1,19.0,887.0,606.16,466.95
2016,6,24,14,45,919.5,102.0,3.15,19.0,852.0,557.37,428.09
2016,6,24,15,0,911.0,101.0,3.2,19.0,817.0,508.25,387.89
2016,6,24,15,15,901.0,99.0,3.15,18.5,777.0,457.57,345.9
2016,6,24,15,30,891.0,97.0,3.1,18.0,737.0,407.11,302.93
2016,6,24,15,45,877.0,95.5,3.1,18.0,692.5,356.21,258.28
2016,6,24,16,0,863.0,94.0,3.1,18.0,648.0,306.3,213.99
2016,6,24,16,15,845.0,91.0,3.1,17.5,600.0,248.69,164.37
2016,6,24,16,30,827.0,88.0,3.1,17.0,552.0,199.62,122.83
2016,6,24,16,45,803.0,85.0,3.1,17.0,501.5,151.92,85.75
2016,6,24,17,0,779.0,82.0,3.1,17.0,451.0,107.03,57.17
2016,6,24,17,15,747.5,78.0,3.05,16.5,399.0,64.17,40.86
2016,6,24,17,30,716.0,74.0,3.0,16.0,347.0,52.89,41.32
2016,6,24,17,45,671.5,69.0,3.0,16.0,295.5,46.29,35.57
2016,6,24,18,0,627.0,64.0,3.0,16.0,244.0,44.59,34.08
2016,6,24,18,15,563.0,57.5,2.9,15.5,195.5,41.51,31.31
2016,6,24,18,30,499.0,51.0,2.8,15.0,147.0,38.3,28.26
2016,6,24,18,45,400.5,41.5,2.7,14.5,104.5,32.14,22.42
2016,6,24,19,0,302.0,32.0,2.6,14.0,62.0,25.68,15.65
2016,6,24,19,15,151.0,16.0,2.6,13.5,31.0,12.49,0.0
2016,6,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,5,15,174.5,16.5,1.4,12.5,35.0,113.76,41.75
2016,6,25,5,30,349.0,33.0,1.4,13.0,70.0,233.35,180.02
2016,6,25,5,45,442.5,41.0,1.4,13.5,113.5,307.83,248.51
2016,6,25,6,0,536.0,49.0,1.4,14.0,157.0,390.45,319.35
2016,6,25,6,15,595.0,55.0,1.35,14.0,205.5,456.88,375.26
2016,6,25,6,30,654.0,61.0,1.3,14.0,254.0,527.33,431.93
2016,6,25,6,45,696.0,65.5,1.3,14.5,305.5,584.19,474.94
2016,6,25,7,0,738.0,70.0,1.3,15.0,357.0,646.63,519.18
2016,6,25,7,15,767.0,73.5,1.3,15.5,408.5,699.15,554.49
2016,6,25,7,30,796.0,77.0,1.3,16.0,460.0,751.75,588.82
2016,6,25,7,45,819.0,79.5,1.35,16.5,510.0,797.88,618.2
2016,6,25,8,0,842.0,82.0,1.4,17.0,560.0,835.84,641.42
2016,6,25,8,15,858.5,84.5,1.45,17.5,608.0,874.01,664.51
2016,6,25,8,30,875.0,87.0,1.5,18.0,656.0,910.49,686.13
2016,6,25,8,45,888.5,88.5,1.55,18.5,700.0,941.06,703.6
2016,6,25,9,0,902.0,90.0,1.6,19.0,744.0,969.39,719.55
2016,6,25,9,15,912.0,92.0,1.65,19.0,783.5,992.46,733.4
2016,6,25,9,30,922.0,94.0,1.7,19.0,823.0,1012.8,745.6
2016,6,25,9,45,923.0,98.5,1.75,19.5,855.0,1024.17,750.68
2016,6,25,10,0,924.0,103.0,1.8,20.0,887.0,1032.37,753.93
2016,6,25,10,15,930.0,104.0,1.9,20.0,915.0,1038.58,758.2
2016,6,25,10,30,936.0,105.0,2.0,20.0,943.0,1041.68,760.58
2016,6,25,10,45,940.0,106.0,2.1,20.0,964.5,1039.64,759.78
2016,6,25,11,0,944.0,107.0,2.2,20.0,986.0,1034.44,757.07
2016,6,25,11,15,946.5,108.0,2.25,20.0,1000.5,1024.63,750.88
2016,6,25,11,30,949.0,109.0,2.3,20.0,1015.0,1011.74,742.81
2016,6,25,11,45,950.0,109.0,2.4,20.0,1022.0,993.47,731.85
2016,6,25,12,0,951.0,109.0,2.5,20.0,1029.0,972.36,719.02
2016,6,25,12,15,951.0,109.0,2.55,20.0,1028.5,947.65,703.29
2016,6,25,12,30,951.0,109.0,2.6,20.0,1028.0,920.39,685.82
2016,6,25,12,45,952.0,107.5,2.7,20.0,1021.0,890.16,666.67
2016,6,25,13,0,953.0,106.0,2.8,20.0,1014.0,857.56,645.74
2016,6,25,13,15,950.5,105.5,2.85,20.0,999.5,820.93,621.48
2016,6,25,13,30,948.0,105.0,2.9,20.0,985.0,782.39,595.68
2016,6,25,13,45,944.0,104.0,2.95,20.0,963.0,740.61,567.03
2016,6,25,14,0,940.0,103.0,3.0,20.0,941.0,697.34,535.07
2016,6,25,14,15,934.0,102.0,3.05,20.0,912.5,651.57,500.49
2016,6,25,14,30,928.0,101.0,3.1,20.0,884.0,604.84,464.3
2016,6,25,14,45,920.5,99.0,3.15,20.0,849.5,555.75,425.37
2016,6,25,15,0,913.0,97.0,3.2,20.0,815.0,506.25,385.02
2016,6,25,15,15,903.0,95.5,3.2,19.5,775.0,455.9,343.5
2016,6,25,15,30,893.0,94.0,3.2,19.0,735.0,405.77,300.94
2016,6,25,15,45,879.5,92.0,3.25,19.0,691.0,354.55,256.18
2016,6,25,16,0,866.0,90.0,3.3,19.0,647.0,304.28,211.7
2016,6,25,16,15,849.0,87.5,3.25,18.5,599.0,254.01,167.91
2016,6,25,16,30,832.0,85.0,3.2,18.0,551.0,198.37,121.16
2016,6,25,16,45,809.5,81.5,3.2,18.0,501.0,150.18,83.7
2016,6,25,17,0,787.0,78.0,3.2,18.0,451.0,104.64,54.63
2016,6,25,17,15,757.0,74.0,3.15,17.5,399.5,61.37,38.11
2016,6,25,17,30,727.0,70.0,3.1,17.0,348.0,49.64,38.28
2016,6,25,17,45,683.5,65.5,3.05,17.0,296.5,48.04,36.97
2016,6,25,18,0,640.0,61.0,3.0,17.0,245.0,42.22,31.83
2016,6,25,18,15,578.0,55.0,2.85,16.5,196.5,39.44,29.35
2016,6,25,18,30,516.0,49.0,2.7,16.0,148.0,36.55,26.61
2016,6,25,18,45,420.0,40.0,2.6,15.5,105.5,30.78,21.14
2016,6,25,19,0,324.0,31.0,2.5,15.0,63.0,24.72,14.8
2016,6,25,19,15,162.0,15.5,2.55,14.5,31.5,12.03,0.0
2016,6,25,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,5,15,170.0,16.0,1.9,12.0,34.0,110.66,37.04
2016,6,26,5,30,340.0,32.0,1.9,12.0,68.0,227.67,176.2
2016,6,26,5,45,430.5,40.0,1.9,12.5,110.0,299.95,243.72
2016,6,26,6,0,521.0,48.0,1.9,13.0,152.0,380.2,313.51
2016,6,26,6,15,579.0,54.5,1.8,13.5,200.0,445.93,368.91
2016,6,26,6,30,637.0,61.0,1.7,14.0,248.0,515.68,424.88
2016,6,26,6,45,678.5,65.0,1.6,14.5,298.5,570.87,466.82
2016,6,26,7,0,720.0,69.0,1.5,15.0,349.0,631.65,509.75
2016,6,26,7,15,749.0,73.0,1.45,15.0,399.5,684.14,546.12
2016,6,26,7,30,778.0,77.0,1.4,15.0,450.0,736.77,581.53
2016,6,26,7,45,563.0,148.5,1.4,15.5,433.5,668.35,528.15
2016,6,26,8,0,348.0,220.0,1.4,16.0,417.0,559.76,441.96
2016,6,26,8,15,602.0,153.5,1.4,16.5,530.0,737.71,574.89
2016,6,26,8,30,856.0,87.0,1.4,17.0,643.0,892.73,677.15
2016,6,26,8,45,868.5,89.0,1.45,18.0,686.0,922.6,691.54
2016,6,26,9,0,881.0,91.0,1.5,19.0,729.0,950.23,705.83
2016,6,26,9,15,890.5,93.0,1.55,19.0,767.5,972.55,719.26
2016,6,26,9,30,900.0,95.0,1.6,19.0,806.0,992.2,731.08
2016,6,26,9,45,907.0,96.5,1.7,19.5,839.5,1006.02,738.55
2016,6,26,10,0,914.0,98.0,1.8,20.0,873.0,1016.91,744.25
2016,6,26,10,15,919.5,99.0,1.85,20.0,900.0,1022.74,747.56
2016,6,26,10,30,925.0,100.0,1.9,20.0,927.0,1025.49,749.06
2016,6,26,10,45,927.0,101.5,2.0,20.5,947.5,1022.19,746.05
2016,6,26,11,0,929.0,103.0,2.1,21.0,968.0,1015.77,741.17
2016,6,26,11,15,931.0,104.0,2.15,21.0,981.5,1005.77,734.89
2016,6,26,11,30,933.0,105.0,2.2,21.0,995.0,992.75,726.76
2016,6,26,11,45,933.0,105.5,2.3,21.0,1001.5,974.42,715.78
2016,6,26,12,0,933.0,106.0,2.4,21.0,1008.0,953.33,702.98
2016,6,26,12,15,932.5,106.0,2.5,21.0,1007.5,928.68,687.76
2016,6,26,12,30,932.0,106.0,2.6,21.0,1007.0,901.56,670.78
2016,6,26,12,45,923.0,110.5,2.75,21.0,997.0,869.11,650.43
2016,6,26,13,0,914.0,115.0,2.9,21.0,987.0,834.84,628.56
2016,6,26,13,15,911.5,114.5,2.95,21.0,972.5,799.48,605.05
2016,6,26,13,30,909.0,114.0,3.0,21.0,958.0,762.3,580.06
2016,6,26,13,45,904.5,113.0,3.1,21.0,936.5,721.64,551.93
2016,6,26,14,0,900.0,112.0,3.2,21.0,915.0,679.61,521.0
2016,6,26,14,15,894.0,111.0,3.25,21.0,887.0,635.48,487.56
2016,6,26,14,30,888.0,110.0,3.3,21.0,859.0,590.46,452.61
2016,6,26,14,45,879.5,108.5,3.4,21.0,825.5,543.04,415.08
2016,6,26,15,0,871.0,107.0,3.5,21.0,792.0,495.33,376.27
2016,6,26,15,15,860.0,105.0,3.5,20.5,753.0,446.1,335.76
2016,6,26,15,30,849.0,103.0,3.5,20.0,714.0,397.21,294.41
2016,6,26,15,45,835.0,100.5,3.55,20.0,670.5,347.52,251.14
2016,6,26,16,0,821.0,98.0,3.6,20.0,627.0,292.27,203.16
2016,6,26,16,15,803.5,95.5,3.55,19.5,580.5,243.88,161.13
2016,6,26,16,30,786.0,93.0,3.5,19.0,534.0,197.31,121.88
2016,6,26,16,45,763.5,89.0,3.5,19.0,485.0,150.98,86.0
2016,6,26,17,0,741.0,85.0,3.5,19.0,436.0,107.31,58.13
2016,6,26,17,15,710.0,80.5,3.4,18.5,386.0,65.87,42.09
2016,6,26,17,30,679.0,76.0,3.3,18.0,336.0,49.18,37.72
2016,6,26,17,45,639.0,70.5,3.25,17.5,286.5,47.31,36.24
2016,6,26,18,0,599.0,65.0,3.2,17.0,237.0,45.29,34.55
2016,6,26,18,15,537.5,58.0,3.05,16.5,190.0,41.85,31.48
2016,6,26,18,30,476.0,51.0,2.9,16.0,143.0,38.23,28.09
2016,6,26,18,45,388.0,41.0,2.8,15.5,102.0,31.64,21.89
2016,6,26,19,0,300.0,31.0,2.7,15.0,61.0,24.69,14.78
2016,6,26,19,15,150.0,15.5,2.7,14.5,30.5,12.02,0.0
2016,6,26,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,5,15,170.5,15.5,2.15,12.5,33.0,109.69,32.51
2016,6,27,5,30,341.0,31.0,2.1,13.0,66.0,226.73,174.46
2016,6,27,5,45,429.0,39.5,2.1,13.5,108.0,298.17,241.46
2016,6,27,6,0,517.0,48.0,2.1,14.0,150.0,377.48,310.44
2016,6,27,6,15,575.5,54.0,2.0,14.0,198.0,442.66,366.17
2016,6,27,6,30,634.0,60.0,1.9,14.0,246.0,511.9,422.77
2016,6,27,6,45,674.5,64.5,1.8,14.5,296.0,566.96,464.93
2016,6,27,7,0,715.0,69.0,1.7,15.0,346.0,627.46,508.02
2016,6,27,7,15,744.5,72.5,1.65,15.5,396.5,679.54,543.42
2016,6,27,7,30,774.0,76.0,1.6,16.0,447.0,731.82,577.78
2016,6,27,7,45,795.5,79.5,1.6,17.0,496.5,777.28,605.56
2016,6,27,8,0,817.0,83.0,1.6,18.0,546.0,821.84,631.97
2016,6,27,8,15,834.0,85.5,1.65,18.5,593.0,852.54,650.03
2016,6,27,8,30,851.0,88.0,1.7,19.0,640.0,888.96,671.91
2016,6,27,8,45,864.5,90.0,1.75,19.5,683.5,919.68,689.65
2016,6,27,9,0,878.0,92.0,1.8,20.0,727.0,948.22,705.88
2016,6,27,9,15,888.5,93.5,1.85,20.0,766.0,970.91,719.57
2016,6,27,9,30,899.0,95.0,1.9,20.0,805.0,990.99,731.66
2016,6,27,9,45,895.0,103.5,1.95,20.5,835.5,1001.72,736.36
2016,6,27,10,0,891.0,112.0,2.0,21.0,866.0,1009.13,739.12
2016,6,27,10,15,897.5,113.0,2.05,21.0,894.0,1015.74,742.92
2016,6,27,10,30,904.0,114.0,2.1,21.0,922.0,1019.33,744.91
2016,6,27,10,45,908.5,115.0,2.2,21.5,943.5,1017.88,742.96
2016,6,27,11,0,913.0,116.0,2.3,22.0,965.0,1013.36,739.15
2016,6,27,11,15,916.0,116.5,2.4,22.0,979.5,1003.83,733.62
2016,6,27,11,30,919.0,117.0,2.5,22.0,994.0,991.3,726.22
2016,6,27,11,45,921.0,117.0,2.6,22.0,1001.5,974.44,716.01
2016,6,27,12,0,923.0,117.0,2.7,22.0,1009.0,954.78,703.98
2016,6,27,12,15,922.5,117.0,2.8,22.0,1008.5,930.24,688.66
2016,6,27,12,30,922.0,117.0,2.9,22.0,1008.0,903.25,671.63
2016,6,27,12,45,926.5,113.0,3.0,22.0,1002.5,874.47,653.28
2016,6,27,13,0,931.0,109.0,3.1,22.0,997.0,843.23,633.08
2016,6,27,13,15,928.0,108.5,3.15,22.0,982.0,806.98,608.98
2016,6,27,13,30,925.0,108.0,3.2,22.0,967.0,768.9,583.41
2016,6,27,13,45,921.5,106.5,3.3,22.0,945.5,727.93,555.35
2016,6,27,14,0,918.0,105.0,3.4,22.0,924.0,685.47,524.15
2016,6,27,14,15,912.0,104.0,3.45,22.0,896.0,640.63,490.23
2016,6,27,14,30,906.0,103.0,3.5,22.0,868.0,594.87,454.77
2016,6,27,14,45,899.5,100.5,3.6,22.0,834.5,546.86,416.83
2016,6,27,15,0,893.0,98.0,3.7,22.0,801.0,498.38,377.44
2016,6,27,15,15,883.0,96.5,3.75,21.5,761.5,448.97,336.84
2016,6,27,15,30,873.0,95.0,3.8,21.0,722.0,399.79,295.25
2016,6,27,15,45,861.5,92.0,3.85,21.0,679.0,349.36,251.27
2016,6,27,16,0,850.0,89.0,3.9,21.0,636.0,299.7,207.45
2016,6,27,16,15,833.5,86.5,3.9,20.5,589.0,250.32,164.59
2016,6,27,16,30,817.0,84.0,3.9,20.0,542.0,195.48,118.71
2016,6,27,16,45,796.5,80.0,3.9,20.0,493.0,147.83,81.74
2016,6,27,17,0,776.0,76.0,3.9,20.0,444.0,102.62,52.85
2016,6,27,17,15,747.0,72.5,3.8,19.5,393.5,60.24,36.8
2016,6,27,17,30,718.0,69.0,3.7,19.0,343.0,48.78,37.21
2016,6,27,17,45,677.5,64.0,3.6,18.5,293.0,46.74,35.59
2016,6,27,18,0,637.0,59.0,3.5,18.0,243.0,40.62,30.29
2016,6,27,18,15,577.5,53.0,3.35,17.5,195.0,37.78,27.75
2016,6,27,18,30,518.0,47.0,3.2,17.0,147.0,34.8,24.95
2016,6,27,18,45,426.0,38.5,3.1,16.5,105.0,29.42,19.86
2016,6,27,19,0,334.0,30.0,3.0,16.0,63.0,23.77,13.94
2016,6,27,19,15,167.0,15.0,2.95,15.5,31.5,11.58,0.0
2016,6,27,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,166.0,16.0,2.2,12.0,33.0,108.05,27.4
2016,6,28,5,30,332.0,32.0,2.1,12.0,66.0,223.19,171.83
2016,6,28,5,45,420.0,41.0,2.05,12.5,108.0,294.87,239.44
2016,6,28,6,0,508.0,50.0,2.0,13.0,150.0,374.39,308.73
2016,6,28,6,15,568.0,56.0,1.9,13.0,198.0,440.17,365.09
2016,6,28,6,30,628.0,62.0,1.8,13.0,246.0,510.09,422.36
2016,6,28,6,45,669.5,67.0,1.7,13.5,296.5,569.58,468.18
2016,6,28,7,0,711.0,72.0,1.6,14.0,347.0,627.62,509.38
2016,6,28,7,15,741.0,76.0,1.55,14.5,397.5,680.62,545.49
2016,6,28,7,30,771.0,80.0,1.5,15.0,448.0,733.83,580.5
2016,6,28,7,45,795.0,82.5,1.5,15.5,498.0,780.08,609.96
2016,6,28,8,0,819.0,85.0,1.5,16.0,548.0,825.58,638.23
2016,6,28,8,15,836.5,87.5,1.5,16.5,595.5,856.74,656.06
2016,6,28,8,30,854.0,90.0,1.5,17.0,643.0,893.67,677.71
2016,6,28,8,45,868.5,91.5,1.55,17.5,687.0,924.81,695.75
2016,6,28,9,0,883.0,93.0,1.6,18.0,731.0,953.81,712.31
2016,6,28,9,15,893.5,95.0,1.65,18.0,770.5,977.16,726.46
2016,6,28,9,30,904.0,97.0,1.7,18.0,810.0,997.86,738.99
2016,6,28,9,45,909.0,100.0,1.75,18.5,843.5,1011.45,745.58
2016,6,28,10,0,914.0,103.0,1.8,19.0,877.0,1022.02,750.37
2016,6,28,10,15,920.5,104.0,1.85,19.0,905.0,1028.84,754.32
2016,6,28,10,30,927.0,105.0,1.9,19.0,933.0,1032.57,756.44
2016,6,28,10,45,930.5,106.5,2.0,19.5,954.5,1030.72,754.36
2016,6,28,11,0,934.0,108.0,2.1,20.0,976.0,1025.73,750.37
2016,6,28,11,15,937.0,108.5,2.15,20.0,991.0,1016.11,744.32
2016,6,28,11,30,940.0,109.0,2.2,20.0,1006.0,1003.44,736.42
2016,6,28,11,45,941.0,109.5,2.3,20.0,1013.0,985.91,725.96
2016,6,28,12,0,942.0,110.0,2.4,20.0,1020.0,965.55,713.65
2016,6,28,12,15,942.5,110.0,2.45,20.0,1020.5,941.56,698.41
2016,6,28,12,30,943.0,110.0,2.5,20.0,1021.0,915.01,681.44
2016,6,28,12,45,936.5,113.0,2.6,20.0,1012.0,882.92,661.06
2016,6,28,13,0,930.0,116.0,2.7,20.0,1003.0,848.86,639.15
2016,6,28,13,15,927.5,115.5,2.75,19.5,988.5,812.97,616.58
2016,6,28,13,30,925.0,115.0,2.8,19.0,974.0,775.21,592.4
2016,6,28,13,45,923.0,113.0,2.85,19.0,953.0,734.77,564.3
2016,6,28,14,0,921.0,111.0,2.9,19.0,932.0,692.75,533.2
2016,6,28,14,15,915.0,109.5,2.95,19.0,904.0,647.31,498.81
2016,6,28,14,30,909.0,108.0,3.0,19.0,876.0,600.94,462.84
2016,6,28,14,45,903.5,105.5,3.05,19.0,842.5,553.27,424.91
2016,6,28,15,0,898.0,103.0,3.1,19.0,809.0,505.01,385.45
2016,6,28,15,15,888.0,101.0,3.1,18.5,769.5,454.9,344.07
2016,6,28,15,30,878.0,99.0,3.1,18.0,730.0,405.01,301.68
2016,6,28,15,45,866.0,96.0,3.1,18.0,686.5,354.12,257.07
2016,6,28,16,0,854.0,93.0,3.1,18.0,643.0,304.05,212.64
2016,6,28,16,15,837.0,90.5,3.05,17.5,595.5,247.42,163.73
2016,6,28,16,30,820.0,88.0,3.0,17.0,548.0,199.22,122.81
2016,6,28,16,45,798.5,84.0,3.0,17.0,498.5,151.26,85.33
2016,6,28,17,0,777.0,80.0,3.0,17.0,449.0,105.86,56.1
2016,6,28,17,15,747.0,76.5,2.95,16.5,398.0,63.39,39.9
2016,6,28,17,30,717.0,73.0,2.9,16.0,347.0,52.03,40.56
2016,6,28,17,45,676.0,67.5,2.9,16.0,296.0,45.12,34.54
2016,6,28,18,0,635.0,62.0,2.9,16.0,245.0,42.98,32.65
2016,6,28,18,15,573.5,55.5,2.85,15.5,196.5,39.83,29.83
2016,6,28,18,30,512.0,49.0,2.8,15.0,148.0,36.52,26.71
2016,6,28,18,45,416.5,40.5,2.75,14.5,106.0,31.22,21.63
2016,6,28,19,0,321.0,32.0,2.7,14.0,64.0,25.67,15.67
2016,6,28,19,15,160.5,16.0,2.8,13.5,32.0,12.48,0.0
2016,6,28,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,156.5,17.0,2.65,11.0,33.0,104.85,21.38
2016,6,29,5,30,313.0,34.0,2.6,11.0,66.0,215.69,166.24
2016,6,29,5,45,410.0,43.0,2.6,11.5,108.5,291.51,237.89
2016,6,29,6,0,507.0,52.0,2.6,12.0,151.0,375.75,311.77
2016,6,29,6,15,353.5,81.5,2.55,12.0,160.0,336.39,281.56
2016,6,29,6,30,200.0,111.0,2.5,12.0,169.0,274.69,230.16
2016,6,29,6,45,220.0,128.5,2.5,12.5,204.0,315.42,264.08
2016,6,29,7,0,240.0,146.0,2.5,13.0,239.0,357.17,297.46
2016,6,29,7,15,162.0,171.0,2.45,13.5,238.0,321.03,265.1
2016,6,29,7,30,84.0,196.0,2.4,14.0,237.0,278.14,227.14
2016,6,29,7,45,224.0,205.5,2.4,14.5,328.5,431.56,351.58
2016,6,29,8,0,364.0,215.0,2.4,15.0,420.0,567.25,456.39
2016,6,29,8,15,284.0,252.5,2.4,15.0,420.5,546.63,436.09
2016,6,29,8,30,204.0,290.0,2.4,15.0,421.0,506.06,401.93
2016,6,29,8,45,111.0,271.0,2.4,15.5,343.0,398.02,315.72
2016,6,29,9,0,18.0,252.0,2.4,16.0,265.0,262.01,206.18
2016,6,29,9,15,31.5,292.0,2.4,16.0,316.0,328.73,258.45
2016,6,29,9,30,45.0,332.0,2.4,16.0,367.0,383.15,299.68
2016,6,29,9,45,480.5,221.0,2.45,16.5,626.0,729.17,568.36
2016,6,29,10,0,916.0,110.0,2.5,17.0,885.0,1031.37,773.94
2016,6,29,10,15,521.0,274.5,2.55,17.0,718.5,822.98,625.93
2016,6,29,10,30,126.0,439.0,2.6,17.0,552.0,576.45,439.24
2016,6,29,10,45,259.5,419.0,2.65,17.0,658.0,692.21,527.94
2016,6,29,11,0,393.0,399.0,2.7,17.0,764.0,794.44,602.5
2016,6,29,11,15,668.5,257.0,2.7,17.0,889.5,917.97,694.85
2016,6,29,11,30,944.0,115.0,2.7,17.0,1015.0,1013.13,757.58
2016,6,29,11,45,708.0,262.5,2.75,17.0,941.0,927.58,699.21
2016,6,29,12,0,472.0,410.0,2.8,17.0,867.0,832.23,627.09
2016,6,29,12,15,709.5,262.5,2.85,17.0,948.0,886.11,672.59
2016,6,29,12,30,947.0,115.0,2.9,17.0,1029.0,923.14,698.56
2016,6,29,12,45,943.0,116.0,2.95,17.0,1021.0,891.15,676.84
2016,6,29,13,0,939.0,117.0,3.0,17.0,1013.0,857.07,654.13
2016,6,29,13,15,936.5,116.5,3.0,17.0,998.0,820.86,629.47
2016,6,29,13,30,934.0,116.0,3.0,17.0,983.0,782.76,603.31
2016,6,29,13,45,930.5,114.5,3.05,17.0,961.5,741.37,574.25
2016,6,29,14,0,927.0,113.0,3.1,17.0,940.0,698.49,542.2
2016,6,29,14,15,921.0,112.0,3.1,17.0,911.5,653.19,507.38
2016,6,29,14,30,915.0,111.0,3.1,17.0,883.0,606.95,471.01
2016,6,29,14,45,907.5,108.5,3.1,17.0,849.0,557.95,431.66
2016,6,29,15,0,900.0,106.0,3.1,17.0,815.0,508.54,390.96
2016,6,29,15,15,889.5,104.5,3.1,16.5,775.0,458.49,349.35
2016,6,29,15,30,879.0,103.0,3.1,16.0,735.0,408.7,306.75
2016,6,29,15,45,865.5,100.5,3.1,16.0,691.0,357.62,261.73
2016,6,29,16,0,852.0,98.0,3.1,16.0,647.0,300.93,211.86
2016,6,29,16,15,611.0,155.0,3.1,15.5,533.5,244.38,171.07
2016,6,29,16,30,370.0,212.0,3.1,15.0,420.0,223.06,162.3
2016,6,29,16,45,570.0,148.5,3.1,15.0,435.0,170.01,111.21
2016,6,29,17,0,770.0,85.0,3.1,15.0,450.0,109.33,59.69
2016,6,29,17,15,738.5,81.0,3.1,14.5,398.5,66.79,43.23
2016,6,29,17,30,707.0,77.0,3.1,14.0,347.0,50.01,39.09
2016,6,29,17,45,662.5,71.5,3.15,14.0,296.0,48.14,37.52
2016,6,29,18,0,618.0,66.0,3.2,14.0,245.0,46.14,35.75
2016,6,29,18,15,554.0,59.5,3.15,13.5,196.0,43.15,33.05
2016,6,29,18,30,490.0,53.0,3.1,13.0,147.0,40.04,30.06
2016,6,29,18,45,387.5,43.5,3.1,13.0,104.5,33.97,24.18
2016,6,29,19,0,285.0,34.0,3.1,13.0,62.0,27.61,17.34
2016,6,29,19,15,142.5,17.0,3.1,12.5,31.0,13.4,0.0
2016,6,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,117.5,18.0,1.75,11.0,30.0,86.56,11.7
2016,6,30,5,30,235.0,36.0,1.7,11.0,60.0,181.04,138.35
2016,6,30,5,45,328.0,47.5,1.7,11.5,101.0,251.95,204.8
2016,6,30,6,0,421.0,59.0,1.7,12.0,142.0,334.24,276.35
2016,6,30,6,15,487.0,67.5,1.6,12.5,189.0,403.46,334.9
2016,6,30,6,30,553.0,76.0,1.5,13.0,236.0,477.24,394.56
2016,6,30,6,45,598.0,83.0,1.4,13.5,286.5,538.92,442.03
2016,6,30,7,0,643.0,90.0,1.3,14.0,337.0,602.73,488.87
2016,6,30,7,15,399.0,144.5,1.25,14.0,305.0,496.89,402.83
2016,6,30,7,30,155.0,199.0,1.2,14.0,273.0,351.49,284.41
2016,6,30,7,45,459.5,154.0,1.2,14.5,406.0,581.37,466.98
2016,6,30,8,0,764.0,109.0,1.2,15.0,539.0,805.55,625.59
2016,6,30,8,15,632.5,159.5,1.15,15.5,536.5,770.34,594.61
2016,6,30,8,30,501.0,210.0,1.1,16.0,534.0,714.38,550.36
2016,6,30,8,45,405.5,262.0,1.1,16.5,535.5,691.05,529.19
2016,6,30,9,0,310.0,314.0,1.1,17.0,537.0,648.95,494.74
2016,6,30,9,15,583.5,220.5,1.15,17.0,669.5,829.85,627.13
2016,6,30,9,30,857.0,127.0,1.2,17.0,802.0,993.23,732.92
2016,6,30,9,45,874.5,124.0,1.25,17.5,838.5,1003.13,735.21
2016,6,30,10,0,892.0,121.0,1.3,18.0,875.0,1019.19,743.68
2016,6,30,10,15,898.5,122.0,1.4,18.0,903.5,1025.78,748.37
2016,6,30,10,30,905.0,123.0,1.5,18.0,932.0,1029.33,751.33
2016,6,30,10,45,909.5,124.5,1.6,18.5,953.5,1028.35,750.08
2016,6,30,11,0,914.0,126.0,1.7,19.0,975.0,1024.26,746.94
2016,6,30,11,15,917.0,126.5,1.8,19.0,989.5,1014.64,741.75
2016,6,30,11,30,920.0,127.0,1.9,19.0,1004.0,1002.03,734.68
2016,6,30,11,45,921.0,127.5,2.05,19.0,1011.5,984.61,725.11
2016,6,30,12,0,922.0,128.0,2.2,19.0,1019.0,964.43,713.6
2016,6,30,12,15,922.0,128.0,2.3,19.0,1018.5,940.25,698.79
2016,6,30,12,30,922.0,128.0,2.4,19.0,1018.0,913.6,682.24
2016,6,30,12,45,915.5,131.0,2.5,19.0,1009.0,881.89,662.11
2016,6,30,13,0,909.0,134.0,2.6,19.0,1000.0,848.27,640.49
2016,6,30,13,15,905.5,133.0,2.65,19.0,985.0,811.74,616.27
2016,6,30,13,30,902.0,132.0,2.7,19.0,970.0,773.48,590.61
2016,6,30,13,45,723.5,231.0,2.75,19.0,893.5,698.34,533.86
2016,6,30,14,0,545.0,330.0,2.8,19.0,817.0,635.6,485.09
2016,6,30,14,15,714.0,227.0,2.85,19.0,843.5,621.14,476.88
2016,6,30,14,30,883.0,124.0,2.9,19.0,870.0,600.01,461.69
2016,6,30,14,45,876.5,121.0,2.95,19.0,836.0,552.47,423.89
2016,6,30,15,0,870.0,118.0,3.0,19.0,802.0,504.48,384.83
2016,6,30,15,15,858.0,115.5,3.0,19.0,762.0,454.33,343.01
2016,6,30,15,30,846.0,113.0,3.0,19.0,722.0,398.92,296.27
2016,6,30,15,45,832.0,110.0,3.05,19.0,678.0,348.46,252.49
2016,6,30,16,0,818.0,107.0,3.1,19.0,634.0,299.14,209.1
2016,6,30,16,15,799.0,104.0,3.1,18.5,586.5,250.05,166.64
2016,6,30,16,30,780.0,101.0,3.1,18.0,539.0,202.97,127.06
2016,6,30,16,45,754.5,97.0,3.1,18.0,489.0,156.5,91.16
2016,6,30,17,0,729.0,93.0,3.1,18.0,439.0,107.3,58.72
2016,6,30,17,15,696.0,88.5,3.05,17.5,388.0,66.02,42.56
2016,6,30,17,30,663.0,84.0,3.0,17.0,337.0,55.09,43.08
2016,6,30,17,45,617.5,78.0,2.95,16.5,286.5,53.1,41.51
2016,6,30,18,0,572.0,72.0,2.9,16.0,236.0,50.97,39.72
2016,6,30,18,15,506.5,64.0,2.8,15.5,188.5,46.93,36.12
2016,6,30,18,30,441.0,56.0,2.7,15.0,141.0,42.69,32.14
2016,6,30,18,45,345.5,45.0,2.65,14.5,100.0,35.34,25.21
2016,6,30,19,0,250.0,34.0,2.6,14.0,59.0,26.53,16.36
2016,6,30,19,15,125.0,17.0,2.7,13.5,29.5,13.34,0.0
2016,6,30,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,112.0,17.5,2.3,11.0,29.0,83.04,5.4
2016,7,1,5,30,224.0,35.0,2.3,11.0,58.0,174.26,132.66
2016,7,1,5,45,320.5,46.5,2.35,11.5,98.5,246.41,200.63
2016,7,1,6,0,417.0,58.0,2.4,12.0,139.0,330.47,274.2
2016,7,1,6,15,482.0,66.0,2.35,12.0,185.5,398.23,332.99
2016,7,1,6,30,547.0,74.0,2.3,12.0,232.0,470.48,393.38
2016,7,1,6,45,593.0,80.5,2.25,12.5,282.0,531.94,442.16
2016,7,1,7,0,639.0,87.0,2.2,13.0,332.0,595.64,490.59
2016,7,1,7,15,673.0,92.0,2.1,13.0,382.0,650.16,529.84
2016,7,1,7,30,707.0,97.0,2.0,13.0,432.0,705.34,568.37
2016,7,1,7,45,733.5,100.5,1.95,13.5,481.5,752.73,599.34
2016,7,1,8,0,760.0,104.0,1.9,14.0,531.0,795.86,626.47
2016,7,1,8,15,779.5,107.5,1.85,14.0,578.5,836.02,652.09
2016,7,1,8,30,799.0,111.0,1.8,14.0,626.0,874.72,676.28
2016,7,1,8,45,509.5,221.0,1.8,14.5,558.0,742.47,577.76
2016,7,1,9,0,220.0,331.0,1.8,15.0,490.0,568.25,442.35
2016,7,1,9,15,243.0,347.0,1.85,15.0,531.5,621.83,482.26
2016,7,1,9,30,266.0,363.0,1.9,15.0,573.0,660.59,509.48
2016,7,1,9,45,570.0,243.0,1.95,15.5,717.0,845.58,647.13
2016,7,1,10,0,874.0,123.0,2.0,16.0,861.0,1003.3,751.36
2016,7,1,10,15,881.0,124.0,2.0,16.0,889.0,1010.36,753.13
2016,7,1,10,30,888.0,125.0,2.0,16.0,917.0,1014.45,754.84
2016,7,1,10,45,705.5,244.5,2.05,16.0,883.5,964.71,721.8
2016,7,1,11,0,523.0,364.0,2.1,16.0,850.0,894.34,669.47
2016,7,1,11,15,356.5,422.0,2.15,16.0,755.5,772.52,582.28
2016,7,1,11,30,190.0,480.0,2.2,16.0,661.0,653.91,494.92
2016,7,1,11,45,191.0,484.0,2.25,16.0,667.0,649.81,492.89
2016,7,1,12,0,192.0,488.0,2.3,16.0,673.0,644.86,489.41
2016,7,1,12,15,551.0,307.5,2.35,16.0,839.5,789.02,602.49
2016,7,1,12,30,910.0,127.0,2.4,16.0,1006.0,902.46,683.92
2016,7,1,12,45,904.5,129.5,2.45,16.0,997.5,871.51,662.21
2016,7,1,13,0,899.0,132.0,2.5,16.0,989.0,838.64,640.43
2016,7,1,13,15,895.5,131.5,2.55,16.0,974.0,802.91,616.48
2016,7,1,13,30,892.0,131.0,2.6,16.0,959.0,765.46,591.1
2016,7,1,13,45,888.5,129.0,2.65,16.0,938.0,725.16,562.27
2016,7,1,14,0,885.0,127.0,2.7,16.0,917.0,683.46,531.17
2016,7,1,14,15,878.5,125.5,2.7,16.0,888.5,639.12,497.13
2016,7,1,14,30,872.0,124.0,2.7,16.0,860.0,593.94,461.66
2016,7,1,14,45,863.5,121.5,2.75,16.0,826.0,546.28,423.58
2016,7,1,15,0,855.0,119.0,2.8,16.0,792.0,498.36,384.25
2016,7,1,15,15,843.5,117.0,2.8,16.0,752.5,449.52,343.06
2016,7,1,15,30,832.0,115.0,2.8,16.0,713.0,395.43,296.91
2016,7,1,15,45,817.5,112.0,2.8,16.0,669.5,345.48,253.13
2016,7,1,16,0,803.0,109.0,2.8,16.0,626.0,296.72,209.84
2016,7,1,16,15,783.5,105.5,2.8,15.5,578.5,247.85,167.24
2016,7,1,16,30,764.0,102.0,2.8,15.0,531.0,201.04,127.57
2016,7,1,16,45,739.5,97.5,2.8,15.0,481.5,155.06,91.66
2016,7,1,17,0,715.0,93.0,2.8,15.0,432.0,106.24,59.05
2016,7,1,17,15,681.5,88.5,2.75,14.5,381.5,65.61,43.01
2016,7,1,17,30,648.0,84.0,2.7,14.0,331.0,55.05,43.58
2016,7,1,17,45,603.5,77.5,2.7,14.0,281.5,52.67,41.56
2016,7,1,18,0,559.0,71.0,2.7,14.0,232.0,50.11,39.29
2016,7,1,18,15,494.5,63.0,2.65,13.5,185.0,46.05,35.63
2016,7,1,18,30,430.0,55.0,2.6,13.0,138.0,41.77,31.6
2016,7,1,18,45,334.0,44.5,2.55,13.0,97.5,34.87,24.96
2016,7,1,19,0,238.0,34.0,2.5,13.0,57.0,26.53,16.42
2016,7,1,19,15,119.0,17.0,2.5,12.5,28.5,13.34,0.0
