Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,2,5,15,119.5,16.5,2.15,10.5,28.5,84.22,0.0
2016,7,2,5,30,239.0,33.0,2.2,11.0,57.0,178.19,135.08
2016,7,2,5,45,337.0,44.0,2.25,11.5,97.5,253.32,206.03
2016,7,2,6,0,435.0,55.0,2.3,12.0,138.0,336.95,279.33
2016,7,2,6,15,499.5,62.5,2.3,12.0,185.0,404.36,337.92
2016,7,2,6,30,564.0,70.0,2.3,12.0,232.0,476.26,398.16
2016,7,2,6,45,288.5,101.0,2.3,12.5,184.5,340.44,284.98
2016,7,2,7,0,13.0,132.0,2.3,13.0,137.0,141.19,114.28
2016,7,2,7,15,9.0,142.0,2.3,13.0,146.0,147.13,119.16
2016,7,2,7,30,5.0,152.0,2.3,13.0,155.0,153.02,123.48
2016,7,2,7,45,16.5,181.0,2.3,13.5,190.5,192.25,155.44
2016,7,2,8,0,28.0,210.0,2.3,14.0,226.0,244.15,196.87
2016,7,2,8,15,52.0,244.5,2.3,14.0,277.0,302.99,243.76
2016,7,2,8,30,76.0,279.0,2.3,14.0,328.0,362.46,290.18
2016,7,2,8,45,57.0,284.0,2.3,14.5,322.5,348.49,277.03
2016,7,2,9,0,38.0,289.0,2.3,15.0,317.0,333.98,263.9
2016,7,2,9,15,32.0,293.0,2.3,15.0,317.5,330.44,260.38
2016,7,2,9,30,26.0,297.0,2.3,15.0,318.0,326.86,256.84
2016,7,2,9,45,34.0,326.0,2.3,15.5,354.5,363.61,284.29
2016,7,2,10,0,42.0,355.0,2.3,16.0,391.0,399.91,310.8
2016,7,2,10,15,32.0,338.5,2.3,16.0,366.5,370.13,287.38
2016,7,2,10,30,22.0,322.0,2.3,16.0,342.0,330.31,256.58
2016,7,2,10,45,61.5,387.5,2.35,16.0,444.5,444.29,343.75
2016,7,2,11,0,101.0,453.0,2.4,16.0,547.0,545.86,418.63
2016,7,2,11,15,83.0,448.5,2.4,16.0,526.5,519.06,397.52
2016,7,2,11,30,65.0,444.0,2.4,16.0,506.0,492.63,377.45
2016,7,2,11,45,113.5,466.0,2.45,16.0,575.5,560.4,428.49
2016,7,2,12,0,162.0,488.0,2.5,16.0,645.0,617.66,470.63
2016,7,2,12,15,187.5,486.5,2.5,16.0,668.0,629.14,479.07
2016,7,2,12,30,213.0,485.0,2.5,16.0,691.0,638.82,486.47
2016,7,2,12,45,140.0,466.0,2.55,16.0,601.0,549.16,420.09
2016,7,2,13,0,67.0,447.0,2.6,16.0,511.0,464.72,356.81
2016,7,2,13,15,142.0,453.5,2.6,16.0,587.0,519.67,399.79
2016,7,2,13,30,217.0,460.0,2.6,16.0,663.0,569.18,437.17
2016,7,2,13,45,282.5,431.5,2.65,16.0,688.5,572.18,440.54
2016,7,2,14,0,348.0,403.0,2.7,16.0,714.0,573.57,442.53
2016,7,2,14,15,609.5,264.0,2.7,16.0,787.5,589.57,457.8
2016,7,2,14,30,871.0,125.0,2.7,16.0,861.0,594.21,462.16
2016,7,2,14,45,568.5,244.0,2.7,16.0,716.5,489.89,379.99
2016,7,2,15,0,266.0,363.0,2.7,16.0,572.0,421.24,326.13
2016,7,2,15,15,547.5,240.0,2.7,15.5,643.0,418.75,322.39
2016,7,2,15,30,829.0,117.0,2.7,15.0,714.0,395.91,298.4
2016,7,2,15,45,555.0,196.5,2.7,15.0,585.5,326.92,245.27
2016,7,2,16,0,281.0,276.0,2.7,15.0,457.0,290.08,221.09
2016,7,2,16,15,519.5,190.5,2.65,15.0,494.0,253.28,181.72
2016,7,2,16,30,758.0,105.0,2.6,15.0,531.0,202.33,128.79
2016,7,2,16,45,732.0,101.0,2.6,15.0,481.5,151.21,88.78
2016,7,2,17,0,706.0,97.0,2.6,15.0,432.0,108.39,61.21
2016,7,2,17,15,672.0,92.0,2.55,14.5,381.5,67.8,45.11
2016,7,2,17,30,638.0,87.0,2.5,14.0,331.0,57.32,45.6
2016,7,2,17,45,591.0,80.5,2.5,14.0,281.0,55.04,43.67
2016,7,2,18,0,544.0,74.0,2.5,14.0,231.0,52.6,41.51
2016,7,2,18,15,480.0,65.5,2.45,13.5,184.0,48.22,37.57
2016,7,2,18,30,416.0,57.0,2.4,13.0,137.0,43.6,33.22
2016,7,2,18,45,323.5,45.5,2.35,13.0,97.0,34.84,24.93
2016,7,2,19,0,231.0,34.0,2.3,13.0,57.0,26.53,16.4
2016,7,2,19,15,115.5,17.0,2.3,12.5,28.5,13.34,0.0
2016,7,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,128.0,16.0,2.1,10.5,28.5,86.64,0.0
2016,7,3,5,30,256.0,32.0,2.2,11.0,57.0,185.43,139.94
2016,7,3,5,45,352.5,42.5,2.3,11.5,97.5,259.37,210.79
2016,7,3,6,0,449.0,53.0,2.4,12.0,138.0,342.13,283.59
2016,7,3,6,15,512.5,60.5,2.4,12.0,185.5,409.37,342.18
2016,7,3,6,30,576.0,68.0,2.4,12.0,233.0,481.08,402.35
2016,7,3,6,45,429.0,103.5,2.4,12.5,239.5,440.41,367.65
2016,7,3,7,0,282.0,139.0,2.4,13.0,246.0,378.51,314.93
2016,7,3,7,15,218.5,168.0,2.35,13.0,258.0,373.16,308.59
2016,7,3,7,30,155.0,197.0,2.3,13.0,270.0,349.04,286.72
2016,7,3,7,45,172.0,219.5,2.25,13.5,309.0,391.46,319.27
2016,7,3,8,0,189.0,242.0,2.2,14.0,348.0,434.17,350.99
2016,7,3,8,15,199.0,264.5,2.2,14.0,384.5,470.8,377.98
2016,7,3,8,30,209.0,287.0,2.2,14.0,421.0,507.06,404.33
2016,7,3,8,45,189.0,310.5,2.2,14.0,438.5,515.99,408.91
2016,7,3,9,0,169.0,334.0,2.2,14.0,456.0,523.2,412.36
2016,7,3,9,15,289.5,324.0,2.2,14.0,546.5,640.96,502.05
2016,7,3,9,30,410.0,314.0,2.2,14.0,637.0,759.82,588.63
2016,7,3,9,45,427.0,321.5,2.25,14.5,670.5,784.2,603.29
2016,7,3,10,0,444.0,329.0,2.3,15.0,704.0,807.0,617.59
2016,7,3,10,15,684.5,215.5,2.3,15.0,815.0,926.66,705.35
2016,7,3,10,30,925.0,102.0,2.3,15.0,926.0,1026.63,770.4
2016,7,3,10,45,929.0,103.0,2.35,15.5,947.5,1024.99,766.56
2016,7,3,11,0,933.0,104.0,2.4,16.0,969.0,1020.21,761.91
2016,7,3,11,15,936.0,104.5,2.45,16.0,984.0,1010.83,755.77
2016,7,3,11,30,939.0,105.0,2.5,16.0,999.0,998.39,747.73
2016,7,3,11,45,940.0,106.0,2.55,16.0,1006.5,981.56,736.84
2016,7,3,12,0,941.0,107.0,2.6,16.0,1014.0,961.86,724.1
2016,7,3,12,15,704.5,258.0,2.6,16.0,937.5,877.76,666.41
2016,7,3,12,30,468.0,409.0,2.6,16.0,861.0,790.05,598.7
2016,7,3,12,45,688.0,267.5,2.65,16.0,925.5,822.53,628.83
2016,7,3,13,0,908.0,126.0,2.7,16.0,990.0,840.56,643.67
2016,7,3,13,15,905.0,125.0,2.7,16.0,975.5,804.52,618.62
2016,7,3,13,30,902.0,124.0,2.7,16.0,961.0,766.72,592.6
2016,7,3,13,45,897.5,123.0,2.75,16.0,939.5,726.25,563.79
2016,7,3,14,0,893.0,122.0,2.8,16.0,918.0,684.41,532.48
2016,7,3,14,15,696.0,218.0,2.8,16.0,827.0,602.83,468.49
2016,7,3,14,30,499.0,314.0,2.8,16.0,736.0,540.04,418.39
2016,7,3,14,45,301.0,341.0,2.8,16.0,593.0,438.77,340.58
2016,7,3,15,0,103.0,368.0,2.8,16.0,450.0,363.48,282.73
2016,7,3,15,15,471.0,239.5,2.75,15.5,582.5,386.54,298.81
2016,7,3,15,30,839.0,111.0,2.7,15.0,715.0,394.53,297.34
2016,7,3,15,45,426.5,163.5,2.7,15.0,470.0,260.77,196.4
2016,7,3,16,0,14.0,216.0,2.7,15.0,225.0,196.36,155.1
2016,7,3,16,15,163.0,220.5,2.7,14.5,312.5,214.56,164.86
2016,7,3,16,30,312.0,225.0,2.7,14.0,400.0,222.41,164.78
2016,7,3,16,45,158.5,188.5,2.7,14.0,277.0,168.15,127.82
2016,7,3,17,0,5.0,152.0,2.7,14.0,154.0,134.55,107.37
2016,7,3,17,15,20.5,147.0,2.65,13.5,155.0,128.37,102.8
2016,7,3,17,30,36.0,142.0,2.6,13.0,156.0,116.3,97.89
2016,7,3,17,45,29.5,122.5,2.6,13.0,132.5,101.51,85.07
2016,7,3,18,0,23.0,103.0,2.6,13.0,109.0,86.42,71.76
2016,7,3,18,15,234.0,78.0,2.55,12.5,124.0,61.05,49.16
2016,7,3,18,30,445.0,53.0,2.5,12.0,139.0,40.02,30.16
2016,7,3,18,45,353.0,42.5,2.5,12.0,98.5,33.06,23.47
2016,7,3,19,0,261.0,32.0,2.5,12.0,58.0,25.7,15.76
2016,7,3,19,15,130.5,16.0,2.5,11.5,29.0,12.54,0.0
2016,7,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,15.0,2.3,11.0,28.5,94.44,0.0
2016,7,4,5,30,289.0,30.0,2.4,11.0,57.0,198.71,149.29
2016,7,4,5,45,389.0,39.0,2.55,11.5,98.5,273.91,222.59
2016,7,4,6,0,489.0,48.0,2.7,12.0,140.0,358.25,297.09
2016,7,4,6,15,551.0,54.5,2.65,12.0,187.5,424.77,355.29
2016,7,4,6,30,613.0,61.0,2.6,12.0,235.0,495.69,414.89
2016,7,4,6,45,306.5,84.0,2.6,12.5,171.0,330.69,278.12
2016,7,4,7,0,0.0,107.0,2.6,13.0,107.0,103.84,82.67
2016,7,4,7,15,10.5,138.0,2.55,13.0,143.0,143.96,116.71
2016,7,4,7,30,21.0,169.0,2.5,13.0,179.0,184.68,150.31
2016,7,4,7,45,26.5,190.5,2.45,13.5,204.5,222.64,180.56
2016,7,4,8,0,32.0,212.0,2.4,14.0,230.0,250.07,201.78
2016,7,4,8,15,27.0,222.5,2.35,14.0,239.0,255.55,205.21
2016,7,4,8,30,22.0,233.0,2.3,14.0,248.0,248.46,198.7
2016,7,4,8,45,23.0,249.5,2.3,14.5,266.0,265.46,211.29
2016,7,4,9,0,24.0,266.0,2.3,15.0,284.0,282.38,223.6
2016,7,4,9,15,36.5,300.5,2.3,15.0,329.0,343.09,270.56
2016,7,4,9,30,49.0,335.0,2.3,15.0,374.0,390.58,306.45
2016,7,4,9,45,43.0,340.0,2.35,15.5,375.5,387.57,302.64
2016,7,4,10,0,37.0,345.0,2.4,16.0,377.0,384.45,299.05
2016,7,4,10,15,113.5,392.0,2.4,16.0,492.5,519.35,401.93
2016,7,4,10,30,190.0,439.0,2.4,16.0,608.0,639.89,490.09
2016,7,4,10,45,148.0,446.5,2.45,16.0,580.5,600.79,459.37
2016,7,4,11,0,106.0,454.0,2.5,16.0,553.0,551.83,422.51
2016,7,4,11,15,134.0,466.5,2.5,16.0,593.5,594.86,454.41
2016,7,4,11,30,162.0,479.0,2.5,16.0,634.0,626.53,477.34
2016,7,4,11,45,197.5,480.0,2.55,16.0,669.5,652.12,496.44
2016,7,4,12,0,233.0,481.0,2.6,16.0,705.0,675.6,513.94
2016,7,4,12,15,185.0,483.5,2.6,16.0,661.5,624.22,475.55
2016,7,4,12,30,137.0,486.0,2.6,16.0,618.0,574.63,438.62
2016,7,4,12,45,144.5,482.5,2.65,16.0,621.5,567.86,434.36
2016,7,4,13,0,152.0,479.0,2.7,16.0,625.0,560.39,429.31
2016,7,4,13,15,187.5,469.0,2.7,16.0,645.5,567.87,435.71
2016,7,4,13,30,223.0,459.0,2.7,16.0,666.0,572.72,439.92
2016,7,4,13,45,350.0,405.0,2.7,16.0,721.5,596.12,459.57
2016,7,4,14,0,477.0,351.0,2.7,16.0,777.0,609.41,470.86
2016,7,4,14,15,369.5,374.5,2.7,16.0,698.5,543.13,419.82
2016,7,4,14,30,262.0,398.0,2.7,16.0,620.0,481.03,372.2
2016,7,4,14,45,161.5,372.5,2.7,16.0,507.5,399.2,309.99
2016,7,4,15,0,61.0,347.0,2.7,16.0,395.0,327.52,255.27
2016,7,4,15,15,50.0,319.0,2.7,15.5,357.0,294.66,230.76
2016,7,4,15,30,39.0,291.0,2.7,15.0,319.0,263.25,207.01
2016,7,4,15,45,21.5,234.5,2.75,15.0,250.0,216.25,170.52
2016,7,4,16,0,4.0,178.0,2.8,15.0,181.0,162.05,127.9
2016,7,4,16,15,3.0,170.0,2.75,15.0,172.0,153.9,121.76
2016,7,4,16,30,2.0,162.0,2.7,15.0,163.0,145.79,115.55
2016,7,4,16,45,1.0,137.5,2.7,15.0,138.0,124.24,98.27
2016,7,4,17,0,0.0,113.0,2.7,15.0,113.0,102.86,80.95
2016,7,4,17,15,0.0,97.5,2.7,14.5,97.5,89.13,69.91
2016,7,4,17,30,0.0,82.0,2.7,14.0,82.0,75.55,61.73
2016,7,4,17,45,0.0,70.0,2.7,13.5,70.0,64.83,52.48
2016,7,4,18,0,0.0,58.0,2.7,13.0,58.0,53.93,42.87
2016,7,4,18,15,233.0,54.0,2.65,12.5,99.0,39.03,29.49
2016,7,4,18,30,466.0,50.0,2.6,12.0,140.0,37.41,27.84
2016,7,4,18,45,375.5,40.5,2.55,12.0,99.0,31.26,21.89
2016,7,4,19,0,285.0,31.0,2.5,12.0,58.0,24.78,14.96
2016,7,4,19,15,142.5,15.5,2.5,12.0,29.0,12.09,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,125.0,16.0,2.65,11.0,27.5,84.67,0.0
2016,7,5,5,30,250.0,32.0,2.7,11.0,55.0,181.75,135.43
2016,7,5,5,45,349.0,42.0,2.75,11.5,95.5,256.17,208.02
2016,7,5,6,0,448.0,52.0,2.8,12.0,136.0,339.43,281.57
2016,7,5,6,15,514.0,59.0,2.75,12.0,183.5,407.41,341.08
2016,7,5,6,30,580.0,66.0,2.7,12.0,231.0,480.07,402.3
2016,7,5,6,45,290.0,79.0,2.65,12.5,161.5,312.55,263.24
2016,7,5,7,0,0.0,92.0,2.6,13.0,92.0,87.73,69.14
2016,7,5,7,15,0.5,118.5,2.55,13.0,118.5,115.07,92.21
2016,7,5,7,30,1.0,145.0,2.5,13.0,145.0,142.39,114.64
2016,7,5,7,45,8.0,168.5,2.45,13.5,173.0,171.77,138.45
2016,7,5,8,0,15.0,192.0,2.4,14.0,201.0,201.41,162.05
2016,7,5,8,15,29.5,225.5,2.35,14.0,244.0,261.28,210.05
2016,7,5,8,30,44.0,259.0,2.3,14.0,287.0,310.45,248.57
2016,7,5,8,45,40.5,273.0,2.3,14.5,300.0,320.85,255.19
2016,7,5,9,0,37.0,287.0,2.3,15.0,313.0,330.97,261.7
2016,7,5,9,15,62.0,324.0,2.35,15.0,371.0,393.63,310.15
2016,7,5,9,30,87.0,361.0,2.4,15.0,429.0,456.21,357.42
2016,7,5,9,45,59.0,347.0,2.45,15.5,394.5,410.87,320.8
2016,7,5,10,0,31.0,333.0,2.5,16.0,360.0,365.86,284.82
2016,7,5,10,15,29.0,337.0,2.55,16.0,362.5,365.71,284.46
2016,7,5,10,30,27.0,341.0,2.6,16.0,365.0,365.47,283.9
2016,7,5,10,45,26.0,345.0,2.65,16.0,368.5,366.12,284.1
2016,7,5,11,0,25.0,349.0,2.7,16.0,372.0,366.65,284.24
2016,7,5,11,15,27.5,363.5,2.75,16.0,389.5,380.83,294.87
2016,7,5,11,30,30.0,378.0,2.8,16.0,407.0,394.5,305.05
2016,7,5,11,45,69.0,428.0,2.85,16.0,494.5,476.06,367.09
2016,7,5,12,0,108.0,478.0,2.9,16.0,582.0,554.56,425.3
2016,7,5,12,15,64.0,408.5,2.95,16.0,470.5,443.14,341.75
2016,7,5,12,30,20.0,339.0,3.0,16.0,359.0,333.64,258.4
2016,7,5,12,45,21.0,342.5,3.05,16.0,363.0,335.94,260.63
2016,7,5,13,0,22.0,346.0,3.1,16.0,367.0,338.04,262.35
2016,7,5,13,15,22.5,345.0,3.1,16.0,366.5,335.48,260.49
2016,7,5,13,30,23.0,344.0,3.1,16.0,366.0,332.8,258.58
2016,7,5,13,45,113.5,391.5,3.1,16.0,493.5,426.75,332.07
2016,7,5,14,0,204.0,439.0,3.1,16.0,621.0,515.57,399.2
2016,7,5,14,15,139.5,414.0,3.1,16.0,536.5,442.75,343.42
2016,7,5,14,30,75.0,389.0,3.1,16.0,452.0,381.73,296.85
2016,7,5,14,45,54.5,352.0,3.15,16.0,397.0,334.4,260.96
2016,7,5,15,0,34.0,315.0,3.2,16.0,342.0,289.52,226.59
2016,7,5,15,15,30.0,292.5,3.2,15.5,315.5,265.49,208.6
2016,7,5,15,30,26.0,270.0,3.2,15.0,289.0,242.13,190.91
2016,7,5,15,45,14.0,220.5,3.25,15.0,231.0,202.23,159.73
2016,7,5,16,0,2.0,171.0,3.3,15.0,173.0,155.58,122.84
2016,7,5,16,15,2.0,167.5,3.35,14.5,169.0,151.59,120.25
2016,7,5,16,30,2.0,164.0,3.4,14.0,165.0,147.42,117.44
2016,7,5,16,45,1.0,137.0,3.45,14.0,137.5,123.81,98.37
2016,7,5,17,0,0.0,110.0,3.5,14.0,110.0,100.35,79.22
2016,7,5,17,15,0.0,97.0,3.55,13.5,97.0,88.71,69.86
2016,7,5,17,30,0.0,84.0,3.6,13.0,84.0,77.21,63.47
2016,7,5,17,45,0.0,71.5,3.65,13.0,71.5,66.09,53.71
2016,7,5,18,0,0.0,59.0,3.7,13.0,59.0,54.87,43.7
2016,7,5,18,15,241.5,55.0,3.65,12.5,101.5,39.81,30.17
2016,7,5,18,30,483.0,51.0,3.6,12.0,144.0,38.36,28.67
2016,7,5,18,45,379.0,42.0,3.55,12.0,101.5,32.69,23.12
2016,7,5,19,0,275.0,33.0,3.5,12.0,59.0,26.77,16.55
2016,7,5,19,15,137.5,16.5,3.45,11.5,29.5,12.96,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,134.0,15.0,2.75,11.0,27.0,88.88,0.0
2016,7,6,5,30,268.0,30.0,2.7,11.0,54.0,188.16,139.22
2016,7,6,5,45,368.5,39.0,2.7,11.5,94.5,262.49,212.92
2016,7,6,6,0,469.0,48.0,2.7,12.0,135.0,345.99,286.77
2016,7,6,6,15,532.0,54.5,2.55,12.0,182.0,412.16,344.67
2016,7,6,6,30,595.0,61.0,2.4,12.0,229.0,482.85,403.95
2016,7,6,6,45,349.5,105.0,2.3,12.5,208.5,386.56,323.04
2016,7,6,7,0,104.0,149.0,2.2,13.0,188.0,249.57,206.22
2016,7,6,7,15,71.0,164.0,2.1,13.0,192.0,230.83,189.95
2016,7,6,7,30,38.0,179.0,2.0,13.0,196.0,221.07,180.29
2016,7,6,7,45,42.5,200.5,1.9,13.5,222.5,247.99,201.22
2016,7,6,8,0,47.0,222.0,1.8,14.0,249.0,274.86,221.57
2016,7,6,8,15,173.5,245.5,1.75,14.0,355.0,425.72,342.78
2016,7,6,8,30,300.0,269.0,1.7,14.0,461.0,583.1,462.28
2016,7,6,8,45,208.5,299.0,1.7,14.5,437.0,520.87,410.19
2016,7,6,9,0,117.0,329.0,1.7,15.0,413.0,468.26,366.41
2016,7,6,9,15,499.5,213.0,1.75,15.0,600.0,733.99,572.39
2016,7,6,9,30,882.0,97.0,1.8,15.0,787.0,973.73,735.99
2016,7,6,9,45,471.5,236.5,1.85,15.5,607.5,736.46,565.86
2016,7,6,10,0,61.0,376.0,1.9,16.0,428.0,441.25,339.35
2016,7,6,10,15,59.5,388.0,1.95,16.0,439.5,449.43,346.69
2016,7,6,10,30,58.0,400.0,2.0,16.0,451.0,457.25,352.0
2016,7,6,10,45,50.0,398.0,2.15,16.0,443.0,443.9,341.79
2016,7,6,11,0,42.0,396.0,2.3,16.0,435.0,430.64,331.75
2016,7,6,11,15,49.5,415.0,2.4,16.0,461.5,453.4,348.87
2016,7,6,11,30,57.0,434.0,2.5,16.0,488.0,475.31,365.13
2016,7,6,11,45,86.0,457.0,2.65,16.0,539.5,520.13,399.06
2016,7,6,12,0,115.0,480.0,2.8,16.0,591.0,567.52,434.37
2016,7,6,12,15,169.5,481.0,2.9,16.0,644.5,608.22,465.45
2016,7,6,12,30,224.0,482.0,3.0,16.0,698.0,645.62,493.84
2016,7,6,12,45,135.0,450.5,3.15,16.0,580.5,531.14,408.65
2016,7,6,13,0,46.0,419.0,3.3,16.0,463.0,422.84,326.54
2016,7,6,13,15,36.5,388.0,3.4,16.0,422.5,382.98,296.94
2016,7,6,13,30,27.0,357.0,3.5,16.0,382.0,344.43,267.76
2016,7,6,13,45,28.5,355.0,3.6,16.0,381.0,340.03,264.78
2016,7,6,14,0,30.0,353.0,3.7,16.0,380.0,335.45,261.55
2016,7,6,14,15,29.0,339.5,3.7,16.0,365.0,319.44,249.43
2016,7,6,14,30,28.0,326.0,3.7,16.0,350.0,303.69,237.5
2016,7,6,14,45,24.5,304.0,3.75,16.0,324.5,286.6,224.51
2016,7,6,15,0,21.0,282.0,3.8,16.0,299.0,263.55,206.81
2016,7,6,15,15,17.5,258.5,3.8,15.5,272.0,239.73,188.75
2016,7,6,15,30,14.0,235.0,3.8,15.0,245.0,216.4,170.93
2016,7,6,15,45,14.5,226.5,3.8,15.0,236.5,207.37,164.04
2016,7,6,16,0,15.0,218.0,3.8,15.0,228.0,198.21,157.0
2016,7,6,16,15,406.5,151.5,3.75,14.5,380.0,199.04,143.28
2016,7,6,16,30,798.0,85.0,3.7,14.0,532.0,191.61,119.11
2016,7,6,16,45,778.0,81.0,3.7,14.0,483.5,144.72,82.04
2016,7,6,17,0,758.0,77.0,3.7,14.0,435.0,100.22,53.36
2016,7,6,17,15,728.0,73.0,3.7,13.5,385.0,58.09,37.69
2016,7,6,17,30,698.0,69.0,3.7,13.0,335.0,48.79,38.17
2016,7,6,17,45,657.5,64.0,3.7,13.0,285.5,42.52,32.64
2016,7,6,18,0,617.0,59.0,3.7,13.0,236.0,40.66,30.99
2016,7,6,18,15,556.5,52.5,3.6,12.5,188.5,37.43,28.05
2016,7,6,18,30,496.0,46.0,3.5,12.0,141.0,34.03,24.8
2016,7,6,18,45,403.5,37.5,3.45,12.0,100.0,28.63,19.55
2016,7,6,19,0,311.0,29.0,3.4,12.0,59.0,22.97,13.36
2016,7,6,19,15,155.5,14.5,3.35,11.5,29.5,11.23,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,13.5,3.1,11.0,27.0,94.08,0.0
2016,7,7,5,30,305.0,27.0,3.1,11.0,54.0,202.0,148.41
2016,7,7,5,45,400.5,35.0,3.1,11.5,94.5,273.65,221.98
2016,7,7,6,0,496.0,43.0,3.1,12.0,135.0,354.25,293.92
2016,7,7,6,15,557.5,49.5,3.0,12.0,182.0,420.46,352.29
2016,7,7,6,30,619.0,56.0,2.9,12.0,229.0,491.16,412.09
2016,7,7,6,45,309.5,73.0,2.85,12.5,159.5,317.55,267.99
2016,7,7,7,0,0.0,90.0,2.8,13.0,90.0,85.69,67.43
2016,7,7,7,15,0.0,106.0,2.8,13.0,106.0,101.46,80.79
2016,7,7,7,30,0.0,122.0,2.8,13.0,122.0,117.16,93.66
2016,7,7,7,45,21.5,170.5,2.8,13.5,183.0,185.23,150.23
2016,7,7,8,0,43.0,219.0,2.8,14.0,244.0,267.97,216.98
2016,7,7,8,15,29.5,219.0,2.8,14.0,236.5,253.96,204.34
2016,7,7,8,30,16.0,219.0,2.8,14.0,229.0,228.32,182.71
2016,7,7,8,45,22.0,246.0,2.85,14.5,261.5,260.96,208.17
2016,7,7,9,0,28.0,273.0,2.9,15.0,294.0,307.03,243.6
2016,7,7,9,15,24.0,275.0,2.95,15.0,293.5,290.58,229.93
2016,7,7,9,30,20.0,277.0,3.0,15.0,293.0,287.63,227.06
2016,7,7,9,45,18.0,277.0,3.1,15.0,292.0,284.66,224.31
2016,7,7,10,0,16.0,277.0,3.2,15.0,291.0,281.77,221.68
2016,7,7,10,15,18.0,295.0,3.25,15.0,311.0,300.74,236.21
2016,7,7,10,30,20.0,313.0,3.3,15.0,331.0,319.5,250.47
2016,7,7,10,45,90.5,387.5,3.35,15.0,471.0,472.9,369.64
2016,7,7,11,0,161.0,462.0,3.4,15.0,611.0,623.3,481.59
2016,7,7,11,15,105.0,442.5,3.4,15.0,540.5,534.36,413.44
2016,7,7,11,30,49.0,423.0,3.4,15.0,470.0,456.9,353.95
2016,7,7,11,45,52.0,423.5,3.4,15.5,474.0,455.93,352.85
2016,7,7,12,0,55.0,424.0,3.4,16.0,478.0,454.64,351.22
2016,7,7,12,15,74.0,447.5,3.4,16.0,519.5,488.88,377.16
2016,7,7,12,30,93.0,471.0,3.4,16.0,561.0,521.23,401.31
2016,7,7,12,45,68.5,442.5,3.4,16.0,508.0,467.93,361.02
2016,7,7,13,0,44.0,414.0,3.4,16.0,455.0,416.74,322.32
2016,7,7,13,15,35.0,385.0,3.35,16.0,418.0,379.16,293.99
2016,7,7,13,30,26.0,356.0,3.3,16.0,381.0,342.82,266.34
2016,7,7,13,45,23.5,337.0,3.3,16.0,359.0,324.64,252.66
2016,7,7,14,0,21.0,318.0,3.3,16.0,337.0,303.91,236.9
2016,7,7,14,15,18.5,297.0,3.3,16.0,313.5,281.78,220.02
2016,7,7,14,30,16.0,276.0,3.3,16.0,290.0,260.04,203.34
2016,7,7,14,45,12.0,241.5,3.3,16.0,252.0,226.13,177.01
2016,7,7,15,0,8.0,207.0,3.3,16.0,214.0,192.75,150.9
2016,7,7,15,15,6.5,197.0,3.3,15.5,202.5,182.34,143.2
2016,7,7,15,30,5.0,187.0,3.3,15.0,191.0,172.11,135.56
2016,7,7,15,45,4.5,183.5,3.35,15.0,187.0,167.94,132.52
2016,7,7,16,0,4.0,180.0,3.4,15.0,183.0,163.71,129.45
2016,7,7,16,15,2.0,146.5,3.45,14.5,148.0,133.83,105.72
2016,7,7,16,30,0.0,113.0,3.5,14.0,113.0,104.06,81.75
2016,7,7,16,45,0.0,107.0,3.6,14.0,107.0,98.44,77.37
2016,7,7,17,0,0.0,101.0,3.7,14.0,101.0,92.77,72.9
2016,7,7,17,15,0.0,86.5,3.75,13.5,86.5,79.89,62.43
2016,7,7,17,30,0.0,72.0,3.8,13.0,72.0,67.0,54.4
2016,7,7,17,45,0.0,61.5,3.9,13.0,61.5,57.19,45.77
2016,7,7,18,0,0.0,51.0,4.0,13.0,51.0,47.4,37.01
2016,7,7,18,15,255.0,47.5,3.9,12.5,96.0,34.32,25.25
2016,7,7,18,30,510.0,44.0,3.8,12.0,141.0,32.37,23.32
2016,7,7,18,45,420.5,36.0,3.75,12.0,100.0,27.35,18.41
2016,7,7,19,0,331.0,28.0,3.7,12.0,59.0,22.09,12.58
2016,7,7,19,15,165.5,14.0,3.6,11.5,29.5,10.81,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.0,3.1,12.0,26.5,95.93,0.0
2016,7,8,5,30,327.0,24.0,3.1,12.0,53.0,208.23,150.92
2016,7,8,5,45,420.5,31.5,3.15,12.5,93.0,278.78,225.08
2016,7,8,6,0,514.0,39.0,3.2,13.0,133.0,358.33,296.2
2016,7,8,6,15,572.5,44.5,3.15,13.0,179.0,418.85,350.13
2016,7,8,6,30,631.0,50.0,3.1,13.0,225.0,487.25,408.23
2016,7,8,6,45,315.5,80.0,3.05,13.5,167.5,330.7,277.87
2016,7,8,7,0,0.0,110.0,3.0,14.0,110.0,107.4,85.41
2016,7,8,7,15,16.5,142.5,2.9,14.0,150.0,153.84,124.78
2016,7,8,7,30,33.0,175.0,2.8,14.0,190.0,212.44,173.04
2016,7,8,7,45,101.5,207.5,2.75,14.5,262.0,305.47,249.38
2016,7,8,8,0,170.0,240.0,2.7,15.0,334.0,415.4,336.15
2016,7,8,8,15,507.0,156.5,2.65,15.0,472.5,645.78,519.95
2016,7,8,8,30,844.0,73.0,2.6,15.0,611.0,859.3,672.5
2016,7,8,8,45,855.5,75.5,2.6,15.5,653.5,889.21,688.46
2016,7,8,9,0,867.0,78.0,2.6,16.0,696.0,916.89,704.4
2016,7,8,9,15,877.5,79.5,2.6,16.0,735.0,940.02,718.47
2016,7,8,9,30,888.0,81.0,2.6,16.0,774.0,960.58,730.83
2016,7,8,9,45,894.0,83.5,2.6,16.5,807.5,975.12,737.79
2016,7,8,10,0,900.0,86.0,2.6,17.0,841.0,986.7,742.88
2016,7,8,10,15,617.5,245.0,2.65,17.0,771.5,890.15,676.0
2016,7,8,10,30,335.0,404.0,2.7,17.0,702.0,757.64,574.95
2016,7,8,10,45,627.0,247.5,2.8,17.5,821.0,889.77,676.33
2016,7,8,11,0,919.0,91.0,2.9,18.0,940.0,992.06,743.89
2016,7,8,11,15,922.5,91.5,2.95,18.0,955.0,983.67,737.2
2016,7,8,11,30,926.0,92.0,3.0,18.0,970.0,972.22,729.61
2016,7,8,11,45,928.5,91.0,3.05,18.0,978.0,955.36,718.46
2016,7,8,12,0,931.0,90.0,3.1,18.0,986.0,935.66,705.46
2016,7,8,12,15,931.5,90.0,3.15,18.0,987.0,912.38,690.05
2016,7,8,12,30,932.0,90.0,3.2,18.0,988.0,886.51,672.85
2016,7,8,12,45,924.5,94.5,3.25,18.0,979.5,855.7,652.18
2016,7,8,13,0,917.0,99.0,3.3,18.0,971.0,822.89,630.02
2016,7,8,13,15,914.5,98.5,3.35,18.0,957.0,787.62,605.97
2016,7,8,13,30,912.0,98.0,3.4,18.0,943.0,750.48,580.4
2016,7,8,13,45,910.0,96.5,3.45,18.0,923.0,711.07,552.77
2016,7,8,14,0,908.0,95.0,3.5,18.0,903.0,670.05,521.72
2016,7,8,14,15,902.0,94.0,3.5,18.0,875.5,625.62,487.22
2016,7,8,14,30,896.0,93.0,3.5,18.0,848.0,580.24,451.21
2016,7,8,14,45,890.0,90.5,3.55,18.0,815.5,532.85,412.89
2016,7,8,15,0,884.0,88.0,3.6,18.0,783.0,484.92,373.11
2016,7,8,15,15,874.0,86.5,3.6,17.5,744.5,435.82,331.91
2016,7,8,15,30,864.0,85.0,3.6,17.0,706.0,386.93,289.74
2016,7,8,15,45,852.5,82.5,3.65,17.0,663.0,337.17,245.54
2016,7,8,16,0,841.0,80.0,3.7,17.0,620.0,288.17,201.52
2016,7,8,16,15,824.5,77.5,3.65,17.0,574.0,239.05,157.87
2016,7,8,16,30,808.0,75.0,3.6,17.0,528.0,191.54,117.17
2016,7,8,16,45,788.0,71.5,3.55,17.0,479.5,137.38,74.72
2016,7,8,17,0,768.0,68.0,3.5,17.0,431.0,92.75,46.55
2016,7,8,17,15,739.0,65.0,3.4,16.5,381.0,50.87,39.32
2016,7,8,17,30,710.0,62.0,3.3,16.0,331.0,43.32,32.86
2016,7,8,17,45,672.0,57.0,3.25,16.0,282.0,41.07,30.95
2016,7,8,18,0,634.0,52.0,3.2,16.0,233.0,38.69,28.84
2016,7,8,18,15,575.0,46.5,3.1,15.5,186.0,35.71,26.16
2016,7,8,18,30,516.0,41.0,3.0,15.0,139.0,29.89,20.82
2016,7,8,18,45,427.0,33.5,2.95,14.5,98.5,25.19,16.32
2016,7,8,19,0,338.0,26.0,2.9,14.0,58.0,20.28,10.92
2016,7,8,19,15,169.0,13.0,2.9,13.5,29.0,9.95,0.0
2016,7,8,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,11.5,2.1,13.0,26.0,80.69,0.0
2016,7,9,5,30,335.0,23.0,2.1,13.0,52.0,210.31,149.78
2016,7,9,5,45,427.0,30.5,2.15,13.5,92.0,280.26,224.39
2016,7,9,6,0,519.0,38.0,2.2,14.0,132.0,355.47,291.47
2016,7,9,6,15,578.0,43.0,2.25,14.0,178.0,419.63,347.79
2016,7,9,6,30,637.0,48.0,2.3,14.0,224.0,487.87,405.27
2016,7,9,6,45,341.5,94.0,2.4,14.5,191.0,366.38,304.79
2016,7,9,7,0,46.0,140.0,2.5,15.0,158.0,184.97,150.61
2016,7,9,7,15,43.5,159.0,2.55,15.0,178.0,203.96,166.2
2016,7,9,7,30,41.0,178.0,2.6,15.0,198.0,222.56,180.71
2016,7,9,7,45,112.5,208.0,2.65,15.5,269.0,328.17,266.65
2016,7,9,8,0,184.0,238.0,2.7,16.0,340.0,424.98,342.7
2016,7,9,8,15,112.0,245.5,2.7,16.0,309.5,371.34,297.39
2016,7,9,8,30,40.0,253.0,2.7,16.0,279.0,300.23,238.65
2016,7,9,8,45,455.5,165.0,2.75,16.5,487.5,626.12,500.34
2016,7,9,9,0,871.0,77.0,2.8,17.0,696.0,918.97,707.36
2016,7,9,9,15,602.0,209.0,2.85,17.0,648.0,833.16,643.41
2016,7,9,9,30,333.0,341.0,2.9,17.0,600.0,701.17,540.84
2016,7,9,9,45,199.0,360.0,3.0,17.5,517.0,575.84,445.62
2016,7,9,10,0,65.0,379.0,3.1,18.0,434.0,448.54,346.14
2016,7,9,10,15,129.5,407.5,3.15,18.0,521.0,551.72,424.69
2016,7,9,10,30,194.0,436.0,3.2,18.0,608.0,640.72,490.09
2016,7,9,10,45,558.0,262.5,3.25,18.0,774.0,836.99,640.77
2016,7,9,11,0,922.0,89.0,3.3,18.0,940.0,992.59,747.96
2016,7,9,11,15,476.5,235.0,3.35,18.0,675.5,710.93,547.97
2016,7,9,11,30,31.0,381.0,3.4,18.0,411.0,398.49,305.35
2016,7,9,11,45,484.0,233.5,3.5,18.0,699.0,691.2,537.64
2016,7,9,12,0,937.0,86.0,3.6,18.0,987.0,936.95,711.91
2016,7,9,12,15,938.0,86.0,3.7,18.0,988.0,914.03,694.7
2016,7,9,12,30,939.0,86.0,3.8,18.0,989.0,888.47,677.77
2016,7,9,12,45,681.0,243.0,3.9,18.0,895.5,794.11,610.81
2016,7,9,13,0,423.0,400.0,4.0,18.0,802.0,703.61,539.21
2016,7,9,13,15,415.5,395.0,4.05,17.5,785.0,672.46,518.0
2016,7,9,13,30,408.0,390.0,4.1,17.0,768.0,641.23,496.05
2016,7,9,13,45,371.5,400.0,4.2,17.0,738.0,606.27,469.48
2016,7,9,14,0,335.0,410.0,4.3,17.0,708.0,570.65,442.45
2016,7,9,14,15,343.0,391.0,4.35,17.0,688.0,540.26,419.77
2016,7,9,14,30,351.0,372.0,4.4,17.0,668.0,509.13,396.06
2016,7,9,14,45,631.5,226.5,4.45,17.0,732.0,506.34,395.03
2016,7,9,15,0,912.0,81.0,4.5,17.0,796.0,491.52,381.16
2016,7,9,15,15,905.0,79.5,4.5,16.5,759.5,442.33,339.14
2016,7,9,15,30,898.0,78.0,4.5,16.0,723.0,393.04,295.99
2016,7,9,15,45,888.0,77.0,4.55,16.0,681.0,343.3,251.12
2016,7,9,16,0,878.0,76.0,4.6,16.0,639.0,294.12,206.29
2016,7,9,16,15,864.0,74.0,4.6,15.5,593.0,244.07,161.58
2016,7,9,16,30,850.0,72.0,4.6,15.0,547.0,195.37,119.56
2016,7,9,16,45,829.0,70.0,4.6,15.0,498.0,147.4,82.02
2016,7,9,17,0,808.0,68.0,4.6,15.0,449.0,94.48,47.32
2016,7,9,17,15,781.0,64.5,4.55,14.5,398.0,50.26,39.11
2016,7,9,17,30,754.0,61.0,4.5,14.0,347.0,42.72,32.6
2016,7,9,17,45,711.0,58.0,4.45,14.0,296.0,42.04,32.07
2016,7,9,18,0,668.0,55.0,4.4,14.0,245.0,41.39,31.49
2016,7,9,18,15,609.0,49.0,4.25,13.5,196.0,38.06,28.48
2016,7,9,18,30,550.0,43.0,4.1,13.0,147.0,31.67,22.57
2016,7,9,18,45,451.0,35.5,3.95,13.0,104.0,27.03,18.02
2016,7,9,19,0,352.0,28.0,3.8,13.0,61.0,22.2,12.48
2016,7,9,19,15,176.0,14.0,3.75,12.5,30.5,10.87,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,159.5,12.5,3.15,12.0,26.0,78.1,0.0
2016,7,10,5,30,319.0,25.0,3.2,12.0,52.0,204.57,144.43
2016,7,10,5,45,420.5,33.5,3.25,12.5,93.5,280.61,225.85
2016,7,10,6,0,522.0,42.0,3.3,13.0,135.0,365.74,301.76
2016,7,10,6,15,584.5,47.5,3.25,13.0,183.0,432.17,360.56
2016,7,10,6,30,647.0,53.0,3.2,13.0,231.0,499.87,418.27
2016,7,10,6,45,691.0,57.0,3.15,13.5,282.0,560.8,467.17
2016,7,10,7,0,735.0,61.0,3.1,14.0,333.0,623.72,514.16
2016,7,10,7,15,765.0,64.5,3.0,14.5,384.5,677.0,551.84
2016,7,10,7,30,795.0,68.0,2.9,15.0,436.0,730.55,588.44
2016,7,10,7,45,818.5,70.5,2.85,15.5,486.5,770.49,614.17
2016,7,10,8,0,842.0,73.0,2.8,16.0,537.0,816.43,643.71
2016,7,10,8,15,859.0,75.0,2.75,16.0,585.0,855.01,668.53
2016,7,10,8,30,876.0,77.0,2.7,16.0,633.0,891.96,691.9
2016,7,10,8,45,890.5,78.5,2.65,16.5,678.0,924.13,710.33
2016,7,10,9,0,905.0,80.0,2.6,17.0,723.0,954.1,727.03
2016,7,10,9,15,915.0,81.5,2.6,17.0,763.0,977.34,740.87
2016,7,10,9,30,925.0,83.0,2.6,17.0,803.0,997.86,752.97
2016,7,10,9,45,930.0,86.0,2.6,17.5,837.0,1012.31,759.63
2016,7,10,10,0,935.0,89.0,2.6,18.0,871.0,1023.65,764.36
2016,7,10,10,15,941.0,90.0,2.65,18.0,900.0,1030.63,768.3
2016,7,10,10,30,947.0,91.0,2.7,18.0,929.0,1034.43,770.31
2016,7,10,10,45,951.0,92.0,2.8,18.0,951.5,1033.06,769.56
2016,7,10,11,0,955.0,93.0,2.9,18.0,974.0,1028.45,766.81
2016,7,10,11,15,958.0,93.5,3.0,18.0,989.5,1019.15,761.05
2016,7,10,11,30,961.0,94.0,3.1,18.0,1005.0,1006.7,753.29
2016,7,10,11,45,962.5,94.5,3.25,18.5,1013.0,989.75,741.55
2016,7,10,12,0,964.0,95.0,3.4,19.0,1021.0,969.83,727.82
2016,7,10,12,15,964.5,95.0,3.45,19.0,1021.5,945.69,711.91
2016,7,10,12,30,965.0,95.0,3.5,19.0,1022.0,918.86,694.17
2016,7,10,12,45,960.5,97.5,3.6,19.0,1014.5,887.62,673.63
2016,7,10,13,0,956.0,100.0,3.7,19.0,1007.0,854.17,651.4
2016,7,10,13,15,953.5,99.5,3.7,19.0,993.0,817.51,626.26
2016,7,10,13,30,951.0,99.0,3.7,19.0,979.0,778.88,599.58
2016,7,10,13,45,948.5,97.5,3.75,19.0,958.0,737.55,570.82
2016,7,10,14,0,946.0,96.0,3.8,19.0,937.0,694.57,538.46
2016,7,10,14,15,941.0,95.0,3.75,19.0,909.0,649.03,503.12
2016,7,10,14,30,936.0,94.0,3.7,19.0,881.0,602.4,466.15
2016,7,10,14,45,929.5,92.0,3.7,19.0,847.0,553.26,426.51
2016,7,10,15,0,923.0,90.0,3.7,19.0,813.0,503.57,385.39
2016,7,10,15,15,913.5,88.5,3.65,19.0,774.0,452.7,342.22
2016,7,10,15,30,904.0,87.0,3.6,19.0,735.0,401.95,298.13
2016,7,10,15,45,891.5,85.0,3.6,19.0,690.5,350.19,252.55
2016,7,10,16,0,879.0,83.0,3.6,19.0,646.0,299.26,207.21
2016,7,10,16,15,862.5,80.5,3.55,18.5,598.5,248.12,162.52
2016,7,10,16,30,846.0,78.0,3.5,18.0,551.0,198.58,120.68
2016,7,10,16,45,824.0,75.0,3.5,18.0,500.5,142.59,77.28
2016,7,10,17,0,802.0,72.0,3.5,18.0,450.0,96.34,48.72
2016,7,10,17,15,772.5,68.5,3.4,17.5,398.0,52.36,40.46
2016,7,10,17,30,743.0,65.0,3.3,17.0,346.0,45.87,34.97
2016,7,10,17,45,699.5,61.0,3.25,17.0,294.5,44.52,33.86
2016,7,10,18,0,656.0,57.0,3.2,17.0,243.0,43.15,32.65
2016,7,10,18,15,593.5,51.0,3.1,16.5,194.0,36.43,26.67
2016,7,10,18,30,531.0,45.0,3.0,16.0,145.0,33.39,23.78
2016,7,10,18,45,429.5,37.0,2.9,15.5,102.0,28.39,18.98
2016,7,10,19,0,328.0,29.0,2.8,15.0,59.0,23.18,13.07
2016,7,10,19,15,164.0,14.5,2.8,14.5,29.5,11.35,0.0
2016,7,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,153.0,12.5,1.2,12.5,25.0,75.2,0.0
2016,7,11,5,30,306.0,25.0,1.2,13.0,50.0,197.43,135.88
2016,7,11,5,45,408.0,33.5,1.3,13.5,91.0,273.8,217.54
2016,7,11,6,0,510.0,42.0,1.4,14.0,132.0,358.5,291.7
2016,7,11,6,15,573.0,47.5,1.4,14.0,179.5,424.65,348.84
2016,7,11,6,30,636.0,53.0,1.4,14.0,227.0,492.08,404.82
2016,7,11,6,45,679.0,57.5,1.4,14.5,277.5,552.5,452.01
2016,7,11,7,0,722.0,62.0,1.4,15.0,328.0,614.86,497.16
2016,7,11,7,15,752.5,65.5,1.4,15.5,379.0,668.06,533.76
2016,7,11,7,30,783.0,69.0,1.4,16.0,430.0,721.58,569.44
2016,7,11,7,45,805.5,72.0,1.4,16.5,480.0,767.86,598.89
2016,7,11,8,0,828.0,75.0,1.4,17.0,530.0,806.25,622.17
2016,7,11,8,15,592.5,164.0,1.45,17.0,504.0,735.38,570.68
2016,7,11,8,30,357.0,253.0,1.5,17.0,478.0,615.55,478.74
2016,7,11,8,45,622.0,168.5,1.55,17.5,595.5,791.36,608.62
2016,7,11,9,0,887.0,84.0,1.6,18.0,713.0,941.19,706.22
2016,7,11,9,15,897.5,86.0,1.65,18.0,753.0,965.19,719.33
2016,7,11,9,30,908.0,88.0,1.7,18.0,793.0,986.52,732.27
2016,7,11,9,45,907.0,94.0,1.8,18.5,825.5,998.23,738.32
2016,7,11,10,0,906.0,100.0,1.9,19.0,858.0,1006.7,742.44
2016,7,11,10,15,912.5,101.5,1.95,19.0,887.0,1014.5,747.01
2016,7,11,10,30,919.0,103.0,2.0,19.0,916.0,1019.2,749.7
2016,7,11,10,45,924.0,104.0,2.05,19.0,938.0,1018.75,749.21
2016,7,11,11,0,929.0,105.0,2.1,19.0,960.0,1015.14,746.84
2016,7,11,11,15,932.0,105.5,2.15,19.0,975.5,1005.95,740.97
2016,7,11,11,30,935.0,106.0,2.2,19.0,991.0,993.67,733.24
2016,7,11,11,45,937.5,106.0,2.3,19.5,999.5,977.43,722.14
2016,7,11,12,0,940.0,106.0,2.4,20.0,1008.0,958.27,709.16
2016,7,11,12,15,940.5,106.0,2.45,19.5,1009.0,934.53,695.34
2016,7,11,12,30,941.0,106.0,2.5,19.0,1010.0,908.18,679.7
2016,7,11,12,45,944.0,103.5,2.65,19.0,1004.5,879.11,661.61
2016,7,11,13,0,947.0,101.0,2.8,19.0,999.0,847.53,641.56
2016,7,11,13,15,945.0,100.5,2.85,19.0,985.5,811.54,617.55
2016,7,11,13,30,943.0,100.0,2.9,19.0,972.0,773.55,591.94
2016,7,11,13,45,940.0,99.0,3.0,19.0,951.5,732.59,563.99
2016,7,11,14,0,937.0,98.0,3.1,19.0,931.0,690.03,532.5
2016,7,11,14,15,932.0,97.0,3.15,19.0,903.5,644.84,498.04
2016,7,11,14,30,927.0,96.0,3.2,19.0,876.0,598.56,461.87
2016,7,11,14,45,921.5,94.0,3.25,19.0,842.5,550.3,423.22
2016,7,11,15,0,916.0,92.0,3.3,19.0,809.0,501.39,382.97
2016,7,11,15,15,906.5,90.5,3.3,18.5,770.0,450.81,340.89
2016,7,11,15,30,897.0,89.0,3.3,18.0,731.0,400.35,297.71
2016,7,11,15,45,886.0,86.0,3.3,18.0,687.5,348.55,252.02
2016,7,11,16,0,875.0,83.0,3.3,18.0,644.0,297.46,206.44
2016,7,11,16,15,858.5,80.5,3.3,17.5,596.0,246.48,161.82
2016,7,11,16,30,842.0,78.0,3.3,17.0,548.0,197.11,120.06
2016,7,11,16,45,821.5,74.5,3.3,17.0,498.0,141.07,76.52
2016,7,11,17,0,801.0,71.0,3.3,17.0,448.0,94.63,47.82
2016,7,11,17,15,771.5,67.5,3.25,16.5,396.0,50.68,39.16
2016,7,11,17,30,742.0,64.0,3.2,16.0,344.0,45.11,34.46
2016,7,11,17,45,701.5,59.5,3.2,16.0,293.0,43.32,32.95
2016,7,11,18,0,661.0,55.0,3.2,16.0,242.0,41.46,31.29
2016,7,11,18,15,599.0,49.5,3.1,15.5,193.0,35.26,25.75
2016,7,11,18,30,537.0,44.0,3.0,15.0,144.0,32.59,23.18
2016,7,11,18,45,440.0,35.5,2.95,14.5,101.5,27.11,17.94
2016,7,11,19,0,343.0,27.0,2.9,14.0,59.0,21.36,11.57
2016,7,11,19,15,171.5,13.5,2.95,13.5,29.5,10.48,0.0
2016,7,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
