Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,162.0,12.0,3.15,11.0,25.0,78.22,0.0
2016,7,12,5,30,324.0,24.0,3.2,11.0,50.0,203.41,139.06
2016,7,12,5,45,423.5,32.0,3.25,11.5,91.0,279.24,224.81
2016,7,12,6,0,523.0,40.0,3.3,12.0,132.0,362.45,299.8
2016,7,12,6,15,586.5,45.5,3.25,12.5,180.0,425.73,355.91
2016,7,12,6,30,650.0,51.0,3.2,13.0,228.0,497.85,416.61
2016,7,12,6,45,443.5,94.5,3.15,13.5,226.5,435.61,364.18
2016,7,12,7,0,237.0,138.0,3.1,14.0,225.0,343.53,285.76
2016,7,12,7,15,515.5,102.5,3.05,14.0,328.5,536.99,445.59
2016,7,12,7,30,794.0,67.0,3.0,14.0,432.0,727.01,589.68
2016,7,12,7,45,816.0,70.5,2.95,14.5,482.5,767.0,614.63
2016,7,12,8,0,838.0,74.0,2.9,15.0,533.0,812.86,644.34
2016,7,12,8,15,856.0,76.5,2.8,15.0,581.5,852.85,670.02
2016,7,12,8,30,874.0,79.0,2.7,15.0,630.0,891.27,694.15
2016,7,12,8,45,886.5,81.5,2.65,15.5,675.0,922.75,712.17
2016,7,12,9,0,899.0,84.0,2.6,16.0,720.0,951.93,728.41
2016,7,12,9,15,910.0,85.5,2.55,16.0,760.5,976.03,742.42
2016,7,12,9,30,921.0,87.0,2.5,16.0,801.0,997.46,754.63
2016,7,12,9,45,930.5,87.5,2.45,16.5,837.0,1013.46,761.79
2016,7,12,10,0,940.0,88.0,2.4,17.0,873.0,1026.49,767.06
2016,7,12,10,15,946.0,89.0,2.4,17.0,902.0,1033.54,770.48
2016,7,12,10,30,952.0,90.0,2.4,17.0,931.0,1037.39,771.99
2016,7,12,10,45,956.0,91.0,2.4,17.5,954.0,1036.04,768.81
2016,7,12,11,0,960.0,92.0,2.4,18.0,977.0,1031.44,763.69
2016,7,12,11,15,963.0,92.5,2.45,18.0,992.0,1022.13,757.65
2016,7,12,11,30,966.0,93.0,2.5,18.0,1007.0,1009.63,749.64
2016,7,12,11,45,967.5,93.5,2.55,18.0,1015.0,992.62,738.75
2016,7,12,12,0,969.0,94.0,2.6,18.0,1023.0,972.62,725.93
2016,7,12,12,15,969.5,94.0,2.65,18.0,1023.5,948.37,710.29
2016,7,12,12,30,970.0,94.0,2.7,18.0,1024.0,921.4,692.81
2016,7,12,12,45,960.5,99.0,2.8,18.0,1015.0,888.18,671.37
2016,7,12,13,0,951.0,104.0,2.9,18.0,1006.0,852.97,648.38
2016,7,12,13,15,948.5,103.5,2.95,18.0,991.0,816.4,623.88
2016,7,12,13,30,946.0,103.0,3.0,18.0,976.0,777.87,597.78
2016,7,12,13,45,942.0,101.5,3.1,18.0,954.5,735.62,568.67
2016,7,12,14,0,938.0,100.0,3.2,18.0,933.0,691.86,536.16
2016,7,12,14,15,932.0,99.0,3.2,18.0,905.0,645.98,500.85
2016,7,12,14,30,926.0,98.0,3.2,18.0,877.0,599.09,463.93
2016,7,12,14,45,919.0,96.0,3.25,18.0,842.5,550.06,424.57
2016,7,12,15,0,912.0,94.0,3.3,18.0,808.0,500.54,383.71
2016,7,12,15,15,901.5,92.5,3.3,17.5,768.5,449.68,341.28
2016,7,12,15,30,891.0,91.0,3.3,17.0,729.0,399.05,297.83
2016,7,12,15,45,879.0,88.5,3.3,17.0,684.5,347.59,252.28
2016,7,12,16,0,867.0,86.0,3.3,17.0,640.0,296.91,206.94
2016,7,12,16,15,849.5,83.5,3.25,17.0,592.0,246.06,162.03
2016,7,12,16,30,832.0,81.0,3.2,17.0,544.0,189.78,114.5
2016,7,12,16,45,811.0,77.5,3.2,17.0,494.0,141.31,77.25
2016,7,12,17,0,790.0,74.0,3.2,17.0,444.0,95.33,49.08
2016,7,12,17,15,760.0,70.0,3.1,16.5,392.5,51.53,39.9
2016,7,12,17,30,730.0,66.0,3.0,16.0,341.0,46.7,35.87
2016,7,12,17,45,689.0,61.5,2.95,16.0,290.0,45.0,34.43
2016,7,12,18,0,648.0,57.0,2.9,16.0,239.0,43.22,32.86
2016,7,12,18,15,585.5,51.0,2.8,15.5,190.5,36.51,26.85
2016,7,12,18,30,523.0,45.0,2.7,15.0,142.0,33.48,23.96
2016,7,12,18,45,424.0,36.5,2.6,14.5,99.5,28.05,18.74
2016,7,12,19,0,325.0,28.0,2.5,14.0,57.0,22.35,12.26
2016,7,12,19,15,162.5,14.0,2.5,13.5,28.5,10.97,0.0
2016,7,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,145.0,12.5,1.75,12.0,24.0,71.49,0.0
2016,7,13,5,30,290.0,25.0,1.7,12.0,48.0,187.76,124.39
2016,7,13,5,45,395.0,34.0,1.65,12.5,89.0,266.93,212.52
2016,7,13,6,0,500.0,43.0,1.6,13.0,130.0,353.1,288.44
2016,7,13,6,15,566.0,49.5,1.45,13.5,178.0,421.88,347.09
2016,7,13,6,30,632.0,56.0,1.3,14.0,226.0,495.54,406.62
2016,7,13,6,45,676.5,60.5,1.2,14.5,277.0,552.99,450.95
2016,7,13,7,0,721.0,65.0,1.1,15.0,328.0,616.38,495.99
2016,7,13,7,15,429.5,127.5,1.0,15.5,291.0,495.54,399.11
2016,7,13,7,30,138.0,190.0,0.9,16.0,254.0,327.03,262.21
2016,7,13,7,45,224.0,203.5,0.85,16.5,320.5,428.13,341.52
2016,7,13,8,0,310.0,217.0,0.8,17.0,387.0,521.0,409.7
2016,7,13,8,15,336.5,233.0,0.75,17.5,432.5,568.39,441.18
2016,7,13,8,30,363.0,249.0,0.7,18.0,478.0,615.95,472.3
2016,7,13,8,45,627.5,169.0,0.7,18.5,598.5,796.15,599.15
2016,7,13,9,0,892.0,89.0,0.7,19.0,719.0,950.54,694.85
2016,7,13,9,15,902.5,91.0,0.75,19.0,759.5,974.58,707.18
2016,7,13,9,30,913.0,93.0,0.8,19.0,800.0,995.93,719.88
2016,7,13,9,45,908.0,101.5,0.85,19.5,831.5,1006.49,724.55
2016,7,13,10,0,903.0,110.0,0.9,20.0,863.0,1013.63,727.36
2016,7,13,10,15,558.5,271.0,1.0,20.0,742.0,854.17,624.18
2016,7,13,10,30,214.0,432.0,1.1,20.0,621.0,656.1,483.64
2016,7,13,10,45,223.5,442.0,1.25,20.0,644.0,670.11,496.17
2016,7,13,11,0,233.0,452.0,1.4,20.0,667.0,682.96,505.72
2016,7,13,11,15,582.5,283.5,1.5,20.0,832.0,859.59,636.05
2016,7,13,11,30,932.0,115.0,1.6,20.0,997.0,998.87,727.96
2016,7,13,11,45,606.0,290.5,1.7,20.5,866.0,858.13,631.96
2016,7,13,12,0,280.0,466.0,1.8,21.0,735.0,707.81,521.69
2016,7,13,12,15,283.5,465.0,1.9,21.0,738.0,696.4,515.79
2016,7,13,12,30,287.0,464.0,2.0,21.0,741.0,684.03,507.92
2016,7,13,12,45,614.5,287.0,2.15,21.0,871.5,777.83,582.64
2016,7,13,13,0,942.0,110.0,2.3,21.0,1002.0,850.74,636.14
2016,7,13,13,15,939.5,109.0,2.4,21.0,988.0,813.95,611.52
2016,7,13,13,30,937.0,108.0,2.5,21.0,974.0,775.23,586.26
2016,7,13,13,45,933.0,107.0,2.6,21.0,952.5,733.69,558.13
2016,7,13,14,0,929.0,106.0,2.7,21.0,931.0,690.65,526.84
2016,7,13,14,15,923.0,105.0,2.75,20.5,902.5,645.07,493.58
2016,7,13,14,30,917.0,104.0,2.8,20.0,874.0,598.5,458.54
2016,7,13,14,45,909.5,102.0,2.85,20.0,840.0,549.55,419.78
2016,7,13,15,0,902.0,100.0,2.9,20.0,806.0,500.15,379.58
2016,7,13,15,15,891.5,98.5,2.95,20.0,766.5,449.69,337.44
2016,7,13,15,30,881.0,97.0,3.0,20.0,727.0,399.46,294.4
2016,7,13,15,45,867.5,94.5,3.05,20.0,682.5,347.94,249.58
2016,7,13,16,0,854.0,92.0,3.1,20.0,638.0,297.35,205.07
2016,7,13,16,15,836.5,89.5,3.1,19.5,590.0,240.15,156.14
2016,7,13,16,30,819.0,87.0,3.1,19.0,542.0,191.46,115.47
2016,7,13,16,45,796.5,83.5,3.1,19.0,492.0,143.44,79.07
2016,7,13,17,0,774.0,80.0,3.1,19.0,442.0,98.07,51.78
2016,7,13,17,15,742.5,76.0,3.05,18.5,390.5,55.06,42.65
2016,7,13,17,30,711.0,72.0,3.0,18.0,339.0,51.58,39.85
2016,7,13,17,45,667.5,66.5,2.95,18.0,288.0,44.72,33.9
2016,7,13,18,0,624.0,61.0,2.9,18.0,237.0,42.57,32.0
2016,7,13,18,15,559.5,54.5,2.7,17.5,188.0,39.42,29.17
2016,7,13,18,30,495.0,48.0,2.5,17.0,139.0,36.13,26.05
2016,7,13,18,45,394.0,38.5,2.4,16.5,97.0,29.91,20.14
2016,7,13,19,0,293.0,29.0,2.3,16.0,55.0,23.36,12.81
2016,7,13,19,15,146.5,14.5,2.25,15.5,27.5,11.47,0.0
2016,7,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,150.0,12.0,1.45,12.5,23.5,72.86,0.0
2016,7,14,5,30,300.0,24.0,1.4,13.0,47.0,190.07,121.91
2016,7,14,5,45,407.0,33.0,1.35,13.5,88.5,271.26,214.35
2016,7,14,6,0,514.0,42.0,1.3,14.0,130.0,358.92,291.06
2016,7,14,6,15,580.0,48.0,1.2,14.0,178.5,427.56,349.88
2016,7,14,6,30,646.0,54.0,1.1,14.0,227.0,497.41,407.08
2016,7,14,6,45,690.5,59.0,1.0,14.5,278.5,559.9,454.82
2016,7,14,7,0,735.0,64.0,0.9,15.0,330.0,624.42,500.04
2016,7,14,7,15,766.0,67.5,0.9,15.5,382.5,678.53,536.53
2016,7,14,7,30,797.0,71.0,0.9,16.0,435.0,732.95,572.02
2016,7,14,7,45,820.5,74.0,0.9,16.5,486.0,780.56,601.65
2016,7,14,8,0,844.0,77.0,0.9,17.0,537.0,820.24,625.14
2016,7,14,8,15,601.5,163.5,0.9,17.0,506.5,741.31,568.47
2016,7,14,8,30,359.0,250.0,0.9,17.0,476.0,613.3,472.23
2016,7,14,8,45,633.0,167.5,0.95,17.5,600.5,799.11,607.16
2016,7,14,9,0,907.0,85.0,1.0,18.0,725.0,959.38,708.96
2016,7,14,9,15,917.5,86.5,1.05,18.0,765.5,983.15,721.26
2016,7,14,9,30,928.0,88.0,1.1,18.0,806.0,1004.21,733.83
2016,7,14,9,45,929.5,93.0,1.2,18.5,839.5,1017.51,741.13
2016,7,14,10,0,931.0,98.0,1.3,19.0,873.0,1027.56,746.53
2016,7,14,10,15,937.5,99.0,1.35,19.0,902.5,1034.96,750.89
2016,7,14,10,30,944.0,100.0,1.4,19.0,932.0,1039.17,753.4
2016,7,14,10,45,529.0,276.0,1.5,19.5,744.5,818.57,606.43
2016,7,14,11,0,114.0,452.0,1.6,20.0,557.0,567.48,422.2
2016,7,14,11,15,536.0,277.5,1.7,20.0,782.5,808.94,604.91
2016,7,14,11,30,958.0,103.0,1.8,20.0,1008.0,1011.1,739.19
2016,7,14,11,45,959.5,103.5,1.9,20.0,1016.0,994.06,726.84
2016,7,14,12,0,961.0,104.0,2.0,20.0,1024.0,974.05,715.11
2016,7,14,12,15,500.0,256.0,2.05,20.0,734.5,693.85,523.51
2016,7,14,12,30,39.0,408.0,2.1,20.0,445.0,416.3,313.62
2016,7,14,12,45,47.0,419.0,2.2,20.0,463.5,428.55,324.46
2016,7,14,13,0,55.0,430.0,2.3,20.0,482.0,439.85,333.1
2016,7,14,13,15,497.0,271.0,2.35,19.5,730.0,624.86,479.46
2016,7,14,13,30,939.0,112.0,2.4,19.0,978.0,779.57,594.77
2016,7,14,13,45,510.5,265.5,2.45,19.0,734.5,582.45,446.75
2016,7,14,14,0,82.0,419.0,2.5,19.0,491.0,424.53,323.72
2016,7,14,14,15,287.0,366.5,2.5,19.0,609.0,485.63,372.76
2016,7,14,14,30,492.0,314.0,2.5,19.0,727.0,533.66,408.68
2016,7,14,14,45,408.0,329.5,2.55,19.0,663.0,476.46,364.47
2016,7,14,15,0,324.0,345.0,2.6,19.0,599.0,431.97,330.21
2016,7,14,15,15,600.5,222.5,2.6,18.5,663.0,421.49,319.84
2016,7,14,15,30,877.0,100.0,2.6,18.0,727.0,399.54,296.17
2016,7,14,15,45,863.0,97.5,2.6,18.0,682.0,348.0,251.02
2016,7,14,16,0,849.0,95.0,2.6,18.0,637.0,297.45,206.37
2016,7,14,16,15,830.5,92.0,2.6,17.5,589.0,239.89,157.05
2016,7,14,16,30,812.0,89.0,2.6,17.0,541.0,190.91,116.08
2016,7,14,16,45,413.0,125.0,2.6,17.0,354.5,131.01,85.67
2016,7,14,17,0,14.0,161.0,2.6,17.0,168.0,141.49,111.67
2016,7,14,17,15,44.5,154.0,2.55,16.5,171.5,125.82,104.54
2016,7,14,17,30,75.0,147.0,2.5,16.0,175.0,119.27,99.38
2016,7,14,17,45,66.0,126.0,2.5,16.0,148.5,103.52,85.85
2016,7,14,18,0,57.0,105.0,2.5,16.0,122.0,87.44,71.79
2016,7,14,18,15,263.5,77.5,2.45,15.5,129.0,57.19,45.1
2016,7,14,18,30,470.0,50.0,2.4,15.0,136.0,37.95,27.87
2016,7,14,18,45,365.5,40.0,2.35,14.5,94.5,31.35,21.56
2016,7,14,19,0,261.0,30.0,2.3,14.0,53.0,24.4,13.61
2016,7,14,19,15,130.5,15.0,2.35,13.5,26.5,11.99,0.0
2016,7,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,112.5,13.0,2.25,11.0,21.5,58.3,0.0
2016,7,15,5,30,225.0,26.0,2.3,11.0,43.0,156.64,97.54
2016,7,15,5,45,333.5,36.5,2.35,11.5,83.0,237.9,189.78
2016,7,15,6,0,442.0,47.0,2.4,12.0,123.0,324.88,267.42
2016,7,15,6,15,513.0,54.5,2.3,12.5,170.5,395.48,328.87
2016,7,15,6,30,584.0,62.0,2.2,13.0,218.0,471.34,392.04
2016,7,15,6,45,307.5,97.0,2.15,13.5,181.0,345.42,287.9
2016,7,15,7,0,31.0,132.0,2.1,14.0,144.0,164.84,134.05
2016,7,15,7,15,34.5,152.5,2.05,14.0,167.5,189.83,154.87
2016,7,15,7,30,38.0,173.0,2.0,14.0,191.0,214.77,174.8
2016,7,15,7,45,19.0,163.5,1.95,14.0,172.5,175.99,141.92
2016,7,15,8,0,0.0,154.0,1.9,14.0,154.0,148.72,118.47
2016,7,15,8,15,2.5,168.5,1.9,14.0,170.0,164.88,131.42
2016,7,15,8,30,5.0,183.0,1.9,14.0,186.0,181.12,144.24
2016,7,15,8,45,128.0,250.0,1.9,14.5,339.5,390.03,312.71
2016,7,15,9,0,251.0,317.0,1.9,15.0,493.0,595.35,466.82
2016,7,15,9,15,139.0,306.0,1.9,15.0,404.5,461.69,362.33
2016,7,15,9,30,27.0,295.0,1.9,15.0,316.0,326.27,255.49
2016,7,15,9,45,25.5,301.5,1.95,15.5,322.0,329.65,257.75
2016,7,15,10,0,24.0,308.0,2.0,16.0,328.0,320.87,250.13
2016,7,15,10,15,62.5,366.0,2.05,16.0,420.5,429.45,333.24
2016,7,15,10,30,101.0,424.0,2.1,16.0,513.0,524.93,403.78
2016,7,15,10,45,129.0,441.0,2.15,16.5,557.5,576.59,440.27
2016,7,15,11,0,157.0,458.0,2.2,17.0,602.0,615.25,467.3
2016,7,15,11,15,550.5,283.0,2.25,17.0,800.5,827.89,629.04
2016,7,15,11,30,944.0,108.0,2.3,17.0,999.0,1002.32,747.69
2016,7,15,11,45,946.5,108.0,2.35,17.0,1007.5,985.89,735.17
2016,7,15,12,0,949.0,108.0,2.4,17.0,1016.0,966.49,722.78
2016,7,15,12,15,701.5,257.5,2.4,17.0,929.0,872.39,658.68
2016,7,15,12,30,454.0,407.0,2.4,17.0,842.0,775.04,584.69
2016,7,15,12,45,398.5,421.5,2.4,17.0,801.5,721.92,546.87
2016,7,15,13,0,343.0,436.0,2.4,17.0,761.0,672.04,510.52
2016,7,15,13,15,442.5,393.5,2.4,17.0,806.0,690.43,526.1
2016,7,15,13,30,542.0,351.0,2.4,17.0,851.0,703.14,536.6
2016,7,15,13,45,308.5,382.5,2.4,17.0,666.0,547.25,420.16
2016,7,15,14,0,75.0,414.0,2.4,17.0,481.0,415.76,319.5
2016,7,15,14,15,76.5,400.0,2.4,17.0,466.5,398.04,307.05
2016,7,15,14,30,78.0,386.0,2.4,17.0,452.0,380.28,293.91
2016,7,15,14,45,77.5,370.0,2.4,17.0,433.5,359.84,278.62
2016,7,15,15,0,77.0,354.0,2.4,17.0,415.0,339.55,263.32
2016,7,15,15,15,229.5,324.0,2.4,16.5,491.0,356.66,275.85
2016,7,15,15,30,382.0,294.0,2.4,16.0,567.0,372.91,285.23
2016,7,15,15,45,386.5,270.0,2.4,16.0,531.5,333.17,252.16
2016,7,15,16,0,391.0,246.0,2.4,16.0,496.0,293.25,218.74
2016,7,15,16,15,379.0,231.0,2.35,15.5,458.0,256.3,188.53
2016,7,15,16,30,367.0,216.0,2.3,15.0,420.0,220.73,160.11
2016,7,15,16,45,544.5,154.5,2.3,15.0,424.5,165.36,108.99
2016,7,15,17,0,722.0,93.0,2.3,15.0,429.0,97.64,54.59
2016,7,15,17,15,687.5,88.0,2.3,14.5,378.0,56.13,44.32
2016,7,15,17,30,653.0,83.0,2.3,14.0,327.0,54.9,43.48
2016,7,15,17,45,602.5,77.0,2.35,14.0,276.0,52.9,41.78
2016,7,15,18,0,552.0,71.0,2.4,14.0,225.0,50.77,39.88
2016,7,15,18,15,482.5,63.0,2.35,13.5,177.5,46.76,36.22
2016,7,15,18,30,413.0,55.0,2.3,13.0,130.0,42.56,32.18
2016,7,15,18,45,307.5,43.5,2.3,13.0,90.0,33.52,23.56
2016,7,15,19,0,202.0,32.0,2.3,13.0,50.0,25.15,14.07
2016,7,15,19,15,101.0,16.0,2.35,13.0,25.0,15.25,0.0
2016,7,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,110.0,13.0,2.2,11.5,21.0,57.12,0.0
2016,7,16,5,30,220.0,26.0,2.2,12.0,42.0,153.12,91.02
2016,7,16,5,45,330.0,36.5,2.2,12.5,81.5,235.66,186.74
2016,7,16,6,0,440.0,47.0,2.2,13.0,121.0,323.19,264.59
2016,7,16,6,15,511.5,54.5,2.1,13.0,168.5,393.96,326.49
2016,7,16,6,30,583.0,62.0,2.0,13.0,216.0,470.02,390.3
2016,7,16,6,45,296.0,92.0,1.9,13.5,170.5,331.03,275.75
2016,7,16,7,0,9.0,122.0,1.8,14.0,125.0,128.2,102.91
2016,7,16,7,15,12.5,140.0,1.7,14.0,145.5,148.71,120.2
2016,7,16,7,30,16.0,158.0,1.6,14.0,166.0,169.36,136.87
2016,7,16,7,45,10.0,162.0,1.55,14.5,167.0,167.04,133.96
2016,7,16,8,0,4.0,166.0,1.5,15.0,168.0,164.8,131.18
2016,7,16,8,15,81.5,223.5,1.5,15.0,274.5,305.47,245.8
2016,7,16,8,30,159.0,281.0,1.5,15.0,381.0,454.56,360.91
2016,7,16,8,45,180.0,302.0,1.5,15.5,423.0,497.69,390.9
2016,7,16,9,0,201.0,323.0,1.5,16.0,465.0,540.79,421.01
2016,7,16,9,15,146.0,339.5,1.55,16.0,445.5,505.9,392.5
2016,7,16,9,30,91.0,356.0,1.6,16.0,426.0,455.03,352.66
2016,7,16,9,45,181.0,372.5,1.65,16.5,520.0,571.64,439.96
2016,7,16,10,0,271.0,389.0,1.7,17.0,614.0,687.64,522.37
2016,7,16,10,15,268.5,404.5,1.8,17.0,634.0,697.43,527.8
2016,7,16,10,30,266.0,420.0,1.9,17.0,654.0,705.79,533.27
2016,7,16,10,45,170.0,425.5,2.0,17.0,576.5,600.59,456.26
2016,7,16,11,0,74.0,431.0,2.1,17.0,499.0,497.46,379.32
2016,7,16,11,15,156.0,449.0,2.15,17.0,595.0,598.39,455.37
2016,7,16,11,30,238.0,467.0,2.2,17.0,691.0,686.17,518.96
2016,7,16,11,45,298.5,449.5,2.3,17.0,733.5,721.21,544.87
2016,7,16,12,0,359.0,432.0,2.4,17.0,776.0,746.42,564.26
2016,7,16,12,15,379.5,422.5,2.4,17.0,786.0,740.63,560.37
2016,7,16,12,30,400.0,413.0,2.4,17.0,796.0,732.99,555.41
2016,7,16,12,45,413.0,397.5,2.45,17.0,790.5,712.16,541.39
2016,7,16,13,0,426.0,382.0,2.5,17.0,785.0,688.83,525.55
2016,7,16,13,15,678.0,248.5,2.5,17.0,878.5,739.37,567.45
2016,7,16,13,30,930.0,115.0,2.5,17.0,972.0,774.35,595.31
2016,7,16,13,45,929.0,112.5,2.55,17.0,951.5,733.67,566.14
2016,7,16,14,0,928.0,110.0,2.6,17.0,931.0,691.27,534.65
2016,7,16,14,15,922.5,108.5,2.6,17.0,903.0,645.46,499.6
2016,7,16,14,30,917.0,107.0,2.6,17.0,875.0,598.62,462.9
2016,7,16,14,45,722.0,187.5,2.6,17.0,777.5,516.09,398.05
2016,7,16,15,0,527.0,268.0,2.6,17.0,680.0,457.03,351.13
2016,7,16,15,15,705.5,183.0,2.6,16.5,704.0,430.46,327.99
2016,7,16,15,30,884.0,98.0,2.6,16.0,728.0,398.46,297.16
2016,7,16,15,45,872.0,95.0,2.65,16.0,684.0,346.72,251.5
2016,7,16,16,0,860.0,92.0,2.7,16.0,640.0,295.78,206.09
2016,7,16,16,15,541.5,164.0,2.7,16.0,499.5,231.7,162.48
2016,7,16,16,30,223.0,236.0,2.7,16.0,359.0,219.83,165.24
2016,7,16,16,45,236.5,210.5,2.7,16.0,330.0,180.22,133.67
2016,7,16,17,0,250.0,185.0,2.7,16.0,301.0,147.64,110.1
2016,7,16,17,15,261.0,161.0,2.7,15.5,269.5,115.77,96.26
2016,7,16,17,30,272.0,137.0,2.7,15.0,238.0,100.91,83.78
2016,7,16,17,45,248.5,120.0,2.7,14.5,201.5,89.97,74.48
2016,7,16,18,0,225.0,103.0,2.7,14.0,165.0,78.56,64.52
2016,7,16,18,15,357.5,75.5,2.7,13.5,150.5,55.95,44.36
2016,7,16,18,30,490.0,48.0,2.7,13.0,136.0,36.36,26.67
2016,7,16,18,45,378.0,38.5,2.7,13.0,94.0,30.13,20.59
2016,7,16,19,0,266.0,29.0,2.7,13.0,52.0,23.61,12.65
2016,7,16,19,15,133.0,14.5,2.75,12.5,26.0,13.82,0.0
2016,7,16,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,122.0,12.0,2.95,11.0,21.0,60.87,0.0
2016,7,17,5,30,244.0,24.0,3.0,11.0,42.0,161.04,91.63
2016,7,17,5,45,360.0,33.5,3.05,11.5,82.0,246.91,196.35
2016,7,17,6,0,476.0,43.0,3.1,12.0,122.0,337.55,278.01
2016,7,17,6,15,545.5,49.5,3.05,12.5,170.0,407.12,339.4
2016,7,17,6,30,615.0,56.0,3.0,13.0,218.0,481.9,402.55
2016,7,17,6,45,307.5,84.0,3.0,13.5,165.0,328.21,275.35
2016,7,17,7,0,0.0,112.0,3.0,14.0,112.0,110.44,88.03
2016,7,17,7,15,158.0,140.0,2.95,14.0,211.5,278.92,232.4
2016,7,17,7,30,316.0,168.0,2.9,14.0,311.0,452.8,374.06
2016,7,17,7,45,158.0,159.5,2.85,14.5,231.0,307.19,252.52
2016,7,17,8,0,0.0,151.0,2.8,15.0,151.0,145.67,115.51
2016,7,17,8,15,10.5,188.0,2.8,15.0,194.5,192.41,153.88
2016,7,17,8,30,21.0,225.0,2.8,15.0,238.0,239.64,191.62
2016,7,17,8,45,21.0,239.0,2.85,15.0,253.0,253.07,201.65
2016,7,17,9,0,21.0,253.0,2.9,15.0,268.0,266.45,211.68
2016,7,17,9,15,31.5,286.0,2.95,15.0,310.0,323.07,255.89
2016,7,17,9,30,42.0,319.0,3.0,15.0,352.0,366.96,289.48
2016,7,17,9,45,222.5,330.0,3.05,15.5,513.5,579.11,454.81
2016,7,17,10,0,403.0,341.0,3.1,16.0,675.0,776.77,599.78
2016,7,17,10,15,235.0,372.0,3.1,16.0,568.5,629.87,487.15
2016,7,17,10,30,67.0,403.0,3.1,16.0,462.0,469.54,363.32
2016,7,17,10,45,83.0,424.0,3.15,16.0,499.0,503.22,389.3
2016,7,17,11,0,99.0,445.0,3.2,16.0,536.0,535.95,413.46
2016,7,17,11,15,119.0,458.5,3.25,16.0,569.5,572.46,440.36
2016,7,17,11,30,139.0,472.0,3.3,16.0,603.0,597.74,458.97
2016,7,17,11,45,120.5,471.5,3.4,16.0,586.0,572.26,439.65
2016,7,17,12,0,102.0,471.0,3.5,16.0,569.0,542.22,417.23
2016,7,17,12,15,91.0,465.5,3.55,16.0,553.0,520.71,401.16
2016,7,17,12,30,80.0,460.0,3.6,16.0,537.0,499.64,385.35
2016,7,17,12,45,499.5,288.5,3.65,16.0,761.0,684.76,534.38
2016,7,17,13,0,919.0,117.0,3.7,16.0,985.0,836.34,647.85
2016,7,17,13,15,477.0,249.0,3.75,16.0,699.5,587.46,460.85
2016,7,17,13,30,35.0,381.0,3.8,16.0,414.0,371.14,287.98
2016,7,17,13,45,29.0,354.0,3.85,16.0,380.5,339.26,264.4
2016,7,17,14,0,23.0,327.0,3.9,16.0,347.0,312.89,244.3
2016,7,17,14,15,37.0,345.5,3.95,15.5,377.0,328.86,257.62
2016,7,17,14,30,51.0,364.0,4.0,15.0,407.0,347.25,272.62
2016,7,17,14,45,36.5,323.5,4.05,15.0,354.0,301.45,237.12
2016,7,17,15,0,22.0,283.0,4.1,15.0,301.0,264.45,208.47
2016,7,17,15,15,82.0,307.0,4.15,15.0,366.5,297.27,234.21
2016,7,17,15,30,142.0,331.0,4.2,15.0,432.0,321.68,252.21
2016,7,17,15,45,81.0,279.0,4.3,15.0,336.0,260.67,205.01
2016,7,17,16,0,20.0,227.0,4.4,15.0,240.0,206.28,163.5
2016,7,17,16,15,15.5,206.0,4.4,14.5,215.5,185.5,147.55
2016,7,17,16,30,11.0,185.0,4.4,14.0,191.0,165.32,131.94
2016,7,17,16,45,5.5,153.5,4.45,14.0,156.5,137.33,109.54
2016,7,17,17,0,0.0,122.0,4.5,14.0,122.0,109.99,87.38
2016,7,17,17,15,63.0,134.5,4.45,13.5,158.0,112.56,94.37
2016,7,17,17,30,126.0,147.0,4.4,13.0,194.0,113.32,95.48
2016,7,17,17,45,114.0,126.5,4.4,13.0,164.0,99.04,82.99
2016,7,17,18,0,102.0,106.0,4.4,13.0,134.0,84.31,69.9
2016,7,17,18,15,282.5,77.0,4.3,12.5,132.5,57.01,45.47
2016,7,17,18,30,463.0,48.0,4.2,12.0,131.0,36.4,26.79
2016,7,17,18,45,352.5,38.5,4.1,12.0,90.0,30.2,20.69
2016,7,17,19,0,242.0,29.0,4.0,12.0,49.0,23.7,12.52
2016,7,17,19,15,121.0,14.5,3.95,12.0,24.5,13.82,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,127.5,11.0,3.1,12.0,19.5,61.96,0.0
2016,7,18,5,30,255.0,22.0,3.2,12.0,39.0,162.81,86.61
2016,7,18,5,45,367.0,31.0,3.3,12.5,78.5,246.94,195.19
2016,7,18,6,0,479.0,40.0,3.4,13.0,118.0,334.81,274.83
2016,7,18,6,15,546.0,46.0,3.4,13.0,165.0,402.14,335.17
2016,7,18,6,30,613.0,52.0,3.4,13.0,212.0,470.96,394.72
2016,7,18,6,45,306.5,77.5,3.4,13.5,157.5,318.73,268.16
2016,7,18,7,0,0.0,103.0,3.4,14.0,103.0,100.44,79.7
2016,7,18,7,15,2.0,124.0,3.3,14.0,125.5,123.07,98.78
2016,7,18,7,30,4.0,145.0,3.2,14.0,148.0,145.67,117.3
2016,7,18,7,45,4.0,155.5,3.15,14.5,158.5,155.23,124.52
2016,7,18,8,0,4.0,166.0,3.1,15.0,169.0,164.91,131.76
2016,7,18,8,15,44.5,218.5,3.05,15.0,246.5,267.37,215.59
2016,7,18,8,30,85.0,271.0,3.0,15.0,324.0,362.35,290.85
2016,7,18,8,45,65.5,280.0,3.0,15.0,323.0,352.79,281.47
2016,7,18,9,0,46.0,289.0,3.0,15.0,322.0,342.5,271.97
2016,7,18,9,15,44.0,303.5,3.0,15.0,336.5,354.35,280.43
2016,7,18,9,30,42.0,318.0,3.0,15.0,351.0,365.92,288.58
2016,7,18,9,45,85.0,358.5,3.0,15.5,428.0,449.22,352.45
2016,7,18,10,0,128.0,399.0,3.0,16.0,505.0,545.19,423.51
2016,7,18,10,15,83.5,383.0,3.0,16.0,453.5,468.09,363.75
2016,7,18,10,30,39.0,367.0,3.0,16.0,402.0,404.54,314.2
2016,7,18,10,45,67.5,405.0,3.05,16.5,466.5,468.46,362.44
2016,7,18,11,0,96.0,443.0,3.1,17.0,531.0,530.98,408.14
2016,7,18,11,15,256.5,419.5,3.1,17.0,659.5,673.02,515.82
2016,7,18,11,30,417.0,396.0,3.1,17.0,788.0,797.31,606.81
2016,7,18,11,45,235.5,414.0,3.15,17.0,635.5,628.24,480.99
2016,7,18,12,0,54.0,432.0,3.2,17.0,483.0,461.36,353.82
2016,7,18,12,15,131.5,455.5,3.25,17.0,581.0,550.36,422.59
2016,7,18,12,30,209.0,479.0,3.3,17.0,679.0,629.09,481.25
2016,7,18,12,45,116.5,416.5,3.35,17.0,528.5,484.51,373.2
2016,7,18,13,0,24.0,354.0,3.4,17.0,378.0,346.36,267.62
2016,7,18,13,15,93.0,406.5,3.4,17.0,493.0,441.87,342.07
2016,7,18,13,30,162.0,459.0,3.4,17.0,608.0,527.41,406.45
2016,7,18,13,45,307.0,405.0,3.4,17.0,679.0,564.46,436.4
2016,7,18,14,0,452.0,351.0,3.4,17.0,750.0,589.82,456.85
2016,7,18,14,15,346.5,374.5,3.4,17.0,674.5,526.28,407.43
2016,7,18,14,30,241.0,398.0,3.4,17.0,599.0,466.91,361.56
2016,7,18,14,45,208.0,384.0,3.4,17.0,552.5,429.47,332.88
2016,7,18,15,0,175.0,370.0,3.4,17.0,506.0,389.02,301.79
2016,7,18,15,15,539.0,222.5,3.4,16.5,611.5,395.16,303.86
2016,7,18,15,30,903.0,75.0,3.4,16.0,717.0,384.23,286.91
2016,7,18,15,45,892.5,72.5,3.4,16.0,673.5,332.53,240.46
2016,7,18,16,0,882.0,70.0,3.4,16.0,630.0,281.48,194.3
2016,7,18,16,15,866.0,68.0,3.4,16.0,582.5,230.55,149.0
2016,7,18,16,30,850.0,66.0,3.4,16.0,535.0,181.18,107.08
2016,7,18,16,45,830.0,63.5,3.45,16.0,485.5,132.76,70.62
2016,7,18,17,0,810.0,61.0,3.5,16.0,436.0,86.62,44.21
2016,7,18,17,15,781.5,58.0,3.5,15.5,384.5,46.47,35.63
2016,7,18,17,30,753.0,55.0,3.5,15.0,333.0,38.45,28.7
2016,7,18,17,45,713.0,51.0,3.5,14.5,282.5,36.78,27.32
2016,7,18,18,0,673.0,47.0,3.5,14.0,232.0,35.03,25.8
2016,7,18,18,15,612.5,42.0,3.45,13.5,183.5,32.31,23.3
2016,7,18,18,30,552.0,37.0,3.4,13.0,135.0,29.52,20.58
2016,7,18,18,45,451.0,30.0,3.35,13.0,93.0,24.71,15.81
2016,7,18,19,0,350.0,23.0,3.3,13.0,51.0,18.1,7.96
2016,7,18,19,15,175.0,11.5,3.25,12.5,25.5,10.96,0.0
2016,7,18,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,147.5,10.0,2.6,11.0,20.0,68.88,0.0
2016,7,19,5,30,295.0,20.0,2.7,11.0,40.0,177.37,87.63
2016,7,19,5,45,405.5,28.5,2.8,11.5,80.0,262.35,207.25
2016,7,19,6,0,516.0,37.0,2.9,12.0,120.0,345.78,284.16
2016,7,19,6,15,582.0,42.5,2.9,12.0,168.0,414.25,345.61
2016,7,19,6,30,648.0,48.0,2.9,12.0,216.0,487.36,408.5
2016,7,19,6,45,369.0,93.0,2.9,12.5,193.5,380.63,319.56
2016,7,19,7,0,90.0,138.0,2.9,13.0,171.0,215.34,178.41
2016,7,19,7,15,68.0,155.5,2.85,13.0,182.5,219.33,181.14
2016,7,19,7,30,46.0,173.0,2.8,13.0,194.0,221.58,181.7
2016,7,19,7,45,34.5,184.5,2.8,13.5,201.0,223.58,182.0
2016,7,19,8,0,23.0,196.0,2.8,14.0,208.0,213.42,172.39
2016,7,19,8,15,166.0,227.0,2.8,14.0,329.0,397.0,323.19
2016,7,19,8,30,309.0,258.0,2.8,14.0,450.0,576.64,462.98
2016,7,19,8,45,601.0,169.0,2.8,14.5,576.5,768.84,609.46
2016,7,19,9,0,893.0,80.0,2.8,15.0,703.0,936.83,724.39
2016,7,19,9,15,903.0,81.5,2.8,15.0,743.0,960.1,737.18
2016,7,19,9,30,913.0,83.0,2.8,15.0,783.0,980.66,749.52
2016,7,19,9,45,916.0,87.0,2.8,15.5,817.0,994.39,755.86
2016,7,19,10,0,919.0,91.0,2.8,16.0,851.0,1004.96,760.21
2016,7,19,10,15,925.0,92.0,2.8,16.0,880.0,1012.0,763.74
2016,7,19,10,30,931.0,93.0,2.8,16.0,909.0,1015.91,765.34
2016,7,19,10,45,933.5,95.0,2.85,16.0,930.5,1014.25,763.84
2016,7,19,11,0,936.0,97.0,2.9,16.0,952.0,1009.38,760.37
2016,7,19,11,15,939.0,97.5,2.9,16.0,967.5,1000.27,753.74
2016,7,19,11,30,942.0,98.0,2.9,16.0,983.0,988.02,745.16
2016,7,19,11,45,944.5,97.5,2.95,16.0,991.5,971.26,734.07
2016,7,19,12,0,947.0,97.0,3.0,16.0,1000.0,951.54,721.05
2016,7,19,12,15,947.0,97.0,3.0,16.0,1000.5,927.24,704.55
2016,7,19,12,30,947.0,97.0,3.0,16.0,1001.0,900.28,686.26
2016,7,19,12,45,943.5,98.5,3.05,16.0,993.5,869.29,665.49
2016,7,19,13,0,940.0,100.0,3.1,16.0,986.0,836.06,643.06
2016,7,19,13,15,937.5,99.5,3.1,16.0,972.0,799.71,617.98
2016,7,19,13,30,935.0,99.0,3.1,16.0,958.0,761.4,591.35
2016,7,19,13,45,935.5,95.0,3.15,16.5,937.5,720.23,561.16
2016,7,19,14,0,936.0,91.0,3.2,17.0,917.0,677.21,527.66
2016,7,19,14,15,930.5,90.0,3.25,17.0,889.0,631.53,492.32
2016,7,19,14,30,925.0,89.0,3.3,17.0,861.0,584.78,455.24
2016,7,19,14,45,920.5,86.0,3.35,17.0,828.0,535.99,415.61
2016,7,19,15,0,916.0,83.0,3.4,17.0,795.0,486.47,374.25
2016,7,19,15,15,906.0,81.5,3.45,16.5,755.5,435.44,331.22
2016,7,19,15,30,896.0,80.0,3.5,16.0,716.0,384.58,287.07
2016,7,19,15,45,885.5,77.5,3.55,16.0,672.5,333.14,241.02
2016,7,19,16,0,875.0,75.0,3.6,16.0,629.0,282.35,195.13
2016,7,19,16,15,859.0,72.5,3.6,16.0,581.5,231.28,149.79
2016,7,19,16,30,843.0,70.0,3.6,16.0,534.0,181.79,107.88
2016,7,19,16,45,824.0,66.5,3.6,16.0,484.0,132.97,71.26
2016,7,19,17,0,805.0,63.0,3.6,16.0,434.0,86.36,44.75
2016,7,19,17,15,776.0,60.0,3.55,15.5,383.0,40.76,30.58
2016,7,19,17,30,747.0,57.0,3.5,15.0,332.0,40.03,30.11
2016,7,19,17,45,708.5,52.5,3.5,15.0,281.5,38.03,28.38
2016,7,19,18,0,670.0,48.0,3.5,15.0,231.0,35.92,26.48
2016,7,19,18,15,608.5,43.0,3.35,14.5,182.5,33.25,24.03
2016,7,19,18,30,547.0,38.0,3.2,14.0,134.0,30.52,21.36
2016,7,19,18,45,447.5,30.5,3.1,13.5,92.0,25.27,16.23
2016,7,19,19,0,348.0,23.0,3.0,13.0,50.0,18.18,7.74
2016,7,19,19,15,174.0,11.5,2.95,13.0,25.0,10.96,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,149.0,10.0,2.45,11.5,19.5,69.26,0.0
2016,7,20,5,30,298.0,20.0,2.5,12.0,39.0,177.55,78.47
2016,7,20,5,45,409.5,28.0,2.6,12.5,79.0,263.21,206.26
2016,7,20,6,0,521.0,36.0,2.7,13.0,119.0,346.64,283.28
2016,7,20,6,15,587.5,41.5,2.7,13.0,167.0,415.48,344.83
2016,7,20,6,30,654.0,47.0,2.7,13.0,215.0,489.05,407.81
2016,7,20,6,45,698.0,51.5,2.7,13.5,266.0,550.62,457.91
2016,7,20,7,0,742.0,56.0,2.7,14.0,317.0,614.28,505.83
2016,7,20,7,15,772.5,59.0,2.6,14.0,368.5,667.57,544.53
2016,7,20,7,30,803.0,62.0,2.5,14.0,420.0,714.6,577.31
2016,7,20,7,45,480.5,146.5,2.45,14.5,368.0,582.64,472.71
2016,7,20,8,0,158.0,231.0,2.4,15.0,316.0,394.35,317.96
2016,7,20,8,15,520.5,151.5,2.35,15.0,467.5,647.03,520.64
2016,7,20,8,30,883.0,72.0,2.3,15.0,619.0,884.99,689.04
2016,7,20,8,45,509.5,196.5,2.25,15.5,517.5,708.79,556.34
2016,7,20,9,0,136.0,321.0,2.2,16.0,416.0,477.38,373.52
2016,7,20,9,15,203.0,335.0,2.2,16.0,486.5,555.09,433.88
2016,7,20,9,30,270.0,349.0,2.2,16.0,557.0,647.66,501.46
2016,7,20,9,45,601.0,219.0,2.25,16.5,707.5,845.3,649.1
2016,7,20,10,0,932.0,89.0,2.3,17.0,858.0,1014.75,760.42
2016,7,20,10,15,938.0,90.0,2.3,17.0,887.5,1021.86,762.14
2016,7,20,10,30,944.0,91.0,2.3,17.0,917.0,1025.78,763.69
2016,7,20,10,45,950.5,90.5,2.35,17.0,940.0,1025.36,763.12
2016,7,20,11,0,957.0,90.0,2.4,17.0,963.0,1021.69,760.6
2016,7,20,11,15,960.0,90.5,2.45,17.0,979.0,1012.45,754.53
2016,7,20,11,30,963.0,91.0,2.5,17.0,995.0,1000.01,746.49
2016,7,20,11,45,966.5,90.0,2.6,17.5,1004.0,983.4,734.86
2016,7,20,12,0,970.0,89.0,2.7,18.0,1013.0,963.73,721.25
2016,7,20,12,15,970.0,89.5,2.75,18.0,1013.5,939.45,705.48
2016,7,20,12,30,970.0,90.0,2.8,18.0,1014.0,912.43,687.84
2016,7,20,12,45,969.0,89.5,2.85,18.0,1007.5,881.02,667.14
2016,7,20,13,0,968.0,89.0,2.9,18.0,1001.0,847.2,644.66
2016,7,20,13,15,966.0,88.5,2.95,18.0,987.0,810.34,619.9
2016,7,20,13,30,964.0,88.0,3.0,18.0,973.0,771.39,593.45
2016,7,20,13,45,961.5,87.0,3.1,18.0,952.0,729.74,564.82
2016,7,20,14,0,959.0,86.0,3.2,18.0,931.0,686.37,532.4
2016,7,20,14,15,953.5,85.0,3.25,17.5,903.0,639.69,497.4
2016,7,20,14,30,948.0,84.0,3.3,17.0,875.0,591.91,460.47
2016,7,20,14,45,941.5,82.5,3.35,17.0,840.5,542.3,420.17
2016,7,20,15,0,935.0,81.0,3.4,17.0,806.0,492.11,378.23
2016,7,20,15,15,925.5,79.5,3.4,17.0,766.5,440.31,333.83
2016,7,20,15,30,916.0,78.0,3.4,17.0,727.0,388.63,288.45
2016,7,20,15,45,904.0,76.0,3.45,17.0,682.5,336.11,241.67
2016,7,20,16,0,892.0,74.0,3.5,17.0,638.0,284.36,195.18
2016,7,20,16,15,875.5,72.0,3.5,16.5,590.0,232.69,149.8
2016,7,20,16,30,859.0,70.0,3.5,16.0,542.0,182.64,107.84
2016,7,20,16,45,838.5,67.0,3.55,16.0,491.0,133.21,71.08
2016,7,20,17,0,818.0,64.0,3.6,16.0,440.0,86.12,44.87
2016,7,20,17,15,788.5,61.0,3.6,15.5,388.0,41.61,31.34
2016,7,20,17,30,759.0,58.0,3.6,15.0,336.0,40.91,30.89
2016,7,20,17,45,718.0,54.0,3.6,15.0,284.5,39.34,29.55
2016,7,20,18,0,677.0,50.0,3.6,15.0,233.0,37.72,28.08
2016,7,20,18,15,614.5,44.5,3.5,14.5,184.0,34.68,25.29
2016,7,20,18,30,552.0,39.0,3.4,14.0,135.0,31.56,22.26
2016,7,20,18,45,447.5,31.0,3.35,13.5,92.5,23.71,14.84
2016,7,20,19,0,343.0,23.0,3.3,13.0,50.0,18.26,7.47
2016,7,20,19,15,171.5,11.5,3.3,13.0,25.0,10.96,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,148.0,10.0,2.9,12.0,19.0,68.65,0.0
2016,7,21,5,30,296.0,20.0,3.0,12.0,38.0,175.47,67.06
2016,7,21,5,45,409.5,28.0,3.15,12.5,78.0,262.77,205.34
2016,7,21,6,0,523.0,36.0,3.3,13.0,118.0,346.95,283.8
2016,7,21,6,15,589.5,41.5,3.3,13.0,166.0,415.86,345.86
2016,7,21,6,30,656.0,47.0,3.3,13.0,214.0,489.47,409.35
2016,7,21,6,45,457.5,88.0,3.3,13.5,217.0,432.78,362.22
2016,7,21,7,0,259.0,129.0,3.3,14.0,220.0,346.61,289.11
2016,7,21,7,15,265.5,150.0,3.2,14.0,256.0,384.2,319.37
2016,7,21,7,30,272.0,171.0,3.1,14.0,292.0,421.29,347.98
2016,7,21,7,45,562.0,118.5,3.05,14.5,406.5,622.1,508.81
2016,7,21,8,0,852.0,66.0,3.0,15.0,521.0,807.71,643.09
2016,7,21,8,15,869.0,68.0,2.95,15.0,569.5,846.88,667.49
2016,7,21,8,30,886.0,70.0,2.9,15.0,618.0,884.41,691.53
2016,7,21,8,45,899.5,71.5,2.85,15.5,663.0,916.2,709.94
2016,7,21,9,0,913.0,73.0,2.8,16.0,708.0,945.72,726.56
2016,7,21,9,15,923.5,74.5,2.8,16.0,749.0,969.91,741.19
2016,7,21,9,30,934.0,76.0,2.8,16.0,790.0,991.34,754.01
2016,7,21,9,45,939.5,78.5,2.8,16.5,825.0,1006.14,760.97
2016,7,21,10,0,945.0,81.0,2.8,17.0,860.0,1017.8,765.96
2016,7,21,10,15,951.5,82.0,2.85,17.0,889.5,1025.57,770.39
2016,7,21,10,30,958.0,83.0,2.9,17.0,919.0,1030.09,772.84
2016,7,21,10,45,963.5,83.0,2.95,17.5,942.5,1029.29,770.44
2016,7,21,11,0,969.0,83.0,3.0,18.0,966.0,1025.19,766.03
2016,7,21,11,15,972.0,83.5,3.1,18.0,982.0,1015.93,760.21
2016,7,21,11,30,975.0,84.0,3.2,18.0,998.0,1003.42,752.33
2016,7,21,11,45,977.5,84.0,3.3,18.0,1007.0,986.76,741.72
2016,7,21,12,0,980.0,84.0,3.4,18.0,1016.0,967.01,729.05
2016,7,21,12,15,980.5,84.0,3.45,18.0,1017.0,942.51,712.8
2016,7,21,12,30,981.0,84.0,3.5,18.0,1018.0,915.2,694.64
2016,7,21,12,45,975.0,87.5,3.6,18.0,1010.5,883.15,673.42
2016,7,21,13,0,969.0,91.0,3.7,18.0,1003.0,848.86,650.48
2016,7,21,13,15,597.5,271.5,3.7,18.0,831.0,696.01,537.3
2016,7,21,13,30,226.0,452.0,3.7,18.0,659.0,566.53,434.42
2016,7,21,13,45,595.5,268.0,3.75,18.0,796.5,636.44,494.16
2016,7,21,14,0,965.0,84.0,3.8,18.0,934.0,687.27,535.82
2016,7,21,14,15,959.5,83.5,3.8,17.5,905.5,640.73,499.87
2016,7,21,14,30,954.0,83.0,3.8,17.0,877.0,593.07,462.59
2016,7,21,14,45,949.5,80.0,3.8,17.0,843.5,542.86,421.47
2016,7,21,15,0,945.0,77.0,3.8,17.0,810.0,491.89,378.61
2016,7,21,15,15,936.0,75.5,3.75,17.0,769.5,439.79,333.67
2016,7,21,15,30,927.0,74.0,3.7,17.0,729.0,387.75,287.72
