Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,45,916.0,72.0,3.7,17.0,685.0,334.96,240.47
2016,7,21,16,0,905.0,70.0,3.7,17.0,641.0,282.85,193.46
2016,7,21,16,15,889.0,68.0,3.65,16.5,592.5,230.63,147.52
2016,7,21,16,30,873.0,66.0,3.6,16.0,544.0,179.97,105.07
2016,7,21,16,45,852.0,63.5,3.6,16.0,493.0,130.2,68.31
2016,7,21,17,0,831.0,61.0,3.6,16.0,442.0,82.81,42.5
2016,7,21,17,15,802.0,58.0,3.55,15.5,389.5,46.61,35.76
2016,7,21,17,30,773.0,55.0,3.5,15.0,337.0,38.69,28.92
2016,7,21,17,45,731.0,51.5,3.45,15.0,285.0,37.41,27.83
2016,7,21,18,0,689.0,48.0,3.4,15.0,233.0,36.1,26.64
2016,7,21,18,15,626.5,42.5,3.3,14.5,183.5,32.99,23.78
2016,7,21,18,30,564.0,37.0,3.2,14.0,134.0,29.78,20.67
2016,7,21,18,45,456.5,29.5,3.1,13.5,91.5,24.48,15.47
2016,7,21,19,0,349.0,22.0,3.0,13.0,49.0,18.98,7.59
2016,7,21,19,15,174.5,11.0,2.95,12.5,24.5,10.48,0.0
2016,7,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,144.5,9.5,2.15,11.5,18.0,66.57,0.0
2016,7,22,5,30,289.0,19.0,2.2,12.0,36.0,170.05,52.55
2016,7,22,5,45,404.5,28.0,2.25,12.5,76.5,259.86,201.61
2016,7,22,6,0,520.0,37.0,2.3,13.0,117.0,345.59,281.25
2016,7,22,6,15,589.0,42.5,2.2,13.0,165.5,415.95,343.77
2016,7,22,6,30,658.0,48.0,2.1,13.0,214.0,491.12,407.46
2016,7,22,6,45,703.5,52.5,2.05,13.5,266.0,553.86,457.9
2016,7,22,7,0,749.0,57.0,2.0,14.0,318.0,618.77,506.11
2016,7,22,7,15,781.0,60.5,1.95,14.5,370.5,674.11,544.9
2016,7,22,7,30,813.0,64.0,1.9,15.0,423.0,723.25,577.72
2016,7,22,7,45,557.5,137.5,1.85,15.5,397.5,639.36,511.63
2016,7,22,8,0,302.0,211.0,1.8,16.0,372.0,505.43,403.74
2016,7,22,8,15,189.0,238.0,1.8,16.0,342.0,429.96,343.21
2016,7,22,8,30,76.0,265.0,1.8,16.0,312.0,347.54,275.62
2016,7,22,8,45,92.5,290.5,1.8,16.5,352.0,389.92,307.66
2016,7,22,9,0,109.0,316.0,1.8,17.0,392.0,432.34,338.48
2016,7,22,9,15,524.0,198.5,1.8,17.0,594.5,742.29,576.02
2016,7,22,9,30,939.0,81.0,1.8,17.0,797.0,1001.1,749.36
2016,7,22,9,45,939.5,86.5,1.85,17.5,831.0,1014.39,752.77
2016,7,22,10,0,940.0,92.0,1.9,18.0,865.0,1024.34,757.1
2016,7,22,10,15,560.5,260.5,1.95,18.0,726.0,845.05,635.22
2016,7,22,10,30,181.0,429.0,2.0,18.0,587.0,619.92,468.11
2016,7,22,10,45,572.0,261.5,2.05,18.5,778.5,845.47,638.06
2016,7,22,11,0,963.0,94.0,2.1,19.0,970.0,1030.06,758.93
2016,7,22,11,15,965.5,94.5,2.2,19.0,986.0,1020.18,751.07
2016,7,22,11,30,968.0,95.0,2.3,19.0,1002.0,1007.09,743.37
2016,7,22,11,45,970.5,95.0,2.4,19.0,1010.5,990.34,733.3
2016,7,22,12,0,973.0,95.0,2.5,19.0,1019.0,970.54,721.2
2016,7,22,12,15,973.0,95.0,2.6,19.0,1019.5,945.56,705.62
2016,7,22,12,30,973.0,95.0,2.7,19.0,1020.0,917.84,688.12
2016,7,22,12,45,969.0,96.5,2.8,19.0,1012.0,885.6,667.4
2016,7,22,13,0,965.0,98.0,2.9,19.0,1004.0,851.08,644.93
2016,7,22,13,15,962.0,97.5,2.95,19.0,989.5,813.38,619.71
2016,7,22,13,30,959.0,97.0,3.0,19.0,975.0,773.68,592.87
2016,7,22,13,45,955.0,96.5,3.1,19.0,953.5,731.47,563.55
2016,7,22,14,0,951.0,96.0,3.2,19.0,932.0,687.67,530.93
2016,7,22,14,15,945.5,95.0,3.2,19.0,903.5,641.14,495.09
2016,7,22,14,30,940.0,94.0,3.2,19.0,875.0,593.52,457.52
2016,7,22,14,45,932.0,92.5,3.25,19.0,840.5,543.36,417.17
2016,7,22,15,0,924.0,91.0,3.3,19.0,806.0,492.75,375.33
2016,7,22,15,15,914.0,89.5,3.3,18.5,766.0,441.1,332.09
2016,7,22,15,30,904.0,88.0,3.3,18.0,726.0,389.62,287.76
2016,7,22,15,45,890.0,86.5,3.3,18.0,681.0,337.31,241.46
2016,7,22,16,0,876.0,85.0,3.3,18.0,636.0,285.96,195.69
2016,7,22,16,15,858.5,82.5,3.3,17.5,587.0,234.32,150.84
2016,7,22,16,30,841.0,80.0,3.3,17.0,538.0,177.21,103.74
2016,7,22,16,45,815.5,77.5,3.3,17.0,486.5,128.4,68.27
2016,7,22,17,0,790.0,75.0,3.3,17.0,435.0,82.56,43.91
2016,7,22,17,15,758.0,71.0,3.25,16.5,383.0,49.29,37.98
2016,7,22,17,30,726.0,67.0,3.2,16.0,331.0,48.17,37.2
2016,7,22,17,45,677.5,62.5,3.15,16.0,278.5,46.53,35.8
2016,7,22,18,0,629.0,58.0,3.1,16.0,226.0,40.85,30.73
2016,7,22,18,15,559.5,51.5,3.0,15.5,177.0,37.62,27.76
2016,7,22,18,30,490.0,45.0,2.9,15.0,128.0,34.26,24.49
2016,7,22,18,45,373.5,35.0,2.85,15.0,86.0,27.48,17.87
2016,7,22,19,0,257.0,25.0,2.8,15.0,44.0,20.33,7.89
2016,7,22,19,15,128.5,12.5,2.8,14.5,22.0,11.91,0.0
2016,7,22,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,109.5,10.0,1.55,12.5,16.5,52.95,0.0
2016,7,23,5,30,219.0,20.0,1.5,13.0,33.0,138.89,29.7
2016,7,23,5,45,342.5,30.0,1.45,13.5,72.0,231.49,177.45
2016,7,23,6,0,466.0,40.0,1.4,14.0,111.0,324.77,261.8
2016,7,23,6,15,539.0,46.5,1.4,14.5,159.0,395.37,323.07
2016,7,23,6,30,612.0,53.0,1.4,15.0,207.0,471.6,386.14
2016,7,23,6,45,662.0,58.0,1.4,15.5,258.0,532.11,434.31
2016,7,23,7,0,712.0,63.0,1.4,16.0,309.0,599.27,484.25
2016,7,23,7,15,745.5,67.0,1.4,16.5,361.5,655.04,523.06
2016,7,23,7,30,779.0,71.0,1.4,17.0,414.0,711.36,560.91
2016,7,23,7,45,804.5,73.5,1.4,17.5,465.0,759.49,591.73
2016,7,23,8,0,830.0,76.0,1.4,18.0,516.0,799.89,616.41
2016,7,23,8,15,848.5,78.5,1.45,18.5,565.0,840.23,641.19
2016,7,23,8,30,867.0,81.0,1.5,19.0,614.0,879.04,664.53
2016,7,23,8,45,881.0,83.0,1.55,19.5,659.5,911.32,683.21
2016,7,23,9,0,895.0,85.0,1.6,20.0,705.0,941.39,700.33
2016,7,23,9,15,905.5,87.0,1.65,20.0,746.0,965.7,714.96
2016,7,23,9,30,916.0,89.0,1.7,20.0,787.0,987.28,727.92
2016,7,23,9,45,923.0,91.5,1.8,20.5,822.0,1003.16,736.55
2016,7,23,10,0,930.0,94.0,1.9,21.0,857.0,1015.96,743.31
2016,7,23,10,15,936.0,95.0,1.95,21.0,887.0,1022.99,747.25
2016,7,23,10,30,942.0,96.0,2.0,21.0,917.0,1026.82,749.33
2016,7,23,10,45,944.5,98.5,2.15,21.5,939.0,1025.57,748.11
2016,7,23,11,0,947.0,101.0,2.3,22.0,961.0,1021.03,744.84
2016,7,23,11,15,950.0,101.5,2.4,21.5,977.0,1011.68,740.81
2016,7,23,11,30,953.0,102.0,2.5,21.0,993.0,999.14,734.78
2016,7,23,11,45,953.0,103.5,2.6,21.0,1001.0,981.7,724.15
2016,7,23,12,0,953.0,105.0,2.7,21.0,1009.0,961.3,711.57
2016,7,23,12,15,953.5,105.0,2.75,21.0,1010.0,937.05,696.0
2016,7,23,12,30,954.0,105.0,2.8,21.0,1011.0,910.1,678.59
2016,7,23,12,45,953.5,104.5,2.85,21.0,1004.5,879.27,658.5
2016,7,23,13,0,953.0,104.0,2.9,21.0,998.0,846.04,636.66
2016,7,23,13,15,950.5,103.5,2.95,21.0,984.0,809.02,612.06
2016,7,23,13,30,948.0,103.0,3.0,21.0,970.0,769.99,585.85
2016,7,23,13,45,944.5,102.0,3.05,21.0,948.5,728.01,556.39
2016,7,23,14,0,941.0,101.0,3.1,21.0,927.0,684.42,524.0
2016,7,23,14,15,935.5,100.0,3.1,20.5,899.0,638.23,489.64
2016,7,23,14,30,930.0,99.0,3.1,20.0,871.0,590.96,453.45
2016,7,23,14,45,922.5,97.5,3.15,20.0,836.5,541.42,413.75
2016,7,23,15,0,915.0,96.0,3.2,20.0,802.0,491.39,372.55
2016,7,23,15,15,904.5,94.0,3.2,19.5,762.0,439.48,329.35
2016,7,23,15,30,894.0,92.0,3.2,19.0,722.0,387.8,285.12
2016,7,23,15,45,880.0,90.0,3.25,19.0,677.0,335.51,239.14
2016,7,23,16,0,866.0,88.0,3.3,19.0,632.0,284.2,193.69
2016,7,23,16,15,848.5,85.5,3.25,18.5,583.5,233.0,149.45
2016,7,23,16,30,831.0,83.0,3.2,18.0,535.0,176.39,103.09
2016,7,23,16,45,806.5,80.0,3.2,18.0,484.0,127.77,68.14
2016,7,23,17,0,782.0,77.0,3.2,18.0,433.0,82.04,44.32
2016,7,23,17,15,749.0,73.0,3.15,17.5,380.5,50.93,39.26
2016,7,23,17,30,716.0,69.0,3.1,17.0,328.0,49.89,38.56
2016,7,23,17,45,668.5,64.0,3.05,17.0,275.5,43.55,33.02
2016,7,23,18,0,621.0,59.0,3.0,17.0,223.0,41.74,31.38
2016,7,23,18,15,549.5,52.0,2.95,16.5,174.0,38.13,28.08
2016,7,23,18,30,478.0,45.0,2.9,16.0,125.0,34.36,24.44
2016,7,23,18,45,360.5,35.0,2.85,15.5,83.5,27.58,17.86
2016,7,23,19,0,243.0,25.0,2.8,15.0,42.0,20.45,7.31
2016,7,23,19,15,121.5,12.5,2.85,14.5,21.0,11.91,0.0
2016,7,23,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,86.0,10.0,1.65,12.5,15.0,43.51,0.0
2016,7,24,5,30,172.0,20.0,1.6,13.0,30.0,116.99,11.83
2016,7,24,5,45,296.5,31.5,1.55,13.5,68.0,210.22,160.15
2016,7,24,6,0,421.0,43.0,1.5,14.0,106.0,303.55,244.78
2016,7,24,6,15,498.0,50.5,1.4,14.0,153.5,375.96,307.96
2016,7,24,6,30,575.0,58.0,1.3,14.0,201.0,454.25,373.23
2016,7,24,6,45,627.5,63.5,1.2,14.5,252.0,519.12,424.34
2016,7,24,7,0,680.0,69.0,1.1,15.0,303.0,586.92,474.7
2016,7,24,7,15,411.5,125.0,1.05,15.5,273.5,474.67,383.82
2016,7,24,7,30,143.0,181.0,1.0,16.0,244.0,320.1,257.79
2016,7,24,7,45,169.0,203.0,1.0,16.5,286.0,368.69,295.85
2016,7,24,8,0,195.0,225.0,1.0,17.0,328.0,418.21,332.32
2016,7,24,8,15,520.5,157.5,1.0,17.0,468.0,652.26,511.56
2016,7,24,8,30,846.0,90.0,1.0,17.0,608.0,870.18,659.09
2016,7,24,8,45,862.5,91.5,1.05,17.5,654.0,903.58,676.03
2016,7,24,9,0,879.0,93.0,1.1,18.0,700.0,934.93,693.98
2016,7,24,9,15,890.5,94.5,1.15,18.0,741.0,959.24,708.61
2016,7,24,9,30,902.0,96.0,1.2,18.0,782.0,980.93,721.67
2016,7,24,9,45,911.5,97.0,1.3,18.5,818.0,997.32,730.9
2016,7,24,10,0,921.0,98.0,1.4,19.0,854.0,1010.75,738.35
2016,7,24,10,15,927.5,99.5,1.5,19.0,883.5,1018.71,743.8
2016,7,24,10,30,934.0,101.0,1.6,19.0,913.0,1023.49,747.37
2016,7,24,10,45,939.5,101.0,1.7,19.5,936.0,1022.47,745.94
2016,7,24,11,0,945.0,101.0,1.8,20.0,959.0,1018.23,742.57
2016,7,24,11,15,948.0,102.0,1.85,20.0,975.0,1009.39,737.08
2016,7,24,11,30,951.0,103.0,1.9,20.0,991.0,997.35,729.66
2016,7,24,11,45,952.5,103.0,2.0,20.0,999.0,979.82,719.37
2016,7,24,12,0,954.0,103.0,2.1,20.0,1007.0,959.3,707.13
2016,7,24,12,15,954.0,103.0,2.2,20.0,1007.5,934.6,692.06
2016,7,24,12,30,954.0,103.0,2.3,20.0,1008.0,907.2,675.09
2016,7,24,12,45,952.0,103.0,2.4,20.0,1000.5,875.59,655.13
2016,7,24,13,0,950.0,103.0,2.5,20.0,993.0,841.66,633.38
2016,7,24,13,15,947.0,102.5,2.55,19.5,978.5,804.34,609.86
2016,7,24,13,30,944.0,102.0,2.6,19.0,964.0,765.05,584.65
2016,7,24,13,45,939.0,102.0,2.7,19.0,942.0,723.05,555.36
2016,7,24,14,0,934.0,102.0,2.8,19.0,920.0,679.55,523.16
2016,7,24,14,15,927.5,100.5,2.85,19.0,891.5,632.59,487.36
2016,7,24,14,30,921.0,99.0,2.9,19.0,863.0,584.67,449.88
2016,7,24,14,45,912.0,98.0,2.95,19.0,828.0,535.17,410.14
2016,7,24,15,0,903.0,97.0,3.0,19.0,793.0,485.34,368.99
2016,7,24,15,15,892.0,95.0,3.0,18.5,753.0,433.76,325.95
2016,7,24,15,30,881.0,93.0,3.0,18.0,713.0,382.48,281.93
2016,7,24,15,45,866.0,91.5,3.0,18.0,668.0,330.9,236.42
2016,7,24,16,0,851.0,90.0,3.0,18.0,623.0,280.4,191.57
2016,7,24,16,15,832.5,87.5,2.95,17.5,574.5,222.74,142.23
2016,7,24,16,30,814.0,85.0,2.9,17.0,526.0,173.8,102.1
2016,7,24,16,45,788.0,82.0,2.9,17.0,475.0,125.91,67.91
2016,7,24,17,0,762.0,79.0,2.9,17.0,424.0,81.07,45.02
2016,7,24,17,15,728.5,74.5,2.9,16.5,372.0,52.15,40.51
2016,7,24,17,30,695.0,70.0,2.9,16.0,320.0,50.76,39.49
2016,7,24,17,45,647.0,64.5,2.9,16.0,268.5,43.97,33.54
2016,7,24,18,0,599.0,59.0,2.9,16.0,217.0,41.79,31.56
2016,7,24,18,15,527.5,52.0,2.9,15.5,169.0,38.2,28.25
2016,7,24,18,30,456.0,45.0,2.9,15.0,121.0,34.45,24.61
2016,7,24,18,45,339.5,34.5,2.9,14.5,80.5,27.22,17.56
2016,7,24,19,0,223.0,24.0,2.9,14.0,40.0,19.57,6.04
2016,7,24,19,15,111.5,12.0,2.9,13.5,20.0,11.44,0.0
2016,7,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,90.5,10.0,2.0,11.0,14.5,45.16,0.0
2016,7,25,5,30,181.0,20.0,2.0,11.0,29.0,119.82,0.0
2016,7,25,5,45,308.5,30.5,2.0,11.5,67.5,214.59,163.84
2016,7,25,6,0,436.0,41.0,2.0,12.0,106.0,308.68,251.09
2016,7,25,6,15,513.5,48.5,1.9,12.5,153.5,381.78,315.38
2016,7,25,6,30,591.0,56.0,1.8,13.0,201.0,460.92,381.71
2016,7,25,6,45,385.0,94.0,1.75,13.5,197.0,390.37,323.94
2016,7,25,7,0,179.0,132.0,1.7,14.0,193.0,281.96,233.32
2016,7,25,7,15,89.5,119.5,1.65,14.0,150.0,202.3,166.6
2016,7,25,7,30,0.0,107.0,1.6,14.0,107.0,102.18,80.72
2016,7,25,7,45,10.5,148.5,1.55,14.5,154.0,153.43,123.2
2016,7,25,8,0,21.0,190.0,1.5,15.0,201.0,205.6,165.05
2016,7,25,8,15,438.5,138.5,1.5,15.0,405.5,557.86,450.73
2016,7,25,8,30,856.0,87.0,1.5,15.0,610.0,874.66,675.2
2016,7,25,8,45,578.0,193.0,1.5,15.5,558.0,765.16,591.81
2016,7,25,9,0,300.0,299.0,1.5,16.0,506.0,619.37,479.02
2016,7,25,9,15,603.5,197.0,1.5,16.0,645.0,814.56,625.49
2016,7,25,9,30,907.0,95.0,1.5,16.0,784.0,983.73,735.82
2016,7,25,9,45,910.0,99.5,1.55,16.5,818.0,997.78,740.8
2016,7,25,10,0,913.0,104.0,1.6,17.0,852.0,1008.66,745.82
2016,7,25,10,15,920.0,105.5,1.6,17.0,882.0,1016.99,749.98
2016,7,25,10,30,927.0,107.0,1.6,17.0,912.0,1022.15,752.24
2016,7,25,10,45,931.5,108.0,1.65,17.5,935.0,1021.13,750.06
2016,7,25,11,0,936.0,109.0,1.7,18.0,958.0,1016.88,745.98
2016,7,25,11,15,939.5,109.5,1.75,18.0,974.0,1007.95,740.44
2016,7,25,11,30,943.0,110.0,1.8,18.0,990.0,995.86,732.98
2016,7,25,11,45,945.0,110.5,1.85,18.0,998.5,979.27,722.68
2016,7,25,12,0,947.0,111.0,1.9,18.0,1007.0,959.69,710.49
2016,7,25,12,15,947.0,111.0,1.9,18.0,1007.5,935.0,694.36
2016,7,25,12,30,947.0,111.0,1.9,18.0,1008.0,907.64,676.5
2016,7,25,12,45,946.5,110.5,1.95,18.5,1001.5,876.85,655.6
2016,7,25,13,0,946.0,110.0,2.0,19.0,995.0,843.68,633.03
2016,7,25,13,15,742.5,228.5,2.05,19.0,916.5,763.47,576.71
2016,7,25,13,30,539.0,347.0,2.1,19.0,838.0,691.65,522.17
2016,7,25,13,45,737.5,225.5,2.15,19.0,881.0,691.71,526.56
2016,7,25,14,0,936.0,104.0,2.2,19.0,924.0,681.15,521.39
2016,7,25,14,15,930.0,103.0,2.2,18.5,895.5,634.74,486.83
2016,7,25,14,30,924.0,102.0,2.2,18.0,867.0,587.32,450.72
2016,7,25,14,45,919.0,98.5,2.25,18.0,833.0,537.48,411.07
2016,7,25,15,0,914.0,95.0,2.3,18.0,799.0,486.96,369.65
2016,7,25,15,15,903.5,93.5,2.25,18.0,758.5,435.42,326.01
2016,7,25,15,30,893.0,92.0,2.2,18.0,718.0,384.1,281.51
2016,7,25,15,45,882.0,88.5,2.2,18.0,673.5,331.46,235.33
2016,7,25,16,0,871.0,85.0,2.2,18.0,629.0,279.53,189.42
2016,7,25,16,15,853.0,82.5,2.2,17.5,580.0,227.94,145.09
2016,7,25,16,30,835.0,80.0,2.2,17.0,531.0,170.94,98.74
2016,7,25,16,45,435.0,125.0,2.2,17.0,358.5,123.68,80.13
2016,7,25,17,0,35.0,170.0,2.2,17.0,186.0,139.8,110.03
2016,7,25,17,15,380.0,117.5,2.15,16.5,255.0,79.31,64.26
2016,7,25,17,30,725.0,65.0,2.1,16.0,324.0,46.8,35.99
2016,7,25,17,45,679.0,60.0,2.05,16.0,272.0,44.68,34.17
2016,7,25,18,0,633.0,55.0,2.0,16.0,220.0,38.74,28.86
2016,7,25,18,15,563.0,48.5,1.85,15.5,171.0,35.4,25.78
2016,7,25,18,30,493.0,42.0,1.7,15.0,122.0,31.93,22.39
2016,7,25,18,45,378.0,32.0,1.55,14.5,81.0,25.04,15.66
2016,7,25,19,0,263.0,22.0,1.4,14.0,40.0,17.77,4.12
2016,7,25,19,15,131.5,11.0,1.4,14.0,20.0,10.48,0.0
2016,7,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,106.5,9.0,1.0,12.5,14.0,50.35,0.0
2016,7,26,5,30,213.0,18.0,0.9,13.0,28.0,130.88,0.0
2016,7,26,5,45,336.0,28.0,0.85,13.5,67.0,224.71,168.11
2016,7,26,6,0,459.0,38.0,0.8,14.0,106.0,316.7,253.04
2016,7,26,6,15,534.5,45.5,0.75,14.0,153.5,389.38,315.91
2016,7,26,6,30,610.0,53.0,0.7,14.0,201.0,468.04,380.59
2016,7,26,6,45,658.0,58.5,0.7,14.5,252.5,527.44,427.3
2016,7,26,7,0,706.0,64.0,0.7,15.0,304.0,593.58,475.99
2016,7,26,7,15,740.5,68.0,0.7,15.5,356.5,649.88,514.51
2016,7,26,7,30,775.0,72.0,0.7,16.0,409.0,706.79,552.05
2016,7,26,7,45,799.0,75.5,0.7,17.0,460.5,754.84,581.03
2016,7,26,8,0,823.0,79.0,0.7,18.0,512.0,802.15,608.63
2016,7,26,8,15,842.0,82.0,0.65,18.5,561.0,836.18,626.85
2016,7,26,8,30,861.0,85.0,0.6,19.0,610.0,875.82,648.45
2016,7,26,8,45,499.0,201.0,0.6,19.5,511.0,701.62,526.85
2016,7,26,9,0,137.0,317.0,0.6,20.0,412.0,473.7,357.39
2016,7,26,9,15,224.5,326.0,0.65,20.0,492.0,564.78,426.29
2016,7,26,9,30,312.0,335.0,0.7,20.0,572.0,671.4,500.44
2016,7,26,9,45,283.5,360.0,0.8,20.5,583.0,669.82,496.23
2016,7,26,10,0,255.0,385.0,0.9,21.0,594.0,666.18,491.94
2016,7,26,10,15,594.0,244.5,0.95,21.0,753.5,859.37,630.65
2016,7,26,10,30,933.0,104.0,1.0,21.0,913.0,1023.89,733.84
2016,7,26,10,45,760.5,210.5,1.1,21.5,881.5,973.83,699.92
2016,7,26,11,0,588.0,317.0,1.2,22.0,850.0,903.31,652.18
2016,7,26,11,15,585.5,326.5,1.3,22.0,864.5,898.46,650.55
2016,7,26,11,30,583.0,336.0,1.4,22.0,879.0,891.25,646.54
2016,7,26,11,45,767.0,222.0,1.5,22.0,943.0,933.65,679.1
2016,7,26,12,0,951.0,108.0,1.6,22.0,1007.0,959.34,696.27
2016,7,26,12,15,951.0,108.0,1.7,22.0,1007.5,934.56,681.23
2016,7,26,12,30,951.0,108.0,1.8,22.0,1008.0,907.09,664.85
2016,7,26,12,45,732.0,241.0,1.9,22.0,931.0,824.84,610.67
2016,7,26,13,0,513.0,374.0,2.0,22.0,854.0,745.21,552.06
2016,7,26,13,15,723.0,243.0,2.05,22.0,908.0,760.75,568.62
2016,7,26,13,30,933.0,112.0,2.1,22.0,962.0,763.44,574.03
2016,7,26,13,45,930.0,110.5,2.2,22.0,940.5,721.7,544.89
2016,7,26,14,0,927.0,109.0,2.3,22.0,919.0,678.35,513.6
2016,7,26,14,15,920.5,107.5,2.3,21.5,890.0,631.52,479.33
2016,7,26,14,30,914.0,106.0,2.3,21.0,861.0,583.75,443.31
2016,7,26,14,45,906.5,104.0,2.35,21.0,826.5,534.31,404.28
2016,7,26,15,0,899.0,102.0,2.4,21.0,792.0,484.42,363.73
2016,7,26,15,15,888.0,100.0,2.4,21.0,751.5,432.9,320.7
2016,7,26,15,30,877.0,98.0,2.4,21.0,711.0,381.66,276.86
2016,7,26,15,45,864.0,95.0,2.45,21.0,666.5,329.55,231.7
2016,7,26,16,0,851.0,92.0,2.5,21.0,622.0,278.34,187.01
2016,7,26,16,15,832.0,89.0,2.45,20.5,573.0,220.15,138.08
2016,7,26,16,30,813.0,86.0,2.4,20.0,524.0,170.71,98.44
2016,7,26,16,45,789.5,82.0,2.4,20.0,473.0,122.29,64.78
2016,7,26,17,0,766.0,78.0,2.4,20.0,422.0,76.67,42.65
2016,7,26,17,15,732.5,73.5,2.3,19.5,370.0,51.57,39.51
2016,7,26,17,30,699.0,69.0,2.2,19.0,318.0,50.15,38.48
2016,7,26,17,45,652.0,63.5,2.15,18.5,266.0,43.42,32.7
2016,7,26,18,0,605.0,58.0,2.1,18.0,214.0,41.21,30.78
2016,7,26,18,15,534.0,50.5,1.95,17.5,165.5,37.16,27.07
2016,7,26,18,30,463.0,43.0,1.8,17.0,117.0,32.91,23.01
2016,7,26,18,45,349.5,32.5,1.65,16.5,77.0,25.6,15.9
2016,7,26,19,0,236.0,22.0,1.5,16.0,37.0,17.88,3.02
2016,7,26,19,15,118.0,11.0,1.45,15.5,18.5,10.48,0.0
2016,7,26,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,15,53.5,8.0,1.5,13.0,10.5,28.53,0.0
2016,7,27,5,30,107.0,16.0,1.5,13.0,21.0,79.21,0.0
2016,7,27,5,45,210.5,30.5,1.5,13.5,55.5,164.79,121.98
2016,7,27,6,0,314.0,45.0,1.5,14.0,90.0,245.47,197.39
2016,7,27,6,15,388.5,56.0,1.4,14.0,134.5,317.12,260.12
2016,7,27,6,30,463.0,67.0,1.3,14.0,179.0,393.28,324.31
2016,7,27,6,45,357.0,95.5,1.2,14.5,194.0,372.95,307.24
2016,7,27,7,0,251.0,124.0,1.1,15.0,209.0,333.66,274.11
2016,7,27,7,15,151.5,146.5,1.1,15.5,200.5,282.25,230.63
2016,7,27,7,30,52.0,169.0,1.1,16.0,192.0,222.42,179.27
2016,7,27,7,45,382.5,136.5,1.15,16.5,334.5,488.12,394.67
2016,7,27,8,0,713.0,104.0,1.2,17.0,477.0,743.2,580.2
2016,7,27,8,15,734.5,108.0,1.2,17.0,524.5,784.62,604.3
2016,7,27,8,30,756.0,112.0,1.2,17.0,572.0,820.95,626.99
2016,7,27,8,45,776.0,114.0,1.25,17.5,617.0,856.21,648.23
2016,7,27,9,0,796.0,116.0,1.3,18.0,662.0,889.66,668.02
2016,7,27,9,15,809.5,118.5,1.35,18.5,702.5,915.49,682.62
2016,7,27,9,30,823.0,121.0,1.4,19.0,743.0,938.88,695.65
2016,7,27,9,45,556.0,248.5,1.45,19.5,678.0,824.87,615.9
2016,7,27,10,0,289.0,376.0,1.5,20.0,613.0,689.3,514.83
2016,7,27,10,15,553.5,264.0,1.55,20.0,736.5,835.99,623.84
2016,7,27,10,30,818.0,152.0,1.6,20.0,860.0,969.8,712.48
2016,7,27,10,45,611.5,266.5,1.65,20.5,803.5,885.88,653.1
2016,7,27,11,0,405.0,381.0,1.7,21.0,747.0,791.01,582.98
2016,7,27,11,15,362.5,409.5,1.75,21.0,741.5,761.46,562.59
2016,7,27,11,30,320.0,438.0,1.8,21.0,736.0,738.92,546.04
2016,7,27,11,45,591.5,291.5,1.85,21.0,847.5,839.0,622.31
2016,7,27,12,0,863.0,145.0,1.9,21.0,959.0,914.5,674.5
2016,7,27,12,15,863.0,145.0,1.95,21.0,960.0,891.26,658.8
2016,7,27,12,30,863.0,145.0,2.0,21.0,961.0,865.6,642.5
2016,7,27,12,45,593.0,292.0,2.1,21.0,850.5,757.01,566.11
2016,7,27,13,0,323.0,439.0,2.2,21.0,740.0,654.71,489.13
2016,7,27,13,15,598.0,284.5,2.25,20.5,832.0,703.18,531.79
2016,7,27,13,30,873.0,130.0,2.3,20.0,924.0,735.31,560.42
2016,7,27,13,45,873.0,126.0,2.4,20.0,904.0,695.6,531.44
2016,7,27,14,0,873.0,122.0,2.5,20.0,884.0,654.2,501.04
2016,7,27,14,15,866.0,120.5,2.5,19.5,856.0,609.28,467.61
2016,7,27,14,30,859.0,119.0,2.5,19.0,828.0,563.55,432.59
2016,7,27,14,45,855.0,114.5,2.55,19.0,795.0,516.19,394.68
2016,7,27,15,0,851.0,110.0,2.6,19.0,762.0,468.14,355.12
2016,7,27,15,15,838.5,108.0,2.55,18.5,722.5,418.29,313.53
2016,7,27,15,30,826.0,106.0,2.5,18.0,683.0,362.95,266.73
2016,7,27,15,45,816.0,101.0,2.5,18.0,639.5,312.21,222.13
2016,7,27,16,0,806.0,96.0,2.5,18.0,596.0,262.22,177.9
2016,7,27,16,15,786.0,93.0,2.5,17.5,548.5,212.89,135.69
2016,7,27,16,30,766.0,90.0,2.5,17.0,501.0,165.67,97.64
2016,7,27,16,45,745.5,84.5,2.5,17.0,452.0,118.72,64.75
2016,7,27,17,0,725.0,79.0,2.5,17.0,403.0,74.26,43.03
2016,7,27,17,15,690.5,74.5,2.45,16.5,352.0,52.33,40.69
2016,7,27,17,30,656.0,70.0,2.4,16.0,301.0,46.21,35.49
2016,7,27,17,45,612.5,63.5,2.35,16.0,251.5,43.41,33.05
2016,7,27,18,0,569.0,57.0,2.3,16.0,202.0,40.42,30.34
2016,7,27,18,15,498.5,49.5,2.3,15.5,155.5,36.35,26.58
2016,7,27,18,30,428.0,42.0,2.3,15.0,109.0,32.08,22.46
2016,7,27,18,45,321.0,31.0,2.3,15.0,71.0,24.3,14.82
2016,7,27,19,0,214.0,20.0,2.3,15.0,33.0,16.05,0.95
2016,7,27,19,15,107.0,10.0,2.3,14.5,16.5,9.53,0.0
2016,7,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,28,5,15,92.0,8.0,1.7,11.0,12.0,43.45,0.0
2016,7,28,5,30,184.0,16.0,1.7,11.0,24.0,114.03,0.0
2016,7,28,5,45,304.5,26.5,1.7,11.5,60.5,206.95,153.43
2016,7,28,6,0,425.0,37.0,1.7,12.0,97.0,296.25,239.71
2016,7,28,6,15,499.5,44.0,1.65,12.5,142.5,365.92,301.59
2016,7,28,6,30,574.0,51.0,1.6,13.0,188.0,441.55,365.5
2016,7,28,6,45,625.0,56.0,1.6,13.5,238.0,500.88,414.03
2016,7,28,7,0,676.0,61.0,1.6,14.0,288.0,567.07,464.98
2016,7,28,7,15,356.0,112.0,1.55,14.0,233.5,415.98,342.49
2016,7,28,7,30,36.0,163.0,1.5,14.0,179.0,202.73,164.09
2016,7,28,7,45,95.0,193.5,1.45,14.5,241.5,284.54,231.7
2016,7,28,8,0,154.0,224.0,1.4,15.0,304.0,382.5,308.33
2016,7,28,8,15,140.0,247.0,1.4,15.5,325.0,398.05,317.53
2016,7,28,8,30,126.0,270.0,1.4,16.0,346.0,412.13,325.98
2016,7,28,8,45,89.5,279.5,1.4,16.5,335.5,374.74,294.9
2016,7,28,9,0,53.0,289.0,1.4,17.0,325.0,349.67,273.37
2016,7,28,9,15,93.0,322.5,1.45,17.0,391.0,422.46,329.11
2016,7,28,9,30,133.0,356.0,1.5,17.0,457.0,509.25,393.1
2016,7,28,9,45,96.5,359.5,1.6,17.5,434.5,461.52,355.31
2016,7,28,10,0,60.0,363.0,1.7,18.0,412.0,426.96,327.83
2016,7,28,10,15,486.5,228.5,1.75,18.0,647.5,732.21,561.72
2016,7,28,10,30,913.0,94.0,1.8,18.0,883.0,991.84,736.29
2016,7,28,10,45,917.0,95.0,1.9,18.0,905.0,990.57,732.85
2016,7,28,11,0,921.0,96.0,2.0,18.0,927.0,986.13,730.53
2016,7,28,11,15,722.5,231.0,2.05,18.0,890.0,933.4,695.79
2016,7,28,11,30,524.0,366.0,2.1,18.0,853.0,864.08,644.09
2016,7,28,11,45,554.0,340.5,2.2,18.5,859.5,851.35,636.61
2016,7,28,12,0,584.0,315.0,2.3,19.0,866.0,836.08,626.75
2016,7,28,12,15,755.5,206.5,2.35,18.5,919.0,859.44,648.12
2016,7,28,12,30,927.0,98.0,2.4,18.0,972.0,875.12,660.28
2016,7,28,12,45,558.5,283.0,2.45,18.0,808.5,720.18,548.89
2016,7,28,13,0,190.0,468.0,2.5,18.0,645.0,577.36,438.02
2016,7,28,13,15,547.0,286.0,2.5,18.0,785.0,667.56,512.77
2016,7,28,13,30,904.0,104.0,2.5,18.0,925.0,733.13,564.97
2016,7,28,13,45,900.5,102.5,2.55,18.0,904.0,692.18,534.55
2016,7,28,14,0,897.0,101.0,2.6,18.0,883.0,649.72,502.61
2016,7,28,14,15,890.5,100.0,2.6,18.0,854.5,604.6,467.68
2016,7,28,14,30,884.0,99.0,2.6,18.0,826.0,558.57,431.17
2016,7,28,14,45,876.0,97.0,2.65,18.0,792.5,510.26,392.12
2016,7,28,15,0,868.0,95.0,2.7,18.0,759.0,461.58,351.65
2016,7,28,15,15,856.5,93.0,2.65,17.5,719.5,411.37,309.35
2016,7,28,15,30,845.0,91.0,2.6,17.0,680.0,361.54,266.25
2016,7,28,15,45,831.0,89.0,2.6,17.0,636.0,311.56,221.92
2016,7,28,16,0,817.0,87.0,2.6,17.0,592.0,262.58,178.34
2016,7,28,16,15,798.0,84.0,2.6,16.5,545.0,206.06,130.14
2016,7,28,16,30,779.0,81.0,2.6,16.0,498.0,158.36,91.57
2016,7,28,16,45,753.5,78.0,2.6,16.0,448.0,112.32,59.85
2016,7,28,17,0,728.0,75.0,2.6,16.0,398.0,69.26,40.08
2016,7,28,17,15,694.0,70.5,2.55,15.5,348.0,49.24,38.14
2016,7,28,17,30,660.0,66.0,2.5,15.0,298.0,43.36,33.11
2016,7,28,17,45,611.5,60.5,2.5,15.0,248.0,41.19,31.21
2016,7,28,18,0,563.0,55.0,2.5,15.0,198.0,38.89,29.1
2016,7,28,18,15,492.5,48.0,2.45,14.5,152.0,35.18,25.64
2016,7,28,18,30,422.0,41.0,2.4,14.0,106.0,31.3,21.85
2016,7,28,18,45,311.0,30.0,2.4,14.0,68.5,23.48,14.1
2016,7,28,19,0,200.0,19.0,2.4,14.0,31.0,15.2,0.0
2016,7,28,19,15,100.0,9.5,2.4,13.5,15.5,9.05,0.0
2016,7,28,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,67.5,7.5,1.75,12.0,10.5,33.34,0.0
2016,7,29,5,30,135.0,15.0,1.8,12.0,21.0,90.71,0.0
2016,7,29,5,45,245.5,27.0,1.85,12.5,55.0,178.87,130.13
2016,7,29,6,0,356.0,39.0,1.9,13.0,89.0,261.69,210.96
2016,7,29,6,15,432.0,48.0,1.85,13.0,133.0,331.71,273.51
2016,7,29,6,30,508.0,57.0,1.8,13.0,177.0,407.89,338.82
2016,7,29,6,45,559.0,63.5,1.75,13.5,225.5,470.02,389.75
2016,7,29,7,0,610.0,70.0,1.7,14.0,274.0,535.11,440.71
2016,7,29,7,15,357.5,122.5,1.65,14.0,247.5,429.68,353.53
2016,7,29,7,30,105.0,175.0,1.6,14.0,221.0,283.35,231.26
2016,7,29,7,45,424.0,131.5,1.6,14.5,347.0,514.67,420.4
2016,7,29,8,0,743.0,88.0,1.6,15.0,473.0,743.47,588.41
2016,7,29,8,15,524.5,169.0,1.6,15.5,454.5,666.62,526.39
2016,7,29,8,30,306.0,250.0,1.6,16.0,436.0,562.53,442.61
2016,7,29,8,45,563.5,173.5,1.65,16.5,547.0,733.8,572.67
2016,7,29,9,0,821.0,97.0,1.7,17.0,658.0,881.17,671.5
2016,7,29,9,15,530.5,223.0,1.75,17.0,594.0,766.21,587.7
2016,7,29,9,30,240.0,349.0,1.8,17.0,530.0,603.61,463.8
2016,7,29,9,45,150.0,355.5,1.85,17.5,470.5,522.09,401.84
2016,7,29,10,0,60.0,362.0,1.9,18.0,411.0,425.89,327.29
2016,7,29,10,15,470.5,234.5,1.95,18.0,639.0,722.61,555.92
2016,7,29,10,30,881.0,107.0,2.0,18.0,867.0,973.64,726.88
2016,7,29,10,45,890.0,106.0,2.05,18.0,891.0,975.03,724.74
2016,7,29,11,0,899.0,105.0,2.1,18.0,915.0,973.32,723.5
2016,7,29,11,15,902.5,105.5,2.15,18.0,930.5,964.78,717.9
2016,7,29,11,30,906.0,106.0,2.2,18.0,946.0,953.19,710.43
2016,7,29,11,45,677.5,250.5,2.25,18.0,882.5,876.91,659.08
2016,7,29,12,0,449.0,395.0,2.3,18.0,819.0,790.46,593.38
2016,7,29,12,15,683.5,248.5,2.35,18.0,893.0,838.85,634.82
2016,7,29,12,30,918.0,102.0,2.4,18.0,967.0,870.03,657.05
2016,7,29,12,45,638.5,261.0,2.45,18.0,860.5,764.27,581.42
2016,7,29,13,0,359.0,420.0,2.5,18.0,754.0,664.71,504.3
2016,7,29,13,15,375.0,405.0,2.5,18.0,749.0,644.76,491.0
2016,7,29,13,30,391.0,390.0,2.5,18.0,744.0,623.29,475.81
2016,7,29,13,45,388.0,381.5,2.55,18.0,726.0,593.15,453.93
2016,7,29,14,0,385.0,373.0,2.6,18.0,708.0,562.77,431.57
2016,7,29,14,15,640.5,233.0,2.6,18.0,769.0,566.15,436.92
2016,7,29,14,30,896.0,93.0,2.6,18.0,830.0,558.16,431.07
2016,7,29,14,45,890.5,90.5,2.6,18.0,796.5,510.07,391.72
2016,7,29,15,0,885.0,88.0,2.6,18.0,763.0,461.36,351.01
2016,7,29,15,15,690.0,162.0,2.6,17.5,671.5,391.64,295.85
2016,7,29,15,30,495.0,236.0,2.6,17.0,580.0,349.21,263.06
2016,7,29,15,45,309.5,256.0,2.6,17.0,466.5,289.89,218.97
2016,7,29,16,0,124.0,276.0,2.6,17.0,353.0,249.01,191.84
2016,7,29,16,15,465.5,175.0,2.55,16.5,428.0,211.37,148.05
2016,7,29,16,30,807.0,74.0,2.5,16.0,503.0,161.77,93.21
2016,7,29,16,45,406.5,109.5,2.45,16.0,325.5,105.77,67.76
2016,7,29,17,0,6.0,145.0,2.4,16.0,148.0,127.28,100.96
2016,7,29,17,15,3.0,128.0,2.4,15.5,129.5,112.42,93.5
2016,7,29,17,30,0.0,111.0,2.4,15.0,111.0,97.98,81.28
2016,7,29,17,45,304.5,80.5,2.4,15.0,157.0,57.07,45.28
2016,7,29,18,0,609.0,50.0,2.4,15.0,203.0,38.39,28.63
2016,7,29,18,15,539.5,43.5,2.35,14.5,156.0,31.59,22.45
2016,7,29,18,30,470.0,37.0,2.3,14.0,109.0,27.93,18.87
2016,7,29,18,45,355.0,27.5,2.3,14.0,70.5,21.35,12.2
2016,7,29,19,0,240.0,18.0,2.3,14.0,32.0,14.38,0.0
2016,7,29,19,15,120.0,9.0,2.3,13.5,16.0,8.58,0.0
2016,7,29,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,5,15,96.0,7.0,1.5,11.0,11.0,6.67,0.0
2016,7,30,5,30,192.0,14.0,1.5,11.0,22.0,96.1,0.0
2016,7,30,5,45,319.0,24.5,1.55,11.5,58.5,210.78,151.93
2016,7,30,6,0,446.0,35.0,1.6,12.0,95.0,303.62,244.61
2016,7,30,6,15,521.5,42.0,1.6,12.5,142.0,374.5,307.88
2016,7,30,6,30,597.0,49.0,1.6,13.0,189.0,447.49,370.09
2016,7,30,6,45,298.5,78.5,1.65,13.5,148.5,311.46,259.39
2016,7,30,7,0,0.0,108.0,1.7,14.0,108.0,107.53,85.48
2016,7,30,7,15,113.0,138.5,1.65,14.0,187.0,243.73,201.69
2016,7,30,7,30,226.0,169.0,1.6,14.0,266.0,381.86,313.83
2016,7,30,7,45,303.0,179.0,1.6,14.5,326.0,459.92,374.16
2016,7,30,8,0,380.0,189.0,1.6,15.0,386.0,542.22,436.07
2016,7,30,8,15,194.0,188.5,1.65,15.0,289.5,388.81,313.29
2016,7,30,8,30,8.0,188.0,1.7,15.0,193.0,189.59,150.14
2016,7,30,8,45,23.0,231.0,1.75,15.5,246.5,247.03,196.3
2016,7,30,9,0,38.0,274.0,1.8,16.0,300.0,318.95,251.76
2016,7,30,9,15,142.5,310.5,1.9,16.0,416.5,469.49,369.05
2016,7,30,9,30,247.0,347.0,2.0,16.0,533.0,621.65,482.09
2016,7,30,9,45,156.0,356.5,2.1,16.5,476.0,528.87,409.41
2016,7,30,10,0,65.0,366.0,2.2,17.0,419.0,435.05,336.27
2016,7,30,10,15,497.5,227.5,2.25,17.0,655.0,745.65,576.73
2016,7,30,10,30,930.0,89.0,2.3,17.0,891.0,1000.84,750.79
2016,7,30,10,45,708.0,224.0,2.4,17.5,843.5,933.77,702.06
2016,7,30,11,0,486.0,359.0,2.5,18.0,796.0,845.15,635.15
2016,7,30,11,15,715.0,225.5,2.55,18.0,881.0,919.02,692.49
2016,7,30,11,30,944.0,92.0,2.6,18.0,966.0,973.31,728.32
2016,7,30,11,45,945.5,92.5,2.65,18.0,974.5,956.39,716.62
2016,7,30,12,0,947.0,93.0,2.7,18.0,983.0,936.47,703.62
2016,7,30,12,15,688.5,244.5,2.7,18.0,892.0,838.45,636.02
2016,7,30,12,30,430.0,396.0,2.7,18.0,801.0,737.76,558.68
2016,7,30,12,45,244.5,411.0,2.75,18.0,641.0,581.37,443.97
2016,7,30,13,0,59.0,426.0,2.8,18.0,481.0,437.99,334.94
2016,7,30,13,15,499.0,259.0,2.75,17.5,711.0,606.31,471.4
2016,7,30,13,30,939.0,92.0,2.7,17.0,941.0,744.0,576.55
2016,7,30,13,45,725.5,211.0,2.7,17.0,857.5,665.09,514.05
2016,7,30,14,0,512.0,330.0,2.7,17.0,774.0,601.01,462.83
2016,7,30,14,15,718.0,208.0,2.65,17.0,809.0,588.29,455.39
2016,7,30,14,30,924.0,86.0,2.6,17.0,844.0,565.21,437.72
2016,7,30,14,45,496.5,213.0,2.6,17.0,618.5,414.38,320.86
2016,7,30,15,0,69.0,340.0,2.6,17.0,393.0,321.75,249.86
2016,7,30,15,15,232.5,307.5,2.55,16.5,471.5,337.9,261.24
2016,7,30,15,30,396.0,275.0,2.5,16.0,550.0,351.7,267.78
2016,7,30,15,45,203.5,237.5,2.5,16.0,378.5,245.43,187.7
2016,7,30,16,0,11.0,200.0,2.5,16.0,207.0,180.9,142.46
2016,7,30,16,15,424.5,134.5,2.5,15.5,360.5,172.85,119.29
2016,7,30,16,30,838.0,69.0,2.5,15.0,514.0,159.68,90.66
2016,7,30,16,45,499.0,125.0,2.5,15.0,383.0,122.28,78.65
2016,7,30,17,0,160.0,181.0,2.5,15.0,252.0,140.4,110.01
2016,7,30,17,15,446.5,118.5,2.5,14.5,280.5,80.85,66.19
2016,7,30,17,30,733.0,56.0,2.5,14.0,309.0,40.03,30.26
2016,7,30,17,45,688.0,51.5,2.55,14.0,258.0,38.01,28.5
2016,7,30,18,0,643.0,47.0,2.6,14.0,207.0,35.93,26.56
2016,7,30,18,15,573.5,41.0,2.55,13.5,159.0,32.38,23.24
2016,7,30,18,30,504.0,35.0,2.5,13.0,111.0,28.74,19.63
2016,7,30,18,45,386.0,26.0,2.5,13.0,71.0,20.13,11.12
2016,7,30,19,0,268.0,17.0,2.5,13.0,31.0,13.56,0.0
2016,7,30,19,15,134.0,8.5,2.45,12.5,15.5,8.1,0.0
2016,7,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,98.0,7.0,1.7,11.0,10.5,6.67,0.0
2016,7,31,5,30,196.0,14.0,1.8,11.0,21.0,97.51,0.0
2016,7,31,5,45,326.0,23.5,1.9,11.5,57.5,211.85,150.1
2016,7,31,6,0,456.0,33.0,2.0,12.0,94.0,305.65,246.31
2016,7,31,6,15,532.0,40.0,2.0,12.0,141.0,372.8,307.85
2016,7,31,6,30,608.0,47.0,2.0,12.0,188.0,450.99,375.45
2016,7,31,6,45,307.5,79.0,2.0,12.5,151.0,317.74,266.12
2016,7,31,7,0,7.0,111.0,2.0,13.0,114.0,116.07,93.26
2016,7,31,7,15,13.5,131.5,1.9,13.0,137.0,141.52,114.97
2016,7,31,7,30,20.0,152.0,1.8,13.0,160.0,167.24,136.14
2016,7,31,7,45,50.5,184.0,1.75,13.5,209.0,237.4,193.68
2016,7,31,8,0,81.0,216.0,1.7,14.0,258.0,298.82,242.46
2016,7,31,8,15,48.0,211.5,1.65,14.5,237.0,263.29,211.66
2016,7,31,8,30,15.0,207.0,1.6,15.0,216.0,215.88,171.78
2016,7,31,8,45,48.5,254.5,1.6,15.5,287.0,308.95,245.52
2016,7,31,9,0,82.0,302.0,1.6,16.0,358.0,391.5,308.24
2016,7,31,9,15,98.0,326.5,1.6,16.0,397.5,431.73,337.72
2016,7,31,9,30,114.0,351.0,1.6,16.0,437.0,485.42,376.87
2016,7,31,9,45,90.5,358.5,1.65,16.5,428.5,454.6,351.74
2016,7,31,10,0,67.0,366.0,1.7,17.0,420.0,436.98,336.87
2016,7,31,10,15,146.5,392.0,1.75,17.0,516.0,550.82,422.46
2016,7,31,10,30,226.0,418.0,1.8,17.0,612.0,650.6,494.65
2016,7,31,10,45,180.0,431.5,1.85,17.0,588.5,614.62,466.48
2016,7,31,11,0,134.0,445.0,1.9,17.0,565.0,578.24,438.97
2016,7,31,11,15,226.0,440.0,1.95,17.0,647.5,653.33,495.42
2016,7,31,11,30,318.0,435.0,2.0,17.0,730.0,732.44,552.48
2016,7,31,11,45,202.5,444.5,2.05,17.0,633.0,618.85,468.93
