Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,0,87.0,454.0,2.1,17.0,536.0,510.97,388.66
2016,7,31,12,15,70.0,439.0,2.15,17.0,505.5,475.95,363.38
2016,7,31,12,30,53.0,424.0,2.2,17.0,475.0,442.03,338.26
2016,7,31,12,45,51.0,418.0,2.25,17.0,467.0,429.69,329.39
2016,7,31,13,0,49.0,412.0,2.3,17.0,459.0,417.5,320.51
2016,7,31,13,15,108.0,431.0,2.35,17.0,530.5,471.2,361.96
2016,7,31,13,30,167.0,450.0,2.4,17.0,602.0,519.55,398.38
2016,7,31,13,45,120.0,426.0,2.45,17.0,534.0,456.37,350.91
2016,7,31,14,0,73.0,402.0,2.5,17.0,466.0,401.74,309.88
2016,7,31,14,15,498.5,245.0,2.55,16.5,655.5,494.21,385.81
2016,7,31,14,30,924.0,88.0,2.6,16.0,845.0,564.99,439.61
2016,7,31,14,45,647.0,204.0,2.65,16.0,723.0,475.86,368.27
2016,7,31,15,0,370.0,320.0,2.7,16.0,601.0,421.94,325.71
2016,7,31,15,15,353.5,305.5,2.75,15.5,562.5,381.76,294.22
2016,7,31,15,30,337.0,291.0,2.8,15.0,524.0,343.18,263.42
2016,7,31,15,45,196.5,273.5,2.85,15.0,407.5,277.36,214.02
2016,7,31,16,0,56.0,256.0,2.9,15.0,291.0,226.02,177.65
2016,7,31,16,15,53.0,234.0,2.9,14.5,265.0,202.86,159.82
2016,7,31,16,30,50.0,212.0,2.9,14.0,239.0,180.25,142.37
2016,7,31,16,45,37.5,186.0,2.9,14.0,205.0,154.87,122.9
2016,7,31,17,0,25.0,160.0,2.9,14.0,171.0,138.42,110.8
2016,7,31,17,15,21.0,140.5,2.85,13.5,149.5,121.54,102.26
2016,7,31,17,30,17.0,121.0,2.8,13.0,128.0,105.31,88.41
2016,7,31,17,45,319.5,85.0,2.75,13.0,165.0,60.62,48.82
2016,7,31,18,0,622.0,49.0,2.7,13.0,202.0,37.76,28.3
2016,7,31,18,15,550.0,42.5,2.6,12.5,154.5,31.0,22.08
2016,7,31,18,30,478.0,36.0,2.5,12.0,107.0,27.31,18.42
2016,7,31,18,45,358.5,26.5,2.45,12.0,68.0,20.68,11.48
2016,7,31,19,0,239.0,17.0,2.4,12.0,29.0,13.66,0.0
2016,7,31,19,15,119.5,8.5,2.3,12.0,14.5,8.1,0.0
2016,7,31,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,75.5,7.0,1.75,11.0,9.5,0.0,0.0
2016,8,1,5,30,151.0,14.0,1.8,11.0,19.0,77.94,0.0
2016,8,1,5,45,284.0,24.5,1.9,11.5,54.5,191.73,132.66
2016,8,1,6,0,417.0,35.0,2.0,12.0,90.0,287.27,231.14
2016,8,1,6,15,496.5,42.5,2.0,12.5,136.0,359.58,296.19
2016,8,1,6,30,576.0,50.0,2.0,13.0,182.0,438.39,363.59
2016,8,1,6,45,288.0,49.5,2.05,13.5,115.5,264.05,221.86
2016,8,1,7,0,0.0,49.0,2.1,14.0,49.0,45.53,33.29
2016,8,1,7,15,0.0,73.5,2.05,14.0,73.5,68.55,52.94
2016,8,1,7,30,0.0,98.0,2.0,14.0,98.0,93.08,73.43
2016,8,1,7,45,0.5,125.5,1.95,14.5,126.0,121.25,96.45
2016,8,1,8,0,1.0,153.0,1.9,15.0,154.0,149.42,119.04
2016,8,1,8,15,5.5,173.0,1.85,15.0,177.0,173.01,137.93
2016,8,1,8,30,10.0,193.0,1.8,15.0,200.0,196.7,156.68
2016,8,1,8,45,55.0,249.5,1.8,15.5,287.0,309.2,246.42
2016,8,1,9,0,100.0,306.0,1.8,16.0,374.0,412.76,325.53
2016,8,1,9,15,143.5,329.5,1.85,16.0,433.5,491.76,384.71
2016,8,1,9,30,187.0,353.0,1.9,16.0,493.0,557.08,432.82
2016,8,1,9,45,304.5,338.0,1.95,16.5,578.5,664.35,511.89
2016,8,1,10,0,422.0,323.0,2.0,17.0,664.0,770.91,587.42
2016,8,1,10,15,448.0,327.5,2.05,17.0,701.0,797.28,604.7
2016,8,1,10,30,474.0,332.0,2.1,17.0,738.0,821.76,621.38
2016,8,1,10,45,700.5,217.0,2.15,17.0,835.5,917.53,691.94
2016,8,1,11,0,927.0,102.0,2.2,17.0,933.0,993.51,741.55
2016,8,1,11,15,930.5,102.5,2.25,17.0,949.0,984.6,734.82
2016,8,1,11,30,934.0,103.0,2.3,17.0,965.0,972.53,727.01
2016,8,1,11,45,935.5,103.0,2.35,17.0,973.0,955.03,715.67
2016,8,1,12,0,937.0,103.0,2.4,17.0,981.0,934.57,702.42
2016,8,1,12,15,937.5,103.0,2.45,17.0,982.0,910.39,686.67
2016,8,1,12,30,938.0,103.0,2.5,17.0,983.0,883.49,669.04
2016,8,1,12,45,937.0,102.5,2.55,17.0,976.0,852.32,648.42
2016,8,1,13,0,936.0,102.0,2.6,17.0,969.0,818.78,626.03
2016,8,1,13,15,933.5,101.5,2.65,17.0,954.5,781.9,601.11
2016,8,1,13,30,931.0,101.0,2.7,17.0,940.0,743.03,574.56
2016,8,1,13,45,927.5,99.5,2.75,17.0,918.5,700.78,543.63
2016,8,1,14,0,924.0,98.0,2.8,17.0,897.0,656.95,510.39
2016,8,1,14,15,918.0,97.0,2.8,16.5,868.5,610.73,475.18
2016,8,1,14,30,912.0,96.0,2.8,16.0,840.0,563.49,438.13
2016,8,1,14,45,904.0,94.0,2.85,16.0,805.5,513.66,397.32
2016,8,1,15,0,896.0,92.0,2.9,16.0,771.0,463.42,355.01
2016,8,1,15,15,885.5,90.5,2.95,16.0,731.0,412.44,310.98
2016,8,1,15,30,875.0,89.0,3.0,16.0,691.0,361.71,266.11
2016,8,1,15,45,860.5,87.0,3.1,16.0,646.0,309.91,219.9
2016,8,1,16,0,846.0,85.0,3.2,16.0,601.0,259.16,174.58
2016,8,1,16,15,827.5,82.0,3.2,15.5,553.0,201.1,125.02
2016,8,1,16,30,809.0,79.0,3.2,15.0,505.0,151.87,85.82
2016,8,1,16,45,465.0,129.0,3.2,15.0,368.5,119.73,78.6
2016,8,1,17,0,121.0,179.0,3.2,15.0,232.0,137.01,108.39
2016,8,1,17,15,114.0,157.5,3.15,14.5,202.5,120.21,100.76
2016,8,1,17,30,107.0,136.0,3.1,14.0,173.0,105.51,88.28
2016,8,1,17,45,344.0,95.5,3.1,13.5,185.0,68.63,55.85
2016,8,1,18,0,581.0,55.0,3.1,13.0,197.0,39.44,29.79
2016,8,1,18,15,504.5,47.5,3.0,12.5,149.5,35.3,25.9
2016,8,1,18,30,428.0,40.0,2.9,12.0,102.0,30.99,21.61
2016,8,1,18,45,300.0,29.0,2.85,12.0,64.0,23.11,13.28
2016,8,1,19,0,172.0,18.0,2.8,12.0,26.0,14.74,0.0
2016,8,1,19,15,86.0,9.0,2.75,12.0,13.0,8.58,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.0,7.0,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,110.0,14.0,2.4,12.0,18.0,60.22,0.0
2016,8,2,5,45,249.5,26.0,2.5,12.5,53.0,175.54,117.64
2016,8,2,6,0,389.0,38.0,2.6,13.0,88.0,275.56,220.87
2016,8,2,6,15,474.0,46.0,2.55,13.0,134.5,350.59,288.82
2016,8,2,6,30,559.0,54.0,2.5,13.0,181.0,432.43,359.64
2016,8,2,6,45,279.5,54.5,2.5,13.5,118.0,265.34,223.09
2016,8,2,7,0,0.0,55.0,2.5,14.0,55.0,51.12,38.07
2016,8,2,7,15,15.0,105.5,2.45,14.0,112.0,113.49,91.39
2016,8,2,7,30,30.0,156.0,2.4,14.0,169.0,190.23,155.21
2016,8,2,7,45,21.0,165.0,2.35,14.5,174.5,180.61,146.04
2016,8,2,8,0,12.0,174.0,2.3,15.0,180.0,181.23,145.44
2016,8,2,8,15,9.5,179.5,2.25,15.0,185.0,183.4,146.6
2016,8,2,8,30,7.0,185.0,2.2,15.0,190.0,185.7,147.86
2016,8,2,8,45,74.5,248.0,2.15,15.5,298.5,325.18,260.2
2016,8,2,9,0,142.0,311.0,2.1,16.0,407.0,471.22,371.71
2016,8,2,9,15,83.0,294.5,2.05,16.0,352.0,381.72,300.44
2016,8,2,9,30,24.0,278.0,2.0,16.0,297.0,293.12,229.88
2016,8,2,9,45,203.5,309.5,2.0,16.5,473.5,522.67,409.14
2016,8,2,10,0,383.0,341.0,2.0,17.0,650.0,740.36,566.38
2016,8,2,10,15,216.5,358.0,2.0,17.0,534.0,581.95,446.69
2016,8,2,10,30,50.0,375.0,2.0,17.0,418.0,423.57,325.43
2016,8,2,10,45,38.5,360.0,2.05,17.0,394.0,393.79,303.48
2016,8,2,11,0,27.0,345.0,2.1,17.0,370.0,364.63,281.17
2016,8,2,11,15,58.0,395.0,2.1,17.0,448.5,440.95,338.97
2016,8,2,11,30,89.0,445.0,2.1,17.0,527.0,515.11,393.4
2016,8,2,11,45,248.0,421.5,2.15,17.5,653.0,642.87,488.84
2016,8,2,12,0,407.0,398.0,2.2,18.0,779.0,753.29,568.3
2016,8,2,12,15,373.5,416.5,2.2,18.0,766.0,722.34,544.53
2016,8,2,12,30,340.0,435.0,2.2,18.0,753.0,695.09,524.43
2016,8,2,12,45,638.0,273.0,2.2,18.0,864.5,770.48,585.27
2016,8,2,13,0,936.0,111.0,2.2,18.0,976.0,825.27,625.98
2016,8,2,13,15,634.5,263.0,2.25,18.0,845.5,704.99,537.58
2016,8,2,13,30,333.0,415.0,2.3,18.0,715.0,601.33,457.51
2016,8,2,13,45,626.5,261.5,2.35,18.0,808.5,639.49,491.21
2016,8,2,14,0,920.0,108.0,2.4,18.0,902.0,661.2,509.81
2016,8,2,14,15,913.5,106.5,2.45,18.0,872.5,614.28,473.36
2016,8,2,14,30,907.0,105.0,2.5,18.0,843.0,566.41,435.67
2016,8,2,14,45,743.0,171.5,2.55,18.0,759.0,491.5,376.67
2016,8,2,15,0,579.0,238.0,2.6,18.0,675.0,438.3,334.18
2016,8,2,15,15,721.5,168.0,2.6,18.0,683.0,401.59,301.62
2016,8,2,15,30,864.0,98.0,2.6,18.0,691.0,363.07,264.6
2016,8,2,15,45,846.5,96.5,2.65,18.0,645.0,311.26,219.0
2016,8,2,16,0,829.0,95.0,2.7,18.0,599.0,254.09,169.35
2016,8,2,16,15,808.5,91.5,2.7,17.5,550.0,203.0,126.14
2016,8,2,16,30,788.0,88.0,2.7,17.0,501.0,154.09,87.96
2016,8,2,16,45,758.5,85.0,2.75,17.0,449.5,107.36,58.26
2016,8,2,17,0,729.0,82.0,2.8,17.0,398.0,64.11,42.79
2016,8,2,17,15,691.5,77.0,2.8,16.5,345.5,49.9,38.59
2016,8,2,17,30,654.0,72.0,2.8,16.0,293.0,48.51,37.54
2016,8,2,17,45,596.0,66.5,2.85,15.5,241.5,46.57,35.91
2016,8,2,18,0,538.0,61.0,2.9,15.0,190.0,44.58,34.1
2016,8,2,18,15,456.0,52.0,2.85,14.5,143.0,39.37,29.24
2016,8,2,18,30,374.0,43.0,2.8,14.0,96.0,33.92,23.91
2016,8,2,18,45,242.5,30.5,2.8,14.0,59.5,24.69,14.16
2016,8,2,19,0,111.0,18.0,2.8,14.0,23.0,14.3,0.0
2016,8,2,19,15,55.5,9.0,2.8,13.5,11.5,8.58,0.0
2016,8,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,43.0,6.5,1.25,12.0,7.5,0.0,0.0
2016,8,3,5,30,86.0,13.0,1.2,12.0,15.0,48.9,0.0
2016,8,3,5,45,219.5,26.0,1.15,12.5,49.5,159.89,103.06
2016,8,3,6,0,353.0,39.0,1.1,13.0,84.0,257.27,204.41
2016,8,3,6,15,440.0,48.0,0.95,13.5,130.0,333.07,270.94
2016,8,3,6,30,527.0,57.0,0.8,14.0,176.0,415.87,339.51
2016,8,3,6,45,263.5,74.5,0.65,14.5,134.0,282.21,231.94
2016,8,3,7,0,0.0,92.0,0.5,15.0,92.0,89.74,69.98
2016,8,3,7,15,9.0,120.5,0.45,15.0,124.0,125.99,100.78
2016,8,3,7,30,18.0,149.0,0.4,15.0,156.0,162.65,130.57
2016,8,3,7,45,401.0,118.0,0.4,15.5,321.0,477.33,385.28
2016,8,3,8,0,784.0,87.0,0.4,16.0,486.0,771.61,592.26
2016,8,3,8,15,805.0,90.0,0.45,16.5,535.5,813.53,613.87
2016,8,3,8,30,826.0,93.0,0.5,17.0,585.0,854.03,638.04
2016,8,3,8,45,843.5,95.0,0.6,17.5,631.5,888.47,658.92
2016,8,3,9,0,861.0,97.0,0.7,18.0,678.0,913.16,673.44
2016,8,3,9,15,873.0,99.5,0.8,18.0,719.5,938.67,689.89
2016,8,3,9,30,885.0,102.0,0.9,18.0,761.0,961.56,704.68
2016,8,3,9,45,895.5,103.0,1.05,18.5,797.5,978.54,715.37
2016,8,3,10,0,906.0,104.0,1.2,19.0,834.0,992.59,724.23
2016,8,3,10,15,913.0,105.5,1.3,19.0,864.0,1000.73,729.88
2016,8,3,10,30,920.0,107.0,1.4,19.0,894.0,1005.69,733.65
2016,8,3,10,45,925.5,108.0,1.55,19.0,917.0,1005.44,734.98
2016,8,3,11,0,931.0,109.0,1.7,19.0,940.0,1001.94,734.26
2016,8,3,11,15,934.5,109.5,1.85,19.0,956.5,992.79,729.87
2016,8,3,11,30,938.0,110.0,2.0,19.0,973.0,980.45,723.4
2016,8,3,11,45,939.5,110.5,2.15,19.0,981.5,963.16,713.6
2016,8,3,12,0,941.0,111.0,2.3,19.0,990.0,942.88,701.73
2016,8,3,12,15,700.0,250.0,2.4,18.5,903.5,849.07,639.83
2016,8,3,12,30,459.0,389.0,2.5,18.0,817.0,752.53,568.47
2016,8,3,12,45,317.5,426.0,2.65,18.0,721.5,651.54,495.19
2016,8,3,13,0,176.0,463.0,2.8,18.0,626.0,559.84,426.66
2016,8,3,13,15,557.5,285.0,2.85,18.0,788.0,666.68,513.92
2016,8,3,13,30,939.0,107.0,2.9,18.0,950.0,750.23,579.59
2016,8,3,13,45,933.5,106.5,3.0,18.0,928.0,707.03,546.9
2016,8,3,14,0,928.0,106.0,3.1,18.0,906.0,662.39,513.21
2016,8,3,14,15,717.0,200.5,3.15,17.5,806.0,575.13,445.88
2016,8,3,14,30,506.0,295.0,3.2,17.0,706.0,508.68,393.82
2016,8,3,14,45,301.0,321.5,3.3,17.0,563.5,409.9,317.85
2016,8,3,15,0,96.0,348.0,3.4,17.0,421.0,338.1,263.11
2016,8,3,15,15,83.5,324.0,3.4,16.5,385.0,306.21,239.14
2016,8,3,15,30,71.0,300.0,3.4,16.0,349.0,275.86,216.08
2016,8,3,15,45,194.0,274.5,3.45,16.0,395.0,275.26,212.05
2016,8,3,16,0,317.0,249.0,3.5,16.0,441.0,261.53,195.76
2016,8,3,16,15,162.5,209.5,3.5,16.0,308.0,195.29,148.3
2016,8,3,16,30,8.0,170.0,3.5,16.0,175.0,151.22,119.72
2016,8,3,16,45,6.5,155.5,3.55,16.0,159.0,137.27,108.87
2016,8,3,17,0,5.0,141.0,3.6,16.0,143.0,123.47,102.77
2016,8,3,17,15,2.5,123.5,3.55,15.5,124.5,108.59,90.31
2016,8,3,17,30,0.0,106.0,3.5,15.0,106.0,93.73,77.64
2016,8,3,17,45,282.5,81.5,3.5,14.5,149.0,58.25,46.41
2016,8,3,18,0,565.0,57.0,3.5,14.0,192.0,41.38,31.37
2016,8,3,18,15,484.0,49.0,3.35,13.5,144.5,36.9,27.15
2016,8,3,18,30,403.0,41.0,3.2,13.0,97.0,32.25,22.5
2016,8,3,18,45,268.0,29.0,3.1,13.0,59.5,23.43,12.89
2016,8,3,19,0,133.0,17.0,3.0,13.0,22.0,16.2,0.0
2016,8,3,19,15,66.5,8.5,2.95,12.5,11.0,8.1,0.0
2016,8,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,37.0,6.0,2.6,11.5,7.0,0.0,0.0
2016,8,4,5,30,74.0,12.0,2.7,12.0,14.0,42.73,0.0
2016,8,4,5,45,211.5,25.5,2.8,12.5,48.0,154.21,95.46
2016,8,4,6,0,349.0,39.0,2.9,13.0,82.0,254.57,203.16
2016,8,4,6,15,437.0,48.0,2.9,13.0,128.0,330.7,272.45
2016,8,4,6,30,525.0,57.0,2.9,13.0,174.0,413.88,344.9
2016,8,4,6,45,262.5,55.5,2.95,13.5,114.0,255.17,214.69
2016,8,4,7,0,0.0,54.0,3.0,14.0,54.0,50.19,37.29
2016,8,4,7,15,0.0,64.5,2.95,14.0,64.5,59.99,45.69
2016,8,4,7,30,0.0,75.0,2.9,14.0,75.0,69.8,53.86
2016,8,4,7,45,0.0,90.0,2.9,14.5,90.0,84.36,65.79
2016,8,4,8,0,0.0,105.0,2.9,15.0,105.0,99.02,77.63
2016,8,4,8,15,0.0,123.5,2.95,15.0,123.5,117.19,92.37
2016,8,4,8,30,0.0,142.0,3.0,15.0,142.0,135.33,106.94
2016,8,4,8,45,1.0,154.5,3.05,15.0,155.5,148.26,117.18
2016,8,4,9,0,2.0,167.0,3.1,15.0,169.0,161.2,127.38
2016,8,4,9,15,4.5,185.5,3.15,15.0,189.5,181.54,143.56
2016,8,4,9,30,7.0,204.0,3.2,15.0,210.0,201.85,159.59
2016,8,4,9,45,16.5,255.0,3.3,15.5,269.0,261.41,206.49
2016,8,4,10,0,26.0,306.0,3.4,16.0,328.0,333.27,261.84
2016,8,4,10,15,20.5,289.5,3.4,16.0,307.0,297.86,233.63
2016,8,4,10,30,15.0,273.0,3.4,16.0,286.0,275.2,215.58
2016,8,4,10,45,15.5,282.5,3.45,16.0,296.5,284.07,222.32
2016,8,4,11,0,16.0,292.0,3.5,16.0,307.0,292.82,228.89
2016,8,4,11,15,15.0,282.0,3.5,15.5,296.0,281.18,220.05
2016,8,4,11,30,14.0,272.0,3.5,15.0,285.0,269.7,211.36
2016,8,4,11,45,14.5,273.5,3.55,15.0,287.0,270.62,212.05
2016,8,4,12,0,15.0,275.0,3.6,15.0,289.0,271.44,212.66
2016,8,4,12,15,21.0,318.0,3.6,15.0,337.5,315.79,247.19
2016,8,4,12,30,27.0,361.0,3.6,15.0,386.0,361.26,282.1
2016,8,4,12,45,25.5,353.0,3.6,15.0,377.0,349.11,272.63
2016,8,4,13,0,24.0,345.0,3.6,15.0,368.0,337.19,263.52
2016,8,4,13,15,21.0,324.0,3.6,15.0,344.0,314.21,245.86
2016,8,4,13,30,18.0,303.0,3.6,15.0,320.0,291.22,228.17
2016,8,4,13,45,26.0,326.5,3.6,15.5,350.0,311.82,244.06
2016,8,4,14,0,34.0,350.0,3.6,16.0,380.0,333.12,260.23
2016,8,4,14,15,27.5,321.0,3.6,15.5,345.0,300.68,235.66
2016,8,4,14,30,21.0,292.0,3.6,15.0,310.0,275.08,216.37
2016,8,4,14,45,16.0,260.5,3.65,15.0,273.5,243.26,191.65
2016,8,4,15,0,11.0,229.0,3.7,15.0,237.0,212.14,167.3
2016,8,4,15,15,9.0,214.0,3.7,15.0,220.5,196.95,155.52
2016,8,4,15,30,7.0,199.0,3.7,15.0,204.0,182.05,143.9
2016,8,4,15,45,4.0,181.0,3.7,15.0,184.0,164.62,130.23
2016,8,4,16,0,1.0,163.0,3.7,15.0,164.0,147.61,116.85
2016,8,4,16,15,0.5,125.5,3.7,14.5,126.0,114.91,90.55
2016,8,4,16,30,0.0,88.0,3.7,14.0,88.0,81.92,63.56
2016,8,4,16,45,0.0,82.5,3.7,14.0,82.5,76.82,59.53
2016,8,4,17,0,0.0,77.0,3.7,14.0,77.0,71.67,58.16
2016,8,4,17,15,0.0,67.0,3.65,13.5,67.0,62.33,50.15
2016,8,4,17,30,0.0,57.0,3.6,13.0,57.0,52.99,42.02
2016,8,4,17,45,290.5,54.5,3.6,13.0,122.5,38.62,29.14
2016,8,4,18,0,581.0,52.0,3.6,13.0,188.0,37.38,27.91
2016,8,4,18,15,502.0,44.0,3.5,12.5,141.0,32.7,23.5
2016,8,4,18,30,423.0,36.0,3.4,12.0,94.0,27.8,18.66
2016,8,4,18,45,292.5,25.0,3.3,12.0,57.0,19.77,9.72
2016,8,4,19,0,162.0,14.0,3.2,12.0,20.0,13.34,0.0
2016,8,4,19,15,81.0,7.0,3.15,12.0,10.0,6.67,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,36.5,5.5,2.25,13.0,6.5,0.0,0.0
2016,8,5,5,30,73.0,11.0,2.3,13.0,13.0,41.24,0.0
2016,8,5,5,45,204.5,24.5,2.4,13.0,46.0,148.59,86.89
2016,8,5,6,0,336.0,38.0,2.5,13.0,79.0,246.26,195.76
2016,8,5,6,15,423.5,48.0,2.45,13.0,125.0,322.43,265.0
2016,8,5,6,30,511.0,58.0,2.4,13.0,171.0,405.81,337.28
2016,8,5,6,45,255.5,80.5,2.4,13.0,137.0,284.49,238.07
2016,8,5,7,0,0.0,103.0,2.4,13.0,103.0,102.64,81.89
2016,8,5,7,15,4.0,121.0,2.35,13.0,123.0,123.19,99.44
2016,8,5,7,30,8.0,139.0,2.3,13.0,143.0,143.91,116.59
2016,8,5,7,45,5.0,147.0,2.25,13.5,149.5,148.23,119.41
2016,8,5,8,0,2.0,155.0,2.2,14.0,156.0,152.66,122.28
2016,8,5,8,15,7.0,176.5,2.15,14.0,180.5,178.25,142.96
2016,8,5,8,30,12.0,198.0,2.1,14.0,205.0,203.96,163.42
2016,8,5,8,45,24.5,232.5,2.05,14.5,248.5,250.25,199.99
2016,8,5,9,0,37.0,267.0,2.0,15.0,292.0,310.52,246.56
2016,8,5,9,15,22.5,237.0,2.0,15.0,252.5,250.69,198.44
2016,8,5,9,30,8.0,207.0,2.0,15.0,213.0,205.81,162.16
2016,8,5,9,45,12.5,239.0,2.0,15.0,249.0,241.49,190.3
2016,8,5,10,0,17.0,271.0,2.0,15.0,285.0,277.03,217.74
2016,8,5,10,15,16.0,272.0,2.0,15.0,286.0,276.09,216.48
2016,8,5,10,30,15.0,273.0,2.0,15.0,287.0,275.19,215.44
2016,8,5,10,45,15.0,278.5,2.0,15.5,292.5,279.67,218.24
2016,8,5,11,0,15.0,284.0,2.0,16.0,298.0,284.07,220.97
2016,8,5,11,15,22.5,324.5,2.05,16.0,345.5,329.25,255.59
2016,8,5,11,30,30.0,365.0,2.1,16.0,393.0,381.27,294.75
2016,8,5,11,45,47.5,399.0,2.15,16.5,443.0,426.82,328.38
2016,8,5,12,0,65.0,433.0,2.2,17.0,493.0,470.6,360.2
2016,8,5,12,15,60.0,428.0,2.25,17.0,484.0,456.23,349.27
2016,8,5,12,30,55.0,423.0,2.3,17.0,475.0,442.08,338.83
2016,8,5,12,45,111.0,442.0,2.4,17.0,545.5,499.71,383.1
2016,8,5,13,0,167.0,461.0,2.5,17.0,616.0,550.32,421.17
2016,8,5,13,15,142.0,450.5,2.55,17.0,580.5,511.43,392.04
2016,8,5,13,30,117.0,440.0,2.6,17.0,545.0,474.38,364.59
2016,8,5,13,45,486.0,289.5,2.65,17.0,708.0,569.81,442.45
2016,8,5,14,0,855.0,139.0,2.7,17.0,871.0,641.82,498.37
2016,8,5,14,15,625.5,237.5,2.75,16.5,763.5,551.57,427.94
2016,8,5,14,30,396.0,336.0,2.8,16.0,656.0,487.43,377.73
2016,8,5,14,45,457.0,296.0,2.9,16.0,650.0,455.33,352.72
2016,8,5,15,0,518.0,256.0,3.0,16.0,644.0,422.36,325.42
2016,8,5,15,15,356.0,284.0,3.0,16.0,544.0,360.95,277.58
2016,8,5,15,30,194.0,312.0,3.0,16.0,444.0,315.47,243.86
2016,8,5,15,45,189.0,289.5,3.0,16.0,411.0,283.08,217.87
2016,8,5,16,0,184.0,267.0,3.0,16.0,378.0,251.45,192.4
2016,8,5,16,15,99.0,222.5,3.0,15.5,281.5,200.28,155.24
2016,8,5,16,30,14.0,178.0,3.0,15.0,185.0,157.8,125.28
2016,8,5,16,45,11.0,160.5,3.05,15.0,166.0,141.01,112.23
2016,8,5,17,0,8.0,143.0,3.1,15.0,147.0,124.62,104.16
2016,8,5,17,15,272.0,117.0,3.1,14.5,207.5,87.38,72.03
2016,8,5,17,30,536.0,91.0,3.1,14.0,268.0,64.2,51.81
2016,8,5,17,45,476.0,82.0,3.1,14.0,218.5,59.35,47.5
2016,8,5,18,0,416.0,73.0,3.1,14.0,169.0,54.11,42.65
2016,8,5,18,15,332.0,60.5,3.0,13.5,125.0,45.82,34.96
2016,8,5,18,30,248.0,48.0,2.9,13.0,81.0,37.17,26.64
2016,8,5,18,45,145.0,31.0,2.85,13.0,48.0,24.39,12.7
2016,8,5,19,0,42.0,14.0,2.8,13.0,15.0,13.34,0.0
2016,8,5,19,15,21.0,7.0,2.75,12.5,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,18.0,5.0,2.35,11.0,5.5,0.0,0.0
2016,8,6,5,30,36.0,10.0,2.4,11.0,11.0,24.64,0.0
2016,8,6,5,45,156.5,25.5,2.5,11.5,42.5,125.86,68.52
2016,8,6,6,0,277.0,41.0,2.6,12.0,74.0,218.85,173.88
2016,8,6,6,15,367.0,52.0,2.55,12.0,118.5,294.35,242.73
2016,8,6,6,30,457.0,63.0,2.5,12.0,163.0,378.06,315.74
2016,8,6,6,45,228.5,71.5,2.5,12.5,121.5,254.84,213.95
2016,8,6,7,0,0.0,80.0,2.5,13.0,80.0,76.69,59.99
2016,8,6,7,15,0.0,96.0,2.45,13.0,96.0,92.48,73.47
2016,8,6,7,30,0.0,112.0,2.4,13.0,112.0,108.18,86.47
2016,8,6,7,45,0.0,114.5,2.4,13.5,114.5,109.55,87.14
2016,8,6,8,0,0.0,117.0,2.4,14.0,117.0,111.26,88.09
2016,8,6,8,15,1.0,141.5,2.35,14.0,142.0,136.49,108.66
2016,8,6,8,30,2.0,166.0,2.3,14.0,167.0,161.72,128.93
2016,8,6,8,45,6.5,190.0,2.3,14.5,194.5,189.52,150.93
2016,8,6,9,0,11.0,214.0,2.3,15.0,222.0,217.37,172.63
2016,8,6,9,15,7.5,195.0,2.3,15.0,200.5,193.92,153.29
2016,8,6,9,30,4.0,176.0,2.3,15.0,179.0,171.17,134.65
2016,8,6,9,45,41.0,272.0,2.3,15.5,304.5,313.57,247.75
2016,8,6,10,0,78.0,368.0,2.3,16.0,430.0,449.6,350.56
2016,8,6,10,15,83.5,385.5,2.3,16.0,454.5,470.22,364.7
2016,8,6,10,30,89.0,403.0,2.3,16.0,479.0,490.25,378.98
2016,8,6,10,45,73.0,402.0,2.35,16.0,465.5,469.89,362.91
2016,8,6,11,0,57.0,401.0,2.4,16.0,452.0,449.69,347.18
2016,8,6,11,15,65.5,416.5,2.4,16.0,476.0,469.19,361.67
2016,8,6,11,30,74.0,432.0,2.4,16.0,500.0,487.84,375.27
2016,8,6,11,45,82.5,442.0,2.45,16.0,518.5,500.14,384.35
2016,8,6,12,0,91.0,452.0,2.5,16.0,537.0,511.53,392.81
2016,8,6,12,15,93.0,453.0,2.5,16.0,539.5,507.86,389.97
2016,8,6,12,30,95.0,454.0,2.5,16.0,542.0,503.76,386.93
2016,8,6,12,45,98.0,447.5,2.55,16.0,537.5,493.15,379.35
2016,8,6,13,0,101.0,441.0,2.6,16.0,533.0,482.25,371.57
2016,8,6,13,15,151.5,441.5,2.65,16.0,578.0,510.1,393.51
2016,8,6,13,30,202.0,442.0,2.7,16.0,623.0,534.09,412.03
2016,8,6,13,45,208.0,426.5,2.75,16.0,608.5,511.45,395.32
2016,8,6,14,0,214.0,411.0,2.8,16.0,594.0,488.28,378.25
2016,8,6,14,15,163.0,398.0,2.85,16.0,534.5,434.71,337.53
2016,8,6,14,30,112.0,385.0,2.9,16.0,475.0,391.62,304.65
2016,8,6,14,45,350.0,308.0,3.0,16.0,572.5,419.25,326.04
2016,8,6,15,0,588.0,231.0,3.1,16.0,670.0,429.12,330.28
2016,8,6,15,15,711.5,169.0,3.15,16.0,671.0,390.74,295.59
2016,8,6,15,30,835.0,107.0,3.2,16.0,672.0,345.4,252.93
2016,8,6,15,45,534.0,184.0,3.3,16.0,536.0,279.28,204.33
2016,8,6,16,0,233.0,261.0,3.4,16.0,400.0,256.74,194.9
2016,8,6,16,15,179.0,240.5,3.5,15.5,342.0,217.07,165.46
2016,8,6,16,30,125.0,220.0,3.6,15.0,284.0,183.28,141.51
2016,8,6,16,45,89.0,192.5,3.7,15.0,236.0,159.44,125.17
2016,8,6,17,0,53.0,165.0,3.8,15.0,188.0,132.64,111.18
2016,8,6,17,15,46.5,144.0,3.8,14.5,162.5,117.18,98.23
2016,8,6,17,30,40.0,123.0,3.8,14.0,137.0,101.36,84.69
2016,8,6,17,45,276.5,91.5,3.85,14.0,157.0,70.66,57.52
2016,8,6,18,0,513.0,60.0,3.9,14.0,177.0,44.4,34.0
2016,8,6,18,15,426.5,50.5,3.85,13.5,131.0,38.73,28.67
2016,8,6,18,30,340.0,41.0,3.8,13.0,85.0,32.8,22.77
2016,8,6,18,45,209.0,27.0,3.75,12.5,50.5,21.22,9.74
2016,8,6,19,0,78.0,13.0,3.7,12.0,16.0,12.39,0.0
2016,8,6,19,15,39.0,6.5,3.7,12.0,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,38.5,5.0,2.8,11.0,5.5,0.0,0.0
2016,8,7,5,30,77.0,10.0,2.9,11.0,11.0,41.72,0.0
2016,8,7,5,45,229.5,22.0,3.0,11.5,45.0,155.05,78.3
2016,8,7,6,0,382.0,34.0,3.1,12.0,79.0,264.5,210.06
2016,8,7,6,15,472.5,42.5,3.0,12.0,125.5,341.96,281.97
2016,8,7,6,30,563.0,51.0,2.9,12.0,172.0,426.99,356.46
2016,8,7,6,45,404.5,84.0,2.85,12.5,183.5,384.61,322.44
2016,8,7,7,0,246.0,117.0,2.8,13.0,195.0,319.5,267.47
2016,8,7,7,15,263.0,135.5,2.65,13.5,232.0,360.98,301.03
2016,8,7,7,30,280.0,154.0,2.5,14.0,269.0,402.89,333.4
2016,8,7,7,45,234.5,183.0,2.45,14.5,288.0,408.52,334.74
2016,8,7,8,0,189.0,212.0,2.4,15.0,307.0,396.49,322.3
2016,8,7,8,15,522.5,147.0,2.3,15.0,446.5,633.17,511.05
2016,8,7,8,30,856.0,82.0,2.2,15.0,586.0,855.15,668.89
2016,8,7,8,45,872.5,84.0,2.1,15.5,632.5,889.32,686.35
2016,8,7,9,0,889.0,86.0,2.0,16.0,679.0,921.35,703.81
2016,8,7,9,15,901.0,88.0,1.9,16.0,721.0,946.8,717.83
2016,8,7,9,30,913.0,90.0,1.8,16.0,763.0,969.53,729.93
2016,8,7,9,45,919.0,93.0,1.75,16.5,798.5,984.78,736.29
2016,8,7,10,0,925.0,96.0,1.7,17.0,834.0,996.87,740.68
2016,8,7,10,15,931.5,97.5,1.75,17.0,864.5,1004.57,745.13
2016,8,7,10,30,938.0,99.0,1.8,17.0,895.0,1009.0,747.65
2016,8,7,10,45,944.5,99.0,1.85,17.5,918.5,1008.53,745.73
2016,8,7,11,0,951.0,99.0,1.9,18.0,942.0,1004.74,741.83
2016,8,7,11,15,954.0,99.5,1.95,18.0,958.0,994.87,735.51
2016,8,7,11,30,957.0,100.0,2.0,18.0,974.0,981.74,727.22
2016,8,7,11,45,960.0,99.5,2.1,18.0,983.0,964.43,716.82
2016,8,7,12,0,963.0,99.0,2.2,18.0,992.0,944.0,704.36
2016,8,7,12,15,963.5,99.0,2.25,18.0,992.5,918.9,688.22
2016,8,7,12,30,964.0,99.0,2.3,18.0,993.0,890.97,670.15
2016,8,7,12,45,961.5,99.5,2.35,18.0,985.0,858.43,648.86
2016,8,7,13,0,959.0,100.0,2.4,18.0,977.0,823.49,625.78
2016,8,7,13,15,956.0,99.5,2.45,18.0,962.0,785.05,600.06
2016,8,7,13,30,953.0,99.0,2.5,18.0,947.0,744.57,572.55
2016,8,7,13,45,949.0,98.0,2.55,18.0,925.0,701.16,540.49
2016,8,7,14,0,945.0,97.0,2.6,18.0,903.0,656.14,506.45
2016,8,7,14,15,938.5,95.5,2.65,18.0,873.5,607.89,469.09
2016,8,7,14,30,932.0,94.0,2.7,18.0,844.0,558.65,429.9
2016,8,7,14,45,923.0,93.0,2.75,18.0,808.0,507.89,388.39
2016,8,7,15,0,914.0,92.0,2.8,18.0,772.0,456.78,345.38
2016,8,7,15,15,902.5,90.0,2.8,18.0,730.5,403.82,299.74
2016,8,7,15,30,891.0,88.0,2.8,18.0,689.0,351.2,253.43
2016,8,7,15,45,874.0,86.5,2.8,18.0,642.5,298.09,206.42
2016,8,7,16,0,857.0,85.0,2.8,18.0,596.0,246.3,160.89
2016,8,7,16,15,837.0,82.0,2.8,17.5,546.0,187.29,111.86
2016,8,7,16,30,817.0,79.0,2.8,17.0,496.0,137.34,74.37
2016,8,7,16,45,787.5,76.0,2.8,17.0,443.5,89.24,46.87
2016,8,7,17,0,758.0,73.0,2.8,17.0,391.0,50.5,38.94
2016,8,7,17,15,720.0,68.5,2.75,16.5,338.0,49.03,37.87
2016,8,7,17,30,682.0,64.0,2.7,16.0,285.0,47.49,36.66
2016,8,7,17,45,624.0,58.5,2.7,16.0,233.0,40.96,30.84
2016,8,7,18,0,566.0,53.0,2.7,16.0,181.0,38.65,28.64
2016,8,7,18,15,478.5,45.0,2.65,15.5,133.5,34.03,24.27
2016,8,7,18,30,391.0,37.0,2.6,15.0,86.0,29.23,19.44
2016,8,7,18,45,244.0,24.5,2.55,14.5,50.5,19.76,7.87
2016,8,7,19,0,97.0,12.0,2.5,14.0,15.0,11.44,0.0
2016,8,7,19,15,48.5,6.0,2.5,13.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,8,5,45,179.0,17.0,2.25,12.5,37.0,124.13,54.48
2016,8,8,6,0,358.0,34.0,2.3,13.0,74.0,251.65,197.96
2016,8,8,6,15,449.0,42.5,2.15,13.0,120.0,328.19,268.53
2016,8,8,6,30,540.0,51.0,2.0,13.0,166.0,412.35,341.39
2016,8,8,6,45,596.0,57.0,1.9,13.5,216.0,477.71,395.76
2016,8,8,7,0,652.0,63.0,1.8,14.0,266.0,546.43,450.06
2016,8,8,7,15,691.5,67.5,1.7,14.5,318.5,600.74,489.61
2016,8,8,7,30,731.0,72.0,1.6,15.0,371.0,660.04,530.8
2016,8,8,7,45,760.5,75.5,1.55,15.5,422.5,710.86,564.47
2016,8,8,8,0,790.0,79.0,1.5,16.0,474.0,761.36,596.84
2016,8,8,8,15,811.0,82.0,1.5,16.0,523.5,803.35,623.97
2016,8,8,8,30,832.0,85.0,1.5,16.0,573.0,843.91,649.76
2016,8,8,8,45,848.5,87.5,1.5,16.5,619.0,870.74,664.57
2016,8,8,9,0,865.0,90.0,1.5,17.0,665.0,902.81,682.92
2016,8,8,9,15,877.5,92.0,1.55,17.0,706.5,928.27,698.59
2016,8,8,9,30,890.0,94.0,1.6,17.0,748.0,951.09,712.59
2016,8,8,9,45,901.5,94.5,1.7,17.5,785.0,968.46,722.41
2016,8,8,10,0,913.0,95.0,1.8,18.0,822.0,982.89,730.4
2016,8,8,10,15,920.0,96.0,1.9,18.0,852.0,990.48,735.39
2016,8,8,10,30,927.0,97.0,2.0,18.0,882.0,994.85,738.46
2016,8,8,10,45,931.5,98.0,2.15,18.5,905.0,993.57,737.14
2016,8,8,11,0,936.0,99.0,2.3,19.0,928.0,989.02,733.74
2016,8,8,11,15,939.0,100.0,2.4,19.0,943.5,979.78,728.19
2016,8,8,11,30,942.0,101.0,2.5,19.0,959.0,967.32,720.58
2016,8,8,11,45,943.5,101.0,2.65,19.0,967.5,949.36,709.79
2016,8,8,12,0,945.0,101.0,2.8,19.0,976.0,928.38,696.92
2016,8,8,12,15,945.0,101.5,2.9,19.0,976.5,903.68,681.06
2016,8,8,12,30,945.0,102.0,3.0,19.0,977.0,876.22,663.23
2016,8,8,12,45,945.5,100.5,3.15,19.0,970.0,844.67,642.77
2016,8,8,13,0,946.0,99.0,3.3,19.0,963.0,810.63,620.33
2016,8,8,13,15,943.0,98.5,3.35,18.5,948.0,772.6,595.44
2016,8,8,13,30,940.0,98.0,3.4,18.0,933.0,732.57,568.56
2016,8,8,13,45,937.0,96.5,3.5,18.0,911.0,689.82,536.51
2016,8,8,14,0,934.0,95.0,3.6,18.0,889.0,645.43,502.4
2016,8,8,14,15,927.5,94.0,3.65,18.0,860.0,598.05,464.97
2016,8,8,14,30,921.0,93.0,3.7,18.0,831.0,549.7,425.78
2016,8,8,14,45,912.5,91.0,3.75,18.0,795.5,498.81,383.58
2016,8,8,15,0,904.0,89.0,3.8,18.0,760.0,447.56,339.93
2016,8,8,15,15,892.5,87.5,3.8,17.5,718.5,395.49,295.06
2016,8,8,15,30,881.0,86.0,3.8,17.0,677.0,343.76,249.43
2016,8,8,15,45,866.5,83.5,3.8,17.0,631.5,291.03,202.17
2016,8,8,16,0,852.0,81.0,3.8,17.0,586.0,239.37,156.31
2016,8,8,16,15,832.0,78.0,3.75,17.0,536.5,187.77,112.84
2016,8,8,16,30,812.0,75.0,3.7,17.0,487.0,130.94,69.78
2016,8,8,16,45,787.0,71.0,3.7,17.0,435.5,82.58,42.54
2016,8,8,17,0,762.0,67.0,3.7,17.0,384.0,46.0,35.0
2016,8,8,17,15,725.0,63.0,3.65,16.5,331.5,44.73,34.07
2016,8,8,17,30,688.0,59.0,3.6,16.0,279.0,43.41,33.03
2016,8,8,17,45,635.0,53.5,3.6,15.5,228.0,40.7,30.67
2016,8,8,18,0,582.0,48.0,3.6,15.0,177.0,34.65,25.19
2016,8,8,18,15,495.5,40.5,3.55,14.5,130.0,30.26,21.03
2016,8,8,18,30,409.0,33.0,3.5,14.0,83.0,25.69,16.4
2016,8,8,18,45,258.0,22.0,3.5,14.0,48.5,17.54,5.53
2016,8,8,19,0,107.0,11.0,3.5,14.0,14.0,10.48,0.0
2016,8,8,19,15,53.5,5.5,3.45,13.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,9,5,45,172.5,16.5,1.2,12.5,36.0,119.43,43.94
2016,8,9,6,0,345.0,33.0,1.2,13.0,72.0,243.38,189.81
2016,8,9,6,15,437.0,42.0,1.0,13.0,117.5,320.25,259.81
2016,8,9,6,30,529.0,51.0,0.8,13.0,163.0,404.95,331.32
2016,8,9,6,45,582.0,58.5,0.6,13.5,212.5,469.81,382.83
2016,8,9,7,0,635.0,66.0,0.4,14.0,262.0,537.82,433.27
2016,8,9,7,15,456.5,109.5,0.4,14.5,264.0,480.41,386.28
2016,8,9,7,30,278.0,153.0,0.4,15.0,266.0,399.63,321.14
2016,8,9,7,45,295.0,173.0,0.4,15.5,307.5,443.52,353.99
2016,8,9,8,0,312.0,193.0,0.4,16.0,349.0,487.38,384.61
2016,8,9,8,15,326.5,213.0,0.45,16.5,390.5,528.9,413.13
2016,8,9,8,30,341.0,233.0,0.5,17.0,432.0,569.85,440.67
2016,8,9,8,45,350.5,252.0,0.6,17.5,471.0,604.42,463.67
2016,8,9,9,0,360.0,271.0,0.7,18.0,510.0,637.87,485.68
2016,8,9,9,15,363.0,288.0,0.7,18.0,542.0,661.77,500.52
2016,8,9,9,30,366.0,305.0,0.7,18.0,574.0,684.16,514.33
2016,8,9,9,45,368.5,319.5,0.75,18.5,602.0,701.71,524.51
2016,8,9,10,0,371.0,334.0,0.8,19.0,630.0,717.65,533.62
2016,8,9,10,15,645.0,216.5,0.85,19.0,753.0,868.0,640.75
2016,8,9,10,30,919.0,99.0,0.9,19.0,876.0,987.84,715.58
2016,8,9,10,45,923.5,100.0,0.95,19.5,898.5,986.52,711.81
2016,8,9,11,0,928.0,101.0,1.0,20.0,921.0,981.94,707.9
2016,8,9,11,15,931.0,102.0,1.1,20.0,937.0,972.72,703.43
2016,8,9,11,30,934.0,103.0,1.2,20.0,953.0,960.29,696.97
2016,8,9,11,45,934.5,104.0,1.35,20.5,960.5,942.47,686.48
2016,8,9,12,0,935.0,105.0,1.5,21.0,968.0,921.67,673.92
2016,8,9,12,15,935.0,105.0,1.6,20.5,968.5,896.61,660.29
2016,8,9,12,30,935.0,105.0,1.7,20.0,969.0,868.85,644.66
2016,8,9,12,45,932.0,105.5,1.85,20.0,961.0,836.58,625.05
2016,8,9,13,0,929.0,106.0,2.0,20.0,953.0,802.03,603.51
2016,8,9,13,15,926.5,105.5,2.1,20.0,938.0,764.81,579.34
2016,8,9,13,30,924.0,105.0,2.2,20.0,923.0,725.6,552.82
2016,8,9,13,45,917.5,105.0,2.35,20.0,900.5,682.43,521.76
2016,8,9,14,0,911.0,105.0,2.5,20.0,878.0,637.92,488.76
2016,8,9,14,15,693.0,201.5,2.55,20.0,778.0,551.66,422.11
2016,8,9,14,30,475.0,298.0,2.6,20.0,678.0,486.97,371.49
2016,8,9,14,45,332.5,323.0,2.65,20.0,583.5,419.78,320.25
2016,8,9,15,0,190.0,348.0,2.7,20.0,489.0,366.74,280.28
2016,8,9,15,15,160.0,327.5,2.7,19.5,441.5,326.26,249.91
2016,8,9,15,30,130.0,307.0,2.7,19.0,394.0,289.01,221.9
2016,8,9,15,45,474.5,199.5,2.7,19.0,485.0,270.63,196.32
2016,8,9,16,0,819.0,92.0,2.7,19.0,576.0,231.63,149.63
2016,8,9,16,15,797.5,89.0,2.65,18.5,527.0,181.28,108.19
2016,8,9,16,30,776.0,86.0,2.6,18.0,478.0,133.25,73.2
2016,8,9,16,45,744.5,82.5,2.6,18.0,426.0,86.91,48.26
2016,8,9,17,0,713.0,79.0,2.6,18.0,374.0,55.45,43.13
2016,8,9,17,15,673.0,74.0,2.55,17.5,322.0,48.7,37.43
2016,8,9,17,30,633.0,69.0,2.5,17.0,270.0,47.24,36.29
2016,8,9,17,45,569.0,63.0,2.5,16.5,218.5,44.84,34.19
2016,8,9,18,0,505.0,57.0,2.5,16.0,167.0,42.36,31.88
2016,8,9,18,15,413.5,47.5,2.45,15.5,121.5,36.59,26.44
2016,8,9,18,30,322.0,38.0,2.4,15.0,76.0,30.55,20.37
2016,8,9,18,45,184.0,24.0,2.4,14.5,43.5,18.92,5.21
2016,8,9,19,0,46.0,10.0,2.4,14.0,11.0,9.53,0.0
2016,8,9,19,15,23.0,5.0,2.45,13.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,147.5,17.5,2.05,12.5,33.5,108.36,30.23
2016,8,10,6,0,295.0,35.0,2.1,13.0,67.0,219.46,170.76
2016,8,10,6,15,389.0,45.0,2.0,13.0,111.0,296.54,242.11
2016,8,10,6,30,483.0,55.0,1.9,13.0,155.0,381.56,315.88
2016,8,10,6,45,542.5,62.5,1.8,13.5,205.0,448.72,371.95
2016,8,10,7,0,602.0,70.0,1.7,14.0,255.0,519.53,428.21
2016,8,10,7,15,449.5,109.5,1.6,14.0,262.0,474.78,390.44
2016,8,10,7,30,297.0,149.0,1.5,14.0,269.0,408.65,335.35
2016,8,10,7,45,316.0,168.5,1.45,14.5,311.5,454.19,369.84
2016,8,10,8,0,335.0,188.0,1.4,15.0,354.0,499.78,402.59
2016,8,10,8,15,305.5,216.5,1.4,15.0,379.5,514.95,411.39
2016,8,10,8,30,276.0,245.0,1.4,15.0,405.0,526.98,417.92
2016,8,10,8,45,151.0,246.5,1.4,15.5,335.0,405.41,321.47
2016,8,10,9,0,26.0,248.0,1.4,16.0,265.0,266.74,209.87
2016,8,10,9,15,29.5,269.5,1.45,16.0,290.0,304.19,239.12
2016,8,10,9,30,33.0,291.0,1.5,16.0,315.0,328.67,257.33
2016,8,10,9,45,120.5,335.0,1.55,16.5,429.5,470.04,365.48
2016,8,10,10,0,208.0,379.0,1.6,17.0,544.0,597.89,458.46
2016,8,10,10,15,554.5,243.5,1.65,17.0,705.5,808.42,615.3
2016,8,10,10,30,901.0,108.0,1.7,17.0,867.0,978.73,729.1
2016,8,10,10,45,907.0,108.5,1.75,17.5,890.0,978.2,725.15
2016,8,10,11,0,913.0,109.0,1.8,18.0,913.0,974.46,721.32
2016,8,10,11,15,916.5,109.5,1.85,18.0,929.0,965.18,715.36
2016,8,10,11,30,920.0,110.0,1.9,18.0,945.0,952.74,707.47
2016,8,10,11,45,922.0,110.0,2.0,18.0,953.5,935.36,696.96
2016,8,10,12,0,924.0,110.0,2.1,18.0,962.0,915.02,684.47
2016,8,10,12,15,924.5,110.0,2.15,18.0,962.5,890.52,668.64
2016,8,10,12,30,925.0,110.0,2.2,18.0,963.0,863.31,650.95
2016,8,10,12,45,923.0,110.0,2.3,18.0,955.0,831.54,630.46
2016,8,10,13,0,921.0,110.0,2.4,18.0,947.0,797.47,608.16
2016,8,10,13,15,917.5,109.5,2.4,18.0,932.0,759.7,582.37
