Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,30,914.0,109.0,2.4,18.0,917.0,720.04,554.15
2016,8,10,13,45,910.0,107.5,2.45,18.0,895.0,677.45,522.56
2016,8,10,14,0,906.0,106.0,2.5,18.0,873.0,633.36,489.05
2016,8,10,14,15,899.0,104.5,2.5,17.5,843.5,586.29,453.08
2016,8,10,14,30,892.0,103.0,2.5,17.0,814.0,538.36,415.32
2016,8,10,14,45,884.0,101.0,2.5,17.0,779.0,488.87,374.46
2016,8,10,15,0,876.0,99.0,2.5,17.0,744.0,439.02,332.17
2016,8,10,15,15,863.5,97.0,2.5,16.5,703.0,387.4,288.05
2016,8,10,15,30,851.0,95.0,2.5,16.0,662.0,336.26,243.29
2016,8,10,15,45,836.0,92.0,2.5,16.0,616.5,277.78,191.94
2016,8,10,16,0,821.0,89.0,2.5,16.0,571.0,226.82,147.08
2016,8,10,16,15,464.5,151.0,2.5,16.0,419.0,175.08,118.67
2016,8,10,16,30,108.0,213.0,2.5,16.0,267.0,174.14,134.42
2016,8,10,16,45,170.0,187.0,2.55,16.0,261.5,148.9,114.63
2016,8,10,17,0,232.0,161.0,2.6,16.0,256.0,115.88,96.23
2016,8,10,17,15,217.0,140.5,2.6,15.5,220.0,103.21,85.66
2016,8,10,17,30,202.0,120.0,2.6,15.0,184.0,89.94,74.31
2016,8,10,17,45,368.0,85.5,2.6,14.5,175.0,62.35,50.0
2016,8,10,18,0,534.0,51.0,2.6,14.0,166.0,37.4,27.71
2016,8,10,18,15,443.5,42.5,2.55,13.5,120.0,32.28,22.85
2016,8,10,18,30,353.0,34.0,2.5,13.0,74.0,26.94,17.35
2016,8,10,18,45,176.5,17.0,2.45,13.0,37.0,13.13,0.83
2016,8,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,150.5,16.5,1.6,12.5,32.5,107.42,18.75
2016,8,11,6,0,301.0,33.0,1.7,13.0,65.0,220.02,170.06
2016,8,11,6,15,394.0,43.5,1.7,13.0,109.5,296.96,241.8
2016,8,11,6,30,487.0,54.0,1.7,13.0,154.0,381.99,315.61
2016,8,11,6,45,540.0,62.5,1.75,13.5,203.0,446.29,369.72
2016,8,11,7,0,593.0,71.0,1.8,14.0,252.0,513.75,424.0
2016,8,11,7,15,296.5,83.5,1.75,14.0,174.0,331.18,275.72
2016,8,11,7,30,0.0,96.0,1.7,14.0,96.0,91.45,71.75
2016,8,11,7,45,2.5,127.0,1.65,14.5,128.5,125.06,99.81
2016,8,11,8,0,5.0,158.0,1.6,15.0,161.0,158.82,127.0
2016,8,11,8,15,93.0,207.0,1.6,15.0,261.0,296.93,240.5
2016,8,11,8,30,181.0,256.0,1.6,15.0,361.0,443.23,354.72
2016,8,11,8,45,173.0,279.0,1.65,15.5,386.0,462.8,366.56
2016,8,11,9,0,165.0,302.0,1.7,16.0,411.0,481.12,378.19
2016,8,11,9,15,290.0,295.0,1.7,16.0,501.0,601.14,469.21
2016,8,11,9,30,415.0,288.0,1.7,16.0,591.0,722.9,557.27
2016,8,11,9,45,227.5,308.0,1.75,16.5,475.5,554.64,429.26
2016,8,11,10,0,40.0,328.0,1.8,17.0,360.0,370.11,286.17
2016,8,11,10,15,66.5,363.5,1.85,17.0,419.0,430.18,332.6
2016,8,11,10,30,93.0,399.0,1.9,17.0,478.0,489.32,376.26
2016,8,11,10,45,278.0,374.0,1.95,17.5,617.0,655.06,500.21
2016,8,11,11,0,463.0,349.0,2.0,18.0,756.0,803.98,605.91
2016,8,11,11,15,687.0,234.5,2.05,18.0,850.5,888.0,668.1
2016,8,11,11,30,911.0,120.0,2.1,18.0,945.0,952.64,710.62
2016,8,11,11,45,911.5,121.0,2.15,18.0,953.0,934.85,698.31
2016,8,11,12,0,912.0,122.0,2.2,18.0,961.0,914.14,684.97
2016,8,11,12,15,663.5,255.0,2.25,18.0,865.5,811.72,614.04
2016,8,11,12,30,415.0,388.0,2.3,18.0,770.0,707.69,535.61
2016,8,11,12,45,660.5,256.0,2.35,18.0,858.0,760.61,580.0
2016,8,11,13,0,906.0,124.0,2.4,18.0,946.0,796.57,608.24
2016,8,11,13,15,903.0,123.0,2.45,18.0,930.5,759.02,582.29
2016,8,11,13,30,900.0,122.0,2.5,18.0,915.0,719.59,553.93
2016,8,11,13,45,485.5,255.5,2.55,18.0,682.5,532.67,412.07
2016,8,11,14,0,71.0,389.0,2.6,18.0,450.0,386.43,297.31
2016,8,11,14,15,70.0,374.5,2.6,17.5,432.5,366.97,283.91
2016,8,11,14,30,69.0,360.0,2.6,17.0,415.0,347.7,269.95
2016,8,11,14,45,71.5,344.5,2.6,17.0,399.5,329.38,256.07
2016,8,11,15,0,74.0,329.0,2.6,17.0,384.0,310.89,241.9
2016,8,11,15,15,84.0,313.5,2.6,16.5,372.0,294.81,229.75
2016,8,11,15,30,94.0,298.0,2.6,16.0,360.0,277.7,216.49
2016,8,11,15,45,82.0,273.0,2.6,16.0,324.5,247.31,192.84
2016,8,11,16,0,70.0,248.0,2.6,16.0,289.0,218.5,170.52
2016,8,11,16,15,53.5,220.0,2.6,16.0,250.0,188.6,147.61
2016,8,11,16,30,37.0,192.0,2.6,16.0,211.0,160.88,126.54
2016,8,11,16,45,18.5,157.0,2.6,16.0,166.5,137.32,108.79
2016,8,11,17,0,0.0,122.0,2.6,16.0,122.0,108.13,89.54
2016,8,11,17,15,0.0,104.5,2.6,15.5,104.5,93.26,76.98
2016,8,11,17,30,0.0,87.0,2.6,15.0,87.0,78.24,64.01
2016,8,11,17,45,249.0,71.0,2.6,14.5,123.5,51.25,40.15
2016,8,11,18,0,498.0,55.0,2.6,14.0,160.0,41.0,30.89
2016,8,11,18,15,408.0,44.5,2.5,13.5,114.5,34.25,24.53
2016,8,11,18,30,318.0,34.0,2.4,13.0,69.0,27.12,17.37
2016,8,11,18,45,159.0,17.0,2.3,13.0,34.5,13.24,0.0
2016,8,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,157.5,16.0,1.9,11.5,32.0,108.99,5.27
2016,8,12,6,0,315.0,32.0,2.0,12.0,64.0,225.53,174.06
2016,8,12,6,15,409.0,42.0,1.95,12.0,109.0,302.82,247.44
2016,8,12,6,30,503.0,52.0,1.9,12.0,154.0,388.3,322.15
2016,8,12,6,45,565.5,59.0,1.9,12.5,205.0,457.3,380.41
2016,8,12,7,0,628.0,66.0,1.9,13.0,256.0,530.21,439.14
2016,8,12,7,15,670.0,71.5,1.9,13.0,308.5,589.95,485.47
2016,8,12,7,30,712.0,77.0,1.9,13.0,361.0,647.31,527.57
2016,8,12,7,45,494.0,136.5,1.9,13.5,346.5,568.37,462.92
2016,8,12,8,0,276.0,196.0,1.9,14.0,332.0,460.67,373.85
2016,8,12,8,15,293.5,216.0,1.85,14.5,373.5,503.53,405.64
2016,8,12,8,30,311.0,236.0,1.8,15.0,415.0,546.1,435.44
2016,8,12,8,45,341.5,250.0,1.8,15.5,462.0,592.72,468.26
2016,8,12,9,0,372.0,264.0,1.8,16.0,509.0,639.28,500.3
2016,8,12,9,15,626.5,181.5,1.85,16.0,625.0,804.78,623.15
2016,8,12,9,30,881.0,99.0,1.9,16.0,741.0,942.74,715.31
2016,8,12,9,45,887.0,103.0,1.95,16.5,776.0,958.48,722.12
2016,8,12,10,0,893.0,107.0,2.0,17.0,811.0,971.12,728.33
2016,8,12,10,15,900.0,108.0,2.1,17.0,841.0,978.28,733.0
2016,8,12,10,30,907.0,109.0,2.2,17.0,871.0,982.29,735.74
2016,8,12,10,45,912.5,110.0,2.3,17.5,894.0,981.65,734.15
2016,8,12,11,0,918.0,111.0,2.4,18.0,917.0,977.76,730.54
2016,8,12,11,15,921.5,111.5,2.45,18.0,932.5,968.26,724.19
2016,8,12,11,30,925.0,112.0,2.5,18.0,948.0,955.58,715.87
2016,8,12,11,45,637.0,266.5,2.6,18.0,844.5,839.55,635.79
2016,8,12,12,0,349.0,421.0,2.7,18.0,741.0,713.02,540.15
2016,8,12,12,15,639.5,266.5,2.75,18.0,853.0,800.68,611.0
2016,8,12,12,30,930.0,112.0,2.8,18.0,965.0,865.02,657.81
2016,8,12,12,45,928.5,111.5,2.85,18.0,957.5,832.86,635.47
2016,8,12,13,0,927.0,111.0,2.9,18.0,950.0,798.36,612.16
2016,8,12,13,15,924.0,110.5,2.9,18.0,935.0,760.57,586.09
2016,8,12,13,30,921.0,110.0,2.9,18.0,920.0,720.83,557.25
2016,8,12,13,45,916.5,108.5,2.9,18.0,897.5,677.49,524.5
2016,8,12,14,0,912.0,107.0,2.9,18.0,875.0,632.67,489.9
2016,8,12,14,15,905.5,106.0,2.85,18.0,845.5,585.88,452.78
2016,8,12,14,30,899.0,105.0,2.8,18.0,816.0,538.16,414.01
2016,8,12,14,45,890.5,102.5,2.8,18.0,780.5,487.56,372.18
2016,8,12,15,0,882.0,100.0,2.8,18.0,745.0,436.64,328.97
2016,8,12,15,15,870.0,98.0,2.75,18.0,704.0,384.8,283.94
2016,8,12,15,30,858.0,96.0,2.7,18.0,663.0,333.38,238.49
2016,8,12,15,45,842.5,93.0,2.65,18.0,617.0,274.34,186.96
2016,8,12,16,0,827.0,90.0,2.6,18.0,571.0,222.9,142.15
2016,8,12,16,15,806.0,86.5,2.5,18.0,521.5,171.83,100.43
2016,8,12,16,30,785.0,83.0,2.4,18.0,472.0,123.04,66.04
2016,8,12,16,45,756.5,79.0,2.35,18.0,420.0,76.09,43.27
2016,8,12,17,0,728.0,75.0,2.3,18.0,368.0,52.8,40.84
2016,8,12,17,15,687.5,70.0,2.15,17.5,315.5,46.27,35.31
2016,8,12,17,30,647.0,65.0,2.0,17.0,263.0,44.67,34.02
2016,8,12,17,45,587.5,58.0,1.9,16.5,212.0,41.3,31.05
2016,8,12,18,0,528.0,51.0,1.8,16.0,161.0,37.76,27.76
2016,8,12,18,15,434.0,42.0,1.8,15.5,115.0,32.21,22.5
2016,8,12,18,30,340.0,33.0,1.8,15.0,69.0,26.4,16.44
2016,8,12,18,45,170.0,16.5,1.8,14.5,34.5,12.92,0.0
2016,8,12,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,150.0,15.5,2.0,12.5,31.0,103.95,0.0
2016,8,13,6,0,300.0,31.0,2.1,13.0,62.0,216.45,165.18
2016,8,13,6,15,396.0,41.0,2.05,13.0,106.0,293.88,239.1
2016,8,13,6,30,492.0,51.0,2.0,13.0,150.0,379.77,314.13
2016,8,13,6,45,555.5,58.0,1.95,13.5,200.5,448.81,372.31
2016,8,13,7,0,619.0,65.0,1.9,14.0,251.0,521.88,431.0
2016,8,13,7,15,661.0,70.0,1.85,14.5,302.5,580.54,475.43
2016,8,13,7,30,703.0,75.0,1.8,15.0,354.0,637.04,515.51
2016,8,13,7,45,467.0,138.0,1.75,15.5,334.0,548.31,443.24
2016,8,13,8,0,231.0,201.0,1.7,16.0,314.0,429.88,345.75
2016,8,13,8,15,177.5,227.5,1.7,16.0,320.0,405.8,325.46
2016,8,13,8,30,124.0,254.0,1.7,16.0,326.0,391.21,311.55
2016,8,13,8,45,110.0,274.0,1.7,16.5,341.5,387.09,306.54
2016,8,13,9,0,96.0,294.0,1.7,17.0,357.0,395.35,310.82
2016,8,13,9,15,485.5,195.0,1.75,17.0,544.0,682.44,533.98
2016,8,13,9,30,875.0,96.0,1.8,17.0,731.0,932.26,705.93
2016,8,13,9,45,886.5,96.5,1.85,17.5,767.5,949.24,712.25
2016,8,13,10,0,898.0,97.0,1.9,18.0,804.0,963.3,719.39
2016,8,13,10,15,594.5,244.0,1.95,18.0,719.5,843.78,636.95
2016,8,13,10,30,291.0,391.0,2.0,18.0,635.0,690.64,522.27
2016,8,13,10,45,426.5,353.5,2.05,18.5,721.5,781.67,589.32
2016,8,13,11,0,562.0,316.0,2.1,19.0,808.0,861.34,644.91
2016,8,13,11,15,746.0,209.0,2.15,19.0,874.5,913.8,683.43
2016,8,13,11,30,930.0,102.0,2.2,19.0,941.0,948.2,705.92
2016,8,13,11,45,932.0,102.0,2.3,19.0,949.0,930.58,694.53
2016,8,13,12,0,934.0,102.0,2.4,19.0,957.0,909.93,681.62
2016,8,13,12,15,934.0,102.0,2.45,19.0,957.0,884.68,665.12
2016,8,13,12,30,934.0,102.0,2.5,19.0,957.0,856.7,646.75
2016,8,13,12,45,920.0,109.5,2.55,19.0,945.5,822.12,623.74
2016,8,13,13,0,906.0,117.0,2.6,19.0,934.0,785.76,599.36
2016,8,13,13,15,903.0,116.0,2.65,19.0,919.0,748.15,573.87
2016,8,13,13,30,900.0,115.0,2.7,19.0,904.0,708.65,545.27
2016,8,13,13,45,898.5,112.0,2.75,19.0,882.5,666.63,513.89
2016,8,13,14,0,897.0,109.0,2.8,19.0,861.0,622.95,480.47
2016,8,13,14,15,890.0,107.5,2.8,19.0,832.0,576.06,443.57
2016,8,13,14,30,883.0,106.0,2.8,19.0,803.0,528.32,405.04
2016,8,13,14,45,877.0,102.5,2.85,19.0,768.5,478.72,364.15
2016,8,13,15,0,871.0,99.0,2.9,19.0,734.0,428.58,321.66
2016,8,13,15,15,858.5,97.0,2.9,19.0,693.0,377.09,277.06
2016,8,13,15,30,846.0,95.0,2.9,19.0,652.0,326.09,232.1
2016,8,13,15,45,833.0,91.5,2.9,19.0,607.0,267.85,181.3
2016,8,13,16,0,820.0,88.0,2.9,19.0,562.0,216.97,137.07
2016,8,13,16,15,798.5,84.5,2.9,18.5,513.0,166.22,96.18
2016,8,13,16,30,777.0,81.0,2.9,18.0,464.0,117.81,62.75
2016,8,13,16,45,750.5,77.0,2.9,18.0,413.0,71.39,41.14
2016,8,13,17,0,724.0,73.0,2.9,18.0,362.0,51.35,39.58
2016,8,13,17,15,683.5,68.0,2.8,17.5,310.0,49.5,38.16
2016,8,13,17,30,643.0,63.0,2.7,17.0,258.0,43.26,32.76
2016,8,13,17,45,584.0,56.5,2.65,16.5,207.5,40.24,30.09
2016,8,13,18,0,525.0,50.0,2.6,16.0,157.0,37.08,27.13
2016,8,13,18,15,428.5,41.0,2.6,15.5,111.5,31.49,21.82
2016,8,13,18,30,332.0,32.0,2.6,15.0,66.0,25.66,15.6
2016,8,13,18,45,166.0,16.0,2.6,15.0,33.0,12.59,0.0
2016,8,13,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,167.0,15.0,2.1,12.5,31.0,110.03,0.0
2016,8,14,6,0,334.0,30.0,2.2,13.0,62.0,231.89,175.59
2016,8,14,6,15,432.5,39.0,2.15,13.0,107.5,310.75,252.43
2016,8,14,6,30,531.0,48.0,2.1,13.0,153.0,398.25,329.03
2016,8,14,6,45,593.5,54.0,2.1,13.5,204.0,466.79,387.09
2016,8,14,7,0,656.0,60.0,2.1,14.0,255.0,539.27,445.59
2016,8,14,7,15,332.5,97.0,2.1,14.5,196.5,373.22,309.69
2016,8,14,7,30,9.0,134.0,2.1,15.0,138.0,140.14,112.21
2016,8,14,7,45,53.5,169.5,2.1,15.5,195.5,223.78,182.05
2016,8,14,8,0,98.0,205.0,2.1,16.0,253.0,300.54,243.64
2016,8,14,8,15,469.5,143.5,2.1,16.0,408.5,579.18,468.12
2016,8,14,8,30,841.0,82.0,2.1,16.0,564.0,833.1,651.24
2016,8,14,8,45,468.5,187.5,2.1,16.5,460.0,647.0,509.74
2016,8,14,9,0,96.0,293.0,2.1,17.0,356.0,394.19,309.54
2016,8,14,9,15,496.5,191.5,2.1,17.0,547.5,687.77,540.29
2016,8,14,9,30,897.0,90.0,2.1,17.0,739.0,944.41,717.45
2016,8,14,9,45,884.5,102.5,2.15,17.5,769.5,952.49,717.84
2016,8,14,10,0,872.0,115.0,2.2,18.0,800.0,956.79,718.54
2016,8,14,10,15,600.5,247.5,2.2,18.0,727.0,851.83,644.87
2016,8,14,10,30,329.0,380.0,2.2,18.0,654.0,714.39,541.37
2016,8,14,10,45,325.5,392.5,2.25,18.5,670.5,717.15,542.76
2016,8,14,11,0,322.0,405.0,2.3,19.0,687.0,718.35,541.96
2016,8,14,11,15,402.0,383.0,2.35,19.0,741.0,760.02,573.03
2016,8,14,11,30,482.0,361.0,2.4,19.0,795.0,805.22,605.65
2016,8,14,11,45,502.5,359.5,2.45,19.0,815.5,806.53,606.46
2016,8,14,12,0,523.0,358.0,2.5,19.0,836.0,805.28,605.89
2016,8,14,12,15,721.5,236.5,2.55,19.0,895.5,838.09,634.3
2016,8,14,12,30,920.0,115.0,2.6,19.0,955.0,855.24,647.0
2016,8,14,12,45,908.5,120.5,2.65,19.0,944.0,820.92,623.69
2016,8,14,13,0,897.0,126.0,2.7,19.0,933.0,784.75,599.36
2016,8,14,13,15,893.0,125.5,2.75,19.0,917.5,747.02,573.6
2016,8,14,13,30,889.0,125.0,2.8,19.0,902.0,707.5,544.56
2016,8,14,13,45,884.0,123.5,2.85,19.0,879.5,664.85,512.61
2016,8,14,14,0,879.0,122.0,2.9,19.0,857.0,620.84,478.86
2016,8,14,14,15,871.5,120.5,2.95,19.0,827.5,574.3,442.33
2016,8,14,14,30,864.0,119.0,3.0,19.0,798.0,526.99,404.2
2016,8,14,14,45,854.5,116.5,3.05,19.0,762.5,477.39,363.28
2016,8,14,15,0,845.0,114.0,3.1,19.0,727.0,422.47,317.27
2016,8,14,15,15,832.0,111.5,3.15,18.5,685.5,371.07,273.37
2016,8,14,15,30,819.0,109.0,3.2,18.0,644.0,320.36,229.09
2016,8,14,15,45,662.5,145.5,3.25,18.0,558.5,262.47,183.46
2016,8,14,16,0,506.0,182.0,3.3,18.0,473.0,225.91,157.5
2016,8,14,16,15,623.0,138.0,3.3,17.5,464.0,176.79,112.87
2016,8,14,16,30,740.0,94.0,3.3,17.0,455.0,116.71,64.18
2016,8,14,16,45,711.0,88.5,3.35,17.0,404.0,70.76,43.17
2016,8,14,17,0,682.0,83.0,3.4,17.0,353.0,53.81,41.92
2016,8,14,17,15,638.5,77.0,3.3,16.5,301.0,51.84,40.39
2016,8,14,17,30,595.0,71.0,3.2,16.0,249.0,49.75,38.65
2016,8,14,17,45,534.0,63.0,3.15,15.5,199.0,45.8,35.13
2016,8,14,18,0,473.0,55.0,3.1,15.0,149.0,41.64,31.24
2016,8,14,18,15,373.5,44.0,3.0,14.5,104.5,34.43,24.41
2016,8,14,18,30,274.0,33.0,2.9,14.0,60.0,26.82,16.38
2016,8,14,18,45,137.0,16.5,2.85,14.0,30.0,13.01,0.0
2016,8,14,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,158.0,15.5,2.15,11.5,30.5,105.63,0.0
2016,8,15,6,0,316.0,31.0,2.2,12.0,61.0,223.33,167.96
2016,8,15,6,15,418.5,40.5,2.15,12.0,106.5,304.22,247.67
2016,8,15,6,30,521.0,50.0,2.1,12.0,152.0,394.01,326.5
2016,8,15,6,45,260.5,61.0,2.1,12.5,112.0,258.8,216.83
2016,8,15,7,0,0.0,72.0,2.1,13.0,72.0,68.65,53.14
2016,8,15,7,15,0.0,87.0,2.05,13.0,87.0,83.4,65.84
2016,8,15,7,30,0.0,102.0,2.0,13.0,102.0,98.08,78.06
2016,8,15,7,45,7.5,136.0,2.0,13.5,140.0,139.05,112.13
2016,8,15,8,0,15.0,170.0,2.0,14.0,178.0,180.45,145.77
2016,8,15,8,15,33.0,201.5,1.95,14.0,220.0,240.17,194.16
2016,8,15,8,30,51.0,233.0,1.9,14.0,262.0,289.81,233.44
2016,8,15,8,45,57.0,256.0,1.85,14.5,291.0,319.15,255.22
2016,8,15,9,0,63.0,279.0,1.8,15.0,320.0,348.27,276.54
2016,8,15,9,15,160.5,304.0,1.8,15.0,417.5,476.92,376.79
2016,8,15,9,30,258.0,329.0,1.8,15.0,515.0,607.06,473.54
2016,8,15,9,45,171.0,345.5,1.85,15.5,471.5,528.24,410.79
2016,8,15,10,0,84.0,362.0,1.9,16.0,428.0,448.25,347.85
2016,8,15,10,15,103.0,383.0,1.95,16.0,467.0,485.2,375.86
2016,8,15,10,30,122.0,404.0,2.0,16.0,506.0,532.68,410.47
2016,8,15,10,45,117.0,415.0,2.1,16.5,515.0,534.1,410.02
2016,8,15,11,0,112.0,426.0,2.2,17.0,524.0,525.41,402.66
2016,8,15,11,15,142.0,437.5,2.25,17.0,563.5,567.56,433.9
2016,8,15,11,30,172.0,449.0,2.3,17.0,603.0,598.53,456.56
2016,8,15,11,45,286.5,419.5,2.4,17.0,679.0,667.83,509.48
2016,8,15,12,0,401.0,390.0,2.5,17.0,755.0,725.38,552.96
2016,8,15,12,15,436.5,380.5,2.5,17.0,778.0,732.88,558.21
2016,8,15,12,30,472.0,371.0,2.5,17.0,801.0,733.73,559.17
2016,8,15,12,45,476.0,365.5,2.55,17.0,796.0,710.6,542.83
2016,8,15,13,0,480.0,360.0,2.6,17.0,791.0,686.14,525.52
2016,8,15,13,15,716.0,230.5,2.6,17.0,861.0,713.57,550.01
2016,8,15,13,30,952.0,101.0,2.6,17.0,931.0,725.72,561.78
2016,8,15,13,45,624.0,244.5,2.6,17.0,783.0,602.12,465.75
2016,8,15,14,0,296.0,388.0,2.6,17.0,635.0,505.55,389.63
2016,8,15,14,15,197.5,378.0,2.6,17.0,540.5,431.24,333.44
2016,8,15,14,30,99.0,368.0,2.6,17.0,446.0,367.05,284.55
2016,8,15,14,45,306.0,306.5,2.6,17.0,531.0,387.92,299.95
2016,8,15,15,0,513.0,245.0,2.6,17.0,616.0,394.5,301.05
2016,8,15,15,15,282.0,258.5,2.6,16.5,461.0,303.6,232.63
2016,8,15,15,30,51.0,272.0,2.6,16.0,306.0,243.96,191.1
2016,8,15,15,45,42.0,246.5,2.6,16.0,273.0,216.63,170.01
2016,8,15,16,0,33.0,221.0,2.6,16.0,240.0,190.61,149.84
2016,8,15,16,15,23.0,194.0,2.55,15.5,207.0,172.32,136.25
2016,8,15,16,30,13.0,167.0,2.5,15.0,174.0,147.08,116.87
2016,8,15,16,45,12.0,151.0,2.5,15.0,157.0,131.6,104.85
2016,8,15,17,0,11.0,135.0,2.5,15.0,140.0,117.49,98.13
2016,8,15,17,15,6.0,116.5,2.45,14.5,119.5,101.95,84.94
2016,8,15,17,30,1.0,98.0,2.4,14.0,99.0,86.27,71.35
2016,8,15,17,45,278.0,72.5,2.35,14.0,127.5,52.95,41.68
2016,8,15,18,0,555.0,47.0,2.3,14.0,156.0,34.92,25.4
2016,8,15,18,15,454.0,38.0,2.15,13.5,109.5,29.21,19.92
2016,8,15,18,30,353.0,29.0,2.0,13.0,63.0,23.22,13.22
2016,8,15,18,45,176.5,14.5,1.95,12.5,31.5,11.47,0.0
2016,8,15,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,15.5,2.0,11.5,27.5,89.49,0.0
2016,8,16,6,0,257.0,31.0,2.1,12.0,55.0,193.46,143.42
2016,8,16,6,15,357.0,42.5,2.05,12.0,98.5,272.38,221.42
2016,8,16,6,30,457.0,54.0,2.0,12.0,142.0,360.28,298.68
2016,8,16,6,45,520.0,62.5,2.0,12.5,192.0,429.32,357.56
2016,8,16,7,0,583.0,71.0,2.0,13.0,242.0,502.31,417.03
2016,8,16,7,15,438.5,107.0,2.0,13.0,250.0,460.07,381.75
2016,8,16,7,30,294.0,143.0,2.0,13.0,258.0,396.96,329.01
2016,8,16,7,45,324.0,160.5,2.0,13.5,303.5,448.31,369.08
2016,8,16,8,0,354.0,178.0,2.0,14.0,349.0,500.49,408.03
2016,8,16,8,15,195.0,200.0,1.95,14.5,296.0,386.88,313.93
2016,8,16,8,30,36.0,222.0,1.9,15.0,243.0,264.08,211.13
2016,8,16,8,45,66.5,256.5,1.9,15.5,298.5,328.17,261.89
2016,8,16,9,0,97.0,291.0,1.9,16.0,354.0,392.75,310.98
2016,8,16,9,15,473.5,202.0,1.9,16.0,539.5,676.83,532.59
2016,8,16,9,30,850.0,113.0,1.9,16.0,725.0,931.34,709.45
2016,8,16,9,45,629.0,215.5,1.9,16.5,681.0,846.14,645.51
2016,8,16,10,0,408.0,318.0,1.9,17.0,637.0,742.05,565.32
2016,8,16,10,15,265.0,360.5,1.95,17.0,571.0,637.67,487.98
2016,8,16,10,30,122.0,403.0,2.0,17.0,505.0,531.38,407.01
2016,8,16,10,45,167.5,415.5,2.05,17.0,559.5,581.57,445.12
2016,8,16,11,0,213.0,428.0,2.1,17.0,614.0,630.15,480.51
2016,8,16,11,15,210.5,436.5,2.15,17.0,623.0,628.76,478.76
2016,8,16,11,30,208.0,445.0,2.2,17.0,632.0,626.44,476.78
2016,8,16,11,45,251.0,440.0,2.25,17.5,667.5,655.73,497.76
2016,8,16,12,0,294.0,435.0,2.3,18.0,703.0,675.62,511.73
2016,8,16,12,15,593.5,285.0,2.3,18.0,824.5,773.06,588.17
2016,8,16,12,30,893.0,135.0,2.3,18.0,946.0,847.27,642.41
2016,8,16,12,45,501.0,287.5,2.35,18.0,742.0,658.2,503.8
2016,8,16,13,0,109.0,440.0,2.4,18.0,538.0,483.77,368.95
2016,8,16,13,15,491.0,288.5,2.4,18.0,717.0,606.24,467.89
2016,8,16,13,30,873.0,137.0,2.4,18.0,896.0,702.08,541.23
2016,8,16,13,45,465.0,253.5,2.45,18.0,657.0,510.76,395.31
2016,8,16,14,0,57.0,370.0,2.5,18.0,418.0,360.69,277.88
2016,8,16,14,15,142.0,370.0,2.5,18.0,483.0,394.55,304.84
2016,8,16,14,30,227.0,370.0,2.5,18.0,548.0,424.12,326.67
2016,8,16,14,45,290.0,337.5,2.5,18.0,553.5,404.04,310.41
2016,8,16,15,0,353.0,305.0,2.5,18.0,559.0,383.88,293.12
2016,8,16,15,15,441.0,255.0,2.5,17.5,553.5,346.33,261.34
2016,8,16,15,30,529.0,205.0,2.5,17.0,548.0,305.72,225.18
2016,8,16,15,45,300.0,223.0,2.5,17.0,415.0,242.93,180.72
2016,8,16,16,0,71.0,241.0,2.5,17.0,282.0,210.96,163.88
2016,8,16,16,15,66.5,218.5,2.5,16.5,253.5,186.54,145.3
2016,8,16,16,30,62.0,196.0,2.5,16.0,225.0,162.85,127.59
2016,8,16,16,45,157.0,172.5,2.5,16.0,236.0,133.4,104.58
2016,8,16,17,0,252.0,149.0,2.5,16.0,247.0,108.54,89.99
2016,8,16,17,15,226.0,131.0,2.5,15.5,209.0,97.18,80.46
2016,8,16,17,30,200.0,113.0,2.5,15.0,171.0,85.31,70.22
2016,8,16,17,45,175.0,92.0,2.55,15.0,135.5,70.85,57.3
2016,8,16,18,0,150.0,71.0,2.6,15.0,100.0,55.8,43.6
2016,8,16,18,15,108.5,51.0,2.5,14.5,68.5,40.89,29.87
2016,8,16,18,30,67.0,31.0,2.4,14.0,37.0,26.57,15.41
2016,8,16,18,45,33.5,15.5,2.35,13.5,18.5,14.77,0.0
2016,8,16,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,15.0,2.0,12.5,24.5,60.97,0.0
2016,8,17,6,0,209.0,30.0,2.1,13.0,49.0,167.67,121.68
2016,8,17,6,15,306.0,43.0,2.05,13.0,91.0,242.77,196.3
2016,8,17,6,30,403.0,56.0,2.0,13.0,133.0,330.07,272.79
2016,8,17,6,45,469.0,65.0,1.95,13.5,181.0,399.36,331.79
2016,8,17,7,0,535.0,74.0,1.9,14.0,229.0,472.86,391.66
2016,8,17,7,15,431.5,106.0,1.85,14.5,247.0,453.22,373.9
2016,8,17,7,30,328.0,138.0,1.8,15.0,265.0,415.51,341.49
2016,8,17,7,45,181.0,160.5,1.75,15.5,232.0,324.03,264.95
2016,8,17,8,0,34.0,183.0,1.7,16.0,199.0,222.12,178.28
2016,8,17,8,15,30.0,197.5,1.65,16.0,213.5,233.15,186.67
2016,8,17,8,30,26.0,212.0,1.6,16.0,228.0,231.86,184.81
2016,8,17,8,45,82.5,253.5,1.6,16.5,307.0,338.82,269.5
2016,8,17,9,0,139.0,295.0,1.6,17.0,386.0,448.71,352.57
2016,8,17,9,15,132.5,315.5,1.6,17.0,406.0,464.01,361.97
2016,8,17,9,30,126.0,336.0,1.6,17.0,426.0,478.35,371.25
2016,8,17,9,45,162.5,354.5,1.65,17.5,477.0,529.7,408.53
2016,8,17,10,0,199.0,373.0,1.7,18.0,528.0,580.6,444.51
2016,8,17,10,15,326.0,348.5,1.75,18.0,613.5,681.68,519.24
2016,8,17,10,30,453.0,324.0,1.8,18.0,699.0,780.32,589.71
2016,8,17,10,45,665.0,224.0,1.9,18.0,792.0,871.6,657.36
2016,8,17,11,0,877.0,124.0,2.0,18.0,885.0,943.6,705.13
2016,8,17,11,15,657.5,245.0,2.05,18.0,821.0,862.37,648.99
2016,8,17,11,30,438.0,366.0,2.1,18.0,757.0,767.0,577.65
2016,8,17,11,45,468.5,364.5,2.15,18.5,786.0,777.59,585.26
2016,8,17,12,0,499.0,363.0,2.2,19.0,815.0,785.3,589.86
2016,8,17,12,15,695.0,244.5,2.25,19.0,874.0,818.0,617.97
2016,8,17,12,30,891.0,126.0,2.3,19.0,933.0,835.08,631.29
2016,8,17,12,45,880.0,131.0,2.4,19.0,922.5,801.25,608.72
2016,8,17,13,0,869.0,136.0,2.5,19.0,912.0,765.65,585.12
2016,8,17,13,15,671.5,238.0,2.55,18.5,831.5,684.92,525.05
2016,8,17,13,30,474.0,340.0,2.6,18.0,751.0,613.46,470.49
2016,8,17,13,45,426.0,349.0,2.65,18.0,711.5,566.12,435.19
2016,8,17,14,0,378.0,358.0,2.7,18.0,672.0,525.54,404.27
2016,8,17,14,15,442.0,317.5,2.7,18.0,671.5,499.8,384.98
2016,8,17,14,30,506.0,277.0,2.7,18.0,671.0,471.87,362.82
2016,8,17,14,45,659.0,200.0,2.7,18.0,687.5,445.11,339.89
2016,8,17,15,0,812.0,123.0,2.7,18.0,704.0,408.42,306.61
2016,8,17,15,15,593.5,190.5,2.7,17.5,602.0,343.05,255.84
2016,8,17,15,30,375.0,258.0,2.7,17.0,500.0,307.93,231.15
2016,8,17,15,45,262.0,254.0,2.7,17.0,417.0,255.6,192.09
2016,8,17,16,0,149.0,250.0,2.7,17.0,334.0,222.33,169.72
2016,8,17,16,15,145.0,226.5,2.7,16.5,302.0,192.91,147.16
2016,8,17,16,30,141.0,203.0,2.7,16.0,270.0,164.25,126.2
2016,8,17,16,45,73.0,165.5,2.75,16.0,200.0,134.42,112.09
2016,8,17,17,0,5.0,128.0,2.8,16.0,130.0,112.0,93.04
2016,8,17,17,15,2.5,109.0,2.75,15.5,110.0,96.04,79.48
2016,8,17,17,30,0.0,90.0,2.7,15.0,90.0,79.92,65.48
2016,8,17,17,45,0.0,70.5,2.7,14.5,70.5,63.27,50.7
2016,8,17,18,0,0.0,51.0,2.7,14.0,51.0,46.43,35.48
2016,8,17,18,15,0.0,34.5,2.65,13.5,34.5,31.83,22.06
2016,8,17,18,30,0.0,18.0,2.6,13.0,18.0,16.7,7.28
2016,8,17,18,45,0.0,9.0,2.55,13.0,9.0,8.58,0.0
2016,8,17,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,15.5,1.7,12.5,24.0,56.15,0.0
2016,8,18,6,0,186.0,31.0,1.8,13.0,48.0,158.28,112.6
2016,8,18,6,15,286.5,44.5,1.8,13.0,89.5,234.33,188.85
2016,8,18,6,30,387.0,58.0,1.8,13.0,131.0,320.16,264.19
2016,8,18,6,45,455.5,67.5,1.8,13.5,179.5,392.88,325.99
2016,8,18,7,0,524.0,77.0,1.8,14.0,228.0,468.09,387.34
2016,8,18,7,15,263.5,102.0,1.8,14.0,178.5,315.16,262.21
2016,8,18,7,30,3.0,127.0,1.8,14.0,129.0,128.24,102.65
2016,8,18,7,45,14.0,152.0,1.8,14.5,159.0,162.22,131.0
2016,8,18,8,0,25.0,177.0,1.8,15.0,189.0,196.62,158.67
2016,8,18,8,15,29.5,198.0,1.75,15.0,214.0,233.43,187.79
2016,8,18,8,30,34.0,219.0,1.7,15.0,239.0,259.04,207.52
2016,8,18,8,45,58.0,252.0,1.7,15.5,288.5,315.54,251.54
2016,8,18,9,0,82.0,285.0,1.7,16.0,338.0,372.3,294.56
2016,8,18,9,15,205.5,297.5,1.7,16.0,441.5,510.01,401.18
2016,8,18,9,30,329.0,310.0,1.7,16.0,545.0,650.17,504.43
2016,8,18,9,45,260.5,341.0,1.75,16.5,533.5,618.97,476.89
2016,8,18,10,0,192.0,372.0,1.8,17.0,522.0,572.59,440.06
2016,8,18,10,15,171.5,388.0,1.85,17.0,526.0,566.32,434.6
2016,8,18,10,30,151.0,404.0,1.9,17.0,530.0,559.08,428.19
2016,8,18,10,45,445.0,303.0,1.95,17.5,685.5,743.0,567.06
2016,8,18,11,0,739.0,202.0,2.0,18.0,841.0,905.36,681.01
2016,8,18,11,15,391.0,293.0,2.05,18.0,632.0,664.23,506.46
2016,8,18,11,30,43.0,384.0,2.1,18.0,423.0,410.53,313.35
2016,8,18,11,45,44.5,385.0,2.15,18.0,426.0,408.84,313.4
2016,8,18,12,0,46.0,386.0,2.2,18.0,429.0,406.91,312.0
2016,8,18,12,15,394.5,299.0,2.25,18.0,656.0,618.92,477.39
2016,8,18,12,30,743.0,212.0,2.3,18.0,883.0,799.13,610.02
2016,8,18,12,45,739.5,212.0,2.35,18.0,875.0,768.44,586.63
2016,8,18,13,0,736.0,212.0,2.4,18.0,867.0,736.04,563.6
2016,8,18,13,15,600.5,276.5,2.4,17.5,805.0,667.44,512.42
2016,8,18,13,30,465.0,341.0,2.4,17.0,743.0,606.83,466.6
2016,8,18,13,45,473.5,326.5,2.45,17.0,726.5,574.83,443.25
2016,8,18,14,0,482.0,312.0,2.5,17.0,710.0,541.6,418.22
2016,8,18,14,15,482.5,298.0,2.5,17.0,684.0,503.37,388.69
2016,8,18,14,30,483.0,284.0,2.5,17.0,658.0,464.71,358.19
2016,8,18,14,45,575.0,235.5,2.55,17.0,660.5,437.1,334.97
2016,8,18,15,0,667.0,187.0,2.6,17.0,663.0,398.83,301.66
2016,8,18,15,15,603.0,193.0,2.6,16.5,604.0,345.92,258.44
2016,8,18,15,30,539.0,199.0,2.6,16.0,545.0,299.55,220.5
2016,8,18,15,45,400.0,218.0,2.65,16.0,464.5,251.47,184.37
2016,8,18,16,0,261.0,237.0,2.7,16.0,384.0,223.58,166.63
2016,8,18,16,15,262.0,213.5,2.7,15.5,349.5,188.86,139.52
2016,8,18,16,30,263.0,190.0,2.7,15.0,315.0,154.44,114.89
2016,8,18,16,45,228.0,170.5,2.7,15.0,270.0,122.69,102.4
2016,8,18,17,0,193.0,151.0,2.7,15.0,225.0,116.26,97.14
2016,8,18,17,15,163.0,132.5,2.65,14.5,188.5,103.21,86.09
2016,8,18,17,30,133.0,114.0,2.6,14.0,152.0,89.77,74.42
2016,8,18,17,45,108.0,91.5,2.55,14.0,118.0,73.35,59.67
2016,8,18,18,0,83.0,69.0,2.5,14.0,84.0,56.44,44.23
2016,8,18,18,15,42.5,47.5,2.4,13.5,55.5,41.09,29.97
2016,8,18,18,30,2.0,26.0,2.3,13.0,27.0,23.65,11.98
2016,8,18,18,45,1.0,13.0,2.25,13.0,13.5,12.39,0.0
2016,8,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,49.0,13.0,2.0,12.5,17.5,34.1,0.0
2016,8,19,6,0,98.0,26.0,2.1,13.0,35.0,93.94,63.66
2016,8,19,6,15,166.5,46.5,2.1,13.0,72.5,161.71,129.36
2016,8,19,6,30,235.0,67.0,2.1,13.0,110.0,232.86,192.22
2016,8,19,6,45,292.5,83.5,2.1,13.5,155.0,307.82,256.17
2016,8,19,7,0,350.0,100.0,2.1,14.0,200.0,376.11,312.89
2016,8,19,7,15,175.0,94.0,2.05,14.0,144.0,242.23,201.87
2016,8,19,7,30,0.0,88.0,2.0,14.0,88.0,83.45,65.28
2016,8,19,7,45,0.0,114.0,1.95,14.5,114.0,109.76,87.17
2016,8,19,8,0,0.0,140.0,1.9,15.0,140.0,136.03,108.36
2016,8,19,8,15,0.0,148.5,1.85,15.0,148.5,143.58,114.11
2016,8,19,8,30,0.0,157.0,1.8,15.0,157.0,151.25,119.96
2016,8,19,8,45,46.5,222.0,1.8,15.5,252.0,271.01,216.98
2016,8,19,9,0,93.0,287.0,1.8,16.0,347.0,384.46,304.76
2016,8,19,9,15,56.0,269.5,1.8,16.0,306.5,328.68,259.4
2016,8,19,9,30,19.0,252.0,1.8,16.0,266.0,261.94,205.93
2016,8,19,9,45,23.5,276.0,1.8,16.5,294.0,289.43,226.82
2016,8,19,10,0,28.0,300.0,1.8,17.0,322.0,328.77,256.09
2016,8,19,10,15,34.5,323.5,1.85,17.0,351.5,357.13,277.26
2016,8,19,10,30,41.0,347.0,1.9,17.0,381.0,384.93,297.9
2016,8,19,10,45,187.0,371.5,1.95,17.5,532.5,552.93,425.64
2016,8,19,11,0,333.0,396.0,2.0,18.0,684.0,715.42,542.16
2016,8,19,11,15,355.0,393.5,2.05,18.0,705.5,723.03,546.44
2016,8,19,11,30,377.0,391.0,2.1,18.0,727.0,728.8,550.81
2016,8,19,11,45,265.0,421.5,2.2,18.0,658.5,647.84,490.98
2016,8,19,12,0,153.0,452.0,2.3,18.0,590.0,565.25,429.46
2016,8,19,12,15,112.0,437.5,2.35,18.0,538.5,508.53,387.88
2016,8,19,12,30,71.0,423.0,2.4,18.0,487.0,451.98,345.72
2016,8,19,12,45,383.5,326.5,2.45,18.0,667.5,599.39,462.19
2016,8,19,13,0,696.0,230.0,2.5,18.0,848.0,720.9,553.99
2016,8,19,13,15,691.0,228.0,2.55,18.0,832.5,685.33,526.98
2016,8,19,13,30,686.0,226.0,2.6,18.0,817.0,648.66,499.91
2016,8,19,13,45,528.0,293.0,2.65,18.0,740.5,578.06,445.3
2016,8,19,14,0,370.0,360.0,2.7,18.0,664.0,519.84,399.82
2016,8,19,14,15,224.5,357.0,2.7,18.0,539.5,424.96,327.82
2016,8,19,14,30,79.0,354.0,2.7,18.0,415.0,344.24,266.36
2016,8,19,14,45,81.5,337.5,2.7,18.0,398.0,324.48,251.54
2016,8,19,15,0,84.0,321.0,2.7,18.0,381.0,304.54,236.16
2016,8,19,15,15,76.5,299.0,2.7,17.5,351.0,277.08,215.39
2016,8,19,15,30,69.0,277.0,2.7,17.0,321.0,250.63,195.28
2016,8,19,15,45,49.5,245.0,2.75,17.0,275.5,215.43,168.26
2016,8,19,16,0,30.0,213.0,2.8,17.0,230.0,182.78,143.31
2016,8,19,16,15,27.0,193.0,2.8,16.5,207.0,162.96,128.19
2016,8,19,16,30,24.0,173.0,2.8,16.0,184.0,151.1,119.63
2016,8,19,16,45,14.5,149.5,2.8,16.0,156.0,129.37,107.83
2016,8,19,17,0,5.0,126.0,2.8,16.0,128.0,110.23,91.55
2016,8,19,17,15,2.5,106.0,2.8,15.5,107.0,93.49,77.27
2016,8,19,17,30,0.0,86.0,2.8,15.0,86.0,76.58,62.52
2016,8,19,17,45,0.0,66.0,2.8,15.0,66.0,59.49,47.21
2016,8,19,18,0,0.0,46.0,2.8,15.0,46.0,42.17,31.5
2016,8,19,18,15,0.0,29.5,2.75,14.5,29.5,27.4,17.97
2016,8,19,18,30,0.0,13.0,2.7,14.0,13.0,12.05,2.83
2016,8,19,18,45,0.0,6.5,2.65,14.0,6.5,6.2,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,41.5,12.0,1.8,12.5,15.5,29.75,0.0
2016,8,20,6,0,83.0,24.0,1.9,13.0,31.0,82.53,53.85
2016,8,20,6,15,145.5,45.0,1.9,13.0,67.5,148.2,117.92
2016,8,20,6,30,208.0,66.0,1.9,13.0,104.0,215.7,177.6
2016,8,20,6,45,263.0,85.0,1.95,13.5,148.5,279.79,232.89
2016,8,20,7,0,318.0,104.0,2.0,14.0,193.0,359.35,298.77
2016,8,20,7,15,159.0,101.0,1.95,14.5,145.5,239.98,199.12
2016,8,20,7,30,0.0,98.0,1.9,15.0,98.0,94.14,73.97
2016,8,20,7,45,0.0,118.0,1.9,15.5,118.0,114.11,90.44
2016,8,20,8,0,0.0,138.0,1.9,16.0,138.0,133.97,106.26
2016,8,20,8,15,3.0,158.0,1.9,16.0,160.0,156.19,124.11
2016,8,20,8,30,6.0,178.0,1.9,16.0,182.0,178.44,141.78
2016,8,20,8,45,17.5,212.0,1.9,16.5,223.5,222.95,177.01
2016,8,20,9,0,29.0,246.0,1.9,17.0,265.0,280.42,221.54
2016,8,20,9,15,20.0,234.5,1.95,17.0,248.0,246.04,193.65
2016,8,20,9,30,11.0,223.0,2.0,17.0,231.0,224.94,176.44
2016,8,20,9,45,14.5,246.0,2.05,17.5,257.0,250.52,195.93
2016,8,20,10,0,18.0,269.0,2.1,18.0,283.0,275.92,214.91
2016,8,20,10,15,30.0,309.0,2.15,18.0,333.5,337.62,262.08
2016,8,20,10,30,42.0,349.0,2.2,18.0,384.0,387.88,299.73
2016,8,20,10,45,110.5,387.5,2.3,18.0,482.0,498.2,383.36
2016,8,20,11,0,179.0,426.0,2.4,18.0,580.0,594.83,454.54
2016,8,20,11,15,149.5,431.5,2.45,18.0,562.0,566.39,432.2
2016,8,20,11,30,120.0,437.0,2.5,18.0,544.0,538.1,410.74
