Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,45,101.0,433.5,2.6,18.0,524.5,504.78,386.14
2016,8,20,12,0,82.0,430.0,2.7,18.0,505.0,479.13,366.97
2016,8,20,12,15,87.5,433.0,2.75,18.0,512.5,480.46,368.21
2016,8,20,12,30,93.0,436.0,2.8,18.0,520.0,481.11,368.83
2016,8,20,12,45,397.0,330.5,2.9,18.0,683.0,611.98,472.87
2016,8,20,13,0,701.0,225.0,3.0,18.0,846.0,717.83,554.3
2016,8,20,13,15,384.5,310.5,3.0,18.0,650.5,545.88,422.51
2016,8,20,13,30,68.0,396.0,3.0,18.0,455.0,400.6,308.58
2016,8,20,13,45,70.0,386.5,3.05,18.0,446.0,387.16,299.24
2016,8,20,14,0,72.0,377.0,3.1,18.0,437.0,373.53,289.15
2016,8,20,14,15,62.5,355.5,3.1,18.0,406.0,343.95,266.72
2016,8,20,14,30,53.0,334.0,3.1,18.0,375.0,315.55,245.15
2016,8,20,14,45,51.5,316.5,3.1,18.0,355.0,294.89,229.42
2016,8,20,15,0,50.0,299.0,3.1,18.0,335.0,274.54,213.8
2016,8,20,15,15,38.0,269.5,3.1,17.5,296.0,242.02,189.14
2016,8,20,15,30,26.0,240.0,3.1,17.0,257.0,218.95,171.86
2016,8,20,15,45,18.5,213.0,3.1,17.0,224.5,192.14,151.08
2016,8,20,16,0,11.0,186.0,3.1,17.0,192.0,166.37,131.05
2016,8,20,16,15,5.5,157.5,3.1,16.5,160.5,140.63,111.03
2016,8,20,16,30,0.0,129.0,3.1,16.0,129.0,115.65,91.3
2016,8,20,16,45,0.0,112.0,3.1,16.0,112.0,100.64,83.01
2016,8,20,17,0,0.0,95.0,3.1,16.0,95.0,86.05,70.49
2016,8,20,17,15,0.0,79.5,3.1,15.5,79.5,72.52,58.86
2016,8,20,17,30,0.0,64.0,3.1,15.0,64.0,58.87,46.87
2016,8,20,17,45,131.5,62.5,3.1,15.0,85.5,49.57,38.43
2016,8,20,18,0,263.0,61.0,3.1,15.0,107.0,46.35,35.11
2016,8,20,18,15,185.0,42.0,3.0,14.5,69.0,32.46,22.2
2016,8,20,18,30,107.0,23.0,2.9,14.0,31.0,17.98,6.05
2016,8,20,18,45,53.5,11.5,2.85,14.0,15.5,10.96,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.0,2.6,12.5,17.5,36.13,0.0
2016,8,21,6,0,108.0,26.0,2.7,13.0,35.0,98.28,63.06
2016,8,21,6,15,184.5,45.0,2.8,13.0,73.0,180.27,144.0
2016,8,21,6,30,261.0,64.0,2.9,13.0,111.0,254.29,209.94
2016,8,21,6,45,324.0,79.0,3.0,13.5,156.5,320.8,267.8
2016,8,21,7,0,387.0,94.0,3.1,14.0,202.0,391.99,327.67
2016,8,21,7,15,193.5,91.5,3.05,14.0,145.5,251.59,210.69
2016,8,21,7,30,0.0,89.0,3.0,14.0,89.0,84.61,66.34
2016,8,21,7,45,9.0,128.5,2.95,14.5,132.5,132.51,106.58
2016,8,21,8,0,18.0,168.0,2.9,15.0,176.0,181.23,146.39
2016,8,21,8,15,11.0,169.0,2.8,15.0,174.0,174.67,140.16
2016,8,21,8,30,4.0,170.0,2.7,15.0,172.0,168.36,134.26
2016,8,21,8,45,46.0,226.5,2.65,15.5,256.0,275.76,221.36
2016,8,21,9,0,88.0,283.0,2.6,16.0,340.0,375.32,298.98
2016,8,21,9,15,91.5,304.0,2.55,16.0,366.5,399.73,316.47
2016,8,21,9,30,95.0,325.0,2.5,16.0,393.0,423.68,333.77
2016,8,21,9,45,139.5,347.0,2.45,16.5,452.0,499.02,390.08
2016,8,21,10,0,184.0,369.0,2.4,17.0,511.0,560.77,434.76
2016,8,21,10,15,201.5,383.0,2.45,17.0,543.5,587.85,453.96
2016,8,21,10,30,219.0,397.0,2.5,17.0,576.0,613.88,472.52
2016,8,21,10,45,203.0,410.5,2.55,17.0,580.5,607.17,466.45
2016,8,21,11,0,187.0,424.0,2.6,17.0,585.0,599.62,460.06
2016,8,21,11,15,169.5,432.5,2.65,17.0,580.5,584.97,448.62
2016,8,21,11,30,152.0,441.0,2.7,17.0,576.0,569.97,437.01
2016,8,21,11,45,115.5,434.0,2.8,17.5,537.0,523.33,401.26
2016,8,21,12,0,79.0,427.0,2.9,18.0,498.0,473.43,363.08
2016,8,21,12,15,66.0,415.0,2.95,18.0,474.5,445.61,342.36
2016,8,21,12,30,53.0,403.0,3.0,18.0,451.0,418.67,322.1
2016,8,21,12,45,254.0,379.0,3.1,18.0,603.5,545.29,421.55
2016,8,21,13,0,455.0,355.0,3.2,18.0,756.0,654.46,504.15
2016,8,21,13,15,260.5,374.0,3.2,17.5,603.0,516.08,399.25
2016,8,21,13,30,66.0,393.0,3.2,17.0,450.0,396.35,306.95
2016,8,21,13,45,71.0,385.5,3.25,17.0,445.0,386.51,300.2
2016,8,21,14,0,76.0,378.0,3.3,17.0,440.0,376.16,292.54
2016,8,21,14,15,70.0,359.5,3.3,17.0,415.0,350.63,273.1
2016,8,21,14,30,64.0,341.0,3.3,17.0,390.0,325.88,254.2
2016,8,21,14,45,46.5,306.0,3.35,17.0,341.0,284.11,222.12
2016,8,21,15,0,29.0,271.0,3.4,17.0,292.0,244.63,191.68
2016,8,21,15,15,27.5,255.0,3.4,16.5,274.0,227.23,178.61
2016,8,21,15,30,26.0,239.0,3.4,16.0,256.0,217.87,171.81
2016,8,21,15,45,71.5,240.0,3.4,16.0,280.5,215.42,168.4
2016,8,21,16,0,117.0,241.0,3.4,16.0,305.0,207.36,160.14
2016,8,21,16,15,58.5,185.5,3.4,15.5,217.5,160.09,125.21
2016,8,21,16,30,0.0,130.0,3.4,15.0,130.0,116.33,92.24
2016,8,21,16,45,0.0,106.0,3.45,15.0,106.0,95.76,79.1
2016,8,21,17,0,0.0,82.0,3.5,15.0,82.0,75.33,61.35
2016,8,21,17,15,0.0,68.5,3.45,14.5,68.5,63.33,50.95
2016,8,21,17,30,0.0,55.0,3.4,14.0,55.0,51.14,40.17
2016,8,21,17,45,0.0,42.0,3.4,14.0,42.0,39.02,29.18
2016,8,21,18,0,0.0,29.0,3.4,14.0,29.0,26.91,18.11
2016,8,21,18,15,0.0,18.5,3.3,13.5,18.5,17.15,9.06
2016,8,21,18,30,0.0,8.0,3.2,13.0,8.0,7.4,0.0
2016,8,21,18,45,0.0,4.0,3.1,13.0,4.0,3.81,0.0
2016,8,21,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,2.7,12.5,7.0,6.67,0.0
2016,8,22,6,0,0.0,14.0,2.8,13.0,14.0,12.98,3.08
2016,8,22,6,15,0.0,30.0,2.8,13.0,30.0,27.87,17.45
2016,8,22,6,30,0.0,46.0,2.8,13.0,46.0,44.25,31.92
2016,8,22,6,45,0.0,65.0,2.85,13.5,65.0,63.91,48.96
2016,8,22,7,0,0.0,84.0,2.9,14.0,84.0,83.16,65.41
2016,8,22,7,15,1.0,103.5,2.8,14.0,104.0,103.41,82.54
2016,8,22,7,30,2.0,123.0,2.7,14.0,124.0,123.52,99.26
2016,8,22,7,45,32.0,156.5,2.65,14.5,171.5,192.17,156.61
2016,8,22,8,0,62.0,190.0,2.6,15.0,219.0,253.75,206.65
2016,8,22,8,15,35.5,186.0,2.5,15.0,203.5,224.64,181.4
2016,8,22,8,30,9.0,182.0,2.4,15.0,188.0,185.37,148.11
2016,8,22,8,45,63.5,235.0,2.35,15.5,275.5,300.8,241.55
2016,8,22,9,0,118.0,288.0,2.3,16.0,363.0,421.19,334.6
2016,8,22,9,15,139.5,309.5,2.3,16.0,404.0,462.71,365.18
2016,8,22,9,30,161.0,331.0,2.3,16.0,445.0,503.94,395.53
2016,8,22,9,45,102.5,327.5,2.35,16.5,401.5,430.26,336.93
2016,8,22,10,0,44.0,324.0,2.4,17.0,358.0,369.27,287.86
2016,8,22,10,15,43.5,336.0,2.45,17.0,371.0,378.59,294.73
2016,8,22,10,30,43.0,348.0,2.5,17.0,384.0,387.61,301.09
2016,8,22,10,45,143.5,381.5,2.6,17.5,504.0,521.8,403.55
2016,8,22,11,0,244.0,415.0,2.7,18.0,624.0,650.96,497.85
2016,8,22,11,15,143.5,397.0,2.75,18.0,521.0,525.53,403.44
2016,8,22,11,30,43.0,379.0,2.8,18.0,418.0,405.02,311.51
2016,8,22,11,45,65.0,404.5,2.9,18.0,463.0,444.82,342.34
2016,8,22,12,0,87.0,430.0,3.0,18.0,508.0,482.73,370.8
2016,8,22,12,15,61.0,400.0,3.05,18.0,455.0,427.15,328.72
2016,8,22,12,30,35.0,370.0,3.1,18.0,402.0,373.71,288.19
2016,8,22,12,45,250.0,360.5,3.2,18.0,581.0,524.6,406.95
2016,8,22,13,0,465.0,351.0,3.3,18.0,760.0,656.55,506.33
2016,8,22,13,15,266.5,372.0,3.3,17.5,605.5,517.42,400.6
2016,8,22,13,30,68.0,393.0,3.3,17.0,451.0,397.26,307.84
2016,8,22,13,45,62.0,376.5,3.35,17.0,428.5,373.09,290.03
2016,8,22,14,0,56.0,360.0,3.4,17.0,406.0,349.65,272.3
2016,8,22,14,15,59.5,349.5,3.4,17.0,397.0,336.69,262.56
2016,8,22,14,30,63.0,339.0,3.4,17.0,388.0,323.36,252.41
2016,8,22,14,45,51.0,312.0,3.45,17.0,350.0,290.31,227.0
2016,8,22,15,0,39.0,285.0,3.5,17.0,312.0,258.87,202.78
2016,8,22,15,15,36.5,265.5,3.5,16.5,290.0,237.74,186.76
2016,8,22,15,30,34.0,246.0,3.5,16.0,268.0,217.07,170.95
2016,8,22,15,45,27.5,223.0,3.5,16.0,240.0,193.49,152.54
2016,8,22,16,0,21.0,200.0,3.5,16.0,212.0,178.41,141.04
2016,8,22,16,15,18.5,181.0,3.45,16.0,191.0,159.78,126.49
2016,8,22,16,30,16.0,162.0,3.4,16.0,170.0,141.51,112.28
2016,8,22,16,45,8.0,135.5,3.35,16.0,139.5,118.58,98.63
2016,8,22,17,0,0.0,109.0,3.3,16.0,109.0,96.91,80.02
2016,8,22,17,15,180.5,101.0,3.2,15.5,149.0,76.79,62.62
2016,8,22,17,30,361.0,93.0,3.1,15.0,189.0,67.97,54.89
2016,8,22,17,45,304.0,76.0,3.05,14.5,144.5,56.77,44.81
2016,8,22,18,0,247.0,59.0,3.0,14.0,100.0,45.02,33.96
2016,8,22,18,15,167.5,40.0,2.85,13.5,63.0,31.04,20.8
2016,8,22,18,30,88.0,21.0,2.7,13.0,26.0,17.54,2.7
2016,8,22,18,45,44.0,10.5,2.6,13.0,13.0,10.01,0.0
2016,8,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,79.0,12.5,2.2,12.5,18.5,46.36,0.0
2016,8,23,6,0,158.0,25.0,2.3,13.0,37.0,129.93,77.64
2016,8,23,6,15,254.0,40.0,2.3,13.0,76.5,209.5,166.99
2016,8,23,6,30,350.0,55.0,2.3,13.0,116.0,292.36,240.92
2016,8,23,6,45,418.5,66.0,2.3,13.5,163.5,360.8,300.29
2016,8,23,7,0,487.0,77.0,2.3,14.0,211.0,438.88,365.02
2016,8,23,7,15,243.5,70.5,2.2,14.0,137.5,272.2,227.99
2016,8,23,7,30,0.0,64.0,2.1,14.0,64.0,59.52,45.09
2016,8,23,7,45,0.0,74.0,2.05,14.5,74.0,68.87,52.95
2016,8,23,8,0,0.0,84.0,2.0,15.0,84.0,78.33,60.58
2016,8,23,8,15,0.0,95.5,1.95,15.0,95.5,89.48,69.64
2016,8,23,8,30,0.0,107.0,1.9,15.0,107.0,100.61,78.61
2016,8,23,8,45,3.5,149.5,1.85,15.5,152.0,145.87,115.34
2016,8,23,9,0,7.0,192.0,1.8,16.0,197.0,191.62,151.59
2016,8,23,9,15,6.5,194.5,1.8,16.0,199.5,192.81,151.98
2016,8,23,9,30,6.0,197.0,1.8,16.0,202.0,194.12,152.64
2016,8,23,9,45,10.5,226.0,1.8,16.5,234.5,226.64,177.83
2016,8,23,10,0,15.0,255.0,1.8,17.0,267.0,259.02,202.42
2016,8,23,10,15,27.0,297.0,1.85,17.0,319.0,322.12,250.93
2016,8,23,10,30,39.0,339.0,1.9,17.0,371.0,374.43,290.3
2016,8,23,10,45,30.0,324.5,1.95,17.5,350.0,348.25,269.22
2016,8,23,11,0,21.0,310.0,2.0,18.0,329.0,314.33,242.68
2016,8,23,11,15,29.5,340.0,2.05,18.0,366.5,357.67,275.65
2016,8,23,11,30,38.0,370.0,2.1,18.0,404.0,391.59,300.92
2016,8,23,11,45,118.5,407.0,2.2,18.5,513.0,498.95,381.78
2016,8,23,12,0,199.0,444.0,2.3,19.0,622.0,594.0,450.91
2016,8,23,12,15,197.5,444.0,2.35,19.0,620.5,582.15,441.69
2016,8,23,12,30,196.0,444.0,2.4,19.0,619.0,569.75,432.8
2016,8,23,12,45,197.0,439.5,2.45,19.0,614.0,554.69,422.07
2016,8,23,13,0,198.0,435.0,2.5,19.0,609.0,539.13,410.92
2016,8,23,13,15,144.0,420.0,2.55,18.5,545.5,476.77,365.2
2016,8,23,13,30,90.0,405.0,2.6,18.0,482.0,421.22,324.09
2016,8,23,13,45,92.5,391.5,2.7,18.0,468.5,403.54,311.38
2016,8,23,14,0,95.0,378.0,2.8,18.0,455.0,385.7,298.22
2016,8,23,14,15,66.0,343.5,2.8,18.0,396.0,334.66,259.4
2016,8,23,14,30,37.0,309.0,2.8,18.0,337.0,286.91,222.99
2016,8,23,14,45,34.5,291.0,2.85,18.0,316.5,266.55,207.58
2016,8,23,15,0,32.0,273.0,2.9,18.0,296.0,246.65,192.35
2016,8,23,15,15,22.5,241.5,2.9,17.5,257.0,221.74,173.58
2016,8,23,15,30,13.0,210.0,2.9,17.0,218.0,190.54,149.7
2016,8,23,15,45,10.5,193.5,2.95,17.0,200.0,174.17,137.07
2016,8,23,16,0,8.0,177.0,3.0,17.0,182.0,158.14,124.64
2016,8,23,16,15,4.0,145.0,3.0,16.5,147.5,130.0,102.5
2016,8,23,16,30,0.0,113.0,3.0,16.0,113.0,102.37,80.38
2016,8,23,16,45,0.0,97.0,3.05,16.0,97.0,88.31,72.33
2016,8,23,17,0,0.0,81.0,3.1,16.0,81.0,74.37,60.29
2016,8,23,17,15,0.0,67.5,3.1,15.5,67.5,62.37,49.9
2016,8,23,17,30,0.0,54.0,3.1,15.0,54.0,50.21,39.15
2016,8,23,17,45,0.0,41.0,3.1,14.5,41.0,38.09,28.25
2016,8,23,18,0,0.0,28.0,3.1,14.0,28.0,25.98,17.22
2016,8,23,18,15,0.0,17.5,3.0,14.0,17.5,16.22,8.06
2016,8,23,18,30,0.0,7.0,2.9,14.0,7.0,6.48,0.0
2016,8,23,18,45,0.0,3.5,2.85,14.0,3.5,3.34,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,95.0,12.0,2.15,11.5,19.0,52.69,0.0
2016,8,24,6,0,190.0,24.0,2.3,12.0,38.0,142.74,80.82
2016,8,24,6,15,295.0,38.0,2.3,12.5,79.5,229.45,182.9
2016,8,24,6,30,400.0,52.0,2.3,13.0,121.0,318.49,262.03
2016,8,24,6,45,471.5,61.5,2.35,13.5,170.0,390.79,324.66
2016,8,24,7,0,543.0,71.0,2.4,14.0,219.0,467.75,388.59
2016,8,24,7,15,350.5,109.5,2.35,14.0,213.0,396.59,329.52
2016,8,24,7,30,158.0,148.0,2.3,14.0,207.0,289.38,239.4
2016,8,24,7,45,171.0,170.5,2.3,14.5,243.0,328.16,270.36
2016,8,24,8,0,184.0,193.0,2.3,15.0,279.0,366.97,300.0
2016,8,24,8,15,147.5,216.5,2.25,15.0,290.5,366.24,297.07
2016,8,24,8,30,111.0,240.0,2.2,15.0,302.0,362.79,292.06
2016,8,24,8,45,179.0,259.0,2.2,15.5,368.0,442.23,354.08
2016,8,24,9,0,247.0,278.0,2.2,16.0,434.0,537.17,425.26
2016,8,24,9,15,222.0,302.5,2.15,16.0,449.5,528.59,416.19
2016,8,24,9,30,197.0,327.0,2.1,16.0,465.0,531.71,416.38
2016,8,24,9,45,198.0,345.0,2.1,16.5,490.5,549.84,427.9
2016,8,24,10,0,199.0,363.0,2.1,17.0,516.0,566.94,438.48
2016,8,24,10,15,257.5,367.0,2.1,17.0,572.0,632.82,486.74
2016,8,24,10,30,316.0,371.0,2.1,17.0,628.0,685.27,524.39
2016,8,24,10,45,355.0,366.5,2.15,17.0,663.0,709.27,541.63
2016,8,24,11,0,394.0,362.0,2.2,17.0,698.0,731.5,557.77
2016,8,24,11,15,395.0,368.5,2.25,17.0,710.0,728.66,555.24
2016,8,24,11,30,396.0,375.0,2.3,17.0,722.0,724.16,551.8
2016,8,24,11,45,641.5,254.0,2.35,17.5,821.5,811.25,618.43
2016,8,24,12,0,887.0,133.0,2.4,18.0,921.0,873.47,661.5
2016,8,24,12,15,488.0,280.0,2.45,18.0,714.0,669.14,512.96
2016,8,24,12,30,89.0,427.0,2.5,18.0,507.0,468.13,357.68
2016,8,24,12,45,474.5,285.5,2.6,18.0,701.5,623.76,482.55
2016,8,24,13,0,860.0,144.0,2.7,18.0,896.0,747.39,577.08
2016,8,24,13,15,855.5,143.0,2.75,18.0,879.5,709.52,547.99
2016,8,24,13,30,851.0,142.0,2.8,18.0,863.0,668.95,517.62
2016,8,24,13,45,466.0,258.5,2.9,18.0,652.0,502.25,389.84
2016,8,24,14,0,81.0,375.0,3.0,18.0,441.0,375.0,289.9
2016,8,24,14,15,102.5,366.5,3.05,17.5,446.5,371.19,288.21
2016,8,24,14,30,124.0,358.0,3.1,17.0,452.0,359.41,279.66
2016,8,24,14,45,154.0,340.0,3.15,17.0,451.0,346.63,269.37
2016,8,24,15,0,184.0,322.0,3.2,17.0,450.0,330.93,256.25
2016,8,24,15,15,129.5,296.0,3.2,17.0,383.0,280.9,217.77
2016,8,24,15,30,75.0,270.0,3.2,17.0,316.0,244.05,190.19
2016,8,24,15,45,161.5,248.5,3.2,17.0,338.5,229.94,175.65
2016,8,24,16,0,248.0,227.0,3.2,17.0,361.0,206.3,153.02
2016,8,24,16,15,219.5,207.0,3.2,16.5,317.0,179.63,134.45
2016,8,24,16,30,191.0,187.0,3.2,16.0,273.0,148.59,114.39
2016,8,24,16,45,181.0,164.0,3.2,16.0,237.5,124.81,104.06
2016,8,24,17,0,171.0,141.0,3.2,16.0,202.0,109.27,90.83
2016,8,24,17,15,332.0,107.0,3.15,15.5,201.0,76.56,62.4
2016,8,24,17,30,493.0,73.0,3.1,15.0,200.0,53.93,42.43
2016,8,24,17,45,422.0,61.5,3.1,15.0,152.5,46.98,36.01
2016,8,24,18,0,351.0,50.0,3.1,15.0,105.0,38.25,27.79
2016,8,24,18,15,241.5,35.0,3.05,14.5,66.5,27.26,17.12
2016,8,24,18,30,132.0,20.0,3.0,14.0,28.0,15.81,0.0
2016,8,24,18,45,66.0,10.0,2.95,14.0,14.0,9.53,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,108.5,11.5,2.15,12.5,19.0,57.88,0.0
2016,8,25,6,0,217.0,23.0,2.2,13.0,38.0,154.44,80.48
2016,8,25,6,15,326.0,34.5,2.15,13.0,79.0,241.46,191.51
2016,8,25,6,30,435.0,46.0,2.1,13.0,120.0,331.02,271.81
2016,8,25,6,45,507.5,54.0,2.1,13.5,169.5,403.01,334.15
2016,8,25,7,0,580.0,62.0,2.1,14.0,219.0,479.88,397.73
2016,8,25,7,15,290.0,56.5,2.05,14.0,135.0,284.39,238.75
2016,8,25,7,30,0.0,51.0,2.0,14.0,51.0,47.39,34.81
2016,8,25,7,45,0.0,67.5,2.0,14.5,67.5,62.8,47.85
2016,8,25,8,0,0.0,84.0,2.0,15.0,84.0,78.36,60.63
2016,8,25,8,15,0.0,100.0,2.0,15.0,100.0,94.0,73.43
2016,8,25,8,30,0.0,116.0,2.0,15.0,116.0,109.63,86.08
2016,8,25,8,45,0.0,124.0,2.0,15.5,124.0,117.22,91.85
2016,8,25,9,0,0.0,132.0,2.0,16.0,132.0,124.82,97.57
2016,8,25,9,15,0.0,143.0,2.0,16.0,143.0,135.38,105.86
2016,8,25,9,30,0.0,154.0,2.0,16.0,154.0,145.9,114.06
2016,8,25,9,45,4.5,184.5,2.05,16.5,188.0,179.73,140.82
2016,8,25,10,0,9.0,215.0,2.1,17.0,222.0,213.53,167.1
2016,8,25,10,15,42.0,295.0,2.15,17.0,329.0,333.78,261.15
2016,8,25,10,30,75.0,375.0,2.2,17.0,436.0,445.13,345.08
2016,8,25,10,45,84.0,390.5,2.25,17.0,461.0,465.45,359.44
2016,8,25,11,0,93.0,406.0,2.3,17.0,486.0,485.02,373.71
2016,8,25,11,15,99.5,416.5,2.3,17.0,502.5,496.42,381.77
2016,8,25,11,30,106.0,427.0,2.3,17.0,519.0,507.04,389.31
2016,8,25,11,45,109.5,427.5,2.35,17.0,524.0,504.47,387.37
2016,8,25,12,0,113.0,428.0,2.4,17.0,529.0,505.91,388.44
2016,8,25,12,15,87.5,417.5,2.4,17.0,495.5,464.13,356.87
2016,8,25,12,30,62.0,407.0,2.4,17.0,462.0,428.32,329.75
2016,8,25,12,45,51.5,389.0,2.45,17.0,434.5,398.51,307.53
2016,8,25,13,0,41.0,371.0,2.5,17.0,407.0,369.76,285.93
2016,8,25,13,15,30.0,332.5,2.55,17.0,358.5,323.64,251.02
2016,8,25,13,30,19.0,294.0,2.6,17.0,310.0,281.68,218.97
2016,8,25,13,45,21.0,296.0,2.65,17.0,313.5,282.6,220.04
2016,8,25,14,0,23.0,298.0,2.7,17.0,317.0,283.14,220.68
2016,8,25,14,15,26.5,296.5,2.75,16.5,317.5,275.42,215.35
2016,8,25,14,30,30.0,295.0,2.8,16.0,318.0,271.76,213.14
2016,8,25,14,45,23.0,267.0,2.85,16.0,284.0,248.59,195.28
2016,8,25,15,0,16.0,239.0,2.9,16.0,250.0,219.85,173.01
2016,8,25,15,15,8.0,200.0,2.95,16.0,205.5,182.54,143.77
2016,8,25,15,30,0.0,161.0,3.0,16.0,161.0,146.15,115.04
2016,8,25,15,45,0.0,159.0,3.1,16.0,159.0,143.5,113.3
2016,8,25,16,0,0.0,157.0,3.2,16.0,157.0,140.58,111.29
2016,8,25,16,15,0.0,120.5,3.2,15.5,120.5,109.41,86.14
2016,8,25,16,30,0.0,84.0,3.2,15.0,84.0,77.93,60.32
2016,8,25,16,45,0.0,73.0,3.2,15.0,73.0,67.93,54.74
2016,8,25,17,0,0.0,62.0,3.2,15.0,62.0,57.66,45.79
2016,8,25,17,15,0.0,51.5,3.15,14.5,51.5,47.86,37.21
2016,8,25,17,30,0.0,41.0,3.1,14.0,41.0,38.08,28.48
2016,8,25,17,45,206.5,42.5,3.05,13.5,74.0,31.21,22.2
2016,8,25,18,0,413.0,44.0,3.0,13.0,107.0,34.31,24.52
2016,8,25,18,15,292.0,31.0,2.85,13.0,67.0,24.76,14.9
2016,8,25,18,30,171.0,18.0,2.7,13.0,27.0,14.61,0.0
2016,8,25,18,45,85.5,9.0,2.55,13.0,13.5,8.58,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,100.5,11.5,1.9,13.5,18.0,54.24,0.0
2016,8,26,6,0,201.0,23.0,2.0,14.0,36.0,145.26,67.12
2016,8,26,6,15,314.0,35.5,2.05,14.0,77.5,235.62,185.38
2016,8,26,6,30,427.0,48.0,2.1,14.0,119.0,327.89,267.9
2016,8,26,6,45,497.0,57.0,2.15,14.0,168.5,399.28,330.29
2016,8,26,7,0,567.0,66.0,2.2,14.0,218.0,475.29,394.06
2016,8,26,7,15,283.5,68.5,2.2,14.0,144.5,296.01,247.98
2016,8,26,7,30,0.0,71.0,2.2,14.0,71.0,66.11,50.67
2016,8,26,7,45,0.0,84.5,2.2,14.5,84.5,79.32,61.78
2016,8,26,8,0,0.0,98.0,2.2,15.0,98.0,92.49,72.45
2016,8,26,8,15,0.0,96.5,2.15,15.0,96.5,90.52,70.54
2016,8,26,8,30,0.0,95.0,2.1,15.0,95.0,88.8,68.87
2016,8,26,8,45,0.0,125.0,2.05,15.5,125.0,118.24,92.74
2016,8,26,9,0,0.0,155.0,2.0,16.0,155.0,147.82,116.26
2016,8,26,9,15,0.5,157.0,2.0,16.0,157.5,149.73,117.45
2016,8,26,9,30,1.0,159.0,2.0,16.0,160.0,151.75,118.81
2016,8,26,9,45,3.0,174.0,2.0,16.5,176.5,167.99,131.39
2016,8,26,10,0,5.0,189.0,2.0,17.0,193.0,184.17,143.78
2016,8,26,10,15,7.0,204.0,2.05,17.0,210.0,200.26,156.29
2016,8,26,10,30,9.0,219.0,2.1,17.0,227.0,216.23,168.65
2016,8,26,10,45,15.0,262.5,2.15,17.5,275.5,263.46,205.0
2016,8,26,11,0,21.0,306.0,2.2,18.0,324.0,310.25,240.28
2016,8,26,11,15,28.0,332.5,2.25,18.0,357.0,348.55,269.17
2016,8,26,11,30,35.0,359.0,2.3,18.0,390.0,377.7,290.98
2016,8,26,11,45,28.0,338.5,2.35,18.0,363.5,348.31,268.49
2016,8,26,12,0,21.0,318.0,2.4,18.0,337.0,315.75,243.73
2016,8,26,12,15,20.5,315.5,2.45,18.0,334.0,311.32,240.47
2016,8,26,12,30,20.0,313.0,2.5,18.0,331.0,306.89,237.13
2016,8,26,12,45,25.5,330.5,2.6,18.0,353.0,325.66,251.69
2016,8,26,13,0,31.0,348.0,2.7,18.0,375.0,341.83,264.16
2016,8,26,13,15,28.5,335.0,2.7,18.0,359.5,324.65,251.09
2016,8,26,13,30,26.0,322.0,2.7,18.0,344.0,307.88,238.44
2016,8,26,13,45,19.0,281.5,2.75,18.0,297.5,268.46,208.32
2016,8,26,14,0,12.0,241.0,2.8,18.0,251.0,226.99,176.36
2016,8,26,14,15,32.0,282.0,2.8,17.5,307.0,265.82,207.37
2016,8,26,14,30,52.0,323.0,2.8,17.0,363.0,303.82,237.19
2016,8,26,14,45,32.0,272.0,2.8,17.0,296.0,249.41,195.01
2016,8,26,15,0,12.0,221.0,2.8,17.0,229.0,203.16,159.2
2016,8,26,15,15,13.5,216.5,2.75,17.0,225.5,197.79,155.26
2016,8,26,15,30,15.0,212.0,2.7,17.0,222.0,192.04,150.93
2016,8,26,15,45,8.5,186.5,2.7,17.0,192.0,167.55,131.86
2016,8,26,16,0,2.0,161.0,2.7,17.0,162.0,143.95,113.45
2016,8,26,16,15,1.0,139.0,2.7,16.5,139.5,124.49,98.17
2016,8,26,16,30,0.0,117.0,2.7,16.0,117.0,105.28,82.86
2016,8,26,16,45,0.0,102.0,2.7,16.0,102.0,92.13,75.71
2016,8,26,17,0,0.0,87.0,2.7,16.0,87.0,79.07,64.45
2016,8,26,17,15,0.0,72.0,2.65,15.5,72.0,65.89,53.01
2016,8,26,17,30,0.0,57.0,2.6,15.0,57.0,52.6,41.23
2016,8,26,17,45,185.0,51.0,2.55,14.5,78.5,37.73,27.84
2016,8,26,18,0,370.0,45.0,2.5,14.0,100.0,35.49,25.37
2016,8,26,18,15,251.5,31.0,2.4,14.0,61.5,24.99,14.69
2016,8,26,18,30,133.0,17.0,2.3,14.0,23.0,13.46,0.0
2016,8,26,18,45,66.5,8.5,2.2,14.0,11.5,8.1,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,87.0,11.0,2.0,12.5,16.5,47.8,0.0
2016,8,27,6,0,174.0,22.0,2.1,13.0,33.0,129.04,50.67
2016,8,27,6,15,282.5,36.0,2.15,13.0,73.5,219.04,172.2
2016,8,27,6,30,391.0,50.0,2.2,13.0,114.0,308.74,253.13
2016,8,27,6,45,462.0,60.0,2.3,13.5,163.0,380.46,315.66
2016,8,27,7,0,533.0,70.0,2.4,14.0,212.0,456.86,379.58
2016,8,27,7,15,266.5,62.0,2.4,14.0,133.0,274.95,230.89
2016,8,27,7,30,0.0,54.0,2.4,14.0,54.0,50.19,37.21
2016,8,27,7,45,0.0,65.5,2.4,14.5,65.5,60.93,46.28
2016,8,27,8,0,0.0,77.0,2.4,15.0,77.0,71.68,55.06
2016,8,27,8,15,0.0,84.5,2.4,15.0,84.5,78.7,60.72
2016,8,27,8,30,0.0,92.0,2.4,15.0,92.0,85.86,66.47
2016,8,27,8,45,0.0,114.5,2.4,15.5,114.5,107.82,84.23
2016,8,27,9,0,0.0,137.0,2.4,16.0,137.0,129.82,101.75
2016,8,27,9,15,1.0,153.5,2.35,16.0,154.5,146.71,115.16
2016,8,27,9,30,2.0,170.0,2.3,16.0,172.0,163.56,128.45
2016,8,27,9,45,4.0,183.5,2.3,16.5,187.0,178.29,139.74
2016,8,27,10,0,6.0,197.0,2.3,17.0,202.0,192.97,150.89
2016,8,27,10,15,9.0,222.0,2.3,17.0,229.5,219.78,171.83
2016,8,27,10,30,12.0,247.0,2.3,17.0,257.0,246.39,192.4
2016,8,27,10,45,13.5,260.0,2.35,17.0,271.5,259.62,202.43
2016,8,27,11,0,15.0,273.0,2.4,17.0,286.0,272.66,212.35
2016,8,27,11,15,12.5,247.5,2.45,17.0,258.5,244.88,190.57
2016,8,27,11,30,10.0,222.0,2.5,17.0,231.0,217.58,169.21
2016,8,27,11,45,8.5,206.5,2.6,17.5,214.5,200.99,155.89
2016,8,27,12,0,7.0,191.0,2.7,18.0,198.0,184.61,142.73
2016,8,27,12,15,9.0,213.0,2.75,18.0,221.0,206.26,159.78
2016,8,27,12,30,11.0,235.0,2.8,18.0,244.0,227.53,176.39
2016,8,27,12,45,18.0,281.0,2.85,18.0,296.5,274.12,212.63
2016,8,27,13,0,25.0,327.0,2.9,18.0,349.0,318.54,246.74
2016,8,27,13,15,27.5,329.5,2.95,17.5,353.5,318.91,247.53
2016,8,27,13,30,30.0,332.0,3.0,17.0,358.0,318.87,248.16
2016,8,27,13,45,32.0,327.5,3.05,17.0,354.5,312.09,243.16
2016,8,27,14,0,34.0,323.0,3.1,17.0,351.0,305.06,237.97
2016,8,27,14,15,34.0,311.0,3.1,17.0,338.0,290.57,226.95
2016,8,27,14,30,34.0,299.0,3.1,17.0,325.0,276.16,215.96
2016,8,27,14,45,36.0,287.0,3.1,17.0,313.5,262.59,205.55
2016,8,27,15,0,38.0,275.0,3.1,17.0,302.0,248.83,194.91
2016,8,27,15,15,30.0,249.0,3.1,16.5,269.0,221.32,173.89
2016,8,27,15,30,22.0,223.0,3.1,16.0,236.0,202.33,159.62
2016,8,27,15,45,22.5,209.0,3.1,16.0,221.5,187.83,148.29
2016,8,27,16,0,23.0,195.0,3.1,16.0,207.0,173.21,136.88
2016,8,27,16,15,18.0,174.0,3.1,15.5,183.0,152.81,121.26
2016,8,27,16,30,13.0,153.0,3.1,15.0,159.0,133.1,106.14
2016,8,27,16,45,9.0,135.0,3.1,15.0,139.0,117.43,98.13
2016,8,27,17,0,5.0,117.0,3.1,15.0,119.0,102.27,85.09
2016,8,27,17,15,2.5,97.5,3.0,14.5,98.5,85.85,70.85
2016,8,27,17,30,0.0,78.0,2.9,14.0,78.0,69.28,56.16
2016,8,27,17,45,0.0,58.5,2.85,14.0,58.5,52.56,40.95
2016,8,27,18,0,0.0,39.0,2.8,14.0,39.0,35.65,25.42
2016,8,27,18,15,0.0,23.5,2.7,13.5,23.5,21.81,11.76
2016,8,27,18,30,0.0,8.0,2.6,13.0,8.0,7.63,0.0
2016,8,27,18,45,0.0,4.0,2.55,13.0,4.0,3.81,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,4.0,1.65,12.5,4.0,3.81,0.0
2016,8,28,6,0,0.0,8.0,1.7,13.0,8.0,7.41,0.0
2016,8,28,6,15,0.0,17.5,1.65,13.0,17.5,16.22,7.57
2016,8,28,6,30,0.0,27.0,1.6,13.0,27.0,25.05,15.56
2016,8,28,6,45,0.0,38.5,1.6,13.5,38.5,35.75,24.95
2016,8,28,7,0,0.0,50.0,1.6,14.0,50.0,46.47,34.22
2016,8,28,7,15,0.0,62.0,1.55,14.0,62.0,57.66,43.81
2016,8,28,7,30,0.0,74.0,1.5,14.0,74.0,69.26,53.58
2016,8,28,7,45,0.0,86.5,1.5,14.5,86.5,81.44,63.56
2016,8,28,8,0,0.0,99.0,1.5,15.0,99.0,93.57,73.34
2016,8,28,8,15,0.0,117.5,1.45,15.0,117.5,111.81,88.18
2016,8,28,8,30,0.0,136.0,1.4,15.0,136.0,130.0,102.77
2016,8,28,8,45,4.0,165.0,1.4,15.5,168.0,162.34,128.61
2016,8,28,9,0,8.0,194.0,1.4,16.0,200.0,194.74,153.99
2016,8,28,9,15,10.5,211.0,1.45,16.0,218.5,213.38,168.38
2016,8,28,9,30,13.0,228.0,1.5,16.0,237.0,231.96,182.67
2016,8,28,9,45,44.0,285.0,1.55,16.5,317.5,329.66,258.65
2016,8,28,10,0,75.0,342.0,1.6,17.0,398.0,416.79,323.83
2016,8,28,10,15,156.5,363.0,1.7,17.0,486.5,521.88,403.15
2016,8,28,10,30,238.0,384.0,1.8,17.0,575.0,613.53,470.59
2016,8,28,10,45,267.5,389.0,1.9,17.5,609.5,649.24,494.88
2016,8,28,11,0,297.0,394.0,2.0,18.0,644.0,672.55,510.82
2016,8,28,11,15,313.5,397.0,2.1,18.0,665.0,680.45,516.64
2016,8,28,11,30,330.0,400.0,2.2,18.0,686.0,686.61,521.36
2016,8,28,11,45,301.5,411.5,2.3,18.0,674.5,661.08,502.56
2016,8,28,12,0,273.0,423.0,2.4,18.0,663.0,635.36,483.75
2016,8,28,12,15,605.5,263.5,2.45,18.0,794.0,740.76,567.69
2016,8,28,12,30,938.0,104.0,2.5,18.0,925.0,820.72,626.96
2016,8,28,12,45,943.5,99.0,2.6,18.0,918.5,788.11,604.35
2016,8,28,13,0,949.0,94.0,2.7,18.0,912.0,752.72,580.51
2016,8,28,13,15,945.5,93.5,2.75,18.0,895.0,712.76,551.61
2016,8,28,13,30,942.0,93.0,2.8,18.0,878.0,670.81,519.88
2016,8,28,13,45,937.0,91.5,2.85,18.0,853.5,625.31,484.75
2016,8,28,14,0,932.0,90.0,2.9,18.0,829.0,578.35,447.54
2016,8,28,14,15,924.0,89.0,2.9,17.5,798.0,529.07,408.15
2016,8,28,14,30,916.0,88.0,2.9,17.0,767.0,479.0,366.85
2016,8,28,14,45,905.5,86.5,2.9,17.0,729.5,426.94,322.13
2016,8,28,15,0,895.0,85.0,2.9,17.0,692.0,374.77,276.23
2016,8,28,15,15,881.5,83.0,2.9,16.5,649.0,321.44,229.16
2016,8,28,15,30,868.0,81.0,2.9,16.0,606.0,268.74,182.29
2016,8,28,15,45,849.5,78.5,2.9,16.0,558.0,215.6,135.97
2016,8,28,16,0,831.0,76.0,2.9,16.0,510.0,156.99,88.5
2016,8,28,16,15,806.0,73.0,2.85,15.5,459.5,106.28,54.69
2016,8,28,16,30,781.0,70.0,2.8,15.0,409.0,58.34,35.86
2016,8,28,16,45,745.5,66.0,2.75,15.0,356.0,46.44,35.77
2016,8,28,17,0,710.0,62.0,2.7,15.0,303.0,45.19,34.75
2016,8,28,17,15,659.5,56.5,2.6,14.5,250.5,42.58,32.5
2016,8,28,17,30,609.0,51.0,2.5,14.0,198.0,36.42,26.97
2016,8,28,17,45,526.0,44.0,2.45,14.0,148.5,32.59,23.29
2016,8,28,18,0,443.0,37.0,2.4,14.0,99.0,28.64,19.27
2016,8,28,18,15,309.0,25.5,2.35,13.5,60.0,20.25,10.04
2016,8,28,18,30,175.0,14.0,2.3,13.0,21.0,13.34,0.0
2016,8,28,18,45,87.5,7.0,2.25,13.0,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,10.0,2.5,12.5,16.0,53.13,0.0
2016,8,29,6,0,205.0,20.0,2.6,13.0,32.0,139.94,29.45
2016,8,29,6,15,324.5,31.5,2.7,13.0,73.0,234.9,183.26
2016,8,29,6,30,444.0,43.0,2.8,13.0,114.0,329.15,269.79
2016,8,29,6,45,253.5,70.5,2.95,13.5,114.5,263.41,218.63
2016,8,29,7,0,63.0,98.0,3.1,14.0,115.0,151.16,123.82
2016,8,29,7,15,72.0,119.5,3.1,14.0,143.0,182.16,150.46
2016,8,29,7,30,81.0,141.0,3.1,14.0,171.0,213.33,176.4
2016,8,29,7,45,184.0,158.0,3.1,14.5,238.0,321.41,266.66
2016,8,29,8,0,287.0,175.0,3.1,15.0,305.0,437.19,359.64
2016,8,29,8,15,295.5,196.5,3.05,15.0,343.5,474.32,387.05
2016,8,29,8,30,304.0,218.0,3.0,15.0,382.0,510.55,413.61
2016,8,29,8,45,580.0,151.0,3.0,15.5,498.0,693.09,556.27
2016,8,29,9,0,856.0,84.0,3.0,16.0,614.0,853.67,669.18
2016,8,29,9,15,869.5,86.0,2.95,16.0,655.5,878.74,683.5
2016,8,29,9,30,883.0,88.0,2.9,16.0,697.0,901.12,697.04
2016,8,29,9,45,900.5,86.0,2.85,16.5,735.0,919.73,706.63
2016,8,29,10,0,918.0,84.0,2.8,17.0,773.0,935.44,714.26
2016,8,29,10,15,925.0,85.0,2.8,17.0,802.5,941.81,717.33
2016,8,29,10,30,932.0,86.0,2.8,17.0,832.0,944.87,718.36
2016,8,29,10,45,938.0,86.5,2.85,17.5,855.0,943.11,715.36
2016,8,29,11,0,944.0,87.0,2.9,18.0,878.0,937.97,710.24
2016,8,29,11,15,947.5,87.5,2.95,18.0,893.0,927.23,702.8
2016,8,29,11,30,951.0,88.0,3.0,18.0,908.0,913.18,693.24
2016,8,29,11,45,953.0,88.0,3.05,18.0,915.5,894.08,680.3
2016,8,29,12,0,955.0,88.0,3.1,18.0,923.0,871.85,665.28
2016,8,29,12,15,955.0,88.0,3.15,18.0,922.5,844.99,647.04
2016,8,29,12,30,955.0,88.0,3.2,18.0,922.0,815.3,626.78
2016,8,29,12,45,937.0,97.5,3.25,18.0,908.5,778.64,601.5
2016,8,29,13,0,919.0,107.0,3.3,18.0,895.0,740.32,574.87
2016,8,29,13,15,915.5,106.0,3.35,18.0,878.5,700.8,545.21
2016,8,29,13,30,912.0,105.0,3.4,18.0,862.0,659.39,513.47
2016,8,29,13,45,910.0,102.0,3.45,18.0,839.0,615.37,479.06
2016,8,29,14,0,908.0,99.0,3.5,18.0,816.0,569.72,442.49
2016,8,29,14,15,737.5,168.0,3.5,18.0,735.5,495.48,383.0
2016,8,29,14,30,567.0,237.0,3.5,18.0,655.0,440.92,338.84
2016,8,29,14,45,721.5,163.5,3.55,18.0,668.0,407.0,308.33
2016,8,29,15,0,876.0,90.0,3.6,18.0,681.0,368.63,271.13
2016,8,29,15,15,728.0,129.5,3.6,18.0,599.0,301.31,216.38
2016,8,29,15,30,580.0,169.0,3.6,18.0,517.0,258.38,182.89
2016,8,29,15,45,538.5,166.5,3.6,18.0,469.5,215.98,148.18
2016,8,29,16,0,497.0,164.0,3.6,18.0,422.0,176.82,118.53
2016,8,29,16,15,406.0,162.5,3.6,17.5,359.0,139.47,96.35
2016,8,29,16,30,315.0,161.0,3.6,17.0,296.0,119.15,98.65
2016,8,29,16,45,297.5,142.5,3.6,17.0,257.0,104.53,86.28
2016,8,29,17,0,280.0,124.0,3.6,17.0,218.0,92.71,76.15
2016,8,29,17,15,260.0,104.5,3.5,16.5,179.5,79.67,64.88
2016,8,29,17,30,240.0,85.0,3.4,16.0,141.0,66.07,52.83
2016,8,29,17,45,204.0,65.5,3.3,16.0,105.0,51.9,39.91
2016,8,29,18,0,168.0,46.0,3.2,16.0,69.0,37.2,26.32
2016,8,29,18,15,84.0,29.5,3.15,15.5,41.0,24.25,12.2
2016,8,29,18,30,0.0,13.0,3.1,15.0,13.0,12.39,0.0
2016,8,29,18,45,0.0,6.5,3.1,15.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,122.5,9.0,3.0,13.5,16.0,60.46,0.0
2016,8,30,6,0,245.0,18.0,3.1,14.0,32.0,155.21,13.4
2016,8,30,6,15,370.0,28.0,3.1,14.0,74.0,253.47,196.13
2016,8,30,6,30,495.0,38.0,3.1,14.0,116.0,350.54,286.04
2016,8,30,6,45,570.0,44.5,3.1,14.5,166.0,419.08,346.95
2016,8,30,7,0,645.0,51.0,3.1,15.0,216.0,497.82,413.07
2016,8,30,7,15,691.0,55.5,3.0,15.5,269.0,558.57,461.61
2016,8,30,7,30,737.0,60.0,2.9,16.0,322.0,620.79,507.74
2016,8,30,7,45,772.0,62.5,2.85,16.5,374.5,673.28,544.8
2016,8,30,8,0,807.0,65.0,2.8,17.0,427.0,725.7,580.57
2016,8,30,8,15,829.5,68.0,2.75,17.0,477.5,761.55,604.34
2016,8,30,8,30,852.0,71.0,2.7,17.0,528.0,802.55,631.49
2016,8,30,8,45,871.0,72.0,2.65,17.5,574.5,836.39,651.83
2016,8,30,9,0,890.0,73.0,2.6,18.0,621.0,868.13,670.39
2016,8,30,9,15,901.5,74.5,2.6,18.0,662.5,891.44,684.58
2016,8,30,9,30,913.0,76.0,2.6,18.0,704.0,911.92,696.9
2016,8,30,9,45,922.0,77.5,2.65,18.5,740.0,927.14,704.79
2016,8,30,10,0,931.0,79.0,2.7,19.0,776.0,939.18,710.63
2016,8,30,10,15,937.5,80.0,2.75,19.0,805.0,945.1,713.81
2016,8,30,10,30,944.0,81.0,2.8,19.0,834.0,947.67,714.93
2016,8,30,10,45,949.5,81.0,2.9,19.5,856.5,944.84,711.61
2016,8,30,11,0,955.0,81.0,3.0,20.0,879.0,938.61,706.16
2016,8,30,11,15,958.0,81.5,3.1,20.0,893.5,927.29,698.73
2016,8,30,11,30,961.0,82.0,3.2,20.0,908.0,912.64,689.13
2016,8,30,11,45,962.5,81.5,3.3,20.0,914.5,892.43,675.78
2016,8,30,12,0,964.0,81.0,3.4,20.0,921.0,869.09,660.29
