Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,15,964.0,81.0,3.45,19.5,920.0,842.01,643.13
2016,8,30,12,30,964.0,81.0,3.5,19.0,919.0,812.07,623.85
2016,8,30,12,45,958.0,83.0,3.6,19.0,909.0,776.92,599.78
2016,8,30,13,0,952.0,85.0,3.7,19.0,899.0,739.53,573.92
2016,8,30,13,15,948.5,84.5,3.7,19.0,882.5,699.42,544.06
2016,8,30,13,30,945.0,84.0,3.7,19.0,866.0,657.32,511.47
2016,8,30,13,45,941.5,82.0,3.75,19.0,842.0,612.08,475.94
2016,8,30,14,0,938.0,80.0,3.8,19.0,818.0,565.23,438.25
2016,8,30,14,15,931.0,79.0,3.75,19.0,787.0,516.18,397.61
2016,8,30,14,30,924.0,78.0,3.7,19.0,756.0,466.22,355.2
2016,8,30,14,45,915.0,76.0,3.7,19.0,718.5,413.97,310.0
2016,8,30,15,0,906.0,74.0,3.7,19.0,681.0,361.46,263.56
2016,8,30,15,15,893.0,72.5,3.65,18.5,638.5,308.22,216.34
2016,8,30,15,30,880.0,71.0,3.6,18.0,596.0,255.55,169.5
2016,8,30,15,45,863.0,68.5,3.6,18.0,549.0,202.2,123.37
2016,8,30,16,0,846.0,66.0,3.6,18.0,502.0,150.29,82.33
2016,8,30,16,15,822.5,63.5,3.55,17.5,451.5,99.59,50.55
2016,8,30,16,30,799.0,61.0,3.5,17.0,401.0,44.1,33.3
2016,8,30,16,45,764.0,58.0,3.5,17.0,348.0,40.6,30.34
2016,8,30,17,0,729.0,55.0,3.5,17.0,295.0,39.86,29.75
2016,8,30,17,15,679.0,50.5,3.45,16.5,243.0,37.85,28.02
2016,8,30,17,30,629.0,46.0,3.4,16.0,191.0,35.81,26.15
2016,8,30,17,45,542.5,39.5,3.35,16.0,141.5,31.85,22.34
2016,8,30,18,0,456.0,33.0,3.3,16.0,92.0,25.47,16.18
2016,8,30,18,15,228.0,25.0,3.25,15.5,54.5,20.19,8.3
2016,8,30,18,30,0.0,17.0,3.2,15.0,17.0,16.2,0.0
2016,8,30,18,45,0.0,8.5,3.2,15.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,120.0,9.0,2.9,12.5,15.0,59.19,0.0
2016,8,31,6,0,240.0,18.0,3.0,13.0,30.0,151.48,0.0
2016,8,31,6,15,369.0,27.5,3.1,13.5,72.0,251.72,193.75
2016,8,31,6,30,498.0,37.0,3.2,14.0,114.0,349.96,285.26
2016,8,31,6,45,569.5,44.0,3.3,14.5,164.0,416.99,345.29
2016,8,31,7,0,641.0,51.0,3.4,15.0,214.0,493.89,410.38
2016,8,31,7,15,472.0,88.5,3.4,15.0,223.5,448.23,373.15
2016,8,31,7,30,303.0,126.0,3.4,15.0,233.0,375.77,312.62
2016,8,31,7,45,296.0,149.5,3.45,15.5,267.5,406.45,336.18
2016,8,31,8,0,289.0,173.0,3.5,16.0,302.0,435.29,357.17
2016,8,31,8,15,567.0,122.5,3.45,16.0,412.5,624.52,508.95
2016,8,31,8,30,845.0,72.0,3.4,16.0,523.0,796.01,634.27
2016,8,31,8,45,862.5,74.0,3.4,16.5,569.5,829.53,654.21
2016,8,31,9,0,880.0,76.0,3.4,17.0,616.0,860.88,673.34
2016,8,31,9,15,892.5,78.0,3.4,17.0,657.5,885.38,688.74
2016,8,31,9,30,905.0,80.0,3.4,17.0,699.0,907.08,702.22
2016,8,31,9,45,909.5,83.5,3.4,17.5,734.0,920.3,708.5
2016,8,31,10,0,914.0,87.0,3.4,18.0,769.0,930.26,712.66
2016,8,31,10,15,921.5,88.5,3.4,18.0,798.5,937.4,716.36
2016,8,31,10,30,929.0,90.0,3.4,18.0,828.0,941.21,717.94
2016,8,31,10,45,935.0,90.0,3.45,18.5,850.5,938.68,714.31
2016,8,31,11,0,941.0,90.0,3.5,19.0,873.0,932.79,708.56
2016,8,31,11,15,944.0,90.5,3.5,19.0,887.5,921.42,700.24
2016,8,31,11,30,947.0,91.0,3.5,19.0,902.0,906.76,689.82
2016,8,31,11,45,950.0,90.5,3.55,19.0,909.5,887.85,676.87
2016,8,31,12,0,953.0,90.0,3.6,19.0,917.0,865.79,661.79
2016,8,31,12,15,952.5,90.0,3.6,19.0,915.5,838.39,642.74
2016,8,31,12,30,952.0,90.0,3.6,19.0,914.0,808.18,621.72
2016,8,31,12,45,945.0,92.5,3.6,19.0,903.5,772.95,597.09
2016,8,31,13,0,938.0,95.0,3.6,19.0,893.0,735.57,570.81
2016,8,31,13,15,934.0,94.0,3.65,19.0,876.0,695.01,540.27
2016,8,31,13,30,930.0,93.0,3.7,19.0,859.0,652.55,507.57
2016,8,31,13,45,926.5,91.0,3.75,19.0,835.0,607.77,472.35
2016,8,31,14,0,923.0,89.0,3.8,19.0,811.0,561.43,435.0
2016,8,31,14,15,915.0,87.5,3.8,19.0,779.5,512.01,394.18
2016,8,31,14,30,907.0,86.0,3.8,19.0,748.0,461.82,351.66
2016,8,31,14,45,898.5,83.5,3.85,19.0,710.5,410.05,306.88
2016,8,31,15,0,890.0,81.0,3.9,19.0,673.0,358.01,260.84
2016,8,31,15,15,876.0,79.0,3.9,19.0,630.5,304.81,213.36
2016,8,31,15,30,862.0,77.0,3.9,19.0,588.0,252.32,166.62
2016,8,31,15,45,597.0,137.5,3.9,19.0,478.0,196.62,129.52
2016,8,31,16,0,332.0,198.0,3.9,19.0,368.0,185.29,132.35
2016,8,31,16,15,223.5,186.0,3.85,18.5,295.5,148.43,110.27
2016,8,31,16,30,115.0,174.0,3.8,18.0,223.0,131.01,108.54
2016,8,31,16,45,412.5,115.5,3.8,18.0,255.5,79.72,64.41
2016,8,31,17,0,710.0,57.0,3.8,18.0,288.0,41.63,31.16
2016,8,31,17,15,658.5,52.0,3.7,17.5,236.0,39.28,29.15
2016,8,31,17,30,607.0,47.0,3.6,17.0,184.0,36.89,26.95
2016,8,31,17,45,522.0,40.0,3.55,16.5,135.5,29.77,20.43
2016,8,31,18,0,437.0,33.0,3.5,16.0,87.0,25.67,16.25
2016,8,31,18,15,285.0,22.0,3.5,15.5,50.5,17.58,5.37
2016,8,31,18,30,133.0,11.0,3.5,15.0,14.0,10.48,0.0
2016,8,31,18,45,66.5,5.5,3.5,15.0,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,110.0,9.0,2.35,12.5,14.0,54.78,0.0
2016,9,1,6,0,220.0,18.0,2.4,13.0,28.0,140.76,0.0
2016,9,1,6,15,351.5,28.5,2.35,13.0,70.0,243.44,185.79
2016,9,1,6,30,483.0,39.0,2.3,13.0,112.0,343.28,279.44
2016,9,1,6,45,553.0,46.5,2.3,13.5,161.5,413.74,341.74
2016,9,1,7,0,623.0,54.0,2.3,14.0,211.0,488.95,404.87
2016,9,1,7,15,311.5,82.5,2.15,14.5,161.0,330.89,275.45
2016,9,1,7,30,0.0,111.0,2.0,15.0,111.0,109.87,87.08
2016,9,1,7,45,0.0,119.5,1.9,15.5,119.5,116.88,92.88
2016,9,1,8,0,0.0,128.0,1.8,16.0,128.0,124.22,98.45
2016,9,1,8,15,1.0,145.0,1.75,16.0,145.5,141.6,112.38
2016,9,1,8,30,2.0,162.0,1.7,16.0,163.0,158.94,126.1
2016,9,1,8,45,19.0,202.5,1.65,16.5,214.0,214.71,170.8
2016,9,1,9,0,36.0,243.0,1.6,17.0,265.0,283.71,224.53
2016,9,1,9,15,45.5,267.5,1.65,17.0,297.5,316.92,249.68
2016,9,1,9,30,55.0,292.0,1.7,17.0,330.0,349.83,274.48
2016,9,1,9,45,77.0,319.5,1.75,17.0,375.0,396.88,310.15
2016,9,1,10,0,99.0,347.0,1.8,17.0,420.0,443.39,344.84
2016,9,1,10,15,118.5,365.5,1.9,17.0,456.5,488.52,378.11
2016,9,1,10,30,138.0,384.0,2.0,17.0,493.0,520.74,401.72
2016,9,1,10,45,281.5,361.0,2.1,17.5,592.0,629.35,483.61
2016,9,1,11,0,425.0,338.0,2.2,18.0,691.0,732.63,558.54
2016,9,1,11,15,677.5,222.5,2.35,18.0,796.0,828.82,632.21
2016,9,1,11,30,930.0,107.0,2.5,18.0,901.0,905.3,685.16
2016,9,1,11,45,927.0,109.5,2.65,18.0,906.5,884.35,671.07
2016,9,1,12,0,924.0,112.0,2.8,18.0,912.0,860.48,655.78
2016,9,1,12,15,924.0,112.0,2.8,18.0,910.5,833.82,637.44
2016,9,1,12,30,924.0,112.0,2.8,18.0,909.0,804.43,617.2
2016,9,1,12,45,925.5,109.0,2.85,18.0,901.0,770.74,594.16
2016,9,1,13,0,927.0,106.0,2.9,18.0,893.0,734.53,568.69
2016,9,1,13,15,923.0,105.5,2.85,18.0,876.0,694.63,538.32
2016,9,1,13,30,919.0,105.0,2.8,18.0,859.0,652.84,505.97
2016,9,1,13,45,914.0,103.5,2.75,18.0,834.5,607.92,470.61
2016,9,1,14,0,909.0,102.0,2.7,18.0,810.0,561.58,433.33
2016,9,1,14,15,692.0,183.0,2.75,18.0,709.5,477.25,366.95
2016,9,1,14,30,475.0,264.0,2.8,18.0,609.0,416.29,318.99
2016,9,1,14,45,574.5,213.5,2.85,18.0,609.0,384.83,291.34
2016,9,1,15,0,674.0,163.0,2.9,18.0,609.0,341.79,252.47
2016,9,1,15,15,588.0,177.0,2.9,17.5,548.0,292.31,212.18
2016,9,1,15,30,502.0,191.0,2.9,17.0,487.0,250.93,179.47
2016,9,1,15,45,645.5,139.0,2.95,17.0,486.5,202.71,133.03
2016,9,1,16,0,789.0,87.0,3.0,17.0,486.0,145.39,81.74
2016,9,1,16,15,760.5,83.0,3.0,16.5,435.0,96.23,52.64
2016,9,1,16,30,732.0,79.0,3.0,16.0,384.0,55.42,43.44
2016,9,1,16,45,689.5,74.5,3.0,16.0,331.0,49.01,37.93
2016,9,1,17,0,647.0,70.0,3.0,16.0,278.0,47.93,37.05
2016,9,1,17,15,588.5,63.5,3.0,15.5,226.0,45.16,34.63
2016,9,1,17,30,530.0,57.0,3.0,15.0,174.0,42.29,31.96
2016,9,1,17,45,434.0,47.5,3.0,15.0,126.5,36.56,26.48
2016,9,1,18,0,338.0,38.0,3.0,15.0,79.0,30.58,20.38
2016,9,1,18,15,169.0,19.0,2.95,14.5,39.5,14.88,2.35
2016,9,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,11.5,2.15,12.5,11.5,10.96,0.0
2016,9,2,6,0,0.0,23.0,2.2,13.0,23.0,27.21,0.0
2016,9,2,6,15,188.0,33.0,2.2,13.0,61.0,164.32,123.33
2016,9,2,6,30,376.0,43.0,2.2,13.0,99.0,287.85,234.37
2016,9,2,6,45,455.0,52.5,2.2,13.5,147.0,361.79,299.28
2016,9,2,7,0,534.0,62.0,2.2,14.0,195.0,441.25,366.14
2016,9,2,7,15,586.0,68.5,2.1,14.5,246.0,503.65,416.36
2016,9,2,7,30,638.0,75.0,2.0,15.0,297.0,568.23,465.95
2016,9,2,7,45,677.5,79.0,1.9,15.5,348.5,622.06,504.04
2016,9,2,8,0,717.0,83.0,1.8,16.0,400.0,672.77,538.33
2016,9,2,8,15,645.5,113.5,1.75,16.5,423.5,674.21,535.87
2016,9,2,8,30,574.0,144.0,1.7,17.0,447.0,664.02,525.01
2016,9,2,8,45,579.0,158.0,1.65,17.5,487.0,694.11,543.91
2016,9,2,9,0,584.0,172.0,1.6,18.0,527.0,722.0,560.47
2016,9,2,9,15,714.5,136.0,1.65,18.0,600.0,802.43,616.17
2016,9,2,9,30,845.0,100.0,1.7,18.0,673.0,871.88,662.07
2016,9,2,9,45,869.0,95.0,1.75,18.5,712.0,892.08,672.89
2016,9,2,10,0,893.0,90.0,1.8,19.0,751.0,909.6,682.48
2016,9,2,10,15,900.5,91.5,1.85,19.0,780.0,916.49,686.37
2016,9,2,10,30,908.0,93.0,1.9,19.0,809.0,920.13,688.33
2016,9,2,10,45,911.5,95.0,1.95,19.5,830.5,917.4,684.92
2016,9,2,11,0,915.0,97.0,2.0,20.0,852.0,911.36,679.5
2016,9,2,11,15,918.0,97.5,2.05,20.0,867.0,900.05,671.99
2016,9,2,11,30,921.0,98.0,2.1,20.0,882.0,885.53,662.47
2016,9,2,11,45,923.0,98.0,2.2,20.0,888.5,866.53,650.46
2016,9,2,12,0,925.0,98.0,2.3,20.0,895.0,844.48,636.36
2016,9,2,12,15,925.0,98.0,2.35,20.0,894.0,817.93,618.74
2016,9,2,12,30,925.0,98.0,2.4,20.0,893.0,788.63,599.17
2016,9,2,12,45,911.5,104.0,2.5,20.0,881.0,752.62,575.12
2016,9,2,13,0,898.0,110.0,2.6,20.0,869.0,714.88,548.7
2016,9,2,13,15,894.0,109.5,2.7,20.0,852.0,675.96,520.01
2016,9,2,13,30,890.0,109.0,2.8,20.0,835.0,635.23,489.24
2016,9,2,13,45,887.5,106.0,2.9,20.0,812.0,591.53,455.47
2016,9,2,14,0,885.0,103.0,3.0,20.0,789.0,546.29,419.54
2016,9,2,14,15,876.5,101.5,3.1,19.5,758.0,498.15,381.05
2016,9,2,14,30,868.0,100.0,3.2,19.0,727.0,449.36,340.74
2016,9,2,14,45,859.0,97.5,3.3,19.0,690.5,399.12,297.46
2016,9,2,15,0,850.0,95.0,3.4,19.0,654.0,348.71,253.04
2016,9,2,15,15,835.0,92.5,3.45,18.5,611.0,290.59,202.55
2016,9,2,15,30,820.0,90.0,3.5,18.0,568.0,239.17,157.42
2016,9,2,15,45,800.0,86.5,3.55,18.0,521.5,187.35,113.62
2016,9,2,16,0,780.0,83.0,3.6,18.0,475.0,137.45,75.84
2016,9,2,16,15,752.0,79.5,3.55,17.5,424.5,89.29,48.45
2016,9,2,16,30,724.0,76.0,3.5,17.0,374.0,53.21,41.34
2016,9,2,16,45,681.0,72.0,3.5,17.0,322.0,47.35,36.31
2016,9,2,17,0,638.0,68.0,3.5,17.0,270.0,46.58,35.69
2016,9,2,17,15,578.5,61.5,3.5,16.5,218.5,43.74,33.21
2016,9,2,17,30,519.0,55.0,3.5,16.0,167.0,40.8,30.47
2016,9,2,17,45,420.5,46.0,3.5,15.5,120.5,35.45,25.39
2016,9,2,18,0,322.0,37.0,3.5,15.0,74.0,29.91,19.62
2016,9,2,18,15,161.0,18.5,3.45,14.5,37.0,14.6,0.25
2016,9,2,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,11.5,10.5,10.01,0.0
2016,9,3,6,0,0.0,21.0,2.8,12.0,21.0,24.02,0.0
2016,9,3,6,15,176.5,33.5,2.8,12.0,59.0,159.48,118.71
2016,9,3,6,30,353.0,46.0,2.8,12.0,97.0,277.35,226.63
2016,9,3,6,45,428.0,57.0,2.85,12.5,144.5,349.85,291.08
2016,9,3,7,0,503.0,68.0,2.9,13.0,192.0,427.46,357.34
2016,9,3,7,15,557.0,76.0,2.8,13.5,243.5,491.98,410.18
2016,9,3,7,30,611.0,84.0,2.7,14.0,295.0,558.78,462.49
2016,9,3,7,45,646.5,90.5,2.6,14.5,346.0,611.87,501.65
2016,9,3,8,0,682.0,97.0,2.5,15.0,397.0,665.14,538.9
2016,9,3,8,15,709.5,102.0,2.4,15.0,446.0,709.98,569.71
2016,9,3,8,30,737.0,107.0,2.3,15.0,495.0,753.83,599.08
2016,9,3,8,45,757.0,111.0,2.2,15.5,540.5,788.82,620.29
2016,9,3,9,0,777.0,115.0,2.1,16.0,586.0,818.11,637.04
2016,9,3,9,15,792.5,118.5,2.1,16.0,627.5,844.73,653.79
2016,9,3,9,30,808.0,122.0,2.1,16.0,669.0,868.79,668.73
2016,9,3,9,45,846.5,111.0,2.1,16.5,710.5,894.43,683.49
2016,9,3,10,0,885.0,100.0,2.1,17.0,752.0,910.95,691.94
2016,9,3,10,15,892.5,101.5,2.2,17.0,781.0,917.57,696.16
2016,9,3,10,30,900.0,103.0,2.3,17.0,810.0,920.95,698.4
2016,9,3,10,45,903.5,104.5,2.45,17.0,831.5,917.49,696.59
2016,9,3,11,0,907.0,106.0,2.6,17.0,853.0,910.75,692.65
2016,9,3,11,15,910.5,106.5,2.75,17.0,867.5,899.74,685.84
2016,9,3,11,30,914.0,107.0,2.9,17.0,882.0,885.53,676.85
2016,9,3,11,45,915.0,108.0,3.05,17.0,888.5,866.59,664.58
2016,9,3,12,0,916.0,109.0,3.2,17.0,895.0,844.66,650.17
2016,9,3,12,15,916.0,109.0,3.3,17.0,894.5,818.09,632.14
2016,9,3,12,30,916.0,109.0,3.4,17.0,894.0,788.81,612.12
2016,9,3,12,45,905.0,114.0,3.5,17.0,882.5,753.71,587.77
2016,9,3,13,0,894.0,119.0,3.6,17.0,871.0,716.76,560.5
2016,9,3,13,15,890.5,118.0,3.6,17.0,854.5,677.68,530.42
2016,9,3,13,30,887.0,117.0,3.6,17.0,838.0,636.78,498.35
2016,9,3,13,45,885.5,114.0,3.65,17.0,815.0,593.6,463.99
2016,9,3,14,0,884.0,111.0,3.7,17.0,792.0,548.8,427.46
2016,9,3,14,15,876.0,109.0,3.7,17.0,761.0,500.39,387.04
2016,9,3,14,30,868.0,107.0,3.7,17.0,730.0,451.28,345.03
2016,9,3,14,45,858.5,104.5,3.7,17.0,693.5,400.74,300.88
2016,9,3,15,0,849.0,102.0,3.7,17.0,657.0,344.47,251.38
2016,9,3,15,15,833.5,99.5,3.75,16.5,614.0,291.98,204.88
2016,9,3,15,30,818.0,97.0,3.8,16.0,571.0,240.51,159.48
2016,9,3,15,45,794.0,94.5,3.85,16.0,523.0,189.01,116.09
2016,9,3,16,0,770.0,92.0,3.9,16.0,475.0,139.9,79.43
2016,9,3,16,15,740.5,88.0,3.95,15.5,424.0,86.31,48.3
2016,9,3,16,30,711.0,84.0,4.0,15.0,373.0,54.1,42.49
2016,9,3,16,45,663.5,79.5,4.05,15.0,320.0,53.26,41.88
2016,9,3,17,0,616.0,75.0,4.1,15.0,267.0,52.43,41.19
2016,9,3,17,15,553.0,67.5,4.0,14.5,215.5,49.04,38.19
2016,9,3,17,30,490.0,60.0,3.9,14.0,164.0,45.53,34.89
2016,9,3,17,45,384.5,49.5,3.85,14.0,117.0,39.01,28.61
2016,9,3,18,0,279.0,39.0,3.8,14.0,70.0,30.51,19.99
2016,9,3,18,15,139.5,19.5,3.75,13.5,35.0,15.38,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.0,8.0,2.75,11.5,9.5,7.63,0.0
2016,9,4,6,0,70.0,16.0,2.8,12.0,19.0,47.29,0.0
2016,9,4,6,15,185.0,33.0,2.8,12.0,56.0,163.13,119.83
2016,9,4,6,30,300.0,50.0,2.8,12.0,93.0,252.59,205.76
2016,9,4,6,45,394.0,61.0,2.8,12.5,142.0,331.46,275.61
2016,9,4,7,0,488.0,72.0,2.8,13.0,191.0,421.16,351.78
2016,9,4,7,15,545.0,80.0,2.65,13.0,242.5,487.26,406.51
2016,9,4,7,30,602.0,88.0,2.5,13.0,294.0,555.72,460.89
2016,9,4,7,45,651.5,92.0,2.45,13.5,347.5,615.85,506.03
2016,9,4,8,0,701.0,96.0,2.4,14.0,401.0,676.88,549.32
2016,9,4,8,15,729.5,100.5,2.3,14.5,451.0,722.32,579.31
2016,9,4,8,30,758.0,105.0,2.2,15.0,501.0,766.76,607.79
2016,9,4,8,45,784.5,106.5,2.1,15.5,549.0,800.83,628.07
2016,9,4,9,0,811.0,108.0,2.0,16.0,597.0,837.29,649.65
2016,9,4,9,15,826.5,110.5,1.95,16.0,639.0,863.18,665.15
2016,9,4,9,30,842.0,113.0,1.9,16.0,681.0,886.44,678.82
2016,9,4,9,45,866.0,109.0,1.9,16.5,720.0,900.1,685.21
2016,9,4,10,0,890.0,105.0,1.9,17.0,759.0,918.32,694.85
2016,9,4,10,15,898.0,106.5,1.95,17.0,788.5,925.21,698.73
2016,9,4,10,30,906.0,108.0,2.0,17.0,818.0,928.84,700.68
2016,9,4,10,45,911.0,109.0,2.05,17.5,840.0,925.96,697.11
2016,9,4,11,0,916.0,110.0,2.1,18.0,862.0,919.77,691.52
2016,9,4,11,15,919.0,111.0,2.2,18.0,876.5,908.56,684.5
2016,9,4,11,30,922.0,112.0,2.3,18.0,891.0,894.11,675.37
2016,9,4,11,45,924.0,112.0,2.4,18.0,897.5,874.68,662.87
2016,9,4,12,0,926.0,112.0,2.5,18.0,904.0,852.2,648.28
2016,9,4,12,15,925.5,112.0,2.6,18.0,902.5,824.85,630.25
2016,9,4,12,30,925.0,112.0,2.7,18.0,901.0,794.79,610.21
2016,9,4,12,45,926.5,109.5,2.8,18.0,892.5,761.25,587.56
2016,9,4,13,0,928.0,107.0,2.9,18.0,884.0,725.19,561.75
2016,9,4,13,15,924.0,106.0,2.95,18.0,866.5,684.57,531.15
2016,9,4,13,30,920.0,105.0,3.0,18.0,849.0,642.09,498.45
2016,9,4,13,45,913.0,104.5,3.1,18.0,824.0,596.71,462.89
2016,9,4,14,0,906.0,104.0,3.2,18.0,799.0,550.07,425.34
2016,9,4,14,15,897.0,102.5,3.2,18.0,767.0,500.62,384.36
2016,9,4,14,30,888.0,101.0,3.2,18.0,735.0,450.54,341.78
2016,9,4,14,45,875.0,99.5,3.25,18.0,696.0,398.61,296.82
2016,9,4,15,0,862.0,98.0,3.3,18.0,657.0,346.86,251.09
2016,9,4,15,15,846.0,95.5,3.3,17.5,613.5,287.9,199.73
2016,9,4,15,30,830.0,93.0,3.3,17.0,570.0,235.71,154.03
2016,9,4,15,45,806.0,90.5,3.3,17.0,521.5,183.64,110.64
2016,9,4,16,0,782.0,88.0,3.3,17.0,473.0,133.95,74.32
2016,9,4,16,15,752.0,84.0,3.35,16.5,421.5,85.42,48.87
2016,9,4,16,30,722.0,80.0,3.4,16.0,370.0,51.46,40.0
2016,9,4,16,45,674.0,75.5,3.5,15.5,316.5,50.47,39.33
2016,9,4,17,0,626.0,71.0,3.6,15.0,263.0,49.48,38.57
2016,9,4,17,15,562.0,64.0,3.6,14.5,211.0,46.36,35.79
2016,9,4,17,30,498.0,57.0,3.6,14.0,159.0,43.14,32.74
2016,9,4,17,45,392.0,46.5,3.6,14.0,112.5,36.5,26.34
2016,9,4,18,0,286.0,36.0,3.6,14.0,66.0,29.57,18.91
2016,9,4,18,15,143.0,18.0,3.45,13.5,33.0,14.21,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,59.0,7.5,1.05,11.5,9.5,0.0,0.0
2016,9,5,6,0,118.0,15.0,1.0,12.0,19.0,68.06,0.0
2016,9,5,6,15,247.5,28.5,1.0,12.0,57.0,188.55,136.32
2016,9,5,6,30,377.0,42.0,1.0,12.0,95.0,284.71,229.74
2016,9,5,6,45,461.0,51.0,1.0,12.5,143.5,360.53,295.87
2016,9,5,7,0,545.0,60.0,1.0,13.0,192.0,442.18,363.62
2016,9,5,7,15,598.5,67.0,0.9,13.5,243.5,506.18,413.84
2016,9,5,7,30,652.0,74.0,0.8,14.0,295.0,572.46,463.06
2016,9,5,7,45,690.0,78.5,0.75,14.5,347.0,625.91,499.77
2016,9,5,8,0,728.0,83.0,0.7,15.0,399.0,675.98,532.46
2016,9,5,8,15,755.0,87.0,0.65,15.5,448.5,720.59,560.12
2016,9,5,8,30,782.0,91.0,0.6,16.0,498.0,764.03,586.11
2016,9,5,8,45,802.0,94.0,0.6,16.5,544.5,798.91,606.42
2016,9,5,9,0,822.0,97.0,0.6,17.0,591.0,831.74,625.12
2016,9,5,9,15,837.0,99.5,0.65,17.0,632.5,857.32,640.92
2016,9,5,9,30,852.0,102.0,0.7,17.0,674.0,880.24,655.08
2016,9,5,9,45,871.5,99.5,0.8,17.5,711.5,891.92,661.66
2016,9,5,10,0,891.0,97.0,0.9,18.0,749.0,907.76,671.17
2016,9,5,10,15,899.0,98.5,1.05,18.0,778.5,914.68,676.98
2016,9,5,10,30,907.0,100.0,1.2,18.0,808.0,918.34,680.78
2016,9,5,10,45,910.0,102.0,1.35,18.5,829.5,914.79,678.58
2016,9,5,11,0,913.0,104.0,1.5,19.0,851.0,907.93,674.25
2016,9,5,11,15,916.5,105.0,1.65,19.0,865.5,897.2,668.6
2016,9,5,11,30,920.0,106.0,1.8,19.0,880.0,883.22,660.73
2016,9,5,11,45,919.0,108.0,1.95,19.0,886.0,863.35,648.8
2016,9,5,12,0,918.0,110.0,2.1,19.0,892.0,840.52,634.75
2016,9,5,12,15,917.5,110.0,2.2,19.0,890.5,813.34,617.14
2016,9,5,12,30,917.0,110.0,2.3,19.0,889.0,783.46,597.53
2016,9,5,12,45,904.5,115.0,2.4,19.0,876.5,747.17,573.22
2016,9,5,13,0,892.0,120.0,2.5,19.0,864.0,709.14,545.61
2016,9,5,13,15,888.0,119.5,2.55,19.0,847.0,670.12,516.43
2016,9,5,13,30,884.0,119.0,2.6,19.0,830.0,629.3,485.23
2016,9,5,13,45,877.5,117.5,2.7,19.0,805.0,584.65,450.56
2016,9,5,14,0,871.0,116.0,2.8,19.0,780.0,538.81,413.98
2016,9,5,14,15,861.5,114.0,2.8,19.0,748.5,490.18,373.98
2016,9,5,14,30,852.0,112.0,2.8,19.0,717.0,436.53,329.16
2016,9,5,14,45,841.0,109.0,2.85,19.0,679.5,385.21,285.06
2016,9,5,15,0,830.0,106.0,2.9,19.0,642.0,334.06,240.17
2016,9,5,15,15,813.5,103.0,2.85,18.5,598.5,281.91,194.58
2016,9,5,15,30,797.0,100.0,2.8,18.0,555.0,230.93,150.41
2016,9,5,15,45,777.5,95.5,2.8,18.0,508.0,179.7,108.18
2016,9,5,16,0,758.0,91.0,2.8,18.0,461.0,130.41,72.74
2016,9,5,16,15,728.0,86.5,2.7,17.5,410.0,77.26,44.31
2016,9,5,16,30,698.0,82.0,2.6,17.0,359.0,53.11,41.31
2016,9,5,16,45,655.5,76.0,2.55,17.0,307.0,51.07,39.63
2016,9,5,17,0,613.0,70.0,2.5,17.0,255.0,48.91,37.76
2016,9,5,17,15,549.5,62.5,2.45,16.5,204.0,45.34,34.59
2016,9,5,17,30,486.0,55.0,2.4,16.0,153.0,41.62,31.1
2016,9,5,17,45,383.0,44.0,2.35,15.5,107.0,34.44,24.32
2016,9,5,18,0,280.0,33.0,2.3,15.0,61.0,26.9,16.29
2016,9,5,18,15,140.0,16.5,2.3,14.5,30.5,13.3,0.0
2016,9,5,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,61.5,6.5,0.9,12.5,9.0,0.0,0.0
2016,9,6,6,0,123.0,13.0,0.8,13.0,18.0,68.17,0.0
2016,9,6,6,15,255.0,26.5,0.7,13.5,55.5,189.16,133.14
2016,9,6,6,30,387.0,40.0,0.6,14.0,93.0,287.11,228.59
2016,9,6,6,45,467.0,49.0,0.55,14.5,141.0,360.62,291.74
2016,9,6,7,0,547.0,58.0,0.5,15.0,189.0,439.72,355.96
2016,9,6,7,15,600.5,64.5,0.5,15.0,240.0,502.97,405.97
2016,9,6,7,30,654.0,71.0,0.5,15.0,291.0,568.5,455.53
2016,9,6,7,45,690.0,76.0,0.5,15.5,342.5,621.04,491.56
2016,9,6,8,0,726.0,81.0,0.5,16.0,394.0,670.26,523.91
2016,9,6,8,15,753.0,85.0,0.55,16.5,443.5,714.7,552.64
2016,9,6,8,30,780.0,89.0,0.6,17.0,493.0,757.97,579.97
2016,9,6,8,45,798.5,92.5,0.7,18.0,539.0,792.05,600.26
2016,9,6,9,0,817.0,96.0,0.8,19.0,585.0,824.03,618.95
2016,9,6,9,15,832.0,98.5,0.8,19.0,626.0,849.44,633.82
2016,9,6,9,30,847.0,101.0,0.8,19.0,667.0,872.21,646.99
2016,9,6,9,45,860.0,102.0,0.8,19.5,703.5,881.96,650.46
2016,9,6,10,0,873.0,103.0,0.8,20.0,740.0,895.68,656.77
2016,9,6,10,15,881.5,104.5,0.85,20.0,769.0,902.85,661.05
2016,9,6,10,30,890.0,106.0,0.9,20.0,798.0,906.81,663.47
2016,9,6,10,45,896.0,107.0,1.0,20.5,820.5,904.76,661.78
2016,9,6,11,0,902.0,108.0,1.1,21.0,843.0,899.44,658.09
2016,9,6,11,15,905.5,108.5,1.25,21.0,857.0,888.2,652.59
2016,9,6,11,30,909.0,109.0,1.4,21.0,871.0,873.76,644.93
2016,9,6,11,45,911.5,109.0,1.6,21.5,878.0,854.88,633.54
2016,9,6,12,0,914.0,109.0,1.8,22.0,885.0,832.97,619.87
2016,9,6,12,15,913.5,109.0,1.9,21.5,883.5,805.83,603.85
2016,9,6,12,30,913.0,109.0,2.0,21.0,882.0,776.01,585.78
2016,9,6,12,45,909.5,109.5,2.15,21.0,872.0,742.0,563.8
2016,9,6,13,0,906.0,110.0,2.3,21.0,862.0,705.77,538.23
2016,9,6,13,15,902.0,109.0,2.35,21.0,844.5,665.83,508.66
2016,9,6,13,30,898.0,108.0,2.4,21.0,827.0,624.08,477.04
2016,9,6,13,45,894.5,105.5,2.5,21.0,803.0,579.66,442.82
2016,9,6,14,0,891.0,103.0,2.6,21.0,779.0,533.78,406.42
2016,9,6,14,15,882.0,101.5,2.6,21.0,747.5,484.98,366.46
2016,9,6,14,30,873.0,100.0,2.6,21.0,716.0,435.58,324.95
2016,9,6,14,45,864.0,96.5,2.6,21.0,678.5,384.15,280.85
2016,9,6,15,0,855.0,93.0,2.6,21.0,641.0,332.57,235.76
2016,9,6,15,15,839.0,90.5,2.55,21.0,597.5,273.95,185.03
2016,9,6,15,30,823.0,88.0,2.5,21.0,554.0,222.22,140.36
2016,9,6,15,45,805.0,84.0,2.5,21.0,507.0,170.31,98.22
2016,9,6,16,0,787.0,80.0,2.5,21.0,460.0,120.13,63.18
2016,9,6,16,15,757.5,76.0,2.45,20.5,409.0,71.56,40.6
2016,9,6,16,30,728.0,72.0,2.4,20.0,358.0,50.97,38.94
2016,9,6,16,45,689.0,67.0,2.35,19.5,306.0,49.07,37.47
2016,9,6,17,0,650.0,62.0,2.3,19.0,254.0,42.85,32.12
2016,9,6,17,15,587.0,55.0,2.15,18.5,203.0,39.38,29.05
2016,9,6,17,30,524.0,48.0,2.0,18.0,152.0,35.75,25.68
2016,9,6,17,45,421.0,38.5,1.9,17.5,105.5,29.67,19.93
2016,9,6,18,0,318.0,29.0,1.8,17.0,59.0,23.31,12.83
2016,9,6,18,15,159.0,14.5,1.75,16.5,29.5,13.82,0.0
2016,9,6,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.0,6.0,1.1,15.0,8.0,0.0,0.0
2016,9,7,6,0,116.0,12.0,1.1,15.0,16.0,63.79,0.0
2016,9,7,6,15,245.0,26.0,1.15,15.5,53.0,181.86,124.1
2016,9,7,6,30,374.0,40.0,1.2,16.0,90.0,279.15,221.39
2016,9,7,6,45,457.0,49.5,1.3,16.5,138.0,354.31,286.93
2016,9,7,7,0,540.0,59.0,1.4,17.0,186.0,435.31,354.27
2016,9,7,7,15,593.5,66.0,1.45,17.5,237.5,498.82,405.07
2016,9,7,7,30,647.0,73.0,1.5,18.0,289.0,564.6,455.4
2016,9,7,7,45,685.0,78.0,1.55,18.5,340.5,618.26,493.83
2016,9,7,8,0,723.0,83.0,1.6,19.0,392.0,672.22,530.98
2016,9,7,8,15,749.5,87.0,1.55,19.5,441.5,712.34,556.3
2016,9,7,8,30,776.0,91.0,1.5,20.0,491.0,755.0,582.8
2016,9,7,8,45,796.0,94.0,1.45,20.5,537.0,789.56,602.97
2016,9,7,9,0,816.0,97.0,1.4,21.0,583.0,822.06,621.39
2016,9,7,9,15,831.0,99.5,1.3,21.5,624.0,847.35,634.01
2016,9,7,9,30,846.0,102.0,1.2,22.0,665.0,869.99,644.66
2016,9,7,9,45,856.5,104.5,1.15,22.5,700.5,879.07,647.02
2016,9,7,10,0,867.0,107.0,1.1,23.0,736.0,892.05,652.14
2016,9,7,10,15,875.0,108.5,1.0,23.5,765.0,898.61,652.29
2016,9,7,10,30,883.0,110.0,0.9,24.0,794.0,901.98,650.5
2016,9,7,10,45,889.0,111.0,0.85,24.5,816.0,899.83,646.19
2016,9,7,11,0,895.0,112.0,0.8,25.0,838.0,894.41,640.03
2016,9,7,11,15,898.5,112.5,0.85,25.0,852.0,883.11,633.33
2016,9,7,11,30,902.0,113.0,0.9,25.0,866.0,868.64,624.74
2016,9,7,11,45,903.5,113.5,1.0,25.0,872.5,849.43,613.93
2016,9,7,12,0,905.0,114.0,1.1,25.0,879.0,827.24,601.11
2016,9,7,12,15,905.0,114.0,1.25,25.0,877.5,800.57,585.8
2016,9,7,12,30,905.0,114.0,1.4,25.0,876.0,771.22,568.37
2016,9,7,12,45,883.5,124.0,1.55,25.0,861.0,733.47,544.29
2016,9,7,13,0,862.0,134.0,1.7,25.0,846.0,694.45,517.43
2016,9,7,13,15,857.0,133.0,1.8,25.0,828.5,654.55,489.15
2016,9,7,13,30,852.0,132.0,1.9,25.0,811.0,612.92,458.81
2016,9,7,13,45,844.5,130.5,2.0,25.0,786.0,568.12,425.25
2016,9,7,14,0,837.0,129.0,2.1,25.0,761.0,522.34,389.94
2016,9,7,14,15,826.5,127.0,2.15,24.5,729.0,474.04,352.21
2016,9,7,14,30,816.0,125.0,2.2,24.0,697.0,425.47,313.04
2016,9,7,14,45,801.5,122.5,2.3,24.0,659.0,375.07,270.94
2016,9,7,15,0,787.0,120.0,2.4,24.0,621.0,325.25,228.46
2016,9,7,15,15,768.5,116.5,2.4,23.5,577.5,274.47,185.38
2016,9,7,15,30,750.0,113.0,2.4,23.0,534.0,219.63,139.78
2016,9,7,15,45,725.0,109.0,2.45,22.5,486.5,170.26,101.08
2016,9,7,16,0,700.0,105.0,2.5,22.0,439.0,123.45,69.67
2016,9,7,16,15,666.0,99.5,2.45,21.5,389.0,78.06,49.33
2016,9,7,16,30,632.0,94.0,2.4,21.0,339.0,62.7,48.93
2016,9,7,16,45,585.5,86.5,2.4,20.5,287.5,59.89,46.72
2016,9,7,17,0,539.0,79.0,2.4,20.0,236.0,56.93,44.25
2016,9,7,17,15,470.0,69.5,2.2,19.5,186.5,51.99,39.9
2016,9,7,17,30,401.0,60.0,2.0,19.0,137.0,45.31,33.8
2016,9,7,17,45,299.0,46.0,1.85,18.5,93.5,35.44,24.68
2016,9,7,18,0,197.0,32.0,1.7,18.0,50.0,25.16,13.63
2016,9,7,18,15,98.5,16.0,1.6,17.5,25.0,15.25,0.0
2016,9,7,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,5.5,1.3,12.5,6.5,0.0,0.0
2016,9,8,6,0,63.0,11.0,1.3,13.0,13.0,38.79,0.0
2016,9,8,6,15,177.5,27.0,1.35,13.5,47.5,146.81,97.34
2016,9,8,6,30,292.0,43.0,1.4,14.0,82.0,236.6,188.89
2016,9,8,6,45,376.5,55.0,1.45,14.5,128.5,312.47,255.49
2016,9,8,7,0,461.0,67.0,1.5,15.0,175.0,394.1,324.14
2016,9,8,7,15,230.5,56.5,1.5,15.0,110.5,237.89,197.82
2016,9,8,7,30,0.0,46.0,1.5,15.0,46.0,42.73,30.77
2016,9,8,7,45,0.0,56.0,1.5,15.5,56.0,52.06,38.7
2016,9,8,8,0,0.0,66.0,1.5,16.0,66.0,61.4,46.35
2016,9,8,8,15,0.0,90.0,1.5,16.0,90.0,84.28,65.28
2016,9,8,8,30,0.0,114.0,1.5,16.0,114.0,107.98,84.61
2016,9,8,8,45,0.0,127.0,1.55,16.5,127.0,120.55,94.41
2016,9,8,9,0,0.0,140.0,1.6,17.0,140.0,133.08,104.1
2016,9,8,9,15,1.0,157.0,1.6,17.0,158.0,150.44,117.81
2016,9,8,9,30,2.0,174.0,1.6,17.0,176.0,167.74,131.36
2016,9,8,9,45,3.5,181.0,1.65,17.5,183.5,175.45,136.98
2016,9,8,10,0,5.0,188.0,1.7,18.0,191.0,183.16,142.61
2016,9,8,10,15,10.5,226.0,1.75,18.0,233.5,224.9,175.3
2016,9,8,10,30,16.0,264.0,1.8,18.0,276.0,266.4,207.26
2016,9,8,10,45,23.0,292.5,1.85,18.5,310.5,299.39,231.97
2016,9,8,11,0,30.0,321.0,1.9,19.0,345.0,340.24,262.29
2016,9,8,11,15,29.0,324.0,1.95,19.0,348.0,339.38,261.26
2016,9,8,11,30,28.0,327.0,2.0,19.0,351.0,338.42,260.39
2016,9,8,11,45,29.0,329.0,2.05,19.0,354.0,338.01,260.05
2016,9,8,12,0,30.0,331.0,2.1,19.0,357.0,337.41,259.6
2016,9,8,12,15,24.5,312.5,2.15,19.0,333.5,312.5,240.67
2016,9,8,12,30,19.0,294.0,2.2,19.0,310.0,287.06,221.34
2016,9,8,12,45,19.5,295.5,2.25,19.0,312.0,287.06,221.52
2016,9,8,13,0,20.0,297.0,2.3,19.0,314.0,286.9,221.51
2016,9,8,13,15,32.0,317.5,2.3,19.0,343.5,308.39,238.2
2016,9,8,13,30,44.0,338.0,2.3,19.0,373.0,328.89,253.91
2016,9,8,13,45,39.5,321.0,2.35,19.0,351.5,307.06,237.35
2016,9,8,14,0,35.0,304.0,2.4,19.0,330.0,285.88,221.38
2016,9,8,14,15,32.5,288.5,2.4,18.5,312.0,267.45,207.8
2016,9,8,14,30,30.0,273.0,2.4,18.0,294.0,249.43,194.42
2016,9,8,14,45,44.5,271.5,2.45,18.0,300.5,248.49,193.68
2016,9,8,15,0,59.0,270.0,2.5,18.0,307.0,245.55,191.1
2016,9,8,15,15,55.5,249.5,2.5,18.0,282.5,222.45,173.05
2016,9,8,15,30,52.0,229.0,2.5,18.0,258.0,199.92,155.5
2016,9,8,15,45,49.0,209.5,2.55,18.0,235.5,178.71,139.09
2016,9,8,16,0,46.0,190.0,2.6,18.0,213.0,157.98,123.29
2016,9,8,16,15,43.0,169.0,2.55,17.5,188.5,136.75,107.79
2016,9,8,16,30,40.0,148.0,2.5,17.0,164.0,119.99,99.58
2016,9,8,16,45,308.0,108.5,2.5,16.5,199.5,76.26,61.84
2016,9,8,17,0,576.0,69.0,2.5,16.0,235.0,48.86,37.84
2016,9,8,17,15,509.0,61.0,2.45,15.5,185.0,44.85,34.24
2016,9,8,17,30,442.0,53.0,2.4,15.0,135.0,40.69,30.27
2016,9,8,17,45,340.0,40.5,2.35,15.0,91.5,32.02,22.01
2016,9,8,18,0,238.0,28.0,2.3,15.0,48.0,22.85,11.29
2016,9,8,18,15,119.0,14.0,2.35,14.5,24.0,13.34,0.0
2016,9,8,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,36.5,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,9,6,0,73.0,11.0,1.5,12.0,13.0,43.13,0.0
2016,9,9,6,15,202.5,25.5,1.5,12.5,48.0,155.46,99.93
2016,9,9,6,30,332.0,40.0,1.5,13.0,83.0,254.73,203.78
2016,9,9,6,45,421.0,50.5,1.5,13.5,130.5,332.43,272.48
2016,9,9,7,0,510.0,61.0,1.5,14.0,178.0,416.53,343.27
2016,9,9,7,15,321.5,95.5,1.4,14.0,175.5,349.36,288.81
2016,9,9,7,30,133.0,130.0,1.3,14.0,173.0,247.23,203.67
2016,9,9,7,45,162.5,151.5,1.2,14.5,213.5,295.41,242.87
2016,9,9,8,0,192.0,173.0,1.1,15.0,254.0,344.66,280.99
2016,9,9,8,15,96.0,149.0,1.05,15.0,189.5,241.24,195.82
2016,9,9,8,30,0.0,125.0,1.0,15.0,125.0,119.22,93.73
2016,9,9,8,45,89.5,195.0,0.95,15.5,247.5,276.02,222.5
2016,9,9,9,0,179.0,265.0,0.9,16.0,370.0,442.97,350.02
2016,9,9,9,15,110.5,268.0,0.9,16.5,335.0,385.8,302.25
2016,9,9,9,30,42.0,271.0,0.9,17.0,300.0,314.76,245.42
2016,9,9,9,45,26.5,248.5,0.95,17.5,267.0,274.18,213.57
2016,9,9,10,0,11.0,226.0,1.0,18.0,234.0,226.19,175.56
2016,9,9,10,15,13.0,241.5,1.05,18.0,251.5,242.46,188.18
2016,9,9,10,30,15.0,257.0,1.1,18.0,269.0,258.56,200.32
2016,9,9,10,45,265.5,275.5,1.2,18.5,489.0,518.89,401.57
2016,9,9,11,0,516.0,294.0,1.3,19.0,709.0,754.19,568.46
2016,9,9,11,15,275.0,316.5,1.4,19.0,538.5,553.58,421.2
2016,9,9,11,30,34.0,339.0,1.5,19.0,368.0,354.98,270.92
2016,9,9,11,45,468.0,226.5,1.65,19.0,619.5,606.91,468.74
2016,9,9,12,0,902.0,114.0,1.8,19.0,871.0,817.9,619.68
2016,9,9,12,15,901.5,114.0,1.9,19.0,869.0,790.77,599.78
2016,9,9,12,30,901.0,114.0,2.0,19.0,867.0,761.01,580.33
2016,9,9,12,45,466.0,219.5,2.1,19.0,609.0,527.35,407.72
2016,9,9,13,0,31.0,325.0,2.2,19.0,351.0,318.02,244.38
2016,9,9,13,15,30.5,318.5,2.25,18.5,343.5,308.09,238.26
2016,9,9,13,30,30.0,312.0,2.3,18.0,336.0,298.2,231.34
2016,9,9,13,45,31.0,304.5,2.4,18.0,328.5,288.29,224.0
2016,9,9,14,0,32.0,297.0,2.5,18.0,321.0,278.28,216.54
2016,9,9,14,15,28.5,279.5,2.55,18.0,300.5,258.01,201.06
2016,9,9,14,30,25.0,262.0,2.6,18.0,280.0,244.36,190.72
2016,9,9,14,45,61.5,272.0,2.65,18.0,312.0,254.07,197.89
2016,9,9,15,0,98.0,282.0,2.7,18.0,344.0,264.8,205.23
2016,9,9,15,15,76.5,255.0,2.7,17.5,301.5,230.6,179.16
