Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,30,55.0,228.0,2.7,17.0,259.0,199.09,155.39
2016,9,9,15,45,33.5,195.5,2.75,17.0,213.5,166.49,130.51
2016,9,9,16,0,12.0,163.0,2.8,17.0,168.0,143.27,113.13
2016,9,9,16,15,19.5,151.5,2.85,16.5,159.0,131.18,109.21
2016,9,9,16,30,27.0,140.0,2.9,16.0,150.0,114.6,95.36
2016,9,9,16,45,20.5,120.0,2.95,15.5,127.0,103.93,86.41
2016,9,9,17,0,14.0,100.0,3.0,15.0,104.0,87.19,71.86
2016,9,9,17,15,218.0,76.5,2.95,14.5,117.0,59.96,47.71
2016,9,9,17,30,422.0,53.0,2.9,14.0,130.0,40.99,30.61
2016,9,9,17,45,312.5,40.5,2.9,13.5,87.0,32.32,22.3
2016,9,9,18,0,203.0,28.0,2.9,13.0,44.0,22.08,9.78
2016,9,9,18,15,101.5,14.0,2.8,13.0,22.0,13.34,0.0
2016,9,9,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,4.5,2.05,11.5,5.0,0.0,0.0
2016,9,10,6,0,43.0,9.0,2.1,12.0,10.0,27.71,0.0
2016,9,10,6,15,159.5,25.5,2.15,12.0,43.5,133.33,81.28
2016,9,10,6,30,276.0,42.0,2.2,12.0,77.0,225.91,181.21
2016,9,10,6,45,360.5,54.0,2.25,12.5,122.5,298.17,246.32
2016,9,10,7,0,445.0,66.0,2.3,13.0,168.0,380.74,317.17
2016,9,10,7,15,222.5,61.5,2.25,13.0,112.5,238.79,200.47
2016,9,10,7,30,0.0,57.0,2.2,13.0,57.0,52.99,39.83
2016,9,10,7,45,0.0,81.0,2.2,13.5,81.0,76.3,59.63
2016,9,10,8,0,0.0,105.0,2.2,14.0,105.0,100.42,79.61
2016,9,10,8,15,2.5,134.5,2.1,14.5,136.0,132.3,105.73
2016,9,10,8,30,5.0,164.0,2.0,15.0,167.0,164.21,131.36
2016,9,10,8,45,9.5,183.5,1.95,15.5,189.0,187.02,149.24
2016,9,10,9,0,14.0,203.0,1.9,16.0,211.0,209.83,166.89
2016,9,10,9,15,102.0,253.0,1.9,16.0,319.5,348.84,278.7
2016,9,10,9,30,190.0,303.0,1.9,16.0,428.0,490.96,387.56
2016,9,10,9,45,122.0,306.5,1.95,16.5,389.0,432.55,339.38
2016,9,10,10,0,54.0,310.0,2.0,17.0,350.0,361.77,282.74
2016,9,10,10,15,85.0,337.5,2.05,17.0,402.0,415.0,323.91
2016,9,10,10,30,116.0,365.0,2.1,17.0,454.0,477.38,370.54
2016,9,10,10,45,476.0,249.5,2.2,17.0,629.5,682.86,530.81
2016,9,10,11,0,836.0,134.0,2.3,17.0,805.0,862.58,660.14
2016,9,10,11,15,430.5,225.0,2.35,17.0,571.0,598.96,466.57
2016,9,10,11,30,25.0,316.0,2.4,17.0,337.0,318.99,247.11
2016,9,10,11,45,134.5,361.0,2.45,17.5,473.5,458.21,355.83
2016,9,10,12,0,244.0,406.0,2.5,18.0,610.0,577.99,444.39
2016,9,10,12,15,146.5,385.0,2.55,18.0,507.5,473.97,365.28
2016,9,10,12,30,49.0,364.0,2.6,18.0,405.0,373.96,288.74
2016,9,10,12,45,45.0,354.0,2.65,18.0,391.5,357.35,276.6
2016,9,10,13,0,41.0,344.0,2.7,18.0,378.0,341.14,264.38
2016,9,10,13,15,32.0,318.0,2.7,18.0,344.0,308.29,239.32
2016,9,10,13,30,23.0,292.0,2.7,18.0,310.0,279.65,217.4
2016,9,10,13,45,21.0,279.0,2.75,18.0,295.5,264.81,206.18
2016,9,10,14,0,19.0,266.0,2.8,18.0,281.0,250.22,195.08
2016,9,10,14,15,16.5,249.0,2.8,17.5,261.0,232.23,181.6
2016,9,10,14,30,14.0,232.0,2.8,17.0,241.0,214.59,168.33
2016,9,10,14,45,27.0,242.0,2.85,17.0,259.5,218.72,171.64
2016,9,10,15,0,40.0,252.0,2.9,17.0,278.0,225.55,176.88
2016,9,10,15,15,36.0,232.0,2.9,16.5,254.0,204.0,160.3
2016,9,10,15,30,32.0,212.0,2.9,16.0,230.0,183.11,144.23
2016,9,10,15,45,31.0,194.0,2.9,16.0,210.0,164.6,129.71
2016,9,10,16,0,30.0,176.0,2.9,16.0,190.0,146.32,115.53
2016,9,10,16,15,15.0,135.5,2.9,15.5,142.5,118.92,99.03
2016,9,10,16,30,0.0,95.0,2.9,15.0,95.0,86.02,70.73
2016,9,10,16,45,0.0,80.0,2.9,15.0,80.0,72.92,59.32
2016,9,10,17,0,0.0,65.0,2.9,15.0,65.0,59.7,47.6
2016,9,10,17,15,172.0,61.0,2.85,14.5,91.5,48.55,37.6
2016,9,10,17,30,344.0,57.0,2.8,14.0,118.0,43.31,32.59
2016,9,10,17,45,244.5,41.5,2.75,14.0,77.5,32.14,21.96
2016,9,10,18,0,145.0,26.0,2.7,14.0,37.0,20.49,7.22
2016,9,10,18,15,72.5,13.0,2.65,13.5,18.5,12.39,0.0
2016,9,10,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,11.5,3.5,2.5,12.0,4.0,0.0,0.0
2016,9,11,6,0,23.0,7.0,2.6,12.0,8.0,16.86,0.0
2016,9,11,6,15,113.0,26.0,2.7,12.0,39.0,110.51,62.42
2016,9,11,6,30,203.0,45.0,2.8,12.0,70.0,191.33,152.62
2016,9,11,6,45,279.5,61.0,2.9,12.5,113.5,260.84,215.38
2016,9,11,7,0,356.0,77.0,3.0,13.0,157.0,336.45,281.05
2016,9,11,7,15,178.0,63.5,2.95,13.0,103.5,198.82,166.98
2016,9,11,7,30,0.0,50.0,2.9,13.0,50.0,46.46,34.29
2016,9,11,7,45,0.0,59.5,2.85,13.5,59.5,55.32,41.81
2016,9,11,8,0,0.0,69.0,2.8,14.0,69.0,64.2,49.12
2016,9,11,8,15,0.0,87.5,2.75,14.0,87.5,81.84,63.82
2016,9,11,8,30,0.0,106.0,2.7,14.0,106.0,99.99,78.76
2016,9,11,8,45,0.0,118.0,2.65,14.5,118.0,111.59,87.94
2016,9,11,9,0,0.0,130.0,2.6,15.0,130.0,123.15,97.0
2016,9,11,9,15,0.0,145.5,2.55,15.0,146.0,138.15,108.97
2016,9,11,9,30,0.0,161.0,2.5,15.0,162.0,153.1,120.81
2016,9,11,9,45,5.0,190.5,2.5,15.5,194.5,186.24,147.17
2016,9,11,10,0,10.0,220.0,2.5,16.0,227.0,219.3,173.01
2016,9,11,10,15,8.0,209.5,2.5,16.0,215.5,206.37,162.31
2016,9,11,10,30,6.0,199.0,2.5,16.0,204.0,193.76,152.02
2016,9,11,10,45,7.5,208.0,2.55,16.0,214.0,203.25,159.46
2016,9,11,11,0,9.0,217.0,2.6,16.0,224.0,212.62,166.74
2016,9,11,11,15,11.0,235.0,2.65,16.0,244.0,230.88,181.04
2016,9,11,11,30,13.0,253.0,2.7,16.0,264.0,248.84,195.03
2016,9,11,11,45,13.0,255.0,2.75,16.0,266.0,249.73,195.6
2016,9,11,12,0,13.0,257.0,2.8,16.0,268.0,250.55,196.2
2016,9,11,12,15,15.0,270.0,2.85,16.0,282.5,263.02,205.98
2016,9,11,12,30,17.0,283.0,2.9,16.0,297.0,275.11,215.43
2016,9,11,12,45,12.5,245.5,3.0,16.0,255.5,236.15,184.96
2016,9,11,13,0,8.0,208.0,3.1,16.0,214.0,197.88,154.88
2016,9,11,13,15,6.0,189.5,3.15,16.0,194.0,179.03,140.05
2016,9,11,13,30,4.0,171.0,3.2,16.0,174.0,160.48,125.35
2016,9,11,13,45,5.5,188.5,3.3,16.0,193.0,176.47,138.35
2016,9,11,14,0,7.0,206.0,3.4,16.0,212.0,191.92,150.86
2016,9,11,14,15,20.5,239.5,3.45,15.5,254.5,225.57,178.14
2016,9,11,14,30,34.0,273.0,3.5,15.0,297.0,249.81,197.7
2016,9,11,14,45,56.0,272.0,3.55,15.0,308.5,251.12,198.39
2016,9,11,15,0,78.0,271.0,3.6,15.0,320.0,249.54,196.5
2016,9,11,15,15,39.0,214.0,3.6,15.0,238.5,190.78,150.61
2016,9,11,15,30,0.0,157.0,3.6,15.0,157.0,141.11,112.07
2016,9,11,15,45,0.0,147.0,3.65,15.0,147.0,131.55,104.61
2016,9,11,16,0,0.0,137.0,3.7,15.0,137.0,121.9,96.96
2016,9,11,16,15,0.5,129.5,3.7,14.5,129.5,114.05,95.29
2016,9,11,16,30,1.0,122.0,3.7,14.0,122.0,106.85,89.41
2016,9,11,16,45,272.0,95.5,3.7,14.0,169.5,73.18,59.78
2016,9,11,17,0,543.0,69.0,3.7,14.0,217.0,49.72,38.89
2016,9,11,17,15,471.5,60.0,3.65,13.5,168.5,44.85,34.44
2016,9,11,17,30,400.0,51.0,3.6,13.0,120.0,39.79,29.55
2016,9,11,17,45,288.5,38.0,3.55,13.0,78.5,30.54,20.52
2016,9,11,18,0,177.0,25.0,3.5,13.0,37.0,19.78,4.84
2016,9,11,18,15,88.5,12.5,3.4,12.5,18.5,11.91,0.0
2016,9,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,6,15,0.0,9.5,3.3,12.0,9.5,8.8,0.0
2016,9,12,6,30,0.0,19.0,3.4,12.0,19.0,17.62,8.91
2016,9,12,6,45,0.0,31.0,3.5,12.5,31.0,28.78,18.8
2016,9,12,7,0,0.0,43.0,3.6,13.0,43.0,39.95,28.6
2016,9,12,7,15,0.0,56.0,3.55,13.0,56.0,52.07,39.15
2016,9,12,7,30,0.0,69.0,3.5,13.0,69.0,64.76,50.02
2016,9,12,7,45,0.0,82.5,3.5,13.5,82.5,77.97,61.06
2016,9,12,8,0,0.0,96.0,3.5,14.0,96.0,91.12,71.86
2016,9,12,8,15,0.0,116.5,3.45,14.0,116.5,111.5,88.69
2016,9,12,8,30,0.0,137.0,3.4,14.0,137.0,131.8,105.24
2016,9,12,8,45,2.0,157.0,3.35,14.5,158.0,153.1,122.29
2016,9,12,9,0,4.0,177.0,3.3,15.0,179.0,174.35,139.07
2016,9,12,9,15,2.5,171.5,3.3,15.0,173.0,166.46,132.19
2016,9,12,9,30,1.0,166.0,3.3,15.0,167.0,158.96,125.72
2016,9,12,9,45,4.5,187.5,3.3,15.0,191.0,182.83,144.89
2016,9,12,10,0,8.0,209.0,3.3,15.0,215.0,206.58,163.76
2016,9,12,10,15,7.5,205.0,3.3,15.0,210.5,201.49,159.35
2016,9,12,10,30,7.0,201.0,3.3,15.0,206.0,196.56,155.16
2016,9,12,10,45,7.0,199.5,3.35,15.5,205.0,194.57,153.11
2016,9,12,11,0,7.0,198.0,3.4,16.0,204.0,192.62,151.13
2016,9,12,11,15,10.0,228.0,3.45,16.0,236.5,223.29,175.42
2016,9,12,11,30,13.0,258.0,3.5,16.0,269.0,253.54,199.15
2016,9,12,11,45,11.5,241.5,3.6,16.0,251.0,235.7,184.96
2016,9,12,12,0,10.0,225.0,3.7,16.0,233.0,218.15,171.09
2016,9,12,12,15,8.5,209.5,3.75,15.5,216.5,201.78,158.42
2016,9,12,12,30,7.0,194.0,3.8,15.0,200.0,185.65,145.86
2016,9,12,12,45,15.0,248.5,3.85,15.0,261.0,240.49,189.73
2016,9,12,13,0,23.0,303.0,3.9,15.0,322.0,293.59,231.59
2016,9,12,13,15,20.0,286.0,3.9,15.0,302.5,274.38,216.44
2016,9,12,13,30,17.0,269.0,3.9,15.0,283.0,255.57,201.76
2016,9,12,13,45,12.5,238.5,3.95,15.0,248.5,224.49,177.31
2016,9,12,14,0,8.0,208.0,4.0,15.0,214.0,194.06,153.24
2016,9,12,14,15,5.0,187.5,4.0,14.5,191.0,173.67,137.35
2016,9,12,14,30,2.0,167.0,4.0,14.0,168.0,153.7,121.68
2016,9,12,14,45,10.5,194.0,4.0,14.0,200.0,178.87,142.29
2016,9,12,15,0,19.0,221.0,4.0,14.0,232.0,201.67,160.77
2016,9,12,15,15,23.5,213.0,3.95,14.0,226.5,193.08,153.85
2016,9,12,15,30,28.0,205.0,3.9,14.0,221.0,176.41,140.35
2016,9,12,15,45,14.0,167.5,3.85,14.0,175.5,149.13,118.98
2016,9,12,16,0,0.0,130.0,3.8,14.0,130.0,116.18,92.58
2016,9,12,16,15,0.0,88.5,3.75,13.5,88.5,81.29,66.84
2016,9,12,16,30,0.0,47.0,3.7,13.0,47.0,43.66,33.62
2016,9,12,16,45,0.0,39.5,3.65,13.0,39.5,36.67,27.41
2016,9,12,17,0,0.0,32.0,3.6,13.0,32.0,29.69,21.1
2016,9,12,17,15,0.0,24.5,3.5,12.5,24.5,22.72,14.75
2016,9,12,17,30,0.0,17.0,3.4,12.0,17.0,15.75,8.34
2016,9,12,17,45,0.0,11.0,3.35,12.0,11.0,10.18,3.05
2016,9,12,18,0,0.0,5.0,3.3,12.0,5.0,4.62,0.0
2016,9,12,18,15,0.0,2.5,3.25,12.0,2.5,2.38,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,125.5,21.0,1.85,12.5,35.5,106.22,49.03
2016,9,13,6,30,251.0,42.0,1.9,13.0,71.0,211.94,167.34
2016,9,13,6,45,335.5,55.5,1.95,13.5,116.5,284.16,232.67
2016,9,13,7,0,420.0,69.0,2.0,14.0,162.0,363.35,300.69
2016,9,13,7,15,481.5,79.0,1.95,14.0,211.5,432.31,358.35
2016,9,13,7,30,543.0,89.0,1.9,14.0,261.0,502.52,414.81
2016,9,13,7,45,585.5,96.5,1.85,14.5,311.5,558.62,457.33
2016,9,13,8,0,628.0,104.0,1.8,15.0,362.0,615.28,498.67
2016,9,13,8,15,659.5,109.5,1.75,15.0,410.5,661.3,531.02
2016,9,13,8,30,691.0,115.0,1.7,15.0,459.0,706.53,561.84
2016,9,13,8,45,715.0,119.0,1.7,15.5,504.5,742.76,584.85
2016,9,13,9,0,739.0,123.0,1.7,16.0,550.0,777.25,606.31
2016,9,13,9,15,550.0,195.0,1.75,16.0,525.5,699.99,547.74
2016,9,13,9,30,361.0,267.0,1.8,16.0,501.0,607.67,475.78
2016,9,13,9,45,576.0,203.5,1.85,16.5,600.5,734.54,571.79
2016,9,13,10,0,791.0,140.0,1.9,17.0,700.0,851.67,652.34
2016,9,13,10,15,801.0,142.0,1.9,17.0,728.5,859.28,655.25
2016,9,13,10,30,811.0,144.0,1.9,17.0,757.0,863.81,657.35
2016,9,13,10,45,823.5,142.5,1.9,17.5,780.0,863.69,655.21
2016,9,13,11,0,836.0,141.0,1.9,18.0,803.0,860.37,651.08
2016,9,13,11,15,840.0,142.0,1.85,18.0,816.5,849.31,642.58
2016,9,13,11,30,844.0,143.0,1.8,18.0,830.0,835.19,632.19
2016,9,13,11,45,853.0,139.5,1.8,18.0,838.0,817.54,620.02
2016,9,13,12,0,862.0,136.0,1.8,18.0,846.0,796.8,605.83
2016,9,13,12,15,861.5,136.0,1.75,18.0,844.0,769.4,586.63
2016,9,13,12,30,861.0,136.0,1.7,18.0,842.0,739.48,564.98
2016,9,13,12,45,862.5,133.0,1.7,18.5,832.5,705.69,539.31
2016,9,13,13,0,864.0,130.0,1.7,19.0,823.0,669.58,511.6
2016,9,13,13,15,858.5,128.5,1.7,19.0,805.0,628.48,480.69
2016,9,13,13,30,853.0,127.0,1.7,19.0,787.0,585.86,447.95
2016,9,13,13,45,850.0,123.5,1.7,19.0,762.0,541.41,413.02
2016,9,13,14,0,847.0,120.0,1.7,19.0,737.0,495.63,376.09
2016,9,13,14,15,836.0,118.0,1.7,18.5,704.5,446.68,336.38
2016,9,13,14,30,825.0,116.0,1.7,18.0,672.0,397.51,295.28
2016,9,13,14,45,814.0,111.5,1.7,18.0,634.0,346.24,251.0
2016,9,13,15,0,803.0,107.0,1.7,18.0,596.0,295.23,206.29
2016,9,13,15,15,784.0,104.0,1.7,18.0,552.5,244.27,162.06
2016,9,13,15,30,765.0,101.0,1.7,18.0,509.0,194.82,120.72
2016,9,13,15,45,741.0,96.0,1.75,18.0,461.0,139.5,78.92
2016,9,13,16,0,717.0,91.0,1.8,18.0,413.0,91.76,51.29
2016,9,13,16,15,681.5,86.0,1.8,17.5,362.5,55.66,43.42
2016,9,13,16,30,646.0,81.0,1.8,17.0,312.0,54.51,42.65
2016,9,13,16,45,595.0,74.5,1.85,17.0,261.0,52.06,40.54
2016,9,13,17,0,544.0,68.0,1.9,17.0,210.0,49.53,38.24
2016,9,13,17,15,468.5,58.5,1.8,16.5,161.0,44.18,33.35
2016,9,13,17,30,393.0,49.0,1.7,16.0,112.0,38.6,28.02
2016,9,13,17,45,274.5,35.0,1.6,15.5,71.0,28.27,17.97
2016,9,13,18,0,156.0,21.0,1.5,15.0,30.0,16.64,0.0
2016,9,13,18,15,78.0,10.5,1.5,14.5,15.0,10.01,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,111.5,20.5,0.85,13.0,33.5,97.8,37.9
2016,9,14,6,30,223.0,41.0,0.9,13.0,67.0,195.54,152.99
2016,9,14,6,45,307.5,56.0,0.95,13.5,111.5,268.41,218.2
2016,9,14,7,0,392.0,71.0,1.0,14.0,156.0,348.13,285.81
2016,9,14,7,15,452.5,82.0,1.0,14.0,205.0,412.96,339.53
2016,9,14,7,30,513.0,93.0,1.0,14.0,254.0,484.9,396.58
2016,9,14,7,45,555.5,101.5,1.0,14.5,304.0,541.16,438.68
2016,9,14,8,0,598.0,110.0,1.0,15.0,354.0,598.01,479.72
2016,9,14,8,15,630.0,116.5,1.0,15.0,402.5,644.73,512.85
2016,9,14,8,30,662.0,123.0,1.0,15.0,451.0,690.71,544.07
2016,9,14,8,45,686.5,128.0,1.0,15.5,496.0,727.81,567.29
2016,9,14,9,0,711.0,133.0,1.0,16.0,541.0,763.24,589.0
2016,9,14,9,15,729.0,137.0,1.05,16.0,581.5,790.09,606.27
2016,9,14,9,30,747.0,141.0,1.1,16.0,622.0,814.58,622.0
2016,9,14,9,45,809.5,121.0,1.15,16.5,668.5,844.43,640.2
2016,9,14,10,0,872.0,101.0,1.2,17.0,715.0,869.79,655.21
2016,9,14,10,15,880.5,102.5,1.2,17.0,743.5,876.16,658.07
2016,9,14,10,30,889.0,104.0,1.2,17.0,772.0,879.3,659.16
2016,9,14,10,45,896.0,104.0,1.3,17.5,794.0,876.3,656.54
2016,9,14,11,0,903.0,104.0,1.4,18.0,816.0,870.03,651.86
2016,9,14,11,15,906.5,105.0,1.45,18.0,829.5,858.6,644.41
2016,9,14,11,30,910.0,106.0,1.5,18.0,843.0,843.96,634.92
2016,9,14,11,45,912.5,105.5,1.6,18.5,849.5,823.89,621.2
2016,9,14,12,0,915.0,105.0,1.7,19.0,856.0,800.81,605.42
2016,9,14,12,15,915.0,105.0,1.75,19.0,853.5,773.44,587.31
2016,9,14,12,30,915.0,105.0,1.8,19.0,851.0,743.36,567.24
2016,9,14,12,45,907.5,107.0,1.85,19.0,839.5,707.56,541.52
2016,9,14,13,0,900.0,109.0,1.9,19.0,828.0,669.78,513.57
2016,9,14,13,15,895.5,108.0,1.95,19.0,809.5,629.32,483.09
2016,9,14,13,30,891.0,107.0,2.0,19.0,791.0,587.13,450.5
2016,9,14,13,45,886.5,104.5,2.05,19.0,766.0,542.08,414.87
2016,9,14,14,0,882.0,102.0,2.1,19.0,741.0,495.68,377.14
2016,9,14,14,15,872.0,100.5,2.1,19.0,708.5,446.7,336.2
2016,9,14,14,30,862.0,99.0,2.1,19.0,676.0,397.26,293.83
2016,9,14,14,45,851.5,95.5,2.15,19.0,638.0,340.37,244.92
2016,9,14,15,0,841.0,92.0,2.2,19.0,600.0,288.53,199.2
2016,9,14,15,15,823.0,89.5,2.2,18.5,556.0,236.32,153.97
2016,9,14,15,30,805.0,87.0,2.2,18.0,512.0,185.45,111.61
2016,9,14,15,45,783.5,82.5,2.2,18.0,464.5,134.21,73.5
2016,9,14,16,0,762.0,78.0,2.2,18.0,417.0,85.14,46.36
2016,9,14,16,15,728.5,74.0,2.15,17.5,366.0,52.28,40.48
2016,9,14,16,30,695.0,70.0,2.1,17.0,315.0,46.49,35.59
2016,9,14,16,45,649.5,64.0,2.1,17.0,263.5,44.05,33.47
2016,9,14,17,0,604.0,58.0,2.1,17.0,212.0,41.48,31.13
2016,9,14,17,15,528.5,50.0,2.0,16.5,162.0,37.05,27.06
2016,9,14,17,30,453.0,42.0,1.9,16.0,112.0,32.44,22.6
2016,9,14,17,45,329.5,30.5,1.8,15.5,70.5,24.27,14.38
2016,9,14,18,0,206.0,19.0,1.7,15.0,29.0,15.6,0.0
2016,9,14,18,15,103.0,9.5,1.75,14.5,14.5,9.05,0.0
2016,9,14,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,16.0,1.55,12.5,37.5,131.18,41.62
2016,9,15,6,30,383.0,32.0,1.6,13.0,75.0,267.79,209.78
2016,9,15,6,45,475.0,41.0,1.65,13.5,123.0,345.34,281.2
2016,9,15,7,0,567.0,50.0,1.7,14.0,171.0,429.79,353.34
2016,9,15,7,15,624.5,55.5,1.6,14.0,222.5,493.39,406.22
2016,9,15,7,30,682.0,61.0,1.5,14.0,274.0,555.91,455.83
2016,9,15,7,45,341.0,93.0,1.45,14.5,199.5,371.64,306.73
2016,9,15,8,0,0.0,125.0,1.4,15.0,125.0,122.43,96.96
2016,9,15,8,15,0.0,134.0,1.3,15.5,134.0,130.27,103.47
2016,9,15,8,30,0.0,143.0,1.2,16.0,143.0,138.3,109.46
2016,9,15,8,45,2.5,160.5,1.15,16.5,162.0,157.35,124.38
2016,9,15,9,0,5.0,178.0,1.1,17.0,181.0,176.38,139.02
2016,9,15,9,15,113.0,235.0,1.1,17.0,307.5,348.82,276.93
2016,9,15,9,30,221.0,292.0,1.1,17.0,434.0,502.21,392.4
2016,9,15,9,45,124.0,281.0,1.15,17.5,361.5,404.33,314.89
2016,9,15,10,0,27.0,270.0,1.2,18.0,289.0,295.03,228.91
2016,9,15,10,15,474.0,180.5,1.25,18.0,534.5,612.32,477.73
2016,9,15,10,30,921.0,91.0,1.3,18.0,780.0,889.38,668.34
2016,9,15,10,45,479.0,208.0,1.4,18.5,567.0,633.01,484.89
2016,9,15,11,0,37.0,325.0,1.5,19.0,354.0,349.23,267.1
2016,9,15,11,15,487.0,209.5,1.6,19.0,602.0,620.67,480.36
2016,9,15,11,30,937.0,94.0,1.7,19.0,850.0,849.84,641.49
2016,9,15,11,45,937.5,94.5,1.85,19.0,855.5,828.72,625.93
2016,9,15,12,0,938.0,95.0,2.0,19.0,861.0,804.57,610.83
2016,9,15,12,15,595.5,243.0,2.1,19.0,728.5,670.55,512.89
2016,9,15,12,30,253.0,391.0,2.2,19.0,596.0,541.7,413.72
2016,9,15,12,45,347.0,354.0,2.3,19.0,631.5,556.18,426.9
2016,9,15,13,0,441.0,317.0,2.4,19.0,667.0,563.94,433.65
2016,9,15,13,15,668.5,212.0,2.45,19.0,729.0,582.43,449.24
2016,9,15,13,30,896.0,107.0,2.5,19.0,791.0,585.68,451.6
2016,9,15,13,45,671.0,192.0,2.55,19.0,695.0,500.85,385.06
2016,9,15,14,0,446.0,277.0,2.6,19.0,599.0,435.79,334.18
2016,9,15,14,15,440.5,266.5,2.65,18.5,572.0,398.9,305.1
2016,9,15,14,30,435.0,256.0,2.7,18.0,545.0,362.13,275.27
2016,9,15,14,45,367.5,255.0,2.75,18.0,490.0,319.06,240.98
2016,9,15,15,0,300.0,254.0,2.8,18.0,435.0,277.61,208.63
2016,9,15,15,15,420.0,204.0,2.8,17.5,436.0,238.06,171.68
2016,9,15,15,30,540.0,154.0,2.8,17.0,437.0,191.46,128.5
2016,9,15,15,45,643.5,118.0,2.8,17.0,423.5,139.85,84.75
2016,9,15,16,0,747.0,82.0,2.8,17.0,410.0,83.84,47.75
2016,9,15,16,15,711.5,77.5,2.8,16.5,359.0,50.05,38.7
2016,9,15,16,30,676.0,73.0,2.8,16.0,308.0,48.98,37.95
2016,9,15,16,45,624.5,67.0,2.85,16.0,256.0,46.63,35.89
2016,9,15,17,0,573.0,61.0,2.9,16.0,204.0,44.21,33.65
2016,9,15,17,15,492.5,52.5,2.85,15.5,154.5,39.47,29.26
2016,9,15,17,30,412.0,44.0,2.8,15.0,105.0,34.56,24.45
2016,9,15,17,45,278.5,31.0,2.8,14.5,65.0,25.0,14.68
2016,9,15,18,0,145.0,18.0,2.8,14.0,25.0,14.3,0.0
2016,9,15,18,15,72.5,9.0,2.75,13.5,12.5,8.58,0.0
2016,9,15,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,12.5,35.0,122.36,25.5
2016,9,16,6,30,348.0,33.0,0.6,13.0,70.0,249.77,193.34
2016,9,16,6,45,445.0,42.0,0.55,13.5,117.5,328.56,264.54
2016,9,16,7,0,542.0,51.0,0.5,14.0,165.0,414.57,335.93
2016,9,16,7,15,600.5,57.0,0.4,14.0,216.0,478.38,386.99
2016,9,16,7,30,659.0,63.0,0.3,14.0,267.0,544.82,437.31
2016,9,16,7,45,331.0,98.5,0.25,14.5,201.5,370.69,299.75
2016,9,16,8,0,3.0,134.0,0.2,15.0,136.0,134.79,106.01
2016,9,16,8,15,6.5,150.5,0.15,15.5,154.0,153.32,121.72
2016,9,16,8,30,10.0,167.0,0.1,16.0,172.0,171.96,135.96
2016,9,16,8,45,15.0,187.5,0.1,16.5,196.0,196.18,154.47
2016,9,16,9,0,20.0,208.0,0.1,17.0,220.0,220.4,172.59
2016,9,16,9,15,47.0,245.0,0.15,17.5,274.5,292.63,227.9
2016,9,16,9,30,74.0,282.0,0.2,18.0,329.0,353.98,273.07
2016,9,16,9,45,72.0,296.5,0.3,18.5,344.5,365.12,279.98
2016,9,16,10,0,70.0,311.0,0.4,19.0,360.0,375.87,287.1
2016,9,16,10,15,487.5,203.5,0.5,19.0,565.0,646.93,492.2
2016,9,16,10,30,905.0,96.0,0.6,19.0,770.0,877.76,646.79
2016,9,16,10,45,910.0,97.0,0.7,19.5,791.0,873.92,640.7
2016,9,16,11,0,915.0,98.0,0.8,20.0,812.0,866.77,636.07
2016,9,16,11,15,918.5,98.5,0.95,20.0,826.0,854.57,630.2
2016,9,16,11,30,922.0,99.0,1.1,20.0,840.0,839.13,622.08
2016,9,16,11,45,704.0,204.0,1.25,20.0,772.0,756.18,566.63
2016,9,16,12,0,486.0,309.0,1.4,20.0,704.0,668.51,502.87
2016,9,16,12,15,521.5,297.0,1.45,20.0,719.5,663.71,500.82
2016,9,16,12,30,557.0,285.0,1.5,20.0,735.0,655.53,495.39
2016,9,16,12,45,733.0,194.5,1.6,20.0,778.5,665.25,505.4
2016,9,16,13,0,909.0,104.0,1.7,20.0,822.0,662.65,505.48
2016,9,16,13,15,904.5,103.0,1.75,20.0,804.0,621.82,474.51
2016,9,16,13,30,900.0,102.0,1.8,20.0,786.0,579.22,441.72
2016,9,16,13,45,893.5,101.0,1.85,20.0,760.0,534.06,406.05
2016,9,16,14,0,887.0,100.0,1.9,20.0,734.0,487.69,368.37
2016,9,16,14,15,877.0,98.0,1.9,20.0,701.5,438.06,327.0
2016,9,16,14,30,867.0,96.0,1.9,20.0,669.0,387.98,284.19
2016,9,16,14,45,854.0,94.0,1.95,20.0,630.0,331.31,235.61
2016,9,16,15,0,841.0,92.0,2.0,20.0,591.0,279.99,190.58
2016,9,16,15,15,823.0,89.0,2.0,20.0,547.0,227.48,145.26
2016,9,16,15,30,805.0,86.0,2.0,20.0,503.0,176.33,103.37
2016,9,16,15,45,780.5,82.5,2.05,20.0,455.0,125.8,67.59
2016,9,16,16,0,756.0,79.0,2.1,20.0,407.0,77.79,44.0
2016,9,16,16,15,721.0,74.5,2.1,19.5,356.0,53.2,40.98
2016,9,16,16,30,686.0,70.0,2.1,19.0,305.0,46.97,35.72
2016,9,16,16,45,635.5,64.0,2.1,18.5,253.0,44.52,33.67
2016,9,16,17,0,585.0,58.0,2.1,18.0,201.0,41.98,31.4
2016,9,16,17,15,504.5,49.5,2.05,17.5,151.5,37.12,26.92
2016,9,16,17,30,424.0,41.0,2.0,17.0,102.0,32.07,22.02
2016,9,16,17,45,288.0,28.5,1.95,16.5,62.0,22.88,12.39
2016,9,16,18,0,152.0,16.0,1.9,16.0,22.0,15.25,0.0
2016,9,16,18,15,76.0,8.0,1.95,15.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,15.5,0.75,12.5,34.5,122.1,9.3
2016,9,17,6,30,358.0,31.0,0.6,13.0,69.0,251.87,193.75
2016,9,17,6,45,457.0,39.5,0.5,13.5,116.0,331.02,265.91
2016,9,17,7,0,556.0,48.0,0.4,14.0,163.0,417.68,337.5
2016,9,17,7,15,614.5,54.0,0.35,14.0,214.5,481.72,389.04
2016,9,17,7,30,673.0,60.0,0.3,14.0,266.0,544.82,437.47
2016,9,17,7,45,470.5,107.0,0.3,14.5,263.5,478.67,383.85
2016,9,17,8,0,268.0,154.0,0.3,15.0,261.0,385.94,309.55
2016,9,17,8,15,247.0,179.0,0.3,15.5,288.0,403.76,322.06
2016,9,17,8,30,226.0,204.0,0.3,16.0,315.0,406.69,322.08
2016,9,17,8,45,536.5,142.0,0.35,16.5,437.0,610.23,476.84
2016,9,17,9,0,847.0,80.0,0.4,17.0,559.0,795.81,601.98
2016,9,17,9,15,605.0,170.0,0.45,17.5,525.0,715.68,542.25
2016,9,17,9,30,363.0,260.0,0.5,18.0,491.0,596.69,453.63
2016,9,17,9,45,359.0,278.0,0.55,18.5,516.5,611.44,463.76
2016,9,17,10,0,355.0,296.0,0.6,19.0,542.0,624.37,470.98
2016,9,17,10,15,635.0,192.0,0.65,19.0,654.5,763.18,572.5
2016,9,17,10,30,915.0,88.0,0.7,19.0,767.0,874.16,644.66
2016,9,17,10,45,920.0,89.0,0.8,19.5,788.0,870.29,640.33
2016,9,17,11,0,925.0,90.0,0.9,20.0,809.0,863.06,635.54
2016,9,17,11,15,928.0,91.0,1.0,20.0,822.5,850.86,628.73
2016,9,17,11,30,931.0,92.0,1.1,20.0,836.0,835.39,619.79
2016,9,17,11,45,931.5,92.0,1.2,20.5,841.0,813.78,605.54
2016,9,17,12,0,932.0,92.0,1.3,21.0,846.0,789.17,589.25
2016,9,17,12,15,931.0,92.0,1.4,21.0,843.0,760.59,571.25
2016,9,17,12,30,930.0,92.0,1.5,21.0,840.0,729.3,551.17
2016,9,17,12,45,915.5,98.0,1.6,21.0,826.0,692.26,524.92
2016,9,17,13,0,901.0,104.0,1.7,21.0,812.0,653.56,496.73
2016,9,17,13,15,896.0,103.0,1.75,20.5,793.5,612.71,466.96
2016,9,17,13,30,891.0,102.0,1.8,20.0,775.0,570.16,434.98
2016,9,17,13,45,883.5,101.0,1.9,20.0,749.0,524.87,399.3
2016,9,17,14,0,876.0,100.0,2.0,20.0,723.0,478.49,361.63
2016,9,17,14,15,865.5,98.0,2.0,20.0,690.0,429.18,320.34
2016,9,17,14,30,855.0,96.0,2.0,20.0,657.0,379.5,277.71
2016,9,17,14,45,841.0,94.0,2.05,20.0,618.0,323.16,229.3
2016,9,17,15,0,827.0,92.0,2.1,20.0,579.0,272.3,184.66
2016,9,17,15,15,808.5,89.0,2.1,20.0,535.0,220.5,140.06
2016,9,17,15,30,790.0,86.0,2.1,20.0,491.0,170.13,99.14
2016,9,17,15,45,764.5,82.5,2.15,20.0,443.5,120.44,64.68
2016,9,17,16,0,739.0,79.0,2.2,20.0,396.0,73.38,42.88
2016,9,17,16,15,703.0,74.5,2.15,19.5,345.5,48.34,36.76
2016,9,17,16,30,667.0,70.0,2.1,19.0,295.0,47.18,35.91
2016,9,17,16,45,615.5,63.5,2.1,18.5,244.0,44.33,33.5
2016,9,17,17,0,564.0,57.0,2.1,18.0,193.0,41.37,30.84
2016,9,17,17,15,481.5,48.5,1.95,17.5,144.5,36.48,26.32
2016,9,17,17,30,399.0,40.0,1.8,17.0,96.0,31.4,21.36
2016,9,17,17,45,262.0,27.5,1.7,16.5,57.5,22.17,11.24
2016,9,17,18,0,125.0,15.0,1.6,16.0,19.0,14.3,0.0
2016,9,17,18,15,62.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.0,0.85,14.5,32.5,116.65,0.0
2016,9,18,6,30,343.0,30.0,0.9,15.0,65.0,242.14,183.98
2016,9,18,6,45,441.0,39.0,1.0,15.5,111.5,320.34,256.82
2016,9,18,7,0,539.0,48.0,1.1,16.0,158.0,406.08,329.4
2016,9,18,7,15,598.0,54.0,1.05,16.5,208.5,469.61,381.04
2016,9,18,7,30,657.0,60.0,1.0,17.0,259.0,532.17,429.44
2016,9,18,7,45,697.5,64.0,0.95,17.5,310.0,585.52,467.81
2016,9,18,8,0,738.0,68.0,0.9,18.0,361.0,639.12,504.08
2016,9,18,8,15,765.5,71.5,0.9,18.5,410.0,682.11,531.92
2016,9,18,8,30,793.0,75.0,0.9,19.0,459.0,723.91,558.24
2016,9,18,8,45,814.0,77.5,0.9,20.0,504.0,757.75,577.35
2016,9,18,9,0,835.0,80.0,0.9,21.0,549.0,783.23,590.44
2016,9,18,9,15,849.5,82.0,0.85,21.5,589.5,806.8,602.54
2016,9,18,9,30,864.0,84.0,0.8,22.0,630.0,827.7,612.71
2016,9,18,9,45,883.5,82.0,0.75,23.0,667.0,845.41,619.53
2016,9,18,10,0,903.0,80.0,0.7,24.0,704.0,860.22,624.42
2016,9,18,10,15,910.5,81.5,0.6,24.0,732.0,865.66,624.84
2016,9,18,10,30,918.0,83.0,0.5,24.0,760.0,867.76,623.32
2016,9,18,10,45,923.0,84.0,0.45,24.5,781.0,863.85,617.92
2016,9,18,11,0,928.0,85.0,0.4,25.0,802.0,856.58,610.65
2016,9,18,11,15,931.0,85.5,0.5,25.0,815.5,843.81,604.09
2016,9,18,11,30,934.0,86.0,0.6,25.0,829.0,827.78,595.51
2016,9,18,11,45,935.0,86.0,0.7,25.5,834.0,806.51,582.37
2016,9,18,12,0,936.0,86.0,0.8,26.0,839.0,782.2,567.21
2016,9,18,12,15,935.5,86.0,0.95,26.0,836.5,753.88,550.99
2016,9,18,12,30,935.0,86.0,1.1,26.0,834.0,722.83,532.53
2016,9,18,12,45,930.0,87.0,1.25,26.5,822.5,687.19,507.77
2016,9,18,13,0,925.0,88.0,1.4,27.0,811.0,649.38,480.65
2016,9,18,13,15,920.5,87.0,1.5,26.5,792.5,608.04,451.69
2016,9,18,13,30,916.0,86.0,1.6,26.0,774.0,564.91,420.34
2016,9,18,13,45,909.5,85.0,1.7,26.0,748.0,519.21,385.13
2016,9,18,14,0,903.0,84.0,1.8,26.0,722.0,472.27,347.8
2016,9,18,14,15,893.5,82.5,1.85,26.0,689.5,422.69,307.19
2016,9,18,14,30,884.0,81.0,1.9,26.0,657.0,372.6,265.05
2016,9,18,14,45,871.0,79.0,2.0,26.0,618.0,320.76,220.86
2016,9,18,15,0,858.0,77.0,2.1,26.0,579.0,269.2,176.51
2016,9,18,15,15,840.0,75.0,2.15,25.5,535.0,217.2,132.99
2016,9,18,15,30,822.0,73.0,2.2,25.0,491.0,159.81,87.83
2016,9,18,15,45,798.0,70.0,2.25,24.5,443.0,109.08,54.08
2016,9,18,16,0,774.0,67.0,2.3,24.0,395.0,60.75,33.7
2016,9,18,16,15,739.5,63.0,2.25,23.5,344.0,44.44,32.79
2016,9,18,16,30,705.0,59.0,2.2,23.0,293.0,43.03,31.72
2016,9,18,16,45,654.5,54.0,2.2,22.5,242.0,40.71,29.77
2016,9,18,17,0,604.0,49.0,2.2,22.0,191.0,38.35,27.66
2016,9,18,17,15,522.5,42.0,2.1,21.0,142.5,31.13,21.25
2016,9,18,17,30,441.0,35.0,2.0,20.0,94.0,27.1,17.32
2016,9,18,17,45,297.5,24.0,1.9,19.5,55.5,19.1,8.02
2016,9,18,18,0,154.0,13.0,1.8,19.0,17.0,12.39,0.0
2016,9,18,18,15,77.0,6.5,1.75,18.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,6,15,169.0,14.5,1.05,15.5,31.5,113.6,0.0
2016,9,19,6,30,338.0,29.0,1.1,16.0,63.0,237.6,178.51
2016,9,19,6,45,435.0,38.0,1.15,16.5,108.5,314.62,251.3
2016,9,19,7,0,532.0,47.0,1.2,17.0,154.0,399.19,322.9
2016,9,19,7,15,591.5,53.0,1.15,17.0,204.0,462.54,375.26
2016,9,19,7,30,651.0,59.0,1.1,17.0,254.0,525.06,424.68
2016,9,19,7,45,692.0,63.0,1.05,17.5,305.0,578.38,463.46
2016,9,19,8,0,733.0,67.0,1.0,18.0,356.0,632.0,500.06
2016,9,19,8,15,760.5,70.5,1.0,18.5,404.5,674.72,527.94
2016,9,19,8,30,788.0,74.0,1.0,19.0,453.0,716.26,554.3
2016,9,19,8,45,809.0,76.5,1.05,19.5,498.0,749.88,575.16
2016,9,19,9,0,830.0,79.0,1.1,20.0,543.0,775.19,590.11
2016,9,19,9,15,845.0,81.0,1.1,20.5,583.5,799.01,603.36
2016,9,19,9,30,860.0,83.0,1.1,21.0,624.0,820.18,614.75
2016,9,19,9,45,863.5,88.0,1.15,21.5,656.5,832.24,620.74
2016,9,19,10,0,867.0,93.0,1.2,22.0,689.0,841.08,624.79
2016,9,19,10,15,875.5,94.5,1.2,22.5,717.0,847.05,626.4
2016,9,19,10,30,884.0,96.0,1.2,23.0,745.0,849.81,626.06
2016,9,19,10,45,892.0,95.5,1.3,23.5,766.5,846.76,623.38
2016,9,19,11,0,900.0,95.0,1.4,24.0,788.0,840.44,618.68
2016,9,19,11,15,904.0,95.5,1.5,24.0,801.5,828.64,611.62
2016,9,19,11,30,908.0,96.0,1.6,24.0,815.0,813.64,602.49
2016,9,19,11,45,912.0,95.0,1.75,24.0,821.0,793.99,590.68
2016,9,19,12,0,916.0,94.0,1.9,24.0,827.0,771.27,576.67
2016,9,19,12,15,915.5,94.0,1.95,24.0,824.5,743.32,558.16
2016,9,19,12,30,915.0,94.0,2.0,24.0,822.0,712.7,537.28
2016,9,19,12,45,903.5,98.5,2.15,24.0,809.0,676.65,511.54
2016,9,19,13,0,892.0,103.0,2.3,24.0,796.0,638.84,483.84
2016,9,19,13,15,887.5,102.0,2.35,24.0,778.0,598.56,453.27
2016,9,19,13,30,883.0,101.0,2.4,24.0,760.0,556.57,420.62
2016,9,19,13,45,879.5,98.0,2.5,24.0,735.0,511.79,385.15
2016,9,19,14,0,876.0,95.0,2.6,24.0,710.0,465.61,347.52
2016,9,19,14,15,866.0,93.5,2.65,23.5,677.5,416.98,307.44
2016,9,19,14,30,856.0,92.0,2.7,23.0,645.0,367.92,265.86
2016,9,19,14,45,846.0,88.5,2.75,23.0,607.5,317.01,221.51
2016,9,19,15,0,836.0,85.0,2.8,23.0,570.0,260.17,172.34
2016,9,19,15,15,817.5,82.5,2.8,22.5,526.0,208.48,128.6
2016,9,19,15,30,799.0,80.0,2.8,22.0,482.0,158.21,88.89
2016,9,19,15,45,777.5,75.5,2.85,22.0,435.0,107.77,55.41
2016,9,19,16,0,756.0,71.0,2.9,22.0,388.0,59.51,36.04
2016,9,19,16,15,720.5,67.0,2.85,21.5,337.5,47.82,36.02
2016,9,19,16,30,685.0,63.0,2.8,21.0,287.0,46.58,35.09
2016,9,19,16,45,636.0,57.0,2.75,20.5,236.5,39.69,29.13
