Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,0,587.0,51.0,2.7,20.0,186.0,36.89,26.62
2016,9,19,17,15,502.5,43.0,2.6,19.5,137.5,32.2,22.28
2016,9,19,17,30,418.0,35.0,2.5,19.0,89.0,27.33,17.49
2016,9,19,17,45,271.0,23.5,2.4,18.5,52.0,18.86,6.86
2016,9,19,18,0,124.0,12.0,2.3,18.0,15.0,11.44,0.0
2016,9,19,18,15,62.0,6.0,2.3,17.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,20,6,15,136.5,17.0,2.6,12.5,30.0,98.86,0.0
2016,9,20,6,30,273.0,34.0,2.7,13.0,60.0,208.27,157.17
2016,9,20,6,45,378.5,44.5,2.8,13.5,106.0,289.87,235.75
2016,9,20,7,0,484.0,55.0,2.9,14.0,152.0,379.13,313.49
2016,9,20,7,15,549.0,62.5,2.9,14.0,202.0,446.28,371.26
2016,9,20,7,30,614.0,70.0,2.9,14.0,252.0,516.41,429.2
2016,9,20,7,45,389.0,115.0,2.95,14.5,238.0,427.87,355.09
2016,9,20,8,0,164.0,160.0,3.0,15.0,224.0,304.54,251.03
2016,9,20,8,15,466.0,123.0,2.95,15.0,338.5,511.64,422.2
2016,9,20,8,30,768.0,86.0,2.9,15.0,453.0,712.69,575.83
2016,9,20,8,45,794.5,87.5,2.85,15.5,499.0,748.94,598.11
2016,9,20,9,0,821.0,89.0,2.8,16.0,545.0,783.32,619.81
2016,9,20,9,15,599.0,170.5,2.8,16.0,516.5,704.64,559.41
2016,9,20,9,30,377.0,252.0,2.8,16.0,488.0,595.55,472.52
2016,9,20,9,45,626.5,174.0,2.8,16.5,591.5,735.36,580.31
2016,9,20,10,0,876.0,96.0,2.8,17.0,695.0,848.73,658.57
2016,9,20,10,15,884.0,97.5,2.8,17.0,723.0,854.11,660.27
2016,9,20,10,30,892.0,99.0,2.8,17.0,751.0,856.25,660.79
2016,9,20,10,45,898.0,99.5,2.85,17.5,771.5,852.38,656.38
2016,9,20,11,0,904.0,100.0,2.9,18.0,792.0,845.23,649.87
2016,9,20,11,15,709.5,193.5,2.95,18.0,742.5,775.25,599.59
2016,9,20,11,30,515.0,287.0,3.0,18.0,693.0,694.99,537.27
2016,9,20,11,45,714.0,194.5,3.05,18.0,760.5,742.07,575.98
2016,9,20,12,0,913.0,102.0,3.1,18.0,828.0,772.85,599.59
2016,9,20,12,15,912.0,101.5,3.15,18.0,825.5,743.97,578.92
2016,9,20,12,30,911.0,101.0,3.2,18.0,823.0,712.47,555.78
2016,9,20,12,45,710.5,190.5,3.25,18.5,749.0,633.48,492.73
2016,9,20,13,0,510.0,280.0,3.3,19.0,675.0,561.92,435.3
2016,9,20,13,15,518.5,266.0,3.3,18.5,659.0,529.22,411.05
2016,9,20,13,30,527.0,252.0,3.3,18.0,643.0,495.02,384.8
2016,9,20,13,45,539.5,239.5,3.35,18.0,627.5,462.52,358.44
2016,9,20,14,0,552.0,227.0,3.4,18.0,612.0,428.19,329.89
2016,9,20,14,15,703.5,161.0,3.4,18.0,627.5,399.88,303.49
2016,9,20,14,30,855.0,95.0,3.4,18.0,643.0,365.75,269.62
2016,9,20,14,45,841.0,92.5,3.45,18.0,604.0,309.07,219.72
2016,9,20,15,0,827.0,90.0,3.5,18.0,565.0,257.93,174.11
2016,9,20,15,15,807.0,87.0,3.5,17.5,521.0,206.08,129.58
2016,9,20,15,30,787.0,84.0,3.5,17.0,477.0,155.84,89.58
2016,9,20,15,45,762.0,80.0,3.55,17.0,429.0,106.29,57.06
2016,9,20,16,0,737.0,76.0,3.6,17.0,381.0,59.34,46.71
2016,9,20,16,15,699.0,71.5,3.55,16.5,330.5,46.88,35.97
2016,9,20,16,30,661.0,67.0,3.5,16.0,280.0,45.62,34.99
2016,9,20,16,45,606.5,60.5,3.5,16.0,229.0,42.68,32.35
2016,9,20,17,0,552.0,54.0,3.5,16.0,178.0,39.62,29.47
2016,9,20,17,15,462.0,45.5,3.45,15.5,130.5,34.62,24.75
2016,9,20,17,30,372.0,37.0,3.4,15.0,83.0,29.46,19.51
2016,9,20,17,45,221.0,24.0,3.35,15.0,47.5,19.58,5.95
2016,9,20,18,0,70.0,11.0,3.3,15.0,12.0,10.48,0.0
2016,9,20,18,15,35.0,5.5,3.3,14.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,143.0,16.0,3.6,12.0,29.5,100.93,0.0
2016,9,21,6,30,286.0,32.0,3.8,12.0,59.0,212.35,159.21
2016,9,21,6,45,390.5,42.5,4.0,12.5,104.5,293.2,239.63
2016,9,21,7,0,495.0,53.0,4.2,13.0,150.0,381.88,318.1
2016,9,21,7,15,560.5,60.0,4.3,13.0,200.5,448.82,376.89
2016,9,21,7,30,626.0,67.0,4.4,13.0,251.0,518.77,436.08
2016,9,21,7,45,507.5,99.0,4.5,13.5,266.5,488.88,410.19
2016,9,21,8,0,389.0,131.0,4.6,14.0,282.0,454.74,379.81
2016,9,21,8,15,271.5,167.5,4.6,14.0,279.5,405.37,336.94
2016,9,21,8,30,154.0,204.0,4.6,14.0,277.0,349.13,287.77
2016,9,21,8,45,320.5,194.5,4.65,14.5,366.0,480.33,395.65
2016,9,21,9,0,487.0,185.0,4.7,15.0,455.0,618.64,504.58
2016,9,21,9,15,673.0,139.5,4.7,15.0,541.5,729.27,590.33
2016,9,21,9,30,859.0,94.0,4.7,15.0,628.0,832.0,664.99
2016,9,21,9,45,874.5,94.5,4.75,15.0,664.5,842.42,670.91
2016,9,21,10,0,890.0,95.0,4.8,15.0,701.0,856.03,679.87
2016,9,21,10,15,899.5,96.5,4.8,15.0,730.0,862.56,683.42
2016,9,21,10,30,909.0,98.0,4.8,15.0,759.0,865.77,684.76
2016,9,21,10,45,917.0,98.5,4.8,15.5,781.5,863.32,680.83
2016,9,21,11,0,925.0,99.0,4.8,16.0,804.0,857.48,674.65
2016,9,21,11,15,929.5,100.0,4.8,16.0,818.5,845.95,665.81
2016,9,21,11,30,934.0,101.0,4.8,16.0,833.0,831.11,654.72
2016,9,21,11,45,937.0,101.0,4.85,16.0,839.5,810.86,640.08
2016,9,21,12,0,940.0,101.0,4.9,16.0,846.0,787.48,623.22
2016,9,21,12,15,940.5,101.0,4.95,16.0,843.5,759.31,602.81
2016,9,21,12,30,941.0,101.0,5.0,16.0,841.0,728.33,579.16
2016,9,21,12,45,937.5,101.5,5.05,16.0,830.5,692.59,550.93
2016,9,21,13,0,934.0,102.0,5.1,16.0,820.0,654.58,520.4
2016,9,21,13,15,929.5,101.0,5.15,16.0,801.0,612.57,486.16
2016,9,21,13,30,925.0,100.0,5.2,16.0,782.0,568.76,449.68
2016,9,21,13,45,921.0,97.5,5.3,16.5,756.0,522.26,409.51
2016,9,21,14,0,917.0,95.0,5.4,17.0,730.0,474.32,367.25
2016,9,21,14,15,906.5,93.5,5.45,16.5,696.0,423.53,323.04
2016,9,21,14,30,896.0,92.0,5.5,16.0,662.0,372.31,277.36
2016,9,21,14,45,885.0,88.5,5.55,16.0,622.5,319.09,228.89
2016,9,21,15,0,874.0,85.0,5.6,16.0,583.0,265.97,180.58
2016,9,21,15,15,854.5,82.5,5.6,16.0,537.0,206.29,128.74
2016,9,21,15,30,835.0,80.0,5.6,16.0,491.0,154.05,86.92
2016,9,21,15,45,810.5,76.0,5.6,16.0,442.0,102.06,53.51
2016,9,21,16,0,786.0,72.0,5.6,16.0,393.0,52.57,40.96
2016,9,21,16,15,748.5,67.5,5.5,15.5,340.5,48.83,37.85
2016,9,21,16,30,711.0,63.0,5.4,15.0,288.0,47.18,36.51
2016,9,21,16,45,653.0,57.5,5.35,14.5,235.0,40.61,30.69
2016,9,21,17,0,595.0,52.0,5.3,14.0,182.0,38.26,28.47
2016,9,21,17,15,499.5,44.0,5.2,13.5,132.5,33.61,24.01
2016,9,21,17,30,404.0,36.0,5.1,13.0,83.0,28.85,18.99
2016,9,21,17,45,202.0,18.0,5.05,13.0,41.5,14.07,1.09
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,150.0,15.0,3.8,12.0,29.0,83.24,0.0
2016,9,22,6,30,300.0,30.0,3.9,12.0,58.0,216.77,160.25
2016,9,22,6,45,411.0,40.0,4.05,12.5,104.0,300.45,245.13
2016,9,22,7,0,522.0,50.0,4.2,13.0,150.0,392.68,326.69
2016,9,22,7,15,587.0,56.5,4.1,13.0,201.5,459.28,384.94
2016,9,22,7,30,652.0,63.0,4.0,13.0,253.0,528.89,443.29
2016,9,22,7,45,701.5,66.5,3.95,13.5,305.5,582.75,486.26
2016,9,22,8,0,751.0,70.0,3.9,14.0,358.0,641.69,530.18
2016,9,22,8,15,780.0,73.5,3.7,14.0,408.0,685.59,561.63
2016,9,22,8,30,809.0,77.0,3.5,14.0,458.0,728.26,591.33
2016,9,22,8,45,833.0,78.5,3.35,14.5,504.5,763.02,613.48
2016,9,22,9,0,857.0,80.0,3.2,15.0,551.0,789.55,629.14
2016,9,22,9,15,871.5,82.0,3.1,15.5,591.5,812.9,642.53
2016,9,22,9,30,886.0,84.0,3.0,16.0,632.0,833.5,653.81
2016,9,22,9,45,899.5,84.5,2.9,16.5,667.5,848.61,661.11
2016,9,22,10,0,913.0,85.0,2.8,17.0,703.0,860.64,666.27
2016,9,22,10,15,920.5,86.0,2.75,17.0,731.0,864.98,667.75
2016,9,22,10,30,928.0,87.0,2.7,17.0,759.0,865.98,667.09
2016,9,22,10,45,932.0,88.5,2.65,17.0,779.5,861.23,662.6
2016,9,22,11,0,936.0,90.0,2.6,17.0,800.0,853.1,655.96
2016,9,22,11,15,939.0,91.0,2.65,17.0,813.0,840.28,646.94
2016,9,22,11,30,942.0,92.0,2.7,17.0,826.0,824.16,635.74
2016,9,22,11,45,941.0,93.0,2.75,17.5,830.0,801.8,619.04
2016,9,22,12,0,940.0,94.0,2.8,18.0,834.0,776.46,600.34
2016,9,22,12,15,939.0,94.0,2.8,18.0,831.0,747.28,579.78
2016,9,22,12,30,938.0,94.0,2.8,18.0,828.0,715.39,556.11
2016,9,22,12,45,932.0,95.0,2.85,18.0,816.0,678.72,528.18
2016,9,22,13,0,926.0,96.0,2.9,18.0,804.0,639.95,498.12
2016,9,22,13,15,921.0,95.5,2.95,18.0,784.5,598.48,465.35
2016,9,22,13,30,916.0,95.0,3.0,18.0,765.0,555.26,430.39
2016,9,22,13,45,905.5,95.0,3.05,18.0,737.5,508.34,391.67
2016,9,22,14,0,895.0,95.0,3.1,18.0,710.0,460.55,351.21
2016,9,22,14,15,884.0,93.0,3.2,17.5,676.5,410.22,308.4
2016,9,22,14,30,873.0,91.0,3.3,17.0,643.0,359.55,264.14
2016,9,22,14,45,855.5,90.0,3.4,17.0,602.5,302.3,213.63
2016,9,22,15,0,838.0,89.0,3.5,17.0,562.0,250.99,167.89
2016,9,22,15,15,817.5,86.0,3.6,17.0,517.5,198.63,122.97
2016,9,22,15,30,797.0,83.0,3.7,17.0,473.0,147.95,83.37
2016,9,22,15,45,766.0,80.5,3.85,17.0,423.5,98.97,53.52
2016,9,22,16,0,735.0,78.0,4.0,17.0,374.0,55.39,43.28
2016,9,22,16,15,694.5,73.0,4.05,16.5,323.0,48.52,37.43
2016,9,22,16,30,654.0,68.0,4.1,16.0,272.0,46.93,36.15
2016,9,22,16,45,594.0,61.5,4.2,15.5,220.5,44.02,33.58
2016,9,22,17,0,534.0,55.0,4.3,15.0,169.0,41.03,30.78
2016,9,22,17,15,436.5,45.5,4.15,14.5,121.5,35.19,25.23
2016,9,22,17,30,339.0,36.0,4.0,14.0,74.0,29.12,18.93
2016,9,22,17,45,169.5,18.0,3.9,13.5,37.0,14.25,0.0
2016,9,22,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,166.0,13.0,1.85,11.5,28.0,88.26,0.0
2016,9,23,6,30,332.0,26.0,1.9,12.0,56.0,227.85,164.92
2016,9,23,6,45,436.0,35.0,1.95,12.5,101.0,306.76,248.12
2016,9,23,7,0,540.0,44.0,2.0,13.0,146.0,394.08,324.57
2016,9,23,7,15,601.0,50.0,1.9,13.5,196.0,457.71,378.55
2016,9,23,7,30,662.0,56.0,1.8,14.0,246.0,520.76,429.43
2016,9,23,7,45,703.0,59.5,1.75,14.5,296.5,573.09,469.4
2016,9,23,8,0,744.0,63.0,1.7,15.0,347.0,625.66,506.84
2016,9,23,8,15,771.5,66.5,1.65,15.5,395.0,668.08,535.35
2016,9,23,8,30,799.0,70.0,1.6,16.0,443.0,709.28,562.13
2016,9,23,8,45,820.0,72.0,1.6,16.5,488.0,735.87,578.18
2016,9,23,9,0,841.0,74.0,1.6,17.0,533.0,766.58,597.04
2016,9,23,9,15,855.5,76.0,1.55,17.5,572.5,789.71,609.77
2016,9,23,9,30,870.0,78.0,1.5,18.0,612.0,810.15,620.56
2016,9,23,9,45,880.0,79.5,1.5,18.5,646.0,823.4,626.93
2016,9,23,10,0,890.0,81.0,1.5,19.0,680.0,833.56,631.35
2016,9,23,10,15,897.5,82.0,1.55,19.0,707.5,837.9,633.7
2016,9,23,10,30,905.0,83.0,1.6,19.0,735.0,838.98,634.05
2016,9,23,10,45,910.0,83.5,1.65,19.0,755.0,834.16,630.54
2016,9,23,11,0,915.0,84.0,1.7,19.0,775.0,826.04,624.97
2016,9,23,11,15,918.0,84.5,1.8,19.0,787.5,813.05,616.68
2016,9,23,11,30,921.0,85.0,1.9,19.0,800.0,796.85,606.24
2016,9,23,11,45,920.0,86.0,2.0,19.5,804.0,775.01,590.76
2016,9,23,12,0,919.0,87.0,2.1,20.0,808.0,750.26,573.26
2016,9,23,12,15,918.5,87.0,2.25,19.5,805.0,722.08,555.74
2016,9,23,12,30,918.0,87.0,2.4,19.0,802.0,691.22,534.81
2016,9,23,12,45,912.5,88.0,2.55,19.0,790.0,655.63,508.3
2016,9,23,13,0,907.0,89.0,2.7,19.0,778.0,617.97,479.52
2016,9,23,13,15,902.5,88.0,2.8,19.0,759.0,577.15,447.44
2016,9,23,13,30,898.0,87.0,2.9,19.0,740.0,534.59,413.13
2016,9,23,13,45,890.5,86.0,3.05,19.0,714.0,489.1,375.69
2016,9,23,14,0,883.0,85.0,3.2,19.0,688.0,442.52,336.26
2016,9,23,14,15,873.0,83.5,3.25,18.5,655.5,393.71,294.44
2016,9,23,14,30,863.0,82.0,3.3,18.0,623.0,344.48,251.19
2016,9,23,14,45,850.5,79.5,3.4,18.0,584.5,293.56,205.58
2016,9,23,15,0,838.0,77.0,3.5,18.0,546.0,242.9,160.39
2016,9,23,15,15,819.0,74.5,3.5,17.5,502.0,185.36,111.76
2016,9,23,15,30,800.0,72.0,3.5,17.0,458.0,135.32,73.3
2016,9,23,15,45,772.0,69.5,3.55,17.0,410.0,86.5,44.49
2016,9,23,16,0,744.0,67.0,3.6,17.0,362.0,46.81,35.76
2016,9,23,16,15,705.5,62.5,3.6,16.5,312.0,45.04,34.38
2016,9,23,16,30,667.0,58.0,3.6,16.0,262.0,43.23,32.88
2016,9,23,16,45,612.5,52.0,3.6,16.0,212.0,36.56,26.89
2016,9,23,17,0,558.0,46.0,3.6,16.0,162.0,33.59,24.06
2016,9,23,17,15,464.0,38.0,3.55,15.5,115.5,28.72,19.43
2016,9,23,17,30,370.0,30.0,3.5,15.0,69.0,23.68,14.06
2016,9,23,17,45,185.0,15.0,3.45,14.5,34.5,11.67,0.0
2016,9,23,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,183.5,12.0,1.35,13.5,27.5,94.82,0.0
2016,9,24,6,30,367.0,24.0,1.4,14.0,55.0,241.04,169.06
2016,9,24,6,45,470.0,32.0,1.5,14.5,101.0,314.89,251.6
2016,9,24,7,0,573.0,40.0,1.6,15.0,147.0,402.01,327.36
2016,9,24,7,15,633.5,45.0,1.65,15.0,197.5,465.81,382.05
2016,9,24,7,30,694.0,50.0,1.7,15.0,248.0,532.08,436.31
2016,9,24,7,45,734.0,54.0,1.75,15.5,299.0,585.06,476.74
2016,9,24,8,0,774.0,58.0,1.8,16.0,350.0,638.23,514.99
2016,9,24,8,15,801.5,61.0,1.9,16.5,399.0,680.65,544.38
2016,9,24,8,30,829.0,64.0,2.0,17.0,448.0,715.78,567.83
2016,9,24,8,45,849.5,66.0,2.1,18.0,494.0,748.65,588.19
2016,9,24,9,0,870.0,68.0,2.2,19.0,540.0,779.4,606.68
2016,9,24,9,15,884.5,69.5,2.2,19.5,580.5,802.3,619.81
2016,9,24,9,30,899.0,71.0,2.2,20.0,621.0,822.41,630.98
2016,9,24,9,45,912.5,71.0,2.2,20.5,656.0,836.98,638.32
2016,9,24,10,0,926.0,71.0,2.2,21.0,691.0,848.44,643.62
2016,9,24,10,15,934.0,72.0,2.15,21.0,719.5,853.21,645.27
2016,9,24,10,30,942.0,73.0,2.1,21.0,748.0,854.58,644.8
2016,9,24,10,45,947.5,73.5,2.1,21.5,768.5,849.93,639.61
2016,9,24,11,0,953.0,74.0,2.1,22.0,789.0,841.83,632.32
2016,9,24,11,15,956.0,74.5,2.05,22.0,802.0,828.33,622.32
2016,9,24,11,30,959.0,75.0,2.0,22.0,815.0,811.5,610.21
2016,9,24,11,45,960.0,75.0,1.95,22.5,820.0,789.39,593.49
2016,9,24,12,0,961.0,75.0,1.9,23.0,825.0,764.17,574.8
2016,9,24,12,15,960.5,75.0,1.9,23.0,821.5,734.92,554.92
2016,9,24,12,30,960.0,75.0,1.9,23.0,818.0,702.86,532.07
2016,9,24,12,45,949.0,79.5,1.95,23.0,805.0,665.91,504.74
2016,9,24,13,0,938.0,84.0,2.0,23.0,792.0,627.04,475.43
2016,9,24,13,15,933.0,83.5,2.05,23.0,773.0,585.21,443.33
2016,9,24,13,30,928.0,83.0,2.1,23.0,754.0,541.6,409.0
2016,9,24,13,45,920.0,82.0,2.15,23.0,727.0,494.6,371.15
2016,9,24,14,0,912.0,81.0,2.2,23.0,700.0,446.5,331.34
2016,9,24,14,15,901.5,79.5,2.2,23.0,666.5,396.19,288.66
2016,9,24,14,30,891.0,78.0,2.2,23.0,633.0,345.46,244.71
2016,9,24,14,45,876.0,76.5,2.25,23.0,593.0,293.36,199.32
2016,9,24,15,0,861.0,75.0,2.3,23.0,553.0,241.74,154.57
2016,9,24,15,15,842.0,72.5,2.3,22.5,508.0,189.41,111.45
2016,9,24,15,30,823.0,70.0,2.3,22.0,463.0,131.88,68.53
2016,9,24,15,45,795.0,67.5,2.35,21.5,414.5,81.96,40.94
2016,9,24,16,0,767.0,65.0,2.4,21.0,366.0,45.55,34.07
2016,9,24,16,15,728.5,61.0,2.35,20.5,315.0,44.12,33.0
2016,9,24,16,30,690.0,57.0,2.3,20.0,264.0,42.68,31.84
2016,9,24,16,45,626.5,52.0,2.3,19.5,212.5,40.31,29.76
2016,9,24,17,0,563.0,47.0,2.3,19.0,161.0,34.68,24.67
2016,9,24,17,15,464.5,38.5,2.25,18.0,114.0,29.41,19.75
2016,9,24,17,30,366.0,30.0,2.2,17.0,67.0,23.95,13.86
2016,9,24,17,45,183.0,15.0,2.2,16.5,33.5,11.83,0.0
2016,9,24,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,6,15,168.5,12.5,1.7,14.5,26.5,88.03,0.0
2016,9,25,6,30,337.0,25.0,1.8,15.0,53.0,225.16,153.1
2016,9,25,6,45,450.5,33.5,1.9,16.0,99.5,310.24,246.35
2016,9,25,7,0,564.0,42.0,2.0,17.0,146.0,397.29,321.69
2016,9,25,7,15,627.5,48.0,2.05,17.5,197.5,463.82,377.86
2016,9,25,7,30,691.0,54.0,2.1,18.0,249.0,532.94,433.42
2016,9,25,7,45,734.0,58.0,2.15,18.5,301.0,587.78,475.46
2016,9,25,8,0,777.0,62.0,2.2,19.0,353.0,642.91,515.01
2016,9,25,8,15,804.5,65.0,2.2,19.5,402.5,685.25,543.56
2016,9,25,8,30,832.0,68.0,2.2,20.0,452.0,726.26,570.43
2016,9,25,8,45,852.5,70.5,2.25,20.5,498.0,753.55,587.23
2016,9,25,9,0,873.0,73.0,2.3,21.0,544.0,784.71,606.66
2016,9,25,9,15,887.5,75.0,2.25,21.5,584.5,808.01,619.57
2016,9,25,9,30,902.0,77.0,2.2,22.0,625.0,828.5,630.48
2016,9,25,9,45,919.5,75.0,2.2,23.0,661.5,843.83,637.0
2016,9,25,10,0,937.0,73.0,2.2,24.0,698.0,856.1,641.5
2016,9,25,10,15,944.0,74.0,2.15,24.5,725.5,859.89,641.19
2016,9,25,10,30,951.0,75.0,2.1,25.0,753.0,860.25,638.79
2016,9,25,10,45,954.0,77.0,2.1,25.5,773.0,854.99,633.26
2016,9,25,11,0,957.0,79.0,2.1,26.0,793.0,846.27,625.64
2016,9,25,11,15,959.5,79.5,2.0,26.5,805.5,832.15,613.74
2016,9,25,11,30,962.0,80.0,1.9,27.0,818.0,814.69,599.84
2016,9,25,11,45,960.0,81.5,1.85,27.5,822.0,791.67,582.83
2016,9,25,12,0,958.0,83.0,1.8,28.0,826.0,765.63,563.98
2016,9,25,12,15,957.0,83.0,1.7,28.0,822.0,735.93,543.45
2016,9,25,12,30,956.0,83.0,1.6,28.0,818.0,703.48,519.63
2016,9,25,12,45,951.0,83.0,1.5,28.5,806.0,665.94,490.75
2016,9,25,13,0,946.0,83.0,1.4,29.0,794.0,626.23,460.01
2016,9,25,13,15,941.0,82.5,1.25,29.0,774.0,584.06,427.6
2016,9,25,13,30,936.0,82.0,1.1,29.0,754.0,540.11,393.23
2016,9,25,13,45,923.5,83.0,1.0,29.0,726.0,492.5,355.8
2016,9,25,14,0,911.0,84.0,0.9,29.0,698.0,444.13,316.93
2016,9,25,14,15,900.0,82.5,0.8,29.0,664.0,393.66,275.63
2016,9,25,14,30,889.0,81.0,0.7,29.0,630.0,342.82,233.24
2016,9,25,14,45,866.5,81.5,0.6,29.0,588.0,290.54,189.69
2016,9,25,15,0,844.0,82.0,0.5,29.0,546.0,233.5,143.06
2016,9,25,15,15,823.5,79.5,0.55,28.5,501.0,181.55,102.46
2016,9,25,15,30,803.0,77.0,0.6,28.0,456.0,131.25,67.34
2016,9,25,15,45,766.0,75.5,0.65,27.5,406.0,82.97,43.06
2016,9,25,16,0,729.0,74.0,0.7,27.0,356.0,52.92,39.4
2016,9,25,16,15,687.5,68.5,0.8,26.0,305.0,45.87,33.71
2016,9,25,16,30,646.0,63.0,0.9,25.0,254.0,43.73,32.05
2016,9,25,16,45,578.0,57.0,1.05,24.0,203.0,41.06,29.8
2016,9,25,17,0,510.0,51.0,1.2,23.0,152.0,38.35,27.34
2016,9,25,17,15,409.5,40.5,1.3,22.0,106.0,31.44,21.03
2016,9,25,17,30,309.0,30.0,1.4,21.0,60.0,24.19,13.39
2016,9,25,17,45,154.5,15.0,1.5,20.0,30.0,12.0,0.0
2016,9,25,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,13.0,0.45,15.5,22.5,65.16,0.0
2016,9,26,6,30,235.0,26.0,0.4,16.0,45.0,173.75,112.35
2016,9,26,6,45,341.5,38.5,0.35,16.5,88.5,256.81,200.83
2016,9,26,7,0,448.0,51.0,0.3,17.0,132.0,345.11,274.81
2016,9,26,7,15,517.0,60.0,0.3,17.5,182.0,413.73,330.4
2016,9,26,7,30,586.0,69.0,0.3,18.0,232.0,485.72,385.94
2016,9,26,7,45,632.5,75.0,0.3,18.5,282.5,541.59,426.97
2016,9,26,8,0,679.0,81.0,0.3,19.0,333.0,598.21,466.84
2016,9,26,8,15,711.5,86.0,0.25,19.5,382.0,643.64,495.83
2016,9,26,8,30,744.0,91.0,0.2,20.0,431.0,688.21,523.14
2016,9,26,8,45,767.5,94.5,0.2,21.0,476.5,719.48,540.28
2016,9,26,9,0,791.0,98.0,0.2,22.0,522.0,752.45,558.3
2016,9,26,9,15,808.5,101.0,0.3,22.5,562.5,777.79,573.58
2016,9,26,9,30,826.0,104.0,0.4,23.0,603.0,800.51,587.32
2016,9,26,9,45,839.0,106.5,0.55,23.5,638.0,816.17,597.42
2016,9,26,10,0,852.0,109.0,0.7,24.0,673.0,828.79,605.69
2016,9,26,10,15,861.5,110.5,0.75,24.5,701.0,834.28,607.73
2016,9,26,10,30,871.0,112.0,0.8,25.0,729.0,836.53,607.89
2016,9,26,10,45,877.5,113.0,0.9,25.5,750.0,827.84,601.89
2016,9,26,11,0,884.0,114.0,1.0,26.0,771.0,821.05,597.29
2016,9,26,11,15,888.0,115.0,1.1,26.0,783.5,809.07,590.46
2016,9,26,11,30,892.0,116.0,1.2,26.0,796.0,793.95,581.59
2016,9,26,11,45,894.5,115.5,1.3,26.5,801.5,773.15,567.81
2016,9,26,12,0,897.0,115.0,1.4,27.0,807.0,749.41,552.05
2016,9,26,12,15,896.5,114.5,1.5,27.0,803.5,720.78,532.81
2016,9,26,12,30,896.0,114.0,1.6,27.0,800.0,689.56,511.17
2016,9,26,12,45,917.5,102.0,1.75,27.0,795.0,658.73,489.84
2016,9,26,13,0,939.0,90.0,1.9,27.0,790.0,624.14,464.96
2016,9,26,13,15,934.0,89.0,1.95,26.5,770.5,581.67,433.69
2016,9,26,13,30,929.0,88.0,2.0,26.0,751.0,537.45,400.1
2016,9,26,13,45,923.5,86.0,2.1,26.0,724.5,490.56,362.83
2016,9,26,14,0,918.0,84.0,2.2,26.0,698.0,442.37,323.36
2016,9,26,14,15,907.5,82.5,2.2,25.5,664.0,391.75,281.33
2016,9,26,14,30,897.0,81.0,2.2,25.0,630.0,340.71,237.9
2016,9,26,14,45,885.0,78.0,2.25,25.0,590.0,287.87,192.19
2016,9,26,15,0,873.0,75.0,2.3,25.0,550.0,235.24,147.07
2016,9,26,15,15,853.0,72.5,2.25,24.5,505.0,182.26,104.38
2016,9,26,15,30,833.0,70.0,2.2,24.0,460.0,124.24,62.75
2016,9,26,15,45,808.5,66.5,2.15,24.0,411.0,73.39,37.04
2016,9,26,16,0,784.0,63.0,2.1,24.0,362.0,44.47,32.72
2016,9,26,16,15,745.0,58.5,1.9,23.5,310.5,42.56,31.23
2016,9,26,16,30,706.0,54.0,1.7,23.0,259.0,40.6,29.62
2016,9,26,16,45,649.5,48.0,1.55,22.5,207.5,37.24,26.68
2016,9,26,17,0,593.0,42.0,1.4,22.0,156.0,33.8,23.51
2016,9,26,17,15,492.5,34.0,1.35,21.0,108.5,28.28,18.37
2016,9,26,17,30,392.0,26.0,1.3,20.0,61.0,20.69,10.25
2016,9,26,17,45,196.0,13.0,1.3,19.5,30.5,12.39,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,27,6,15,151.5,12.0,0.25,15.5,23.5,79.07,0.0
2016,9,27,6,30,303.0,24.0,0.2,16.0,47.0,202.98,125.48
2016,9,27,6,45,410.5,34.0,0.2,16.5,91.5,287.19,222.93
2016,9,27,7,0,518.0,44.0,0.2,17.0,136.0,375.27,297.01
2016,9,27,7,15,584.5,50.5,0.2,17.0,186.0,441.21,351.08
2016,9,27,7,30,651.0,57.0,0.2,17.0,236.0,506.4,402.25
2016,9,27,7,45,692.5,62.5,0.2,17.5,287.0,560.53,441.94
2016,9,27,8,0,734.0,68.0,0.2,18.0,338.0,614.9,479.39
2016,9,27,8,15,764.0,71.5,0.2,18.5,386.5,658.31,507.25
2016,9,27,8,30,794.0,75.0,0.2,19.0,435.0,700.56,533.55
2016,9,27,8,45,578.5,141.0,0.25,20.0,418.0,628.04,478.59
2016,9,27,9,0,363.0,207.0,0.3,21.0,401.0,523.28,399.31
2016,9,27,9,15,326.5,233.5,0.35,21.5,417.5,525.3,399.6
2016,9,27,9,30,290.0,260.0,0.4,22.0,434.0,524.63,396.73
2016,9,27,9,45,597.5,171.5,0.5,22.5,556.0,691.54,518.61
2016,9,27,10,0,905.0,83.0,0.6,23.0,678.0,833.93,611.6
2016,9,27,10,15,912.5,84.0,0.65,23.0,706.0,837.79,611.92
2016,9,27,10,30,920.0,85.0,0.7,23.0,734.0,838.33,612.21
2016,9,27,10,45,621.5,209.0,0.8,23.5,653.0,726.73,536.12
2016,9,27,11,0,323.0,333.0,0.9,24.0,572.0,594.88,440.27
2016,9,27,11,15,328.5,335.0,0.95,24.0,581.0,590.93,438.82
2016,9,27,11,30,334.0,337.0,1.0,24.0,590.0,585.6,435.12
2016,9,27,11,45,636.0,213.0,1.1,24.0,699.0,680.19,506.95
2016,9,27,12,0,938.0,89.0,1.2,24.0,808.0,748.77,557.2
2016,9,27,12,15,598.0,225.0,1.3,24.0,683.0,621.89,464.52
2016,9,27,12,30,258.0,361.0,1.4,24.0,558.0,501.64,374.96
2016,9,27,12,45,597.5,222.5,1.5,24.0,668.5,570.17,429.41
2016,9,27,13,0,937.0,84.0,1.6,24.0,779.0,612.93,461.45
2016,9,27,13,15,604.0,205.5,1.65,24.0,649.0,503.4,378.52
2016,9,27,13,30,271.0,327.0,1.7,24.0,519.0,416.93,313.46
2016,9,27,13,45,590.5,204.0,1.75,24.0,602.0,435.7,325.98
2016,9,27,14,0,910.0,81.0,1.8,24.0,685.0,432.02,317.19
2016,9,27,14,15,899.5,79.5,1.85,23.5,651.0,381.86,275.12
2016,9,27,14,30,889.0,78.0,1.9,23.0,617.0,331.29,231.88
2016,9,27,14,45,873.5,76.5,2.0,23.0,577.0,279.31,186.76
2016,9,27,15,0,858.0,75.0,2.1,23.0,537.0,227.87,142.62
2016,9,27,15,15,838.0,72.5,2.15,22.5,492.5,175.77,100.71
2016,9,27,15,30,818.0,70.0,2.2,22.0,448.0,118.67,60.14
2016,9,27,15,45,789.0,67.0,2.25,22.0,399.0,69.01,36.33
2016,9,27,16,0,760.0,64.0,2.3,22.0,350.0,45.39,33.83
2016,9,27,16,15,720.0,59.5,2.25,21.5,299.0,43.53,32.36
2016,9,27,16,30,680.0,55.0,2.2,21.0,248.0,41.63,30.77
2016,9,27,16,45,617.0,49.0,2.2,20.5,197.5,38.31,27.83
2016,9,27,17,0,554.0,43.0,2.2,20.0,147.0,31.95,22.08
2016,9,27,17,15,450.5,34.0,2.15,19.0,101.0,26.08,16.59
2016,9,27,17,30,347.0,25.0,2.1,18.0,55.0,19.95,9.17
2016,9,27,17,45,173.5,12.5,2.05,17.5,27.5,11.91,0.0
2016,9,27,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,129.5,12.0,1.75,12.0,21.5,68.91,0.0
2016,9,28,6,30,259.0,24.0,1.8,12.0,43.0,179.47,106.84
2016,9,28,6,45,374.0,34.5,1.9,12.5,87.0,267.37,213.39
2016,9,28,7,0,489.0,45.0,2.0,13.0,131.0,358.52,294.08
2016,9,28,7,15,558.5,52.0,1.9,13.5,180.5,425.67,351.67
2016,9,28,7,30,628.0,59.0,1.8,14.0,230.0,496.25,409.19
2016,9,28,7,45,376.5,104.0,1.75,14.5,212.5,396.5,327.19
2016,9,28,8,0,125.0,149.0,1.7,15.0,195.0,261.15,213.89
2016,9,28,8,15,84.5,164.0,1.65,15.0,197.0,237.72,194.06
2016,9,28,8,30,44.0,179.0,1.6,15.0,199.0,223.01,180.48
2016,9,28,8,45,63.5,203.5,1.6,15.5,235.5,263.74,212.83
2016,9,28,9,0,83.0,228.0,1.6,16.0,272.0,304.53,244.35
2016,9,28,9,15,65.5,238.0,1.65,16.0,274.5,299.17,238.81
2016,9,28,9,30,48.0,248.0,1.7,16.0,277.0,293.42,233.22
2016,9,28,9,45,465.5,169.0,1.75,16.5,472.5,574.37,457.73
2016,9,28,10,0,883.0,90.0,1.8,17.0,668.0,820.31,633.63
2016,9,28,10,15,705.5,164.5,1.85,17.0,638.5,762.3,589.79
2016,9,28,10,30,528.0,239.0,1.9,17.0,609.0,686.02,531.48
2016,9,28,10,45,414.5,287.5,2.0,17.5,583.0,636.08,492.18
2016,9,28,11,0,301.0,336.0,2.1,18.0,557.0,579.24,447.4
2016,9,28,11,15,198.0,347.0,2.2,18.0,493.5,495.0,383.59
2016,9,28,11,30,95.0,358.0,2.3,18.0,430.0,415.42,322.07
2016,9,28,11,45,97.5,361.0,2.4,18.0,435.0,414.55,321.81
2016,9,28,12,0,100.0,364.0,2.5,18.0,440.0,413.17,320.78
2016,9,28,12,15,74.0,346.0,2.55,18.0,402.5,372.8,289.74
2016,9,28,12,30,48.0,328.0,2.6,18.0,365.0,334.36,260.15
2016,9,28,12,45,256.5,304.5,2.7,18.0,494.0,434.51,339.71
2016,9,28,13,0,465.0,281.0,2.8,18.0,623.0,516.7,402.12
2016,9,28,13,15,467.0,271.0,2.85,17.5,607.0,485.35,377.67
2016,9,28,13,30,469.0,261.0,2.9,17.0,591.0,453.06,352.5
2016,9,28,13,45,241.5,243.5,3.0,17.0,413.0,316.35,247.0
2016,9,28,14,0,14.0,226.0,3.1,17.0,235.0,210.01,164.99
2016,9,28,14,15,20.5,228.5,3.1,17.0,241.5,212.25,167.1
2016,9,28,14,30,27.0,231.0,3.1,17.0,248.0,213.39,168.03
2016,9,28,14,45,28.0,218.5,3.15,17.0,234.5,193.74,152.44
2016,9,28,15,0,29.0,206.0,3.2,17.0,221.0,179.78,141.41
2016,9,28,15,15,17.0,179.0,3.25,16.5,187.5,159.61,126.17
2016,9,28,15,30,5.0,152.0,3.3,16.0,154.0,134.41,106.68
2016,9,28,15,45,363.0,111.5,3.35,16.0,246.0,84.81,59.91
2016,9,28,16,0,721.0,71.0,3.4,16.0,338.0,51.22,39.87
2016,9,28,16,15,677.0,66.0,3.35,15.5,287.5,44.68,34.22
2016,9,28,16,30,633.0,61.0,3.3,15.0,237.0,42.87,32.67
2016,9,28,16,45,558.0,55.0,3.3,14.5,187.0,40.14,30.16
2016,9,28,17,0,483.0,49.0,3.3,14.0,137.0,37.41,27.45
2016,9,28,17,15,369.0,38.5,3.25,13.5,92.5,30.41,20.67
2016,9,28,17,30,255.0,28.0,3.2,13.0,48.0,23.11,10.8
2016,9,28,17,45,127.5,14.0,3.15,13.0,24.0,13.34,0.0
2016,9,28,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,94.0,13.0,2.5,11.0,20.0,53.86,0.0
2016,9,29,6,30,188.0,26.0,2.6,11.0,40.0,145.54,79.68
2016,9,29,6,45,308.0,38.5,2.75,11.5,82.5,235.8,188.56
2016,9,29,7,0,428.0,51.0,2.9,12.0,125.0,329.37,272.08
2016,9,29,7,15,500.5,59.5,2.85,12.0,173.5,398.19,332.73
2016,9,29,7,30,573.0,68.0,2.8,12.0,222.0,470.47,393.96
2016,9,29,7,45,286.5,68.0,2.8,12.5,145.0,289.0,243.85
2016,9,29,8,0,0.0,68.0,2.8,13.0,68.0,63.26,48.5
2016,9,29,8,15,0.0,82.0,2.8,13.0,82.0,76.82,60.08
2016,9,29,8,30,0.0,96.0,2.8,13.0,96.0,90.49,71.42
2016,9,29,8,45,0.0,109.5,2.8,13.5,109.5,103.6,82.03
2016,9,29,9,0,0.0,123.0,2.8,14.0,123.0,116.66,92.47
2016,9,29,9,15,0.0,137.0,2.8,14.0,137.0,130.17,103.36
2016,9,29,9,30,0.0,151.0,2.8,14.0,151.0,143.62,114.12
2016,9,29,9,45,51.0,225.0,2.8,14.5,258.5,267.96,215.75
2016,9,29,10,0,102.0,299.0,2.8,15.0,366.0,386.34,308.59
2016,9,29,10,15,68.0,290.0,2.8,15.0,335.0,345.75,275.04
2016,9,29,10,30,34.0,281.0,2.8,15.0,304.0,305.97,242.64
2016,9,29,10,45,51.5,306.0,2.85,15.5,343.0,342.51,270.95
2016,9,29,11,0,69.0,331.0,2.9,16.0,382.0,377.89,297.71
2016,9,29,11,15,486.5,214.5,2.95,16.0,579.5,594.85,472.4
2016,9,29,11,30,904.0,98.0,3.0,16.0,777.0,772.86,606.42
2016,9,29,11,45,904.5,98.0,3.05,16.5,780.5,750.92,588.14
2016,9,29,12,0,905.0,98.0,3.1,17.0,784.0,726.09,569.39
2016,9,29,12,15,904.0,98.0,3.15,17.0,780.0,697.48,547.57
2016,9,29,12,30,903.0,98.0,3.2,17.0,776.0,666.28,523.36
2016,9,29,12,45,900.0,97.0,3.25,17.0,764.0,630.5,495.27
2016,9,29,13,0,897.0,96.0,3.3,17.0,752.0,592.59,464.94
2016,9,29,13,15,891.5,95.0,3.3,16.5,732.5,551.4,432.06
2016,9,29,13,30,886.0,94.0,3.3,16.0,713.0,508.6,396.98
2016,9,29,13,45,876.5,93.5,3.35,16.0,686.0,463.09,358.16
2016,9,29,14,0,867.0,93.0,3.4,16.0,659.0,416.71,317.65
2016,9,29,14,15,855.0,91.0,3.45,16.0,625.5,367.56,274.07
2016,9,29,14,30,843.0,89.0,3.5,16.0,592.0,313.1,225.6
2016,9,29,14,45,825.5,87.0,3.55,16.0,552.5,262.15,179.85
2016,9,29,15,0,808.0,85.0,3.6,16.0,513.0,212.12,135.81
2016,9,29,15,15,785.5,82.0,3.65,15.5,468.5,161.78,94.85
2016,9,29,15,30,763.0,79.0,3.7,15.0,424.0,113.38,61.53
2016,9,29,15,45,731.0,75.5,3.75,15.0,376.0,66.53,41.06
2016,9,29,16,0,699.0,72.0,3.8,15.0,328.0,47.35,36.62
2016,9,29,16,15,654.5,67.0,3.75,14.5,278.0,45.64,35.23
2016,9,29,16,30,610.0,62.0,3.7,14.0,228.0,43.89,33.71
2016,9,29,16,45,539.5,54.5,3.7,14.0,179.0,39.95,30.03
2016,9,29,17,0,469.0,47.0,3.7,14.0,130.0,35.87,26.04
2016,9,29,17,15,355.5,36.5,3.55,13.5,87.0,28.81,19.16
2016,9,29,17,30,242.0,26.0,3.4,13.0,44.0,21.41,8.24
2016,9,29,17,45,121.0,13.0,3.3,12.5,22.0,12.39,0.0
2016,9,29,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
