Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,110.5,12.0,3.35,11.0,19.0,59.89,0.0
2016,9,30,6,30,221.0,24.0,3.5,11.0,38.0,156.99,77.47
2016,9,30,6,45,339.5,35.0,3.65,11.5,80.5,247.65,197.69
2016,9,30,7,0,458.0,46.0,3.8,12.0,123.0,339.25,280.61
2016,9,30,7,15,529.5,53.5,3.85,12.0,172.0,406.69,340.92
2016,9,30,7,30,601.0,61.0,3.9,12.0,221.0,477.66,401.94
2016,9,30,7,45,649.5,66.0,4.0,12.5,271.0,533.12,447.61
2016,9,30,8,0,698.0,71.0,4.1,13.0,321.0,589.46,492.29
2016,9,30,8,15,730.0,75.0,4.1,13.0,369.0,629.99,522.99
2016,9,30,8,30,762.0,79.0,4.1,13.0,417.0,673.07,554.86
2016,9,30,8,45,787.0,81.5,4.2,13.5,462.0,707.71,578.98
2016,9,30,9,0,812.0,84.0,4.3,14.0,507.0,740.41,601.41
2016,9,30,9,15,828.5,86.0,4.3,14.0,547.0,763.62,617.11
2016,9,30,9,30,845.0,88.0,4.3,14.0,587.0,784.16,630.83
2016,9,30,9,45,859.0,89.5,4.3,14.5,621.5,793.82,635.3
2016,9,30,10,0,873.0,91.0,4.3,15.0,656.0,806.19,641.91
2016,9,30,10,15,882.0,92.0,4.25,15.0,683.5,810.86,643.86
2016,9,30,10,30,891.0,93.0,4.2,15.0,711.0,812.32,643.74
2016,9,30,10,45,896.5,94.5,4.2,15.5,731.0,808.27,638.8
2016,9,30,11,0,902.0,96.0,4.2,16.0,751.0,800.93,631.67
2016,9,30,11,15,905.5,96.5,4.25,16.0,763.5,787.76,621.83
2016,9,30,11,30,909.0,97.0,4.3,16.0,776.0,771.43,609.94
2016,9,30,11,45,911.5,97.0,4.35,16.0,781.0,750.75,594.93
2016,9,30,12,0,914.0,97.0,4.4,16.0,786.0,727.08,577.68
2016,9,30,12,15,913.5,96.5,4.4,16.0,782.0,698.02,554.72
2016,9,30,12,30,913.0,96.0,4.4,16.0,778.0,666.34,529.43
2016,9,30,12,45,910.5,95.5,4.45,16.0,766.5,630.97,501.07
2016,9,30,13,0,908.0,95.0,4.5,16.0,755.0,593.39,470.38
2016,9,30,13,15,902.5,94.0,4.5,16.0,735.5,551.76,435.69
2016,9,30,13,30,897.0,93.0,4.5,16.0,716.0,508.51,398.9
2016,9,30,13,45,891.0,91.0,4.55,16.0,689.5,462.73,359.31
2016,9,30,14,0,885.0,89.0,4.6,16.0,663.0,415.77,317.76
2016,9,30,14,15,874.0,87.0,4.55,15.5,629.5,366.17,273.66
2016,9,30,14,30,863.0,85.0,4.5,15.0,596.0,316.28,228.54
2016,9,30,14,45,848.5,82.5,4.5,15.0,556.5,259.5,177.5
2016,9,30,15,0,834.0,80.0,4.5,15.0,517.0,208.51,132.26
2016,9,30,15,15,813.0,77.0,4.45,15.0,472.5,157.12,90.27
2016,9,30,15,30,792.0,74.0,4.4,15.0,428.0,107.47,56.63
2016,9,30,15,45,761.5,70.5,4.35,15.0,379.5,59.24,37.34
2016,9,30,16,0,731.0,67.0,4.3,15.0,331.0,48.45,37.6
2016,9,30,16,15,687.0,62.0,4.2,14.5,280.5,46.28,35.8
2016,9,30,16,30,643.0,57.0,4.1,14.0,230.0,40.16,30.37
2016,9,30,16,45,570.0,51.0,4.05,14.0,179.5,37.29,27.63
2016,9,30,17,0,497.0,45.0,4.0,14.0,129.0,34.4,24.68
2016,9,30,17,15,380.0,34.5,3.85,13.5,85.5,27.23,17.67
2016,9,30,17,30,263.0,24.0,3.7,13.0,42.0,19.72,5.35
2016,9,30,17,45,131.5,12.0,3.55,12.5,21.0,11.44,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,117.0,11.5,2.05,11.5,19.0,61.95,0.0
2016,10,1,6,30,234.0,23.0,2.1,12.0,38.0,160.32,67.36
2016,10,1,6,45,359.5,33.5,2.2,12.5,81.0,255.29,201.39
2016,10,1,7,0,485.0,44.0,2.3,13.0,124.0,350.45,286.72
2016,10,1,7,15,558.0,51.0,2.35,13.0,174.0,418.75,346.93
2016,10,1,7,30,631.0,58.0,2.4,13.0,224.0,490.67,407.69
2016,10,1,7,45,678.5,63.0,2.45,13.5,275.0,546.14,452.35
2016,10,1,8,0,726.0,68.0,2.5,14.0,326.0,599.12,493.32
2016,10,1,8,15,758.0,72.0,2.4,14.0,375.0,643.73,525.62
2016,10,1,8,30,790.0,76.0,2.3,14.0,424.0,687.25,556.18
2016,10,1,8,45,813.5,78.5,2.25,14.5,469.5,721.12,578.06
2016,10,1,9,0,837.0,81.0,2.2,15.0,515.0,752.93,598.03
2016,10,1,9,15,853.5,83.5,2.15,15.5,555.0,776.92,612.03
2016,10,1,9,30,870.0,86.0,2.1,16.0,595.0,792.56,619.98
2016,10,1,9,45,887.0,85.5,2.1,16.5,630.5,808.06,628.31
2016,10,1,10,0,904.0,85.0,2.1,17.0,666.0,820.56,634.57
2016,10,1,10,15,912.5,86.0,2.1,17.0,693.5,824.77,636.33
2016,10,1,10,30,921.0,87.0,2.1,17.0,721.0,825.66,636.0
2016,10,1,10,45,926.5,88.0,2.1,17.0,741.5,820.82,631.85
2016,10,1,11,0,932.0,89.0,2.1,17.0,762.0,812.6,625.55
2016,10,1,11,15,935.5,89.5,2.2,17.0,774.5,799.0,616.44
2016,10,1,11,30,939.0,90.0,2.3,17.0,787.0,782.12,605.1
2016,10,1,11,45,939.5,90.5,2.4,17.5,791.0,759.89,588.86
2016,10,1,12,0,940.0,91.0,2.5,18.0,795.0,734.65,570.5
2016,10,1,12,15,939.0,91.0,2.6,18.0,791.0,705.04,548.44
2016,10,1,12,30,938.0,91.0,2.7,18.0,787.0,672.75,523.93
2016,10,1,12,45,935.0,90.5,2.85,18.0,775.0,636.26,495.95
2016,10,1,13,0,932.0,90.0,3.0,18.0,763.0,597.53,465.49
2016,10,1,13,15,927.0,89.0,3.05,18.0,743.0,555.26,431.19
2016,10,1,13,30,922.0,88.0,3.1,18.0,723.0,511.26,394.63
2016,10,1,13,45,913.5,87.0,3.2,18.0,696.0,464.26,354.86
2016,10,1,14,0,905.0,86.0,3.3,18.0,669.0,416.24,313.18
2016,10,1,14,15,893.5,84.0,3.35,17.5,634.5,365.6,268.95
2016,10,1,14,30,882.0,82.0,3.4,17.0,600.0,314.68,223.65
2016,10,1,14,45,866.5,80.0,3.5,17.0,559.5,262.8,177.21
2016,10,1,15,0,851.0,78.0,3.6,17.0,519.0,205.56,127.67
2016,10,1,15,15,829.0,75.0,3.65,16.5,473.5,153.28,86.06
2016,10,1,15,30,807.0,72.0,3.7,16.0,428.0,102.82,53.17
2016,10,1,15,45,776.0,68.5,3.75,16.0,379.0,53.94,42.18
2016,10,1,16,0,745.0,65.0,3.8,16.0,330.0,47.09,36.25
2016,10,1,16,15,699.5,60.5,3.75,15.5,279.0,45.27,34.75
2016,10,1,16,30,654.0,56.0,3.7,15.0,228.0,43.47,33.17
2016,10,1,16,45,582.5,49.5,3.7,15.0,177.5,36.29,26.6
2016,10,1,17,0,511.0,43.0,3.7,15.0,127.0,32.89,23.2
2016,10,1,17,15,386.0,32.5,3.6,14.5,83.0,25.63,16.06
2016,10,1,17,30,261.0,22.0,3.5,14.0,39.0,18.01,1.98
2016,10,1,17,45,130.5,11.0,3.45,14.0,19.5,10.48,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,112.5,11.0,2.35,11.5,17.5,59.2,0.0
2016,10,2,6,30,225.0,22.0,2.5,12.0,35.0,153.18,50.45
2016,10,2,6,45,343.5,33.0,2.65,12.5,76.5,245.36,192.72
2016,10,2,7,0,462.0,44.0,2.8,13.0,118.0,336.13,275.3
2016,10,2,7,15,534.5,51.0,2.9,13.0,166.5,403.06,334.92
2016,10,2,7,30,607.0,58.0,3.0,13.0,215.0,473.57,395.25
2016,10,2,7,45,303.5,52.5,3.15,13.5,131.0,283.91,239.34
2016,10,2,8,0,0.0,47.0,3.3,14.0,47.0,43.66,31.7
2016,10,2,8,15,51.5,115.5,3.35,14.0,138.0,155.52,127.65
2016,10,2,8,30,103.0,184.0,3.4,14.0,229.0,272.74,224.84
2016,10,2,8,45,55.0,178.0,3.45,14.5,202.5,227.19,185.18
2016,10,2,9,0,7.0,172.0,3.5,15.0,176.0,172.82,138.53
2016,10,2,9,15,36.0,211.5,3.5,15.0,232.5,245.8,198.41
2016,10,2,9,30,65.0,251.0,3.5,15.0,289.0,309.99,249.84
2016,10,2,9,45,32.5,158.5,3.55,15.0,177.5,182.52,146.25
2016,10,2,10,0,0.0,66.0,3.6,15.0,66.0,61.47,45.72
2016,10,2,10,15,104.5,194.0,3.6,15.0,266.0,282.09,228.54
2016,10,2,10,30,209.0,322.0,3.6,15.0,466.0,494.69,394.86
2016,10,2,10,45,197.5,333.5,3.65,15.5,472.5,491.51,389.79
2016,10,2,11,0,186.0,345.0,3.7,16.0,479.0,487.6,385.25
2016,10,2,11,15,542.5,223.5,3.7,16.0,622.0,638.69,507.22
2016,10,2,11,30,899.0,102.0,3.7,16.0,765.0,760.88,601.08
2016,10,2,11,45,906.5,99.5,3.75,16.0,771.5,741.27,585.91
2016,10,2,12,0,914.0,97.0,3.8,16.0,778.0,718.51,568.87
2016,10,2,12,15,914.0,97.0,3.85,16.0,774.5,690.17,546.64
2016,10,2,12,30,914.0,97.0,3.9,16.0,771.0,659.16,522.04
2016,10,2,12,45,909.5,97.5,3.95,16.0,759.0,623.45,493.36
2016,10,2,13,0,905.0,98.0,4.0,16.0,747.0,585.65,462.47
2016,10,2,13,15,899.0,97.0,4.05,16.0,727.0,543.83,427.77
2016,10,2,13,30,893.0,96.0,4.1,16.0,707.0,500.44,390.97
2016,10,2,13,45,884.0,94.5,4.2,16.0,679.5,453.99,350.96
2016,10,2,14,0,875.0,93.0,4.3,16.0,652.0,406.63,309.24
2016,10,2,14,15,862.5,91.5,4.3,15.5,618.0,357.46,265.59
2016,10,2,14,30,850.0,90.0,4.3,15.0,584.0,303.06,217.07
2016,10,2,14,45,830.5,88.0,4.35,15.0,543.0,251.54,170.72
2016,10,2,15,0,811.0,86.0,4.4,15.0,502.0,201.16,126.75
2016,10,2,15,15,787.5,83.0,4.35,15.0,457.5,150.88,86.78
2016,10,2,15,30,764.0,80.0,4.3,15.0,413.0,102.66,56.01
2016,10,2,15,45,731.0,75.5,4.3,15.0,364.5,55.46,43.72
2016,10,2,16,0,698.0,71.0,4.3,15.0,316.0,47.38,36.67
2016,10,2,16,15,649.5,65.5,4.2,14.5,265.5,45.24,34.87
2016,10,2,16,30,601.0,60.0,4.1,14.0,215.0,43.04,32.91
2016,10,2,16,45,530.0,52.0,4.0,14.0,166.5,38.6,28.73
2016,10,2,17,0,459.0,44.0,3.9,14.0,118.0,34.01,24.22
2016,10,2,17,15,331.5,33.0,3.7,13.5,76.0,26.33,16.53
2016,10,2,17,30,204.0,22.0,3.5,13.0,34.0,18.26,0.0
2016,10,2,17,45,102.0,11.0,3.3,13.0,17.0,10.48,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.55,11.5,9.0,8.58,0.0
2016,10,3,6,30,0.0,18.0,1.6,12.0,18.0,17.29,0.0
2016,10,3,6,45,18.5,37.0,1.7,12.5,40.0,53.91,38.14
2016,10,3,7,0,37.0,56.0,1.8,13.0,62.0,85.73,66.86
2016,10,3,7,15,49.0,77.0,1.8,13.0,88.0,117.02,94.49
2016,10,3,7,30,61.0,98.0,1.8,13.0,114.0,148.25,121.63
2016,10,3,7,45,69.0,118.5,1.85,13.0,140.0,176.35,145.53
2016,10,3,8,0,77.0,139.0,1.9,13.0,166.0,204.44,168.92
2016,10,3,8,15,38.5,137.0,1.9,13.0,150.5,171.84,140.62
2016,10,3,8,30,0.0,135.0,1.9,13.0,135.0,131.57,105.7
2016,10,3,8,45,3.0,151.5,1.9,13.5,153.0,149.74,120.41
2016,10,3,9,0,6.0,168.0,1.9,14.0,171.0,167.91,134.8
2016,10,3,9,15,27.0,204.0,1.9,14.0,219.5,230.41,185.72
2016,10,3,9,30,48.0,240.0,1.9,14.0,268.0,284.25,228.57
2016,10,3,9,45,29.5,226.5,1.95,14.5,244.5,252.17,201.51
2016,10,3,10,0,11.0,213.0,2.0,15.0,221.0,213.1,169.2
2016,10,3,10,15,5.5,179.5,2.05,15.0,183.5,174.61,138.06
2016,10,3,10,30,0.0,146.0,2.1,15.0,146.0,137.34,107.67
2016,10,3,10,45,1.5,162.5,2.15,15.0,164.0,154.11,121.24
2016,10,3,11,0,3.0,179.0,2.2,15.0,182.0,170.73,134.51
2016,10,3,11,15,3.0,178.5,2.25,15.0,181.5,169.84,133.67
2016,10,3,11,30,3.0,178.0,2.3,15.0,181.0,168.97,132.91
2016,10,3,11,45,9.0,214.5,2.35,15.0,221.5,207.08,163.5
2016,10,3,12,0,15.0,251.0,2.4,15.0,262.0,244.41,193.06
2016,10,3,12,15,15.5,253.5,2.4,15.0,265.0,245.73,193.97
2016,10,3,12,30,16.0,256.0,2.4,15.0,268.0,246.9,194.91
2016,10,3,12,45,10.5,223.5,2.45,15.0,231.5,212.68,167.83
2016,10,3,13,0,5.0,191.0,2.5,15.0,195.0,179.2,141.23
2016,10,3,13,15,7.5,205.5,2.45,15.0,211.0,192.72,152.25
2016,10,3,13,30,10.0,220.0,2.4,15.0,227.0,205.6,162.65
2016,10,3,13,45,8.5,209.0,2.4,15.0,215.0,193.93,153.46
2016,10,3,14,0,7.0,198.0,2.4,15.0,203.0,182.46,144.49
2016,10,3,14,15,4.5,184.0,2.35,15.0,187.5,168.29,133.34
2016,10,3,14,30,2.0,170.0,2.3,15.0,172.0,154.45,122.45
2016,10,3,14,45,1.0,138.5,2.3,15.0,139.5,126.43,99.86
2016,10,3,15,0,0.0,107.0,2.3,15.0,107.0,98.53,77.14
2016,10,3,15,15,3.0,126.5,2.25,14.5,128.0,114.65,90.84
2016,10,3,15,30,6.0,146.0,2.2,14.0,149.0,128.46,102.7
2016,10,3,15,45,323.5,111.0,2.15,14.0,223.5,75.47,61.6
2016,10,3,16,0,641.0,76.0,2.1,14.0,298.0,51.33,40.35
2016,10,3,16,15,591.0,70.0,1.95,14.0,249.5,48.98,38.31
2016,10,3,16,30,541.0,64.0,1.8,14.0,201.0,46.59,36.08
2016,10,3,16,45,461.0,56.0,1.7,14.0,154.0,42.33,32.03
2016,10,3,17,0,381.0,48.0,1.6,14.0,107.0,38.0,27.66
2016,10,3,17,15,257.0,34.5,1.5,14.0,68.0,26.93,16.75
2016,10,3,17,30,133.0,21.0,1.4,14.0,29.0,16.69,0.0
2016,10,3,17,45,66.5,10.5,1.3,14.0,14.5,10.01,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,78.0,10.5,1.7,12.0,15.0,43.37,0.0
2016,10,4,6,30,156.0,21.0,1.8,12.0,30.0,116.16,6.94
2016,10,4,6,45,287.5,33.5,1.95,12.5,70.5,215.05,166.12
2016,10,4,7,0,419.0,46.0,2.1,13.0,111.0,311.64,253.8
2016,10,4,7,15,496.5,54.0,2.1,13.0,159.0,380.92,314.91
2016,10,4,7,30,574.0,62.0,2.1,13.0,207.0,454.02,376.83
2016,10,4,7,45,634.5,65.5,2.1,13.5,258.0,513.75,425.16
2016,10,4,8,0,695.0,69.0,2.1,14.0,309.0,574.96,472.69
2016,10,4,8,15,729.5,73.0,2.0,14.0,357.5,616.48,503.32
2016,10,4,8,30,764.0,77.0,1.9,14.0,406.0,660.66,534.45
2016,10,4,8,45,795.0,78.5,1.85,14.5,452.0,697.99,558.94
2016,10,4,9,0,826.0,80.0,1.8,15.0,498.0,733.54,581.6
2016,10,4,9,15,843.5,82.0,1.7,15.0,538.5,757.19,595.93
2016,10,4,9,30,861.0,84.0,1.6,15.0,579.0,772.71,604.39
2016,10,4,9,45,874.0,86.0,1.55,15.5,613.5,787.49,611.72
2016,10,4,10,0,887.0,88.0,1.5,16.0,648.0,799.2,616.91
2016,10,4,10,15,896.0,89.5,1.45,16.0,675.5,804.03,618.55
2016,10,4,10,30,905.0,91.0,1.4,16.0,703.0,805.58,618.11
2016,10,4,10,45,914.5,90.5,1.4,16.5,724.0,802.03,613.75
2016,10,4,11,0,924.0,90.0,1.4,17.0,745.0,795.12,607.29
2016,10,4,11,15,927.5,90.5,1.5,17.0,757.0,781.4,598.51
2016,10,4,11,30,931.0,91.0,1.6,17.0,769.0,764.46,587.54
2016,10,4,11,45,934.5,90.0,1.7,17.0,774.0,742.82,573.25
2016,10,4,12,0,938.0,89.0,1.8,17.0,779.0,718.1,556.02
2016,10,4,12,15,937.0,89.0,1.95,17.0,774.5,688.46,534.51
2016,10,4,12,30,936.0,89.0,2.1,17.0,770.0,656.15,510.43
2016,10,4,12,45,647.0,198.0,2.3,17.5,665.5,555.44,431.79
2016,10,4,13,0,358.0,307.0,2.5,18.0,561.0,468.08,363.01
2016,10,4,13,15,635.5,197.5,2.65,17.5,632.5,490.66,381.34
2016,10,4,13,30,913.0,88.0,2.8,17.0,704.0,493.56,381.17
2016,10,4,13,45,904.0,87.0,2.95,17.0,676.0,446.81,341.12
2016,10,4,14,0,895.0,86.0,3.1,17.0,648.0,399.11,299.44
2016,10,4,14,15,883.0,84.0,3.2,17.0,614.0,348.91,254.83
2016,10,4,14,30,871.0,82.0,3.3,17.0,580.0,298.51,209.48
2016,10,4,14,45,853.0,80.5,3.4,17.0,539.5,241.68,159.43
2016,10,4,15,0,835.0,79.0,3.5,17.0,499.0,191.02,116.03
2016,10,4,15,15,812.0,76.0,3.55,16.5,453.5,139.81,76.86
2016,10,4,15,30,789.0,73.0,3.6,16.0,408.0,90.57,47.77
2016,10,4,15,45,752.0,70.0,3.7,16.0,359.0,49.89,38.66
2016,10,4,16,0,715.0,67.0,3.8,16.0,310.0,49.44,38.36
2016,10,4,16,15,665.5,61.5,3.8,15.5,259.5,42.62,32.39
2016,10,4,16,30,616.0,56.0,3.8,15.0,209.0,40.27,30.28
2016,10,4,16,45,529.0,49.5,3.8,15.0,159.0,36.96,27.09
2016,10,4,17,0,442.0,43.0,3.8,15.0,109.0,33.66,23.66
2016,10,4,17,15,303.5,31.0,3.7,14.5,68.0,24.96,14.72
2016,10,4,17,30,165.0,19.0,3.6,14.0,27.0,15.76,0.0
2016,10,4,17,45,82.5,9.5,3.55,14.0,13.5,9.05,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,112.0,9.5,2.15,10.5,15.5,56.66,0.0
2016,10,5,6,30,224.0,19.0,2.2,11.0,31.0,144.3,0.0
2016,10,5,6,45,364.0,29.0,2.25,11.5,73.5,247.95,190.96
2016,10,5,7,0,504.0,39.0,2.3,12.0,116.0,348.38,284.12
2016,10,5,7,15,580.0,46.0,2.3,12.5,166.0,417.72,345.33
2016,10,5,7,30,656.0,53.0,2.3,13.0,216.0,486.85,403.72
2016,10,5,7,45,706.5,57.0,2.3,13.5,267.5,543.62,449.67
2016,10,5,8,0,757.0,61.0,2.3,14.0,319.0,600.99,494.07
2016,10,5,8,15,788.5,64.0,2.3,14.5,368.0,644.05,524.79
2016,10,5,8,30,820.0,67.0,2.3,15.0,417.0,685.94,553.66
2016,10,5,8,45,844.0,69.0,2.3,15.5,462.5,713.89,571.5
2016,10,5,9,0,868.0,71.0,2.3,16.0,508.0,745.45,591.77
2016,10,5,9,15,884.0,73.0,2.15,16.0,548.5,768.57,605.63
2016,10,5,9,30,900.0,75.0,2.0,16.0,589.0,788.91,617.33
2016,10,5,9,45,911.5,76.5,1.9,16.5,623.0,802.18,623.16
2016,10,5,10,0,923.0,78.0,1.8,17.0,657.0,812.26,626.8
2016,10,5,10,15,931.0,79.5,1.75,17.0,684.5,816.31,627.97
2016,10,5,10,30,939.0,81.0,1.7,17.0,712.0,816.96,626.98
2016,10,5,10,45,944.5,81.5,1.65,17.5,732.0,811.18,620.53
2016,10,5,11,0,950.0,82.0,1.6,18.0,752.0,801.98,611.97
2016,10,5,11,15,953.0,82.5,1.65,18.0,763.5,787.55,602.13
2016,10,5,11,30,956.0,83.0,1.7,18.0,775.0,769.81,590.11
2016,10,5,11,45,956.5,83.0,1.8,18.0,779.0,746.6,574.71
2016,10,5,12,0,957.0,83.0,1.9,18.0,783.0,720.35,556.4
2016,10,5,12,15,955.5,83.0,1.95,18.0,778.0,689.9,533.6
2016,10,5,12,30,954.0,83.0,2.0,18.0,773.0,656.75,508.36
2016,10,5,12,45,943.0,86.0,2.15,18.5,758.5,618.5,478.31
2016,10,5,13,0,932.0,89.0,2.3,19.0,744.0,578.46,446.17
2016,10,5,13,15,925.5,88.0,2.35,18.5,723.5,535.45,412.24
2016,10,5,13,30,919.0,87.0,2.4,18.0,703.0,490.85,375.98
2016,10,5,13,45,908.5,86.5,2.5,18.0,674.5,443.71,336.06
2016,10,5,14,0,898.0,86.0,2.6,18.0,646.0,395.74,294.39
2016,10,5,14,15,885.0,84.0,2.65,18.0,611.0,345.13,249.73
2016,10,5,14,30,872.0,82.0,2.7,18.0,576.0,294.42,204.47
2016,10,5,14,45,852.0,80.5,2.8,18.0,535.0,237.22,154.65
2016,10,5,15,0,832.0,79.0,2.9,18.0,494.0,186.41,111.76
2016,10,5,15,15,807.5,76.0,2.95,17.5,448.5,135.33,73.53
2016,10,5,15,30,783.0,73.0,3.0,17.0,403.0,86.39,45.88
2016,10,5,15,45,744.5,70.0,3.05,17.0,353.0,50.11,38.71
2016,10,5,16,0,706.0,67.0,3.1,17.0,303.0,49.68,38.42
2016,10,5,16,15,654.5,61.5,3.05,16.5,252.5,42.83,32.44
2016,10,5,16,30,603.0,56.0,3.0,16.0,202.0,40.5,30.34
2016,10,5,16,45,518.5,49.0,3.0,15.5,153.0,36.77,26.83
2016,10,5,17,0,434.0,42.0,3.0,15.0,104.0,33.01,23.03
2016,10,5,17,15,292.5,30.0,3.05,14.5,64.0,24.27,13.74
2016,10,5,17,30,151.0,18.0,3.1,14.0,24.0,17.16,0.0
2016,10,5,17,45,75.5,9.0,3.15,14.0,12.0,8.58,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,102.5,9.0,1.45,12.0,14.0,51.86,0.0
2016,10,6,6,30,205.0,18.0,1.5,12.0,28.0,132.76,0.0
2016,10,6,6,45,346.0,28.0,1.55,12.5,69.5,236.63,179.21
2016,10,6,7,0,487.0,38.0,1.6,13.0,111.0,336.3,271.83
2016,10,6,7,15,562.5,45.0,1.7,13.5,160.0,404.38,331.69
2016,10,6,7,30,638.0,52.0,1.8,14.0,209.0,472.35,389.01
2016,10,6,7,45,688.5,56.0,1.9,14.5,259.5,528.31,434.41
2016,10,6,8,0,739.0,60.0,2.0,15.0,310.0,584.92,478.49
2016,10,6,8,15,770.5,63.5,1.95,15.0,358.0,627.96,509.98
2016,10,6,8,30,802.0,67.0,1.9,15.0,406.0,669.9,539.51
2016,10,6,8,45,825.5,69.5,1.9,15.5,451.0,703.25,561.3
2016,10,6,9,0,849.0,72.0,1.9,16.0,496.0,728.98,577.19
2016,10,6,9,15,865.0,74.0,1.85,16.5,535.5,751.72,590.37
2016,10,6,9,30,881.0,76.0,1.8,17.0,575.0,771.75,601.47
2016,10,6,9,45,897.0,75.5,1.75,17.5,609.5,785.98,608.42
2016,10,6,10,0,913.0,75.0,1.7,18.0,644.0,797.17,613.32
2016,10,6,10,15,921.0,76.5,1.6,18.0,671.0,801.21,613.97
2016,10,6,10,30,929.0,78.0,1.5,18.0,698.0,801.88,612.45
2016,10,6,10,45,934.5,78.5,1.45,18.5,717.5,796.16,606.08
2016,10,6,11,0,940.0,79.0,1.4,19.0,737.0,787.07,597.63
2016,10,6,11,15,943.0,79.5,1.35,19.0,749.0,772.78,586.92
2016,10,6,11,30,946.0,80.0,1.3,19.0,761.0,755.23,574.14
2016,10,6,11,45,947.5,79.5,1.3,19.5,764.5,732.43,557.32
2016,10,6,12,0,949.0,79.0,1.3,20.0,768.0,706.59,537.69
2016,10,6,12,15,948.0,79.0,1.35,20.0,764.0,676.73,515.84
2016,10,6,12,30,947.0,79.0,1.4,20.0,760.0,644.16,491.57
2016,10,6,12,45,939.5,80.5,1.5,20.0,746.5,606.81,463.51
2016,10,6,13,0,932.0,82.0,1.6,20.0,733.0,567.47,433.17
2016,10,6,13,15,926.5,81.0,1.65,20.0,712.5,525.06,399.37
2016,10,6,13,30,921.0,80.0,1.7,20.0,692.0,480.98,363.3
2016,10,6,13,45,911.5,79.5,1.75,20.0,664.0,434.29,324.18
2016,10,6,14,0,902.0,79.0,1.8,20.0,636.0,386.68,283.27
2016,10,6,14,15,889.5,77.0,1.85,19.5,602.0,336.19,239.74
2016,10,6,14,30,877.0,75.0,1.9,19.0,568.0,285.56,195.39
2016,10,6,14,45,859.0,73.5,2.0,19.0,527.5,234.3,150.69
2016,10,6,15,0,841.0,72.0,2.1,19.0,487.0,183.87,108.65
2016,10,6,15,15,817.5,69.5,2.15,19.0,442.0,127.04,66.42
2016,10,6,15,30,794.0,67.0,2.2,19.0,397.0,78.17,40.14
2016,10,6,15,45,758.5,64.0,2.25,19.0,348.0,45.53,34.39
2016,10,6,16,0,723.0,61.0,2.3,19.0,299.0,44.87,33.89
2016,10,6,16,15,673.5,56.0,2.25,18.0,249.0,42.5,31.95
2016,10,6,16,30,624.0,51.0,2.2,17.0,199.0,40.12,29.86
2016,10,6,16,45,540.0,44.0,2.15,16.5,150.0,32.7,23.11
2016,10,6,17,0,456.0,37.0,2.1,16.0,101.0,28.67,19.11
2016,10,6,17,15,313.5,26.0,2.1,15.5,61.5,20.69,10.35
2016,10,6,17,30,171.0,15.0,2.1,15.0,22.0,14.3,0.0
2016,10,6,17,45,85.5,7.5,2.15,14.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.35,12.0,12.5,11.91,0.0
2016,10,7,6,30,0.0,25.0,1.4,12.0,25.0,31.37,0.0
2016,10,7,6,45,232.0,31.5,1.5,12.5,65.0,181.69,135.57
2016,10,7,7,0,464.0,38.0,1.6,13.0,105.0,322.35,260.42
2016,10,7,7,15,540.0,45.0,1.6,13.5,153.0,389.59,319.32
2016,10,7,7,30,616.0,52.0,1.6,14.0,201.0,460.82,378.85
2016,10,7,7,45,455.5,87.0,1.6,14.5,210.5,414.36,341.39
2016,10,7,8,0,295.0,122.0,1.6,15.0,220.0,348.85,287.33
2016,10,7,8,15,452.0,111.5,1.6,15.5,288.0,460.62,377.45
2016,10,7,8,30,609.0,101.0,1.6,16.0,356.0,573.27,463.65
2016,10,7,8,45,613.5,112.5,1.65,16.5,393.5,599.05,480.43
2016,10,7,9,0,618.0,124.0,1.7,17.0,431.0,622.52,495.84
2016,10,7,9,15,615.5,137.0,1.7,17.5,463.5,639.92,506.09
2016,10,7,9,30,613.0,150.0,1.7,18.0,496.0,654.62,514.28
2016,10,7,9,45,734.0,122.0,1.75,19.0,559.5,716.99,557.61
2016,10,7,10,0,855.0,94.0,1.8,20.0,623.0,774.79,594.92
2016,10,7,10,15,864.0,95.5,1.75,20.5,650.0,774.34,591.46
2016,10,7,10,30,873.0,97.0,1.7,21.0,677.0,775.68,589.97
2016,10,7,10,45,880.5,97.5,1.7,21.5,696.5,771.6,585.31
2016,10,7,11,0,888.0,98.0,1.7,22.0,716.0,764.29,578.63
2016,10,7,11,15,706.5,173.5,1.6,22.0,670.5,697.66,528.93
2016,10,7,11,30,525.0,249.0,1.5,22.0,625.0,623.19,472.13
2016,10,7,11,45,711.5,174.0,1.45,22.5,686.0,663.28,502.18
2016,10,7,12,0,898.0,99.0,1.4,23.0,747.0,688.45,519.76
2016,10,7,12,15,897.0,98.5,1.3,23.0,743.0,659.25,496.77
2016,10,7,12,30,896.0,98.0,1.2,23.0,739.0,627.52,472.18
2016,10,7,12,45,874.0,106.0,1.1,23.0,722.0,589.54,442.57
2016,10,7,13,0,852.0,114.0,1.0,23.0,705.0,549.17,410.88
2016,10,7,13,15,719.0,157.5,0.9,23.0,646.5,485.49,361.97
2016,10,7,13,30,586.0,201.0,0.8,23.0,588.0,430.95,319.93
2016,10,7,13,45,520.0,215.0,0.75,23.5,548.0,386.74,285.02
2016,10,7,14,0,454.0,229.0,0.7,24.0,508.0,347.09,253.6
2016,10,7,14,15,621.0,166.5,0.7,23.5,525.0,319.65,227.21
2016,10,7,14,30,788.0,104.0,0.7,23.0,542.0,278.6,187.59
2016,10,7,14,45,694.5,115.0,0.7,23.0,481.0,222.1,143.67
2016,10,7,15,0,601.0,126.0,0.7,23.0,420.0,178.77,112.33
2016,10,7,15,15,660.5,99.0,0.75,22.5,394.0,127.72,72.51
2016,10,7,15,30,720.0,72.0,0.8,22.0,368.0,75.65,40.99
2016,10,7,15,45,654.5,78.0,0.9,21.5,321.0,51.62,39.3
2016,10,7,16,0,589.0,84.0,1.0,21.0,274.0,58.99,45.87
2016,10,7,16,15,534.5,75.5,1.1,20.0,226.5,54.83,42.41
2016,10,7,16,30,480.0,67.0,1.2,19.0,179.0,50.51,38.65
2016,10,7,16,45,399.5,56.0,1.35,18.5,133.5,43.64,32.35
2016,10,7,17,0,319.0,45.0,1.5,18.0,88.0,34.83,24.09
2016,10,7,17,15,159.5,30.5,1.55,17.5,52.0,24.01,11.99
2016,10,7,17,30,0.0,16.0,1.6,17.0,16.0,15.25,0.0
2016,10,7,17,45,0.0,8.0,1.65,17.0,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,58.5,8.0,1.1,13.0,10.5,7.63,0.0
2016,10,8,6,30,117.0,16.0,1.1,13.0,21.0,68.46,0.0
2016,10,8,6,45,249.5,29.5,1.1,13.5,59.0,188.23,137.58
2016,10,8,7,0,382.0,43.0,1.1,14.0,97.0,282.61,226.32
2016,10,8,7,15,465.5,52.0,1.1,14.5,144.5,353.87,287.95
2016,10,8,7,30,549.0,61.0,1.1,15.0,192.0,429.5,350.39
2016,10,8,7,45,600.0,67.5,1.1,15.5,240.5,485.17,394.68
2016,10,8,8,0,651.0,74.0,1.1,16.0,289.0,541.85,437.86
2016,10,8,8,15,688.0,78.5,1.1,16.5,337.0,586.98,470.67
2016,10,8,8,30,725.0,83.0,1.1,17.0,385.0,631.48,501.74
2016,10,8,8,45,749.0,87.5,1.1,17.5,428.5,662.4,521.48
2016,10,8,9,0,773.0,92.0,1.1,18.0,472.0,694.83,542.0
2016,10,8,9,15,792.0,95.0,1.15,18.5,511.5,719.58,557.27
2016,10,8,9,30,811.0,98.0,1.2,19.0,551.0,741.77,570.71
2016,10,8,9,45,856.0,88.0,1.25,20.0,591.5,766.35,584.66
2016,10,8,10,0,901.0,78.0,1.3,21.0,632.0,783.52,593.38
2016,10,8,10,15,909.5,79.0,1.25,21.5,659.0,787.16,592.96
2016,10,8,10,30,918.0,80.0,1.2,22.0,686.0,787.51,590.57
2016,10,8,10,45,922.5,81.5,1.2,22.5,705.5,782.03,585.03
2016,10,8,11,0,927.0,83.0,1.2,23.0,725.0,773.21,577.46
2016,10,8,11,15,930.5,83.5,1.1,23.0,736.5,759.31,566.57
2016,10,8,11,30,934.0,84.0,1.0,23.0,748.0,742.17,553.66
2016,10,8,11,45,934.5,84.5,0.9,23.5,751.5,719.82,536.17
2016,10,8,12,0,935.0,85.0,0.8,24.0,755.0,694.49,515.59
2016,10,8,12,15,934.0,85.0,0.7,24.0,750.5,664.88,492.9
2016,10,8,12,30,933.0,85.0,0.6,24.0,746.0,632.62,468.09
2016,10,8,12,45,929.5,84.0,0.5,24.5,733.5,595.53,438.7
2016,10,8,13,0,926.0,83.0,0.4,25.0,721.0,556.29,407.4
2016,10,8,13,15,920.5,82.5,0.35,25.0,701.0,514.56,375.03
2016,10,8,13,30,915.0,82.0,0.3,25.0,681.0,471.19,340.62
2016,10,8,13,45,905.5,81.0,0.3,25.0,653.0,424.36,303.21
2016,10,8,14,0,896.0,80.0,0.3,25.0,625.0,376.65,264.1
2016,10,8,14,15,884.0,78.0,0.4,24.5,590.5,326.69,223.36
2016,10,8,14,30,872.0,76.0,0.5,24.0,556.0,276.54,181.58
2016,10,8,14,45,854.0,74.0,0.6,24.0,516.0,225.28,138.94
2016,10,8,15,0,836.0,72.0,0.7,24.0,476.0,168.97,94.35
2016,10,8,15,15,812.0,69.5,0.8,23.5,431.0,118.58,59.8
2016,10,8,15,30,788.0,67.0,0.9,23.0,386.0,70.25,36.91
2016,10,8,15,45,753.0,63.0,1.05,23.0,337.5,45.14,33.49
2016,10,8,16,0,718.0,59.0,1.2,23.0,289.0,43.62,32.25
2016,10,8,16,15,667.0,54.0,1.2,22.0,239.0,41.19,30.26
2016,10,8,16,30,616.0,49.0,1.2,21.0,189.0,38.75,28.13
2016,10,8,16,45,533.0,42.0,1.3,20.0,141.0,31.41,21.56
2016,10,8,17,0,450.0,35.0,1.4,19.0,93.0,27.33,17.53
2016,10,8,17,15,303.0,23.5,1.45,18.5,55.0,18.78,7.27
2016,10,8,17,30,156.0,12.0,1.5,18.0,17.0,11.44,0.0
2016,10,8,17,45,78.0,6.0,1.55,17.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,85.0,7.5,0.7,13.0,11.0,0.0,0.0
2016,10,9,6,30,170.0,15.0,0.7,13.0,22.0,91.08,0.0
2016,10,9,6,45,307.0,26.5,0.7,13.5,61.0,212.55,152.27
2016,10,9,7,0,444.0,38.0,0.7,14.0,100.0,308.61,245.23
2016,10,9,7,15,524.0,45.5,0.65,14.5,148.0,377.48,304.48
2016,10,9,7,30,604.0,53.0,0.6,15.0,196.0,450.58,363.89
2016,10,9,7,45,654.0,58.5,0.55,15.5,245.5,505.63,406.54
2016,10,9,8,0,704.0,64.0,0.5,16.0,295.0,558.33,445.43
2016,10,9,8,15,738.5,68.0,0.5,16.5,342.5,602.71,476.87
2016,10,9,8,30,773.0,72.0,0.5,17.0,390.0,646.14,505.67
2016,10,9,8,45,796.0,75.5,0.5,17.5,434.5,679.33,526.36
2016,10,9,9,0,819.0,79.0,0.5,18.0,479.0,710.48,545.27
2016,10,9,9,15,836.5,81.5,0.55,18.5,518.5,733.98,559.4
2016,10,9,9,30,854.0,84.0,0.6,19.0,558.0,754.81,571.7
2016,10,9,9,45,871.5,84.0,0.65,19.5,592.5,764.87,576.71
2016,10,9,10,0,889.0,84.0,0.7,20.0,627.0,777.23,583.49
2016,10,9,10,15,897.5,85.5,0.8,20.5,654.0,781.26,585.47
2016,10,9,10,30,906.0,87.0,0.9,21.0,681.0,782.01,585.42
2016,10,9,10,45,910.0,88.5,1.0,21.5,700.0,776.07,580.97
2016,10,9,11,0,914.0,90.0,1.1,22.0,719.0,766.86,574.42
2016,10,9,11,15,917.5,90.5,1.2,22.0,730.5,752.99,565.86
2016,10,9,11,30,921.0,91.0,1.3,22.0,742.0,735.94,555.13
2016,10,9,11,45,919.5,92.0,1.4,22.0,744.5,712.88,539.54
2016,10,9,12,0,918.0,93.0,1.5,22.0,747.0,686.99,521.11
2016,10,9,12,15,917.0,93.0,1.55,22.0,742.5,657.73,499.49
2016,10,9,12,30,916.0,93.0,1.6,22.0,738.0,625.87,475.52
2016,10,9,12,45,458.0,61.5,1.7,22.0,384.0,310.33,241.7
2016,10,9,13,0,0.0,30.0,1.8,22.0,30.0,27.92,17.03
2016,10,9,13,15,445.5,60.5,1.85,22.0,350.5,264.64,205.5
2016,10,9,13,30,891.0,91.0,1.9,22.0,671.0,464.51,349.46
2016,10,9,13,45,880.5,90.0,1.95,22.0,642.5,418.27,309.22
2016,10,9,14,0,870.0,89.0,2.0,22.0,614.0,371.27,268.89
2016,10,9,14,15,856.5,87.0,2.05,21.5,579.5,317.34,222.98
2016,10,9,14,30,843.0,85.0,2.1,21.0,545.0,267.72,179.88
2016,10,9,14,45,824.0,82.5,2.15,21.0,505.0,216.98,136.36
2016,10,9,15,0,805.0,80.0,2.2,21.0,465.0,167.35,96.27
2016,10,9,15,15,779.5,77.0,2.2,20.5,420.0,118.16,62.48
2016,10,9,15,30,754.0,74.0,2.2,20.0,375.0,71.25,40.98
2016,10,9,15,45,718.0,69.5,2.2,19.5,327.0,50.65,38.82
2016,10,9,16,0,682.0,65.0,2.2,19.0,279.0,44.48,33.56
2016,10,9,16,15,628.0,59.0,2.05,18.5,229.5,41.74,31.19
2016,10,9,16,30,574.0,53.0,1.9,18.0,180.0,38.93,28.62
2016,10,9,16,45,488.5,44.5,1.8,17.5,133.0,33.79,23.82
2016,10,9,17,0,403.0,36.0,1.7,17.0,86.0,28.48,18.55
2016,10,9,17,15,201.5,25.0,1.6,16.5,50.0,19.7,6.76
2016,10,9,17,30,0.0,14.0,1.5,16.0,14.0,13.34,0.0
2016,10,9,17,45,0.0,7.0,1.45,15.5,7.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
