Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,45,0.0,1.5,1.3,12.5,1.5,1.39,0.0
2016,10,10,7,0,0.0,3.0,1.4,13.0,3.0,2.77,0.0
2016,10,10,7,15,0.0,4.5,1.45,13.0,4.5,4.16,0.0
2016,10,10,7,30,0.0,6.0,1.5,13.0,6.0,5.55,0.0
2016,10,10,7,45,0.0,7.5,1.55,13.5,7.5,6.94,0.34
2016,10,10,8,0,0.0,9.0,1.6,14.0,9.0,8.34,1.54
2016,10,10,8,15,0.0,10.5,1.55,14.0,10.5,9.73,2.73
2016,10,10,8,30,0.0,12.0,1.5,14.0,12.0,11.13,3.91
2016,10,10,8,45,28.0,106.0,1.5,14.5,120.0,125.97,101.61
2016,10,10,9,0,56.0,200.0,1.5,15.0,228.0,250.74,202.91
2016,10,10,9,15,187.0,214.5,1.5,15.0,316.0,372.4,301.19
2016,10,10,9,30,318.0,229.0,1.5,15.0,404.0,495.85,396.83
2016,10,10,9,45,590.0,160.5,1.5,15.5,509.5,640.22,507.12
2016,10,10,10,0,862.0,92.0,1.5,16.0,615.0,766.61,596.73
2016,10,10,10,15,529.5,198.5,1.55,16.0,524.5,622.91,487.86
2016,10,10,10,30,197.0,305.0,1.6,16.0,434.0,460.55,360.99
2016,10,10,10,45,383.5,261.5,1.65,16.5,521.0,555.49,435.87
2016,10,10,11,0,570.0,218.0,1.7,17.0,608.0,645.46,502.76
2016,10,10,11,15,470.5,259.5,1.75,17.0,585.0,602.19,467.93
2016,10,10,11,30,371.0,301.0,1.8,17.0,562.0,554.55,430.96
2016,10,10,11,45,260.0,321.0,1.85,17.0,504.0,486.56,378.75
2016,10,10,12,0,149.0,341.0,1.9,17.0,446.0,419.23,326.55
2016,10,10,12,15,114.5,331.5,1.95,17.0,412.5,378.67,295.62
2016,10,10,12,30,80.0,322.0,2.0,17.0,379.0,343.23,268.24
2016,10,10,12,45,78.5,316.0,2.1,17.0,371.0,331.12,259.12
2016,10,10,13,0,77.0,310.0,2.2,17.0,363.0,318.97,249.81
2016,10,10,13,15,199.0,295.5,2.25,17.0,425.5,355.33,277.84
2016,10,10,13,30,321.0,281.0,2.3,17.0,488.0,379.82,294.94
2016,10,10,13,45,570.0,195.0,2.35,17.0,544.0,380.89,291.1
2016,10,10,14,0,819.0,109.0,2.4,17.0,600.0,363.46,269.29
2016,10,10,14,15,804.0,107.0,2.4,16.5,565.5,315.68,227.28
2016,10,10,14,30,789.0,105.0,2.4,16.0,531.0,268.24,185.41
2016,10,10,14,45,636.5,129.0,2.45,16.0,456.5,212.99,143.42
2016,10,10,15,0,484.0,153.0,2.5,16.0,382.0,176.25,119.63
2016,10,10,15,15,580.5,123.0,2.55,15.5,371.0,131.72,83.32
2016,10,10,15,30,677.0,93.0,2.6,15.0,360.0,75.74,48.93
2016,10,10,15,45,631.5,88.0,2.7,15.0,312.0,60.4,48.21
2016,10,10,16,0,586.0,83.0,2.8,15.0,264.0,59.25,47.25
2016,10,10,16,15,525.5,74.5,2.75,14.5,215.5,55.04,43.53
2016,10,10,16,30,465.0,66.0,2.7,14.0,167.0,50.71,39.52
2016,10,10,16,45,373.5,54.5,2.7,13.5,121.5,41.6,31.05
2016,10,10,17,0,282.0,43.0,2.7,13.0,76.0,33.55,23.08
2016,10,10,17,15,156.5,26.0,2.6,12.5,43.0,20.58,5.67
2016,10,10,17,30,31.0,9.0,2.5,12.0,10.0,8.58,0.0
2016,10,10,17,45,15.5,4.5,2.45,12.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.35,11.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.4,11.0,7.0,6.67,0.0
2016,10,11,6,45,0.0,23.5,1.45,11.5,23.5,22.79,10.82
2016,10,11,7,0,0.0,40.0,1.5,12.0,40.0,40.5,28.16
2016,10,11,7,15,2.5,59.5,1.55,12.0,60.5,62.49,47.59
2016,10,11,7,30,5.0,79.0,1.6,12.0,81.0,83.9,66.35
2016,10,11,7,45,12.0,98.5,1.65,12.5,102.5,107.84,86.92
2016,10,11,8,0,19.0,118.0,1.7,13.0,124.0,131.91,107.2
2016,10,11,8,15,24.0,136.0,1.65,13.0,145.0,153.01,124.77
2016,10,11,8,30,29.0,154.0,1.6,13.0,166.0,183.52,149.8
2016,10,11,8,45,78.0,181.5,1.6,13.5,218.5,247.94,202.89
2016,10,11,9,0,127.0,209.0,1.6,14.0,271.0,323.72,263.36
2016,10,11,9,15,189.0,223.5,1.55,14.0,323.0,383.63,310.69
2016,10,11,9,30,251.0,238.0,1.5,14.0,375.0,454.54,365.23
2016,10,11,9,45,281.0,248.5,1.5,14.5,411.0,485.7,387.41
2016,10,11,10,0,311.0,259.0,1.5,15.0,447.0,515.83,408.74
2016,10,11,10,15,604.0,173.5,1.5,15.0,557.5,654.33,516.13
2016,10,11,10,30,897.0,88.0,1.5,15.0,668.0,768.31,598.31
2016,10,11,10,45,903.0,89.0,1.5,15.5,687.5,763.25,591.66
2016,10,11,11,0,909.0,90.0,1.5,16.0,707.0,754.91,584.19
2016,10,11,11,15,912.5,90.5,1.5,16.0,718.5,741.02,574.05
2016,10,11,11,30,916.0,91.0,1.5,16.0,730.0,723.96,561.82
2016,10,11,11,45,916.5,91.5,1.5,16.0,733.5,701.8,544.9
2016,10,11,12,0,917.0,92.0,1.5,16.0,737.0,676.73,525.61
2016,10,11,12,15,916.0,91.5,1.5,16.0,732.0,646.99,502.65
2016,10,11,12,30,915.0,91.0,1.5,16.0,727.0,614.68,477.36
2016,10,11,12,45,895.5,97.5,1.55,16.5,711.0,576.48,446.51
2016,10,11,13,0,876.0,104.0,1.6,17.0,695.0,537.12,414.21
2016,10,11,13,15,869.0,103.0,1.65,16.5,674.5,493.64,379.66
2016,10,11,13,30,862.0,102.0,1.7,16.0,654.0,450.54,344.2
2016,10,11,13,45,719.5,138.5,1.8,16.0,586.0,385.42,292.09
2016,10,11,14,0,577.0,175.0,1.9,16.0,518.0,333.37,250.61
2016,10,11,14,15,588.5,160.0,2.0,15.5,492.5,293.01,215.58
2016,10,11,14,30,600.0,145.0,2.1,15.0,467.0,250.48,178.16
2016,10,11,14,45,573.5,140.0,2.25,15.0,429.0,208.13,142.45
2016,10,11,15,0,547.0,135.0,2.4,15.0,391.0,167.93,110.64
2016,10,11,15,15,519.0,125.5,2.5,14.5,349.0,126.43,82.2
2016,10,11,15,30,491.0,116.0,2.6,14.0,307.0,87.71,63.58
2016,10,11,15,45,451.0,108.0,2.75,14.0,266.0,75.74,62.02
2016,10,11,16,0,411.0,100.0,2.9,14.0,225.0,71.77,58.56
2016,10,11,16,15,461.5,78.5,2.85,13.5,195.5,57.54,45.92
2016,10,11,16,30,512.0,57.0,2.8,13.0,166.0,42.88,32.68
2016,10,11,16,45,418.5,47.0,2.8,13.0,120.0,36.54,26.6
2016,10,11,17,0,325.0,37.0,2.8,13.0,74.0,29.96,19.83
2016,10,11,17,15,162.5,18.5,2.7,13.0,37.0,14.59,0.5
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,41.5,6.5,1.45,11.0,7.5,0.0,0.0
2016,10,12,6,30,83.0,13.0,1.3,11.0,15.0,49.1,0.0
2016,10,12,6,45,217.5,27.0,1.2,11.5,51.0,162.99,106.88
2016,10,12,7,0,352.0,41.0,1.1,12.0,87.0,259.02,206.77
2016,10,12,7,15,437.0,51.0,1.0,12.0,133.0,329.94,269.67
2016,10,12,7,30,522.0,61.0,0.9,12.0,179.0,405.36,333.2
2016,10,12,7,45,579.5,67.5,0.85,12.5,227.5,463.42,379.96
2016,10,12,8,0,637.0,74.0,0.8,13.0,276.0,522.81,425.57
2016,10,12,8,15,460.0,115.0,0.8,13.0,272.5,461.62,375.96
2016,10,12,8,30,283.0,156.0,0.8,13.0,269.0,383.23,312.42
2016,10,12,8,45,159.5,172.0,0.85,13.5,237.0,304.84,248.15
2016,10,12,9,0,36.0,188.0,0.9,14.0,205.0,222.22,178.74
2016,10,12,9,15,49.5,209.5,1.0,14.0,235.5,253.76,204.35
2016,10,12,9,30,63.0,231.0,1.1,14.0,266.0,285.03,228.91
2016,10,12,9,45,73.0,249.0,1.25,14.0,291.5,309.37,247.83
2016,10,12,10,0,83.0,267.0,1.4,14.0,317.0,333.23,266.29
2016,10,12,10,15,44.5,230.5,1.6,14.0,257.5,262.5,209.68
2016,10,12,10,30,6.0,194.0,1.8,14.0,198.0,188.57,149.75
2016,10,12,10,45,5.0,189.0,2.0,14.0,192.5,182.28,144.76
2016,10,12,11,0,4.0,184.0,2.2,14.0,187.0,176.16,139.73
2016,10,12,11,15,15.5,227.0,2.2,14.0,238.0,224.8,178.96
2016,10,12,11,30,27.0,270.0,2.2,14.0,289.0,272.47,216.7
2016,10,12,11,45,56.5,296.5,2.2,14.5,336.5,318.75,252.81
2016,10,12,12,0,86.0,323.0,2.2,15.0,384.0,358.1,282.89
2016,10,12,12,15,91.5,323.0,2.15,15.0,387.0,355.78,280.71
2016,10,12,12,30,97.0,323.0,2.1,15.0,390.0,352.78,278.19
2016,10,12,12,45,151.0,319.0,2.1,15.0,421.5,371.45,292.83
2016,10,12,13,0,205.0,315.0,2.1,15.0,453.0,384.71,302.66
2016,10,12,13,15,124.5,290.0,2.15,15.0,373.0,314.56,247.92
2016,10,12,13,30,44.0,265.0,2.2,15.0,293.0,253.68,200.6
2016,10,12,13,45,152.5,262.5,2.3,15.0,353.5,283.49,222.94
2016,10,12,14,0,261.0,260.0,2.4,15.0,414.0,301.44,233.94
2016,10,12,14,15,199.0,248.5,2.45,15.0,362.0,262.4,203.29
2016,10,12,14,30,137.0,237.0,2.5,15.0,310.0,225.52,175.23
2016,10,12,14,45,460.5,157.5,2.65,15.0,375.0,199.71,140.48
2016,10,12,15,0,784.0,78.0,2.8,15.0,440.0,151.73,87.28
2016,10,12,15,15,756.5,74.5,2.65,15.0,396.0,103.54,55.45
2016,10,12,15,30,729.0,71.0,2.5,15.0,352.0,57.88,38.09
2016,10,12,15,45,692.5,66.5,2.45,15.0,304.5,48.79,37.95
2016,10,12,16,0,656.0,62.0,2.4,15.0,257.0,42.77,32.61
2016,10,12,16,15,598.5,56.0,2.3,14.5,209.0,39.93,30.08
2016,10,12,16,30,541.0,50.0,2.2,14.0,161.0,37.04,27.35
2016,10,12,16,45,449.5,41.0,2.15,13.5,116.0,31.35,21.94
2016,10,12,17,0,358.0,32.0,2.1,13.0,71.0,25.43,15.8
2016,10,12,17,15,179.0,16.0,2.1,12.5,35.5,12.46,0.0
2016,10,12,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.0,1.9,11.0,5.0,0.0,0.0
2016,10,13,6,30,0.0,10.0,1.9,11.0,10.0,9.53,0.0
2016,10,13,6,45,51.5,27.0,1.95,11.5,33.5,64.12,36.94
2016,10,13,7,0,103.0,44.0,2.0,12.0,57.0,122.74,96.29
2016,10,13,7,15,125.5,64.0,2.1,12.0,87.0,161.55,131.76
2016,10,13,7,30,148.0,84.0,2.2,12.0,117.0,191.08,158.57
2016,10,13,7,45,163.0,104.0,2.35,12.5,148.0,225.83,188.45
2016,10,13,8,0,178.0,124.0,2.5,13.0,179.0,260.59,217.46
2016,10,13,8,15,184.5,144.0,2.45,13.5,209.5,289.59,240.66
2016,10,13,8,30,191.0,164.0,2.4,14.0,240.0,318.0,262.75
2016,10,13,8,45,138.0,183.0,2.35,14.5,241.0,302.48,247.78
2016,10,13,9,0,85.0,202.0,2.3,15.0,242.0,274.09,222.59
2016,10,13,9,15,71.0,214.5,2.25,15.0,250.0,275.26,222.61
2016,10,13,9,30,57.0,227.0,2.2,15.0,258.0,276.0,222.16
2016,10,13,9,45,77.5,248.0,2.15,15.5,292.5,311.46,249.7
2016,10,13,10,0,98.0,269.0,2.1,16.0,327.0,346.37,276.19
2016,10,13,10,15,96.0,280.5,2.05,16.0,339.5,353.58,280.9
2016,10,13,10,30,94.0,292.0,2.0,16.0,352.0,360.37,285.42
2016,10,13,10,45,95.5,301.5,2.0,16.0,364.0,367.18,290.17
2016,10,13,11,0,97.0,311.0,2.0,16.0,376.0,373.5,294.57
2016,10,13,11,15,200.5,311.0,2.05,16.0,448.5,446.59,352.15
2016,10,13,11,30,304.0,311.0,2.1,16.0,521.0,513.62,403.43
2016,10,13,11,45,311.5,307.5,2.15,16.5,523.0,503.25,394.22
2016,10,13,12,0,319.0,304.0,2.2,17.0,525.0,491.65,384.51
2016,10,13,12,15,303.5,308.5,2.25,17.0,518.0,472.41,369.35
2016,10,13,12,30,288.0,313.0,2.3,17.0,511.0,453.04,354.06
2016,10,13,12,45,333.0,295.5,2.35,17.0,520.5,446.23,348.67
2016,10,13,13,0,378.0,278.0,2.4,17.0,530.0,435.79,339.92
2016,10,13,13,15,301.5,284.0,2.4,17.0,481.0,386.78,301.31
2016,10,13,13,30,225.0,290.0,2.4,17.0,432.0,345.21,268.79
2016,10,13,13,45,133.0,264.5,2.4,17.0,347.5,277.07,216.25
2016,10,13,14,0,41.0,239.0,2.4,17.0,263.0,221.25,173.85
2016,10,13,14,15,122.5,235.5,2.4,16.5,301.0,230.85,179.56
2016,10,13,14,30,204.0,232.0,2.4,16.0,339.0,235.47,180.04
2016,10,13,14,45,200.5,214.0,2.4,16.0,312.5,206.77,156.54
2016,10,13,15,0,197.0,196.0,2.4,16.0,286.0,178.44,134.19
2016,10,13,15,15,98.5,129.5,2.35,16.0,174.5,111.56,84.81
2016,10,13,15,30,0.0,63.0,2.3,16.0,63.0,58.59,46.33
2016,10,13,15,45,0.0,54.0,2.3,16.0,54.0,50.19,39.03
2016,10,13,16,0,0.0,45.0,2.3,16.0,45.0,41.8,31.61
2016,10,13,16,15,0.0,36.5,2.15,15.5,36.5,33.88,24.57
2016,10,13,16,30,0.0,28.0,2.0,15.0,28.0,25.97,17.41
2016,10,13,16,45,0.0,20.0,1.95,15.0,20.0,18.54,10.57
2016,10,13,17,0,0.0,12.0,1.9,15.0,12.0,11.11,3.56
2016,10,13,17,15,0.0,6.0,1.8,14.5,6.0,5.55,0.0
2016,10,13,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,15.0,3.0,2.86,0.0
2016,10,14,6,45,0.0,12.0,3.75,15.0,12.0,11.12,1.15
2016,10,14,7,0,0.0,21.0,3.6,15.0,21.0,19.48,10.3
2016,10,14,7,15,0.0,32.5,3.4,15.0,32.5,30.17,19.75
2016,10,14,7,30,0.0,44.0,3.2,15.0,44.0,40.88,29.13
2016,10,14,7,45,0.0,56.5,3.0,15.0,56.5,52.71,39.35
2016,10,14,8,0,0.0,69.0,2.8,15.0,69.0,64.94,49.78
2016,10,14,8,15,0.0,81.5,2.65,15.0,81.5,77.11,60.02
2016,10,14,8,30,0.0,94.0,2.5,15.0,94.0,89.24,70.07
2016,10,14,8,45,0.0,96.0,2.45,15.0,96.0,90.59,71.01
2016,10,14,9,0,0.0,98.0,2.4,15.0,98.0,92.14,72.11
2016,10,14,9,15,0.0,126.5,2.35,15.0,126.5,120.25,95.23
2016,10,14,9,30,0.0,155.0,2.3,15.0,155.0,148.37,118.04
2016,10,14,9,45,0.0,96.5,2.3,15.5,96.5,90.12,69.67
2016,10,14,10,0,0.0,38.0,2.3,16.0,38.0,35.34,23.99
2016,10,14,10,15,0.0,88.0,2.25,16.0,88.0,82.02,62.73
2016,10,14,10,30,0.0,138.0,2.2,16.0,138.0,129.71,101.62
2016,10,14,10,45,0.0,128.0,2.15,16.0,128.0,119.95,93.46
2016,10,14,11,0,0.0,118.0,2.1,16.0,118.0,110.34,85.55
2016,10,14,11,15,4.5,166.5,2.05,16.0,169.5,159.3,125.26
2016,10,14,11,30,9.0,215.0,2.0,16.0,221.0,207.82,163.91
2016,10,14,11,45,18.0,242.5,1.95,16.0,255.0,238.65,188.22
2016,10,14,12,0,27.0,270.0,1.9,16.0,289.0,268.48,211.53
2016,10,14,12,15,21.5,255.0,1.85,16.0,270.0,249.41,196.33
2016,10,14,12,30,16.0,240.0,1.8,16.0,251.0,230.9,181.74
2016,10,14,12,45,8.0,181.5,1.8,16.0,187.0,172.17,135.19
2016,10,14,13,0,0.0,123.0,1.8,16.0,123.0,114.3,88.69
2016,10,14,13,15,0.0,111.5,1.75,16.0,111.5,103.68,80.22
2016,10,14,13,30,0.0,100.0,1.7,16.0,100.0,93.1,71.68
2016,10,14,13,45,1.0,135.5,1.65,16.0,136.0,125.34,98.17
2016,10,14,14,0,2.0,171.0,1.6,16.0,172.0,156.21,123.32
2016,10,14,14,15,10.5,181.5,1.55,16.0,187.0,166.22,131.29
2016,10,14,14,30,19.0,192.0,1.5,16.0,202.0,174.56,137.88
2016,10,14,14,45,9.5,158.5,1.5,16.0,163.5,143.13,113.0
2016,10,14,15,0,0.0,125.0,1.5,16.0,125.0,112.84,88.9
2016,10,14,15,15,0.0,112.0,1.45,15.5,112.0,101.03,79.55
2016,10,14,15,30,0.0,99.0,1.4,15.0,99.0,89.27,73.52
2016,10,14,15,45,0.0,85.5,1.4,15.0,85.5,77.53,63.34
2016,10,14,16,0,0.0,72.0,1.4,15.0,72.0,65.68,52.91
2016,10,14,16,15,0.0,58.0,1.25,14.5,58.0,53.31,41.92
2016,10,14,16,30,0.0,44.0,1.1,14.0,44.0,40.82,30.63
2016,10,14,16,45,0.0,31.0,1.0,14.0,31.0,28.79,19.56
2016,10,14,17,0,0.0,18.0,0.9,14.0,18.0,16.69,8.05
2016,10,14,17,15,0.0,9.0,0.85,13.5,9.0,8.34,0.0
2016,10,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,35.5,5.0,1.8,12.0,5.5,0.0,0.0
2016,10,15,6,30,71.0,10.0,1.9,12.0,11.0,40.26,0.0
2016,10,15,6,45,214.5,22.5,2.0,12.5,44.5,150.78,79.25
2016,10,15,7,0,358.0,35.0,2.1,13.0,78.0,251.9,198.94
2016,10,15,7,15,447.0,43.5,2.2,13.0,122.5,321.85,263.23
2016,10,15,7,30,536.0,52.0,2.3,13.0,167.0,396.8,328.53
2016,10,15,7,45,589.0,58.0,2.45,13.5,214.0,450.86,374.41
2016,10,15,8,0,642.0,64.0,2.6,14.0,261.0,506.15,419.51
2016,10,15,8,15,321.0,78.5,2.9,14.5,177.0,319.46,266.83
2016,10,15,8,30,0.0,93.0,3.2,15.0,93.0,88.27,69.05
2016,10,15,8,45,0.0,90.0,3.5,15.5,90.0,84.57,65.88
2016,10,15,9,0,0.0,87.0,3.8,16.0,87.0,81.27,62.82
2016,10,15,9,15,0.0,91.5,4.0,16.0,91.5,85.5,66.18
2016,10,15,9,30,0.0,96.0,4.2,16.0,96.0,89.74,69.53
2016,10,15,9,45,0.0,89.0,4.45,16.0,89.0,82.93,63.73
2016,10,15,10,0,0.0,82.0,4.7,16.0,82.0,76.39,58.19
2016,10,15,10,15,27.5,177.0,4.85,16.0,194.5,194.14,155.47
2016,10,15,10,30,55.0,272.0,5.0,16.0,307.0,310.4,248.85
2016,10,15,10,45,34.5,249.5,5.15,16.0,271.5,269.42,215.24
2016,10,15,11,0,14.0,227.0,5.3,16.0,236.0,224.68,178.76
2016,10,15,11,15,13.0,227.0,5.4,16.0,236.0,222.9,177.24
2016,10,15,11,30,12.0,227.0,5.5,16.0,236.0,221.17,175.74
2016,10,15,11,45,15.5,238.5,5.65,16.0,249.5,233.18,185.42
2016,10,15,12,0,19.0,250.0,5.8,16.0,263.0,244.77,194.73
2016,10,15,12,15,9.5,189.0,5.85,16.0,195.5,181.34,143.53
2016,10,15,12,30,0.0,128.0,5.9,16.0,128.0,119.14,92.87
2016,10,15,12,45,0.0,141.5,6.0,16.5,141.5,131.41,102.82
2016,10,15,13,0,0.0,155.0,6.1,17.0,155.0,143.47,112.53
2016,10,15,13,15,0.0,92.0,6.1,17.0,92.0,85.77,65.43
2016,10,15,13,30,0.0,29.0,6.1,17.0,29.0,26.97,16.84
2016,10,15,13,45,2.0,102.5,6.15,17.0,104.0,95.99,74.09
2016,10,15,14,0,4.0,176.0,6.2,17.0,179.0,161.02,127.5
2016,10,15,14,15,2.0,112.5,6.15,16.5,114.0,104.41,81.41
2016,10,15,14,30,0.0,49.0,6.1,16.0,49.0,45.56,32.72
2016,10,15,14,45,0.0,54.5,6.05,16.0,54.5,50.68,37.13
2016,10,15,15,0,0.0,60.0,6.0,16.0,60.0,55.8,41.55
2016,10,15,15,15,0.0,32.5,5.8,15.5,32.5,30.17,20.03
2016,10,15,15,30,0.0,5.0,5.6,15.0,5.0,4.63,0.0
2016,10,15,15,45,0.0,4.5,5.45,15.0,4.5,4.17,0.0
2016,10,15,16,0,0.0,4.0,5.3,15.0,4.0,3.7,0.0
2016,10,15,16,15,0.0,3.0,5.15,15.0,3.0,2.78,0.0
2016,10,15,16,30,0.0,2.0,5.0,15.0,2.0,1.85,0.0
2016,10,15,16,45,0.0,1.0,4.85,15.0,1.0,0.92,0.0
2016,10,15,17,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,192.5,16.5,1.6,13.5,38.5,130.9,59.22
2016,10,16,7,0,385.0,33.0,1.7,14.0,77.0,262.01,204.86
2016,10,16,7,15,473.5,41.0,1.8,14.0,122.0,331.46,268.91
2016,10,16,7,30,562.0,49.0,1.9,14.0,167.0,405.93,333.47
2016,10,16,7,45,610.5,55.0,2.0,14.5,213.5,457.74,377.16
2016,10,16,8,0,659.0,61.0,2.1,15.0,260.0,510.52,419.79
2016,10,16,8,15,329.5,94.5,2.2,15.0,194.5,343.99,284.79
2016,10,16,8,30,0.0,128.0,2.3,15.0,129.0,125.89,100.28
2016,10,16,8,45,0.0,113.5,2.4,15.0,114.0,108.71,86.14
2016,10,16,9,0,0.0,99.0,2.5,15.0,99.0,93.21,73.02
2016,10,16,9,15,0.0,99.5,2.55,15.0,99.5,93.37,72.99
2016,10,16,9,30,0.0,100.0,2.6,15.0,100.0,93.65,73.03
2016,10,16,9,45,0.0,124.5,2.7,15.5,124.5,117.41,92.34
2016,10,16,10,0,0.0,149.0,2.8,16.0,149.0,141.14,111.35
2016,10,16,10,15,0.0,149.0,2.85,16.0,149.0,140.71,110.77
2016,10,16,10,30,0.0,149.0,2.9,16.0,149.0,140.36,110.33
2016,10,16,10,45,0.0,153.0,3.0,16.0,153.0,143.91,113.09
2016,10,16,11,0,0.0,157.0,3.1,16.0,157.0,147.45,115.85
2016,10,16,11,15,2.5,173.0,3.1,16.0,174.5,164.08,129.27
2016,10,16,11,30,5.0,189.0,3.1,16.0,192.0,180.45,142.4
2016,10,16,11,45,5.0,189.5,3.15,16.0,193.0,180.34,142.23
2016,10,16,12,0,5.0,190.0,3.2,16.0,194.0,180.21,142.11
2016,10,16,12,15,6.0,195.0,3.3,16.0,199.5,184.79,145.84
2016,10,16,12,30,7.0,200.0,3.4,16.0,205.0,189.18,149.43
2016,10,16,12,45,3.5,180.5,3.55,16.5,183.5,168.81,132.83
2016,10,16,13,0,0.0,161.0,3.7,17.0,162.0,148.88,116.65
2016,10,16,13,15,0.5,164.5,3.85,17.0,165.0,151.84,119.22
2016,10,16,13,30,1.0,168.0,4.0,17.0,168.0,154.63,121.65
2016,10,16,13,45,35.0,208.0,4.2,17.0,227.5,197.25,155.73
2016,10,16,14,0,69.0,248.0,4.4,17.0,287.0,235.46,185.58
2016,10,16,14,15,49.5,223.5,4.5,16.5,250.5,204.79,161.67
2016,10,16,14,30,30.0,199.0,4.6,16.0,214.0,176.43,139.77
2016,10,16,14,45,15.0,150.5,4.7,16.0,158.0,137.05,108.35
2016,10,16,15,0,0.0,102.0,4.8,16.0,102.0,93.43,73.08
2016,10,16,15,15,0.0,63.5,4.7,16.0,63.5,59.06,44.42
2016,10,16,15,30,0.0,25.0,4.6,16.0,25.0,23.19,15.02
2016,10,16,15,45,0.0,21.5,4.6,16.0,21.5,19.94,12.14
2016,10,16,16,0,0.0,18.0,4.6,16.0,18.0,16.68,9.24
2016,10,16,16,15,0.0,14.5,4.45,15.5,14.5,13.43,6.31
2016,10,16,16,30,0.0,11.0,4.3,15.0,11.0,10.18,3.35
2016,10,16,16,45,0.0,7.5,4.2,15.0,7.5,6.94,0.36
2016,10,16,17,0,0.0,4.0,4.1,15.0,4.0,3.7,0.0
2016,10,16,17,15,0.0,2.0,4.1,14.5,2.0,1.91,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,20.0,1.6,12.5,35.5,107.53,38.74
2016,10,17,7,0,281.0,40.0,1.6,13.0,71.0,216.79,168.83
2016,10,17,7,15,377.5,50.5,1.6,13.0,115.0,288.57,234.55
2016,10,17,7,30,474.0,61.0,1.6,13.0,159.0,367.61,302.64
2016,10,17,7,45,541.5,67.0,1.6,13.5,206.5,428.65,353.57
2016,10,17,8,0,609.0,73.0,1.6,14.0,254.0,491.44,403.84
2016,10,17,8,15,649.5,78.0,1.6,14.0,300.0,536.77,439.42
2016,10,17,8,30,690.0,83.0,1.6,14.0,346.0,581.66,473.61
2016,10,17,8,45,723.5,85.5,1.6,14.5,390.0,617.84,499.42
2016,10,17,9,0,757.0,88.0,1.6,15.0,434.0,649.74,521.34
2016,10,17,9,15,777.0,90.5,1.6,15.0,472.0,673.36,537.19
2016,10,17,9,30,797.0,93.0,1.6,15.0,510.0,694.48,551.16
2016,10,17,9,45,814.5,94.0,1.6,15.5,543.0,709.41,559.58
2016,10,17,10,0,832.0,95.0,1.6,16.0,576.0,721.45,565.98
2016,10,17,10,15,841.5,96.5,1.6,16.0,601.5,725.19,567.59
2016,10,17,10,30,851.0,98.0,1.6,16.0,627.0,725.81,567.17
2016,10,17,10,45,860.0,98.0,1.65,16.5,645.5,721.27,562.62
2016,10,17,11,0,869.0,98.0,1.7,17.0,664.0,710.64,553.89
2016,10,17,11,15,872.0,98.5,1.75,17.0,675.0,696.67,543.24
2016,10,17,11,30,875.0,99.0,1.8,17.0,686.0,679.72,530.21
2016,10,17,11,45,877.0,98.5,1.9,17.0,689.0,658.2,514.02
2016,10,17,12,0,879.0,98.0,2.0,17.0,692.0,633.88,495.41
2016,10,17,12,15,877.0,98.0,2.05,17.0,686.5,605.01,472.72
2016,10,17,12,30,875.0,98.0,2.1,17.0,681.0,573.75,447.76
2016,10,17,12,45,875.0,95.5,2.15,17.0,669.0,538.95,419.56
2016,10,17,13,0,875.0,93.0,2.2,17.0,657.0,501.95,388.91
2016,10,17,13,15,867.5,91.5,2.25,17.0,636.5,460.56,354.09
2016,10,17,13,30,860.0,90.0,2.3,17.0,616.0,417.85,317.31
2016,10,17,13,45,851.0,88.0,2.35,17.0,588.5,369.31,275.14
2016,10,17,14,0,842.0,86.0,2.4,17.0,561.0,323.27,234.04
2016,10,17,14,15,827.0,84.0,2.4,16.5,527.0,275.21,191.42
2016,10,17,14,30,812.0,82.0,2.4,16.0,493.0,227.45,149.32
2016,10,17,14,45,791.5,79.5,2.45,16.0,453.5,178.97,108.4
2016,10,17,15,0,771.0,77.0,2.5,16.0,414.0,131.81,72.94
2016,10,17,15,15,742.0,73.5,2.45,16.0,370.0,85.02,46.5
2016,10,17,15,30,713.0,70.0,2.4,16.0,326.0,50.94,39.64
2016,10,17,15,45,671.0,65.5,2.4,16.0,279.5,44.64,34.13
2016,10,17,16,0,629.0,61.0,2.4,16.0,233.0,43.08,32.72
2016,10,17,16,15,564.5,54.5,2.25,15.5,186.0,39.8,29.74
2016,10,17,16,30,500.0,48.0,2.1,15.0,139.0,36.47,26.53
2016,10,17,16,45,392.0,38.5,2.0,14.5,96.0,30.25,20.52
2016,10,17,17,0,284.0,29.0,1.9,14.0,53.0,23.8,12.3
2016,10,17,17,15,142.0,14.5,1.9,13.5,26.5,13.82,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,178.5,17.0,1.9,12.5,36.5,122.02,31.2
2016,10,18,7,0,357.0,34.0,1.9,13.0,73.0,246.18,190.8
2016,10,18,7,15,453.0,42.5,2.0,13.0,118.0,318.83,258.98
2016,10,18,7,30,549.0,51.0,2.1,13.0,163.0,396.82,326.99
2016,10,18,7,45,613.0,56.0,2.25,13.5,211.5,455.84,377.15
2016,10,18,8,0,677.0,61.0,2.4,14.0,260.0,512.97,424.03
2016,10,18,8,15,715.0,65.0,2.45,14.0,306.5,557.37,459.62
2016,10,18,8,30,753.0,69.0,2.5,14.0,353.0,600.97,493.54
2016,10,18,8,45,781.0,71.5,2.55,14.5,396.5,634.78,517.98
2016,10,18,9,0,809.0,74.0,2.6,15.0,440.0,666.72,539.92
2016,10,18,9,15,828.0,76.0,2.5,15.0,478.5,689.51,554.93
2016,10,18,9,30,847.0,78.0,2.4,15.0,517.0,709.7,567.88
2016,10,18,9,45,865.0,78.0,2.35,15.5,550.5,719.49,572.35
2016,10,18,10,0,883.0,78.0,2.3,16.0,584.0,731.17,578.31
2016,10,18,10,15,892.0,79.5,2.2,16.0,610.0,734.93,579.31
2016,10,18,10,30,901.0,81.0,2.1,16.0,636.0,735.46,578.13
2016,10,18,10,45,909.0,81.0,2.05,16.5,655.0,730.37,572.33
2016,10,18,11,0,917.0,81.0,2.0,17.0,674.0,722.0,564.39
2016,10,18,11,15,920.5,81.0,1.95,17.0,685.0,707.29,552.93
2016,10,18,11,30,924.0,81.0,1.9,17.0,696.0,689.44,538.47
2016,10,18,11,45,927.5,80.0,1.85,17.0,699.5,667.47,520.9
2016,10,18,12,0,931.0,79.0,1.8,17.0,703.0,642.49,500.89
2016,10,18,12,15,929.5,79.0,1.85,17.0,698.0,612.69,477.55
2016,10,18,12,30,928.0,79.0,1.9,17.0,693.0,580.31,451.76
2016,10,18,12,45,923.5,78.5,1.95,17.5,679.5,543.53,421.22
2016,10,18,13,0,919.0,78.0,2.0,18.0,666.0,504.7,388.44
2016,10,18,13,15,912.0,77.5,2.0,18.0,645.5,462.93,353.19
2016,10,18,13,30,905.0,77.0,2.0,18.0,625.0,419.69,315.86
2016,10,18,13,45,893.0,76.0,2.05,18.0,596.5,373.02,275.17
2016,10,18,14,0,881.0,75.0,2.1,18.0,568.0,325.75,233.19
2016,10,18,14,15,867.0,73.5,2.15,18.0,533.5,277.17,189.88
2016,10,18,14,30,853.0,72.0,2.2,18.0,499.0,228.63,147.08
2016,10,18,14,45,829.0,70.5,2.25,18.0,458.5,173.39,101.35
2016,10,18,15,0,805.0,69.0,2.3,18.0,418.0,124.97,65.89
2016,10,18,15,15,777.0,66.0,2.25,17.5,373.5,77.04,40.19
2016,10,18,15,30,749.0,63.0,2.2,17.0,329.0,45.46,34.66
2016,10,18,15,45,705.5,59.5,2.2,17.0,281.5,44.27,33.67
2016,10,18,16,0,662.0,56.0,2.2,17.0,234.0,43.15,32.64
2016,10,18,16,15,598.0,50.0,2.2,16.5,186.0,36.3,26.5
2016,10,18,16,30,534.0,44.0,2.2,16.0,138.0,33.2,23.51
2016,10,18,16,45,425.0,35.0,2.2,15.5,94.5,27.27,17.77
2016,10,18,17,0,316.0,26.0,2.2,15.0,51.0,21.12,9.43
2016,10,18,17,15,158.0,13.0,2.3,14.5,25.5,12.39,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,214.0,14.0,1.9,12.5,36.5,132.31,15.43
2016,10,19,7,0,428.0,28.0,1.9,13.0,73.0,267.12,205.46
2016,10,19,7,15,517.0,35.5,1.95,13.0,118.5,337.58,273.5
2016,10,19,7,30,606.0,43.0,2.0,13.0,164.0,412.58,339.24
2016,10,19,7,45,660.0,47.5,2.05,13.5,211.5,467.06,385.59
2016,10,19,8,0,714.0,52.0,2.1,14.0,259.0,522.45,430.6
2016,10,19,8,15,749.0,55.5,2.1,14.5,305.5,564.83,463.46
2016,10,19,8,30,784.0,59.0,2.1,15.0,352.0,606.31,494.39
2016,10,19,8,45,808.5,61.5,2.15,15.5,395.0,638.1,516.7
2016,10,19,9,0,833.0,64.0,2.2,16.0,438.0,662.91,533.11
2016,10,19,9,15,850.0,66.0,2.15,16.0,476.0,684.69,547.49
2016,10,19,9,30,867.0,68.0,2.1,16.0,514.0,703.85,559.83
2016,10,19,9,45,878.0,69.5,2.1,16.5,545.5,715.28,565.77
2016,10,19,10,0,889.0,71.0,2.1,17.0,577.0,723.67,569.61
2016,10,19,10,15,897.5,72.5,2.0,17.0,602.5,727.11,570.36
2016,10,19,10,30,906.0,74.0,1.9,17.0,628.0,727.31,568.91
2016,10,19,10,45,908.0,76.0,1.85,17.5,646.0,720.21,561.69
2016,10,19,11,0,910.0,78.0,1.8,18.0,664.0,709.9,552.42
2016,10,19,11,15,913.0,78.5,1.75,18.0,674.5,695.51,541.08
2016,10,19,11,30,916.0,79.0,1.7,18.0,685.0,678.01,526.89
2016,10,19,11,45,915.5,79.5,1.7,18.5,687.5,655.26,508.15
2016,10,19,12,0,915.0,80.0,1.7,19.0,690.0,629.68,487.16
2016,10,19,12,15,914.0,80.0,1.7,19.0,684.5,600.62,464.24
2016,10,19,12,30,913.0,80.0,1.7,19.0,679.0,569.02,438.94
2016,10,19,12,45,908.5,79.5,1.75,19.0,666.0,532.77,409.86
2016,10,19,13,0,904.0,79.0,1.8,19.0,653.0,494.52,378.48
2016,10,19,13,15,897.5,78.0,1.8,19.0,632.5,453.14,343.69
2016,10,19,13,30,891.0,77.0,1.8,19.0,612.0,410.29,306.85
2016,10,19,13,45,882.0,75.5,1.85,19.0,584.5,364.89,267.29
2016,10,19,14,0,873.0,74.0,1.9,19.0,557.0,318.64,226.27
2016,10,19,14,15,858.5,72.0,1.95,19.0,523.0,270.01,183.21
2016,10,19,14,30,844.0,70.0,2.0,19.0,489.0,221.49,140.8
2016,10,19,14,45,824.0,68.0,2.05,19.0,449.5,167.02,95.98
2016,10,19,15,0,804.0,66.0,2.1,19.0,410.0,118.97,61.33
2016,10,19,15,15,776.0,63.0,2.05,18.5,366.0,71.26,36.87
2016,10,19,15,30,748.0,60.0,2.0,18.0,322.0,43.22,32.55
2016,10,19,15,45,707.0,56.0,1.95,18.0,275.0,41.5,31.09
2016,10,19,16,0,666.0,52.0,1.9,18.0,228.0,39.81,29.55
2016,10,19,16,15,602.5,46.5,1.85,17.0,181.0,36.74,26.81
2016,10,19,16,30,539.0,41.0,1.8,16.0,134.0,30.79,21.36
2016,10,19,16,45,433.0,32.0,1.75,15.5,91.0,24.74,15.53
2016,10,19,17,0,327.0,23.0,1.7,15.0,48.0,18.44,6.62
2016,10,19,17,15,163.5,11.5,1.75,14.5,24.0,10.96,0.0
2016,10,19,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
