Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,14.5,1.45,12.5,35.5,128.16,0.0
2016,10,20,7,0,413.0,29.0,1.5,13.0,71.0,265.64,201.83
2016,10,20,7,15,506.5,36.5,1.5,13.5,116.5,336.2,270.32
2016,10,20,7,30,600.0,44.0,1.5,14.0,162.0,407.93,332.48
2016,10,20,7,45,658.0,48.5,1.55,14.5,210.5,464.47,380.07
2016,10,20,8,0,716.0,53.0,1.6,15.0,259.0,522.06,426.36
2016,10,20,8,15,752.0,57.0,1.5,15.5,305.5,565.58,459.09
2016,10,20,8,30,788.0,61.0,1.4,16.0,352.0,608.21,489.66
2016,10,20,8,45,814.0,63.5,1.35,16.5,395.5,640.93,511.77
2016,10,20,9,0,840.0,66.0,1.3,17.0,439.0,666.71,527.72
2016,10,20,9,15,857.5,68.0,1.25,17.5,477.5,688.75,540.65
2016,10,20,9,30,875.0,70.0,1.2,18.0,516.0,708.16,551.51
2016,10,20,9,45,890.0,70.5,1.2,18.5,549.0,721.19,558.3
2016,10,20,10,0,905.0,71.0,1.2,19.0,582.0,731.2,563.06
2016,10,20,10,15,913.0,72.0,1.2,19.0,607.5,733.6,563.69
2016,10,20,10,30,921.0,73.0,1.2,19.0,633.0,732.74,562.25
2016,10,20,10,45,926.0,74.0,1.25,19.5,651.0,726.47,556.68
2016,10,20,11,0,931.0,75.0,1.3,20.0,669.0,716.89,548.99
2016,10,20,11,15,934.0,75.5,1.3,20.0,679.5,702.18,537.95
2016,10,20,11,30,937.0,76.0,1.3,20.0,690.0,684.28,524.1
2016,10,20,11,45,937.0,76.0,1.3,20.5,692.5,660.88,505.22
2016,10,20,12,0,937.0,76.0,1.3,21.0,695.0,634.6,484.07
2016,10,20,12,15,935.5,76.0,1.3,21.0,690.0,604.68,460.9
2016,10,20,12,30,934.0,76.0,1.3,21.0,685.0,572.19,435.35
2016,10,20,12,45,928.5,76.0,1.35,21.5,671.5,535.27,405.47
2016,10,20,13,0,923.0,76.0,1.4,22.0,658.0,496.36,373.4
2016,10,20,13,15,916.5,75.0,1.4,22.0,637.0,454.31,338.66
2016,10,20,13,30,910.0,74.0,1.4,22.0,616.0,410.75,301.83
2016,10,20,13,45,900.5,72.5,1.45,22.0,588.5,364.45,262.18
2016,10,20,14,0,891.0,71.0,1.5,22.0,561.0,317.32,221.08
2016,10,20,14,15,877.0,69.5,1.5,21.5,526.5,268.5,178.75
2016,10,20,14,30,863.0,68.0,1.5,21.0,492.0,219.71,136.95
2016,10,20,14,45,843.0,66.0,1.5,21.0,452.0,169.94,96.65
2016,10,20,15,0,823.0,64.0,1.5,21.0,412.0,115.52,57.88
2016,10,20,15,15,795.5,61.0,1.5,20.5,367.5,67.0,34.34
2016,10,20,15,30,768.0,58.0,1.5,20.0,323.0,41.85,31.09
2016,10,20,15,45,726.5,54.0,1.55,20.0,275.5,40.06,29.57
2016,10,20,16,0,685.0,50.0,1.6,20.0,228.0,38.29,27.96
2016,10,20,16,15,621.0,44.5,1.6,19.0,180.5,35.14,25.15
2016,10,20,16,30,557.0,39.0,1.6,18.0,133.0,31.97,22.15
2016,10,20,16,45,442.5,30.5,1.65,17.5,89.5,23.59,14.29
2016,10,20,17,0,328.0,22.0,1.7,17.0,46.0,17.69,4.85
2016,10,20,17,15,164.0,11.0,1.7,16.5,23.0,10.48,0.0
2016,10,20,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,6,45,195.0,14.0,1.2,13.5,33.0,120.71,0.0
2016,10,21,7,0,390.0,28.0,1.2,14.0,66.0,251.82,188.08
2016,10,21,7,15,484.0,35.5,1.15,14.0,110.5,321.33,256.81
2016,10,21,7,30,578.0,43.0,1.1,14.0,155.0,392.24,318.45
2016,10,21,7,45,635.5,48.0,1.05,14.5,202.0,448.12,364.89
2016,10,21,8,0,693.0,53.0,1.0,15.0,249.0,505.13,409.87
2016,10,21,8,15,730.0,57.0,0.9,15.5,295.0,548.56,442.0
2016,10,21,8,30,767.0,61.0,0.8,16.0,341.0,591.19,471.99
2016,10,21,8,45,792.5,63.5,0.7,16.5,384.0,623.06,492.75
2016,10,21,9,0,818.0,66.0,0.6,17.0,427.0,653.01,510.67
2016,10,21,9,15,540.5,140.5,0.55,17.0,387.5,548.91,430.03
2016,10,21,9,30,263.0,215.0,0.5,17.0,348.0,426.89,334.75
2016,10,21,9,45,569.5,145.5,0.5,17.5,457.0,580.28,452.6
2016,10,21,10,0,876.0,76.0,0.5,18.0,566.0,712.36,545.09
2016,10,21,10,15,885.0,77.0,0.5,18.5,592.0,715.41,543.4
2016,10,21,10,30,894.0,78.0,0.5,19.0,618.0,715.28,541.46
2016,10,21,10,45,899.5,79.0,0.55,19.5,636.0,709.49,536.57
2016,10,21,11,0,905.0,80.0,0.6,20.0,654.0,700.48,529.65
2016,10,21,11,15,908.0,80.5,0.7,20.0,664.5,686.09,519.93
2016,10,21,11,30,911.0,81.0,0.8,20.0,675.0,668.61,507.82
2016,10,21,11,45,911.0,81.5,0.9,20.0,677.5,646.24,491.91
2016,10,21,12,0,911.0,82.0,1.0,20.0,680.0,621.05,473.54
2016,10,21,12,15,909.5,82.0,1.1,20.0,674.5,591.81,451.72
2016,10,21,12,30,908.0,82.0,1.2,20.0,669.0,560.08,427.39
2016,10,21,12,45,898.5,83.5,1.35,20.0,655.0,523.45,398.96
2016,10,21,13,0,889.0,85.0,1.5,20.0,641.0,485.15,368.28
2016,10,21,13,15,882.0,84.0,1.65,20.0,620.5,444.17,334.52
2016,10,21,13,30,875.0,83.0,1.8,20.0,600.0,401.78,298.58
2016,10,21,13,45,862.5,82.0,1.95,20.0,572.0,356.41,259.4
2016,10,21,14,0,850.0,81.0,2.1,20.0,544.0,306.22,215.71
2016,10,21,14,15,835.0,79.0,2.2,19.5,510.0,258.22,173.77
2016,10,21,14,30,820.0,77.0,2.3,19.0,476.0,210.5,132.61
2016,10,21,14,45,798.0,74.5,2.4,19.0,436.0,161.95,93.23
2016,10,21,15,0,776.0,72.0,2.5,19.0,396.0,114.86,60.44
2016,10,21,15,15,746.0,68.5,2.5,18.5,352.5,68.44,38.58
2016,10,21,15,30,716.0,65.0,2.5,18.0,309.0,47.67,36.48
2016,10,21,15,45,672.5,60.5,2.55,18.0,262.5,45.71,34.78
2016,10,21,16,0,629.0,56.0,2.6,18.0,216.0,39.9,29.59
2016,10,21,16,15,560.5,49.5,2.6,17.5,169.5,36.44,26.43
2016,10,21,16,30,492.0,43.0,2.6,17.0,123.0,32.93,23.02
2016,10,21,16,45,376.0,33.0,2.6,16.5,82.0,26.03,16.29
2016,10,21,17,0,260.0,23.0,2.6,16.0,41.0,18.83,3.88
2016,10,21,17,15,130.0,11.5,2.65,15.5,20.5,10.96,0.0
2016,10,21,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,15.5,1.7,11.5,32.0,112.19,0.0
2016,10,22,7,0,350.0,31.0,1.7,12.0,64.0,234.11,173.94
2016,10,22,7,15,452.5,39.5,1.7,12.0,108.5,308.14,248.54
2016,10,22,7,30,555.0,48.0,1.7,12.0,153.0,388.0,318.51
2016,10,22,7,45,617.5,54.0,1.7,12.5,201.5,446.39,368.17
2016,10,22,8,0,680.0,60.0,1.7,13.0,250.0,506.43,416.93
2016,10,22,8,15,720.0,64.0,1.65,13.0,296.5,547.59,449.72
2016,10,22,8,30,760.0,68.0,1.6,13.0,343.0,591.84,483.56
2016,10,22,8,45,669.0,92.5,1.55,13.5,356.5,574.48,467.14
2016,10,22,9,0,578.0,117.0,1.5,14.0,370.0,547.34,443.55
2016,10,22,9,15,717.5,97.5,1.4,14.0,439.0,626.06,503.43
2016,10,22,9,30,857.0,78.0,1.3,14.0,508.0,702.03,557.41
2016,10,22,9,45,602.5,153.0,1.2,14.5,464.5,608.74,482.12
2016,10,22,10,0,348.0,228.0,1.1,15.0,421.0,493.36,390.41
2016,10,22,10,15,381.5,231.5,1.1,15.0,452.5,515.74,407.84
2016,10,22,10,30,415.0,235.0,1.1,15.0,484.0,544.22,428.21
2016,10,22,10,45,453.5,230.0,1.1,15.0,509.5,557.25,437.36
2016,10,22,11,0,492.0,225.0,1.1,15.0,535.0,567.81,444.7
2016,10,22,11,15,540.0,211.5,1.15,15.0,557.0,573.39,448.94
2016,10,22,11,30,588.0,198.0,1.2,15.0,579.0,575.64,450.59
2016,10,22,11,45,574.0,204.0,1.25,15.5,577.0,555.19,433.74
2016,10,22,12,0,560.0,210.0,1.3,16.0,575.0,533.43,415.98
2016,10,22,12,15,595.5,196.0,1.35,16.0,581.5,521.29,406.38
2016,10,22,12,30,631.0,182.0,1.4,16.0,588.0,503.5,392.03
2016,10,22,12,45,633.0,176.5,1.45,16.0,576.5,473.35,367.77
2016,10,22,13,0,635.0,171.0,1.5,16.0,565.0,441.59,341.73
2016,10,22,13,15,762.0,130.0,1.55,16.0,587.5,427.65,327.51
2016,10,22,13,30,889.0,89.0,1.6,16.0,610.0,408.38,306.99
2016,10,22,13,45,776.5,109.0,1.7,16.0,549.0,345.15,255.45
2016,10,22,14,0,664.0,129.0,1.8,16.0,488.0,289.11,210.06
2016,10,22,14,15,675.5,116.0,1.85,15.5,461.0,245.92,171.71
2016,10,22,14,30,687.0,103.0,1.9,15.0,434.0,201.0,132.13
2016,10,22,14,45,561.5,120.5,1.95,15.0,376.5,162.09,105.19
2016,10,22,15,0,436.0,138.0,2.0,15.0,319.0,133.84,90.62
2016,10,22,15,15,414.0,127.0,2.05,15.0,283.5,98.54,71.39
2016,10,22,15,30,392.0,116.0,2.1,15.0,248.0,82.01,67.29
2016,10,22,15,45,374.0,100.5,2.15,15.0,211.0,72.48,58.92
2016,10,22,16,0,356.0,85.0,2.2,15.0,174.0,62.54,50.03
2016,10,22,16,15,314.5,70.0,2.15,14.5,136.0,52.53,40.96
2016,10,22,16,30,273.0,55.0,2.1,14.0,98.0,42.1,31.3
2016,10,22,16,45,206.0,38.5,2.1,13.5,64.5,29.98,19.71
2016,10,22,17,0,139.0,22.0,2.1,13.0,31.0,17.37,1.13
2016,10,22,17,15,69.5,11.0,2.15,12.5,15.5,10.48,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.0,1.35,10.5,30.5,94.13,0.0
2016,10,23,7,0,365.0,28.0,1.3,11.0,61.0,237.04,173.38
2016,10,23,7,15,466.0,36.5,1.3,11.5,105.5,309.81,248.99
2016,10,23,7,30,567.0,45.0,1.3,12.0,150.0,388.71,317.55
2016,10,23,7,45,625.5,51.0,1.3,12.5,197.5,440.65,362.02
2016,10,23,8,0,684.0,57.0,1.3,13.0,245.0,498.79,409.1
2016,10,23,8,15,472.0,98.0,1.3,13.0,238.5,428.7,352.75
2016,10,23,8,30,260.0,139.0,1.3,13.0,232.0,336.67,277.39
2016,10,23,8,45,536.5,105.5,1.3,13.5,327.5,498.25,408.12
2016,10,23,9,0,813.0,72.0,1.3,14.0,423.0,649.91,523.15
2016,10,23,9,15,752.0,89.5,1.3,14.0,437.0,634.81,508.66
2016,10,23,9,30,691.0,107.0,1.3,14.0,451.0,618.17,494.56
2016,10,23,9,45,788.0,92.0,1.35,14.0,508.5,667.13,531.5
2016,10,23,10,0,885.0,77.0,1.4,14.0,566.0,712.17,563.19
2016,10,23,10,15,894.5,78.0,1.45,14.0,591.5,715.39,564.55
2016,10,23,10,30,904.0,79.0,1.5,14.0,617.0,715.4,564.17
2016,10,23,10,45,911.0,79.5,1.55,14.5,635.5,709.89,558.93
2016,10,23,11,0,918.0,80.0,1.6,15.0,654.0,701.12,551.07
2016,10,23,11,15,921.0,80.5,1.65,15.0,664.5,686.47,539.59
2016,10,23,11,30,924.0,81.0,1.7,15.0,675.0,668.69,525.69
2016,10,23,11,45,925.5,81.0,1.75,15.0,677.5,646.42,508.25
2016,10,23,12,0,927.0,81.0,1.8,15.0,680.0,621.24,488.31
2016,10,23,12,15,925.5,80.5,1.85,15.0,675.0,591.09,464.23
2016,10,23,12,30,924.0,80.0,1.9,15.0,670.0,558.42,437.67
2016,10,23,12,45,914.0,82.0,2.0,15.5,655.5,521.61,406.71
2016,10,23,13,0,904.0,84.0,2.1,16.0,641.0,483.11,373.71
2016,10,23,13,15,896.5,83.0,2.15,16.0,620.0,441.44,337.99
2016,10,23,13,30,889.0,82.0,2.2,16.0,599.0,398.39,300.25
2016,10,23,13,45,775.5,105.5,2.25,16.0,541.0,338.41,250.74
2016,10,23,14,0,662.0,129.0,2.3,16.0,483.0,285.76,207.67
2016,10,23,14,15,527.5,153.0,2.3,15.5,424.0,240.82,173.04
2016,10,23,14,30,393.0,177.0,2.3,15.0,365.0,206.82,149.28
2016,10,23,14,45,481.0,143.5,2.35,15.0,353.5,167.84,113.64
2016,10,23,15,0,569.0,110.0,2.4,15.0,342.0,120.02,74.82
2016,10,23,15,15,541.0,102.5,2.35,15.0,303.5,81.06,56.24
2016,10,23,15,30,513.0,95.0,2.3,15.0,265.0,67.55,54.56
2016,10,23,15,45,480.0,84.0,2.3,15.0,224.0,60.58,48.41
2016,10,23,16,0,447.0,73.0,2.3,15.0,183.0,53.73,42.22
2016,10,23,16,15,395.0,61.0,2.15,14.5,142.5,45.79,34.98
2016,10,23,16,30,343.0,49.0,2.0,14.0,102.0,37.53,27.25
2016,10,23,16,45,249.5,35.0,1.9,13.5,66.0,27.27,17.22
2016,10,23,17,0,156.0,21.0,1.8,13.0,30.0,16.62,0.0
2016,10,23,17,15,78.0,10.5,1.8,12.5,15.0,10.01,0.0
2016,10,23,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.5,3.45,13.0,14.5,13.82,0.0
2016,10,24,7,0,0.0,29.0,3.6,13.0,29.0,30.73,17.27
2016,10,24,7,15,20.0,48.0,3.65,13.0,51.5,66.85,50.09
2016,10,24,7,30,40.0,67.0,3.7,13.0,74.0,98.76,78.39
2016,10,24,7,45,49.5,86.5,3.8,13.5,98.5,125.81,102.04
2016,10,24,8,0,59.0,106.0,3.9,14.0,123.0,152.8,125.17
2016,10,24,8,15,68.0,125.0,4.0,14.0,147.0,178.81,147.27
2016,10,24,8,30,77.0,144.0,4.1,14.0,171.0,204.79,168.98
2016,10,24,8,45,39.5,143.5,4.25,14.0,157.5,176.39,144.28
2016,10,24,9,0,2.0,143.0,4.4,14.0,144.0,140.78,113.39
2016,10,24,9,15,71.5,180.5,4.4,14.0,216.0,235.65,193.42
2016,10,24,9,30,141.0,218.0,4.4,14.0,288.0,333.02,273.33
2016,10,24,9,45,70.5,162.5,4.4,14.5,197.5,211.26,172.08
2016,10,24,10,0,0.0,107.0,4.4,15.0,107.0,100.26,78.36
2016,10,24,10,15,0.0,137.0,4.45,15.0,137.0,129.18,102.23
2016,10,24,10,30,0.0,167.0,4.5,15.0,167.0,158.05,125.74
2016,10,24,10,45,6.0,190.0,4.55,15.0,193.5,183.95,146.83
2016,10,24,11,0,12.0,213.0,4.6,15.0,220.0,209.44,167.46
2016,10,24,11,15,6.0,165.0,4.6,15.0,168.5,158.67,125.94
2016,10,24,11,30,0.0,117.0,4.6,15.0,117.0,109.23,85.27
2016,10,24,11,45,0.0,122.5,4.65,15.5,122.5,114.3,89.29
2016,10,24,12,0,0.0,128.0,4.7,16.0,128.0,119.32,93.22
2016,10,24,12,15,0.0,122.0,4.75,16.0,122.0,113.63,88.58
2016,10,24,12,30,0.0,116.0,4.8,16.0,116.0,107.98,83.99
2016,10,24,12,45,2.0,150.0,4.85,16.0,151.5,139.97,110.28
2016,10,24,13,0,4.0,184.0,4.9,16.0,187.0,171.07,135.69
2016,10,24,13,15,2.0,139.5,4.95,16.0,141.0,129.69,102.01
2016,10,24,13,30,0.0,95.0,5.0,16.0,95.0,88.45,68.2
2016,10,24,13,45,0.0,105.5,5.05,16.0,105.5,97.85,76.14
2016,10,24,14,0,0.0,116.0,5.1,16.0,116.0,106.98,83.86
2016,10,24,14,15,0.0,64.0,4.95,15.5,64.0,59.55,44.58
2016,10,24,14,30,0.0,12.0,4.8,15.0,12.0,11.13,3.81
2016,10,24,14,45,0.0,59.5,4.7,15.0,59.5,55.33,41.38
2016,10,24,15,0,0.0,107.0,4.6,15.0,107.0,96.88,76.51
2016,10,24,15,15,0.0,94.0,4.45,14.5,94.0,85.19,66.91
2016,10,24,15,30,0.0,81.0,4.3,14.0,81.0,73.78,60.33
2016,10,24,15,45,0.0,68.0,4.15,14.0,68.0,62.34,50.16
2016,10,24,16,0,0.0,55.0,4.0,14.0,55.0,50.8,39.75
2016,10,24,16,15,0.0,42.0,3.9,14.0,42.0,39.03,29.02
2016,10,24,16,30,0.0,29.0,3.8,14.0,29.0,26.92,17.91
2016,10,24,16,45,0.0,18.5,3.7,14.0,18.5,17.16,8.56
2016,10,24,17,0,0.0,8.0,3.6,14.0,8.0,7.41,0.0
2016,10,24,17,15,0.0,4.0,3.65,14.0,4.0,3.81,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.5,3.45,14.0,2.5,2.38,0.0
2016,10,25,7,0,0.0,5.0,3.6,14.0,5.0,4.62,0.0
2016,10,25,7,15,0.0,9.0,3.6,14.0,9.0,8.33,1.25
2016,10,25,7,30,0.0,13.0,3.6,14.0,13.0,12.04,4.55
2016,10,25,7,45,0.0,17.5,3.65,14.5,17.5,16.21,8.21
2016,10,25,8,0,0.0,22.0,3.7,15.0,22.0,20.39,11.82
2016,10,25,8,15,0.0,26.5,3.65,15.0,26.5,24.58,15.42
2016,10,25,8,30,0.0,31.0,3.6,15.0,31.0,28.77,18.98
2016,10,25,8,45,0.0,58.5,3.55,15.0,58.5,54.39,40.73
2016,10,25,9,0,0.0,86.0,3.5,15.0,86.0,80.55,62.68
2016,10,25,9,15,0.0,69.5,3.55,15.0,69.5,64.67,49.15
2016,10,25,9,30,0.0,53.0,3.6,15.0,53.0,49.28,36.1
2016,10,25,9,45,0.0,72.5,3.7,15.5,72.5,67.49,51.2
2016,10,25,10,0,0.0,92.0,3.8,16.0,92.0,85.81,66.21
2016,10,25,10,15,0.0,78.0,3.85,16.0,78.0,72.65,55.16
2016,10,25,10,30,0.0,64.0,3.9,16.0,64.0,59.58,44.22
2016,10,25,10,45,0.0,45.0,3.95,16.0,45.0,41.87,29.42
2016,10,25,11,0,0.0,26.0,4.0,16.0,26.0,24.17,14.61
2016,10,25,11,15,0.0,51.5,4.0,16.0,51.5,47.94,34.43
2016,10,25,11,30,0.0,77.0,4.0,16.0,77.0,71.75,54.15
2016,10,25,11,45,0.0,104.0,4.05,16.0,104.0,96.99,74.94
2016,10,25,12,0,0.0,131.0,4.1,16.0,131.0,122.11,95.51
2016,10,25,12,15,0.0,113.0,4.0,16.0,113.0,105.28,81.71
2016,10,25,12,30,0.0,95.0,3.9,16.0,95.0,88.56,68.0
2016,10,25,12,45,11.0,162.5,3.85,16.5,169.0,155.58,122.75
2016,10,25,13,0,22.0,230.0,3.8,17.0,243.0,219.76,174.05
2016,10,25,13,15,22.0,223.0,3.75,17.0,236.0,211.49,167.35
2016,10,25,13,30,22.0,216.0,3.7,17.0,229.0,203.17,160.76
2016,10,25,13,45,25.0,210.0,3.65,17.0,224.0,196.53,155.45
2016,10,25,14,0,28.0,204.0,3.6,17.0,219.0,189.46,149.75
2016,10,25,14,15,14.0,174.5,3.5,17.0,182.0,159.11,125.75
2016,10,25,14,30,0.0,145.0,3.4,17.0,145.0,130.37,103.06
2016,10,25,14,45,0.0,132.5,3.35,17.0,132.5,118.8,93.79
2016,10,25,15,0,0.0,120.0,3.3,17.0,120.0,107.27,84.46
2016,10,25,15,15,0.0,106.0,3.15,16.5,106.0,94.6,77.86
2016,10,25,15,30,0.0,92.0,3.0,16.0,92.0,82.48,67.48
2016,10,25,15,45,0.0,77.0,2.9,16.0,77.0,69.54,56.09
2016,10,25,16,0,0.0,62.0,2.8,16.0,62.0,56.47,44.41
2016,10,25,16,15,0.0,47.5,2.6,15.5,47.5,43.67,32.88
2016,10,25,16,30,0.0,33.0,2.4,15.0,33.0,30.66,21.03
2016,10,25,16,45,0.0,21.0,2.25,15.0,21.0,19.49,10.23
2016,10,25,17,0,0.0,9.0,2.1,15.0,9.0,8.34,0.0
2016,10,25,17,15,0.0,4.5,2.05,15.0,4.5,4.29,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,165.0,12.5,1.7,12.5,26.0,83.22,0.0
2016,10,26,7,0,330.0,25.0,1.7,13.0,52.0,210.25,139.43
2016,10,26,7,15,435.5,33.5,1.7,13.0,94.5,285.59,226.82
2016,10,26,7,30,541.0,42.0,1.7,13.0,137.0,364.5,296.8
2016,10,26,7,45,604.0,47.5,1.75,13.5,183.0,416.95,342.54
2016,10,26,8,0,667.0,53.0,1.8,14.0,229.0,475.72,391.15
2016,10,26,8,15,382.0,97.0,1.85,14.0,202.0,366.6,302.97
2016,10,26,8,30,97.0,141.0,1.9,14.0,175.0,223.23,183.11
2016,10,26,8,45,449.5,104.0,2.0,14.5,289.5,427.86,354.01
2016,10,26,9,0,802.0,67.0,2.1,15.0,404.0,626.31,509.26
2016,10,26,9,15,821.0,69.0,2.15,15.5,441.0,648.16,522.69
2016,10,26,9,30,840.0,71.0,2.2,16.0,478.0,663.03,531.75
2016,10,26,9,45,856.5,71.5,2.3,16.5,510.5,676.36,539.97
2016,10,26,10,0,873.0,72.0,2.4,17.0,543.0,686.82,546.1
2016,10,26,10,15,882.0,73.0,2.45,17.0,568.0,689.64,547.45
2016,10,26,10,30,891.0,74.0,2.5,17.0,593.0,689.32,546.68
2016,10,26,10,45,895.0,76.0,2.6,17.0,610.5,683.54,541.95
2016,10,26,11,0,899.0,78.0,2.7,17.0,628.0,674.57,534.53
2016,10,26,11,15,903.0,78.5,2.75,17.0,638.5,660.87,523.31
2016,10,26,11,30,907.0,79.0,2.8,17.0,649.0,644.08,509.63
2016,10,26,11,45,905.5,80.0,2.9,17.5,651.5,621.48,490.61
2016,10,26,12,0,904.0,81.0,3.0,18.0,654.0,596.15,469.26
2016,10,26,12,15,903.5,81.0,3.0,18.0,649.5,567.77,445.79
2016,10,26,12,30,903.0,81.0,3.0,18.0,645.0,536.86,419.9
2016,10,26,12,45,896.0,82.0,3.05,18.0,631.5,501.44,390.08
2016,10,26,13,0,889.0,83.0,3.1,18.0,618.0,464.19,358.13
2016,10,26,13,15,882.5,82.0,3.05,17.5,598.0,423.71,323.33
2016,10,26,13,30,876.0,81.0,3.0,17.0,578.0,381.8,286.5
2016,10,26,13,45,863.5,80.0,2.95,17.0,550.5,336.82,246.08
2016,10,26,14,0,851.0,79.0,2.9,17.0,523.0,287.06,201.52
2016,10,26,14,15,835.5,77.0,2.8,17.0,489.0,239.44,158.93
2016,10,26,14,30,820.0,75.0,2.7,17.0,455.0,192.15,118.04
2016,10,26,14,45,796.5,72.5,2.65,17.0,415.5,144.1,80.42
2016,10,26,15,0,773.0,70.0,2.6,17.0,376.0,97.68,51.06
2016,10,26,15,15,741.0,66.5,2.45,16.5,332.0,52.23,40.69
2016,10,26,15,30,709.0,63.0,2.3,16.0,288.0,47.04,36.26
2016,10,26,15,45,660.0,58.5,2.2,16.0,242.0,41.01,30.89
2016,10,26,16,0,611.0,54.0,2.1,16.0,196.0,39.24,29.21
2016,10,26,16,15,533.5,47.0,1.8,15.5,150.0,35.29,25.5
2016,10,26,16,30,456.0,40.0,1.5,15.0,104.0,31.28,21.52
2016,10,26,16,45,228.0,33.0,1.25,14.5,65.0,25.88,15.13
2016,10,26,17,0,0.0,26.0,1.0,14.0,26.0,22.19,0.0
2016,10,26,17,15,0.0,13.0,0.95,13.5,13.0,12.39,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.15,13.5,8.5,8.1,0.0
2016,10,27,7,0,0.0,17.0,2.3,14.0,17.0,15.77,4.84
2016,10,27,7,15,0.0,32.0,2.4,14.0,32.0,30.45,19.43
2016,10,27,7,30,0.0,47.0,2.5,14.0,47.0,45.81,33.0
2016,10,27,7,45,0.0,63.5,2.6,14.0,63.5,62.55,47.62
2016,10,27,8,0,0.0,80.0,2.7,14.0,80.0,78.99,61.81
2016,10,27,8,15,0.0,96.0,2.65,14.0,96.0,94.65,75.14
2016,10,27,8,30,0.0,112.0,2.6,14.0,112.0,110.2,88.16
2016,10,27,8,45,0.0,86.5,2.55,14.5,86.5,81.62,63.81
2016,10,27,9,0,0.0,61.0,2.5,15.0,61.0,56.73,42.6
2016,10,27,9,15,10.5,120.5,2.45,15.0,126.0,122.01,97.45
2016,10,27,9,30,21.0,180.0,2.4,15.0,191.0,189.9,153.14
2016,10,27,9,45,17.5,185.5,2.35,15.5,195.0,191.63,153.64
2016,10,27,10,0,14.0,191.0,2.3,16.0,199.0,193.48,154.41
2016,10,27,10,15,7.0,128.0,2.25,16.0,132.0,125.24,98.57
2016,10,27,10,30,0.0,65.0,2.2,16.0,65.0,60.51,44.98
2016,10,27,10,45,0.0,67.0,2.15,16.0,67.0,62.38,46.53
2016,10,27,11,0,0.0,69.0,2.1,16.0,69.0,64.26,48.04
2016,10,27,11,15,0.0,118.5,2.2,16.0,119.0,110.73,86.27
2016,10,27,11,30,0.0,168.0,2.3,16.0,169.0,157.29,124.02
2016,10,27,11,45,0.5,168.5,2.4,16.0,169.5,157.67,124.23
2016,10,27,12,0,1.0,169.0,2.5,16.0,170.0,158.03,124.54
2016,10,27,12,15,0.5,150.0,2.5,15.5,150.5,139.79,109.99
2016,10,27,12,30,0.0,131.0,2.5,15.0,131.0,121.78,95.56
2016,10,27,12,45,0.0,121.5,2.5,15.0,121.5,112.9,88.37
2016,10,27,13,0,0.0,112.0,2.5,15.0,112.0,104.08,81.21
2016,10,27,13,15,0.0,103.0,2.4,15.0,103.0,95.77,74.45
2016,10,27,13,30,0.0,94.0,2.3,15.0,94.0,87.5,67.72
2016,10,27,13,45,0.0,98.0,2.2,15.0,98.0,91.04,70.78
2016,10,27,14,0,0.0,102.0,2.1,15.0,102.0,94.47,73.76
2016,10,27,14,15,0.0,111.0,2.0,15.0,111.0,102.1,80.25
2016,10,27,14,30,0.0,120.0,1.9,15.0,120.0,109.27,86.37
2016,10,27,14,45,0.0,84.5,1.8,15.0,84.5,78.27,60.67
2016,10,27,15,0,0.0,49.0,1.7,15.0,49.0,45.53,33.19
2016,10,27,15,15,0.0,43.0,1.6,15.0,43.0,39.94,30.08
2016,10,27,15,30,0.0,37.0,1.5,15.0,37.0,34.35,25.13
2016,10,27,15,45,0.0,31.0,1.4,15.0,31.0,28.76,20.13
2016,10,27,16,0,0.0,25.0,1.3,15.0,25.0,23.18,15.06
2016,10,27,16,15,0.0,19.0,1.2,15.0,19.0,17.61,9.95
2016,10,27,16,30,0.0,13.0,1.1,15.0,13.0,12.04,4.81
2016,10,27,16,45,0.0,8.0,1.0,15.0,8.0,7.4,0.16
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,0.95,14.5,1.5,1.43,0.0
2016,10,27,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.5,0.35,14.0,0.5,0.48,0.0
2016,10,28,7,0,0.0,1.0,0.3,14.0,1.0,0.92,0.0
2016,10,28,7,15,0.0,3.0,0.35,14.0,3.0,2.77,0.0
2016,10,28,7,30,0.0,5.0,0.4,14.0,5.0,4.62,0.0
2016,10,28,7,45,0.0,7.0,0.5,14.5,7.0,6.48,0.0
2016,10,28,8,0,0.0,9.0,0.6,15.0,9.0,8.33,1.51
2016,10,28,8,15,0.0,11.0,0.7,15.0,11.0,10.19,3.12
2016,10,28,8,30,0.0,13.0,0.8,15.0,13.0,12.05,4.72
2016,10,28,8,45,74.0,94.5,0.9,15.0,125.0,150.39,123.0
2016,10,28,9,0,148.0,176.0,1.0,15.0,237.0,293.06,238.79
2016,10,28,9,15,74.0,145.0,1.1,15.0,175.5,196.74,159.28
2016,10,28,9,30,0.0,114.0,1.2,15.0,114.0,107.81,84.76
2016,10,28,9,45,0.0,124.5,1.35,15.5,124.5,117.8,92.85
2016,10,28,10,0,0.0,135.0,1.5,16.0,135.0,127.73,100.63
2016,10,28,10,15,7.0,169.0,1.6,16.0,173.5,165.56,131.37
2016,10,28,10,30,14.0,203.0,1.7,16.0,212.0,203.11,161.44
2016,10,28,10,45,7.0,149.5,1.85,16.0,154.0,145.31,114.53
2016,10,28,11,0,0.0,96.0,2.0,16.0,96.0,89.53,68.83
2016,10,28,11,15,0.0,114.0,2.1,16.0,114.0,106.48,82.77
2016,10,28,11,30,0.0,132.0,2.2,16.0,132.0,123.33,96.48
2016,10,28,11,45,0.0,114.5,2.35,16.0,114.5,106.8,82.93
2016,10,28,12,0,0.0,97.0,2.5,16.0,97.0,90.43,69.53
2016,10,28,12,15,0.0,100.5,2.55,16.0,100.5,93.66,72.22
2016,10,28,12,30,0.0,104.0,2.6,16.0,104.0,96.87,74.89
2016,10,28,12,45,0.0,124.0,2.65,16.0,124.0,115.18,89.97
2016,10,28,13,0,0.0,144.0,2.7,16.0,144.0,133.16,104.74
2016,10,28,13,15,28.0,191.0,2.7,16.0,207.0,183.69,145.56
2016,10,28,13,30,56.0,238.0,2.7,16.0,270.0,229.46,181.72
2016,10,28,13,45,28.0,166.5,2.7,16.0,182.5,157.33,124.01
2016,10,28,14,0,0.0,95.0,2.7,16.0,95.0,88.19,68.24
2016,10,28,14,15,0.0,65.0,2.65,16.0,65.0,60.47,45.33
2016,10,28,14,30,0.0,35.0,2.6,16.0,35.0,32.51,21.91
2016,10,28,14,45,0.0,56.0,2.6,16.0,56.0,52.06,38.51
2016,10,28,15,0,0.0,77.0,2.6,16.0,77.0,71.38,54.87
2016,10,28,15,15,0.0,68.0,2.45,15.5,68.0,63.26,50.65
2016,10,28,15,30,0.0,59.0,2.3,15.0,59.0,54.86,43.36
2016,10,28,15,45,315.5,53.5,2.15,15.0,124.5,38.32,28.62
2016,10,28,16,0,631.0,48.0,2.0,15.0,190.0,37.91,28.12
2016,10,28,16,15,553.0,41.5,1.75,14.5,144.5,30.91,21.69
2016,10,28,16,30,475.0,35.0,1.5,14.0,99.0,27.1,17.86
2016,10,28,16,45,237.5,28.5,1.3,13.5,60.5,23.17,12.12
2016,10,28,17,0,0.0,22.0,1.1,13.0,22.0,20.97,0.0
2016,10,28,17,15,0.0,11.0,1.1,13.0,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,2.0,1.7,13.5,2.0,1.91,0.0
2016,10,29,7,0,0.0,4.0,1.8,14.0,4.0,3.7,0.0
2016,10,29,7,15,0.0,9.0,1.9,14.0,9.0,8.33,1.16
2016,10,29,7,30,0.0,14.0,2.0,14.0,14.0,12.97,5.3
2016,10,29,7,45,0.0,19.0,2.15,14.0,19.0,17.61,9.4
2016,10,29,8,0,0.0,24.0,2.3,14.0,24.0,22.25,13.47
2016,10,29,8,15,0.0,29.5,2.4,14.0,29.5,27.37,17.9
2016,10,29,8,30,0.0,35.0,2.5,14.0,35.0,32.49,22.28
2016,10,29,8,45,0.0,73.0,2.6,14.5,73.0,68.05,52.44
2016,10,29,9,0,0.0,111.0,2.7,15.0,111.0,106.23,84.25
2016,10,29,9,15,2.5,135.0,2.8,15.0,136.0,131.77,105.32
2016,10,29,9,30,5.0,159.0,2.9,15.0,161.0,157.18,126.08
2016,10,29,9,45,2.5,129.0,3.05,15.5,130.0,124.01,98.2
2016,10,29,10,0,0.0,99.0,3.2,16.0,99.0,92.58,71.86
2016,10,29,10,15,9.0,154.0,3.25,16.0,159.0,152.06,120.92
2016,10,29,10,30,18.0,209.0,3.3,16.0,219.0,211.75,169.2
2016,10,29,10,45,48.5,238.5,3.35,16.5,267.5,266.06,212.59
2016,10,29,11,0,79.0,268.0,3.4,17.0,316.0,312.43,248.91
2016,10,29,11,15,132.5,278.0,3.35,17.0,359.0,356.96,284.13
2016,10,29,11,30,186.0,288.0,3.3,17.0,402.0,392.7,311.97
2016,10,29,11,45,193.0,288.5,3.3,17.0,407.5,389.18,308.67
2016,10,29,12,0,200.0,289.0,3.3,17.0,413.0,384.7,304.72
2016,10,29,12,15,101.0,232.0,3.25,17.0,295.0,271.11,214.93
2016,10,29,12,30,2.0,175.0,3.2,17.0,177.0,163.1,128.25
2016,10,29,12,45,36.0,217.5,3.15,17.0,239.0,215.9,170.92
2016,10,29,13,0,70.0,260.0,3.1,17.0,301.0,263.65,208.46
2016,10,29,13,15,45.0,233.5,3.0,17.0,259.5,226.21,178.66
2016,10,29,13,30,20.0,207.0,2.9,17.0,218.0,193.99,153.33
2016,10,29,13,45,53.5,214.5,2.85,17.0,242.0,203.99,160.65
2016,10,29,14,0,87.0,222.0,2.8,17.0,266.0,212.61,166.33
2016,10,29,14,15,102.0,208.5,2.7,17.0,256.5,197.62,153.39
2016,10,29,14,30,117.0,195.0,2.6,17.0,247.0,176.74,135.78
2016,10,29,14,45,58.5,154.0,2.55,17.0,180.0,136.23,105.67
2016,10,29,15,0,0.0,113.0,2.5,17.0,113.0,101.11,79.36
2016,10,29,15,15,354.5,85.0,2.35,16.5,193.5,58.95,46.63
2016,10,29,15,30,709.0,57.0,2.2,16.0,274.0,42.47,32.2
2016,10,29,15,45,656.5,53.0,2.1,16.0,228.0,40.69,30.59
2016,10,29,16,0,604.0,49.0,2.0,16.0,182.0,35.6,25.93
2016,10,29,16,15,524.0,42.0,1.85,15.5,137.5,31.47,22.05
2016,10,29,16,30,444.0,35.0,1.7,15.0,93.0,27.25,17.83
2016,10,29,16,45,222.0,27.0,1.55,14.5,56.0,21.9,10.49
2016,10,29,17,0,0.0,19.0,1.4,14.0,19.0,18.11,0.0
2016,10,29,17,15,0.0,9.5,1.4,13.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
