Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.5,4.15,13.5,3.5,3.34,0.0
2016,10,30,7,0,0.0,7.0,4.3,14.0,7.0,6.48,0.0
2016,10,30,7,15,0.0,15.5,4.3,14.0,15.5,14.36,6.02
2016,10,30,7,30,0.0,24.0,4.3,14.0,24.0,22.26,13.08
2016,10,30,7,45,0.0,33.5,4.35,14.0,33.5,31.1,20.85
2016,10,30,8,0,0.0,43.0,4.4,14.0,43.0,39.94,28.57
2016,10,30,8,15,0.0,53.0,4.45,14.0,53.0,49.26,36.61
2016,10,30,8,30,0.0,63.0,4.5,14.0,63.0,58.59,44.57
2016,10,30,8,45,0.0,84.0,4.55,14.5,84.0,79.25,61.92
2016,10,30,9,0,0.0,105.0,4.6,15.0,105.0,100.1,79.2
2016,10,30,9,15,0.0,56.0,4.65,15.0,56.0,52.07,38.58
2016,10,30,9,30,0.0,7.0,4.7,15.0,7.0,6.49,0.0
2016,10,30,9,45,1.5,87.5,4.8,15.0,88.5,82.59,64.12
2016,10,30,10,0,3.0,168.0,4.9,15.0,170.0,162.82,130.53
2016,10,30,10,15,2.5,169.5,4.95,15.0,171.0,163.1,130.43
2016,10,30,10,30,2.0,171.0,5.0,15.0,172.0,163.51,130.56
2016,10,30,10,45,33.5,216.0,5.1,15.5,236.0,233.21,187.59
2016,10,30,11,0,65.0,261.0,5.2,16.0,300.0,296.18,238.03
2016,10,30,11,15,133.5,272.5,5.15,16.0,354.0,351.6,282.83
2016,10,30,11,30,202.0,284.0,5.1,16.0,408.0,397.63,319.46
2016,10,30,11,45,514.5,197.0,5.1,16.0,513.5,493.97,398.09
2016,10,30,12,0,827.0,110.0,5.1,16.0,619.0,567.54,455.89
2016,10,30,12,15,825.0,110.0,5.05,16.0,613.5,539.7,431.57
2016,10,30,12,30,823.0,110.0,5.0,16.0,608.0,509.68,405.48
2016,10,30,12,45,816.0,109.5,4.95,16.0,595.0,474.86,375.14
2016,10,30,13,0,809.0,109.0,4.9,16.0,582.0,438.51,342.99
2016,10,30,13,15,642.0,152.0,4.85,16.0,519.0,377.07,292.45
2016,10,30,13,30,475.0,195.0,4.8,16.0,456.0,326.88,252.07
2016,10,30,13,45,273.5,205.5,4.75,16.0,354.5,254.51,196.58
2016,10,30,14,0,72.0,216.0,4.7,16.0,253.0,203.78,160.83
2016,10,30,14,15,398.5,156.0,4.55,16.0,336.0,203.0,146.97
2016,10,30,14,30,725.0,96.0,4.4,16.0,419.0,179.43,112.31
2016,10,30,14,45,704.0,91.0,4.3,16.0,381.0,134.32,78.01
2016,10,30,15,0,683.0,86.0,4.2,16.0,343.0,90.74,52.25
2016,10,30,15,15,644.5,81.0,4.0,15.5,300.5,55.53,43.81
2016,10,30,15,30,606.0,76.0,3.8,15.0,258.0,53.85,42.45
2016,10,30,15,45,561.0,68.0,3.65,15.0,215.0,49.59,38.6
2016,10,30,16,0,516.0,60.0,3.5,15.0,172.0,45.21,34.51
2016,10,30,16,15,427.0,51.0,3.4,14.5,128.5,39.7,29.31
2016,10,30,16,30,338.0,42.0,3.3,14.0,85.0,34.07,23.66
2016,10,30,16,45,169.0,29.5,3.2,14.0,51.0,23.28,10.73
2016,10,30,17,0,0.0,17.0,3.1,14.0,17.0,16.2,0.0
2016,10,30,17,15,0.0,8.5,3.05,14.0,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,85.5,12.5,1.7,11.5,18.0,47.4,0.0
2016,10,31,7,0,171.0,25.0,1.7,12.0,36.0,126.49,46.52
2016,10,31,7,15,292.0,37.0,1.8,12.0,75.0,211.07,163.92
2016,10,31,7,30,413.0,49.0,1.9,12.0,114.0,295.53,240.18
2016,10,31,7,45,493.5,56.0,2.0,12.5,158.5,358.98,295.64
2016,10,31,8,0,574.0,63.0,2.1,13.0,203.0,424.91,351.25
2016,10,31,8,15,307.0,95.5,2.15,13.0,172.0,312.81,259.98
2016,10,31,8,30,40.0,128.0,2.2,13.0,141.0,162.36,132.65
2016,10,31,8,45,45.5,144.5,2.3,13.5,161.5,182.34,149.34
2016,10,31,9,0,51.0,161.0,2.4,14.0,182.0,202.23,165.28
2016,10,31,9,15,86.0,182.0,2.45,14.0,220.5,246.55,201.87
2016,10,31,9,30,121.0,203.0,2.5,14.0,259.0,299.75,244.93
2016,10,31,9,45,70.5,198.5,2.55,14.0,231.5,249.16,202.51
2016,10,31,10,0,20.0,194.0,2.6,14.0,204.0,200.74,161.79
2016,10,31,10,15,155.5,218.0,2.6,14.0,304.5,328.87,267.67
2016,10,31,10,30,291.0,242.0,2.6,14.0,405.0,446.45,360.98
2016,10,31,10,45,194.0,255.0,2.65,14.5,365.5,383.43,308.47
2016,10,31,11,0,97.0,268.0,2.7,15.0,326.0,323.3,258.81
2016,10,31,11,15,58.0,246.5,2.75,15.0,281.5,273.65,218.87
2016,10,31,11,30,19.0,225.0,2.8,15.0,237.0,222.68,177.53
2016,10,31,11,45,190.5,240.5,2.85,15.0,357.0,340.49,273.45
2016,10,31,12,0,362.0,256.0,2.9,15.0,477.0,443.4,353.71
2016,10,31,12,15,361.0,254.0,2.95,15.0,473.0,426.4,339.07
2016,10,31,12,30,360.0,252.0,3.0,15.0,469.0,408.47,324.09
2016,10,31,12,45,291.0,258.0,3.1,15.5,431.0,366.17,289.56
2016,10,31,13,0,222.0,264.0,3.2,16.0,393.0,328.18,258.77
2016,10,31,13,15,152.0,252.5,3.25,15.5,339.5,279.91,221.13
2016,10,31,13,30,82.0,241.0,3.3,15.0,286.0,239.32,189.89
2016,10,31,13,45,41.0,177.5,3.35,15.0,200.0,169.58,134.33
2016,10,31,14,0,0.0,114.0,3.4,15.0,114.0,104.96,82.55
2016,10,31,14,15,13.5,141.5,3.45,15.0,147.5,130.56,103.51
2016,10,31,14,30,27.0,169.0,3.5,15.0,181.0,147.88,117.4
2016,10,31,14,45,13.5,133.0,3.55,15.0,139.0,119.59,94.79
2016,10,31,15,0,0.0,97.0,3.6,15.0,97.0,87.97,69.06
2016,10,31,15,15,0.0,85.0,3.55,15.0,85.0,77.22,63.11
2016,10,31,15,30,0.0,73.0,3.5,15.0,73.0,66.68,53.81
2016,10,31,15,45,0.0,60.0,3.5,15.0,60.0,55.2,43.56
2016,10,31,16,0,0.0,47.0,3.5,15.0,47.0,43.61,33.07
2016,10,31,16,15,0.0,35.0,3.5,14.5,35.0,32.51,22.96
2016,10,31,16,30,0.0,23.0,3.5,14.0,23.0,21.34,12.66
2016,10,31,16,45,0.0,13.5,3.5,14.0,13.5,12.51,2.62
2016,10,31,17,0,0.0,4.0,3.5,14.0,4.0,3.81,0.0
2016,10,31,17,15,0.0,2.0,3.6,14.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,98.0,11.5,1.95,11.5,17.0,51.31,0.0
2016,11,1,7,0,196.0,23.0,1.9,12.0,34.0,132.34,33.63
2016,11,1,7,15,321.5,34.0,1.95,12.0,73.5,221.24,170.58
2016,11,1,7,30,447.0,45.0,2.0,12.0,113.0,307.11,249.05
2016,11,1,7,45,523.5,51.5,2.05,12.5,158.0,368.06,302.68
2016,11,1,8,0,600.0,58.0,2.1,13.0,203.0,431.41,356.23
2016,11,1,8,15,647.5,63.0,2.15,13.0,248.0,477.65,394.98
2016,11,1,8,30,695.0,68.0,2.2,13.0,293.0,523.82,432.38
2016,11,1,8,45,727.0,72.0,2.25,13.5,334.5,555.61,456.73
2016,11,1,9,0,759.0,76.0,2.3,14.0,376.0,589.14,481.6
2016,11,1,9,15,781.5,78.5,2.25,14.0,413.5,612.83,498.78
2016,11,1,9,30,804.0,81.0,2.2,14.0,451.0,634.11,513.78
2016,11,1,9,45,821.5,83.0,2.15,14.5,483.5,648.87,522.63
2016,11,1,10,0,839.0,85.0,2.1,15.0,516.0,660.75,529.15
2016,11,1,10,15,850.0,86.5,1.95,15.0,541.0,664.77,530.05
2016,11,1,10,30,861.0,88.0,1.8,15.0,566.0,665.68,528.57
2016,11,1,10,45,867.0,89.5,1.7,15.0,583.5,660.19,522.6
2016,11,1,11,0,873.0,91.0,1.6,15.0,601.0,651.57,514.3
2016,11,1,11,15,876.5,91.5,1.5,15.0,611.5,637.26,501.74
2016,11,1,11,30,880.0,92.0,1.4,15.0,622.0,618.66,485.96
2016,11,1,11,45,880.0,92.5,1.35,15.5,624.0,596.97,467.15
2016,11,1,12,0,880.0,93.0,1.3,16.0,626.0,572.79,446.27
2016,11,1,12,15,878.0,92.5,1.25,16.0,620.5,543.26,421.97
2016,11,1,12,30,876.0,92.0,1.2,16.0,615.0,511.4,395.46
2016,11,1,12,45,873.0,90.5,1.2,16.0,602.0,475.96,365.93
2016,11,1,13,0,870.0,89.0,1.2,16.0,589.0,438.59,334.16
2016,11,1,13,15,861.5,87.5,1.15,16.0,568.5,397.42,298.55
2016,11,1,13,30,853.0,86.0,1.1,16.0,548.0,355.1,261.3
2016,11,1,13,45,839.5,84.5,1.1,16.0,520.0,310.42,221.85
2016,11,1,14,0,826.0,83.0,1.1,16.0,492.0,265.45,181.91
2016,11,1,14,15,808.0,81.0,1.1,16.0,458.0,219.15,141.59
2016,11,1,14,30,790.0,79.0,1.1,16.0,424.0,173.46,103.74
2016,11,1,14,45,762.0,76.5,1.1,16.0,384.5,127.32,70.29
2016,11,1,15,0,734.0,74.0,1.1,16.0,345.0,83.32,46.78
2016,11,1,15,15,697.0,69.5,1.15,15.5,302.0,47.07,36.34
2016,11,1,15,30,660.0,65.0,1.2,15.0,259.0,45.41,34.98
2016,11,1,15,45,605.5,59.5,1.25,15.0,214.0,42.89,32.66
2016,11,1,16,0,551.0,54.0,1.3,15.0,169.0,40.38,30.22
2016,11,1,16,15,461.5,45.5,1.45,14.5,125.0,35.1,25.22
2016,11,1,16,30,372.0,37.0,1.6,14.0,81.0,29.68,19.71
2016,11,1,16,45,226.5,24.5,1.75,13.5,47.5,20.04,6.55
2016,11,1,17,0,81.0,12.0,1.9,13.0,14.0,11.44,0.0
2016,11,1,17,15,40.5,6.0,1.95,12.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,117.0,10.0,1.8,10.0,16.5,57.31,0.0
2016,11,2,7,0,234.0,20.0,1.8,10.0,33.0,144.65,15.86
2016,11,2,7,15,357.5,30.5,1.85,10.5,72.5,233.54,179.31
2016,11,2,7,30,481.0,41.0,1.9,11.0,112.0,318.18,258.09
2016,11,2,7,45,553.0,47.5,2.0,11.5,157.5,377.03,310.5
2016,11,2,8,0,625.0,54.0,2.1,12.0,203.0,438.19,362.7
2016,11,2,8,15,670.5,59.0,2.1,12.0,247.5,480.11,398.2
2016,11,2,8,30,716.0,64.0,2.1,12.0,292.0,525.82,435.26
2016,11,2,8,45,747.0,67.5,2.15,12.5,334.0,559.95,461.45
2016,11,2,9,0,778.0,71.0,2.2,13.0,376.0,592.39,485.55
2016,11,2,9,15,799.5,73.5,2.15,13.5,413.0,615.52,501.41
2016,11,2,9,30,821.0,76.0,2.1,14.0,450.0,636.2,515.0
2016,11,2,9,45,844.0,75.5,2.1,14.5,483.5,651.74,524.8
2016,11,2,10,0,867.0,75.0,2.1,15.0,517.0,660.72,529.65
2016,11,2,10,15,877.0,76.5,1.95,15.0,542.0,664.42,530.31
2016,11,2,10,30,887.0,78.0,1.8,15.0,567.0,665.0,528.54
2016,11,2,10,45,892.5,79.0,1.7,15.5,584.5,658.96,521.18
2016,11,2,11,0,898.0,80.0,1.6,16.0,602.0,649.79,511.5
2016,11,2,11,15,901.5,80.5,1.5,16.0,612.0,635.75,499.13
2016,11,2,11,30,905.0,81.0,1.4,16.0,622.0,618.67,484.39
2016,11,2,11,45,904.5,81.5,1.3,16.5,624.0,596.34,464.73
2016,11,2,12,0,904.0,82.0,1.2,17.0,626.0,571.28,442.87
2016,11,2,12,15,902.0,82.0,1.1,17.0,620.5,542.34,418.68
2016,11,2,12,30,900.0,82.0,1.0,17.0,615.0,510.99,392.24
2016,11,2,12,45,898.0,80.0,0.95,17.0,602.5,475.49,362.49
2016,11,2,13,0,896.0,78.0,0.9,17.0,590.0,437.93,330.46
2016,11,2,13,15,888.0,77.0,0.85,17.0,569.5,397.16,295.29
2016,11,2,13,30,880.0,76.0,0.8,17.0,549.0,355.09,258.37
2016,11,2,13,45,868.0,75.0,0.75,17.0,521.0,310.79,219.23
2016,11,2,14,0,856.0,74.0,0.7,17.0,493.0,261.7,176.17
2016,11,2,14,15,839.0,72.0,0.7,17.0,459.5,214.39,135.34
2016,11,2,14,30,822.0,70.0,0.7,17.0,426.0,167.53,96.93
2016,11,2,14,45,797.0,67.5,0.75,17.0,386.5,120.25,63.18
2016,11,2,15,0,772.0,65.0,0.8,17.0,347.0,74.72,39.69
2016,11,2,15,15,737.5,61.0,0.85,16.5,304.0,44.91,34.29
2016,11,2,15,30,703.0,57.0,0.9,16.0,261.0,43.16,32.85
2016,11,2,15,45,649.5,52.5,0.95,16.0,215.0,40.96,30.81
2016,11,2,16,0,596.0,48.0,1.0,16.0,169.0,35.44,25.72
2016,11,2,16,15,511.0,40.5,1.1,15.5,125.0,30.83,21.35
2016,11,2,16,30,426.0,33.0,1.2,15.0,81.0,26.11,16.49
2016,11,2,16,45,272.0,21.5,1.3,14.5,46.5,17.31,3.68
2016,11,2,17,0,118.0,10.0,1.4,14.0,12.0,9.53,0.0
2016,11,2,17,15,59.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,115.5,9.5,1.95,10.0,15.5,55.85,0.0
2016,11,3,7,0,231.0,19.0,2.0,10.0,31.0,140.29,0.0
2016,11,3,7,15,356.0,29.0,2.05,10.5,70.0,229.83,174.51
2016,11,3,7,30,481.0,39.0,2.1,11.0,109.0,313.98,254.32
2016,11,3,7,45,554.0,46.0,2.15,11.5,154.0,373.56,307.54
2016,11,3,8,0,627.0,53.0,2.2,12.0,199.0,435.61,360.54
2016,11,3,8,15,673.5,57.5,2.15,12.5,244.0,477.43,395.28
2016,11,3,8,30,720.0,62.0,2.1,13.0,289.0,523.02,431.36
2016,11,3,8,45,752.0,65.5,2.1,13.5,331.0,557.67,457.74
2016,11,3,9,0,784.0,69.0,2.1,14.0,373.0,590.68,482.0
2016,11,3,9,15,805.5,71.0,2.05,14.5,410.0,613.21,497.34
2016,11,3,9,30,827.0,73.0,2.0,15.0,447.0,633.27,510.44
2016,11,3,9,45,847.0,73.5,2.0,15.5,479.5,647.94,519.5
2016,11,3,10,0,867.0,74.0,2.0,16.0,512.0,656.08,523.66
2016,11,3,10,15,877.5,75.5,1.9,16.0,537.0,660.09,524.85
2016,11,3,10,30,888.0,77.0,1.8,16.0,562.0,660.97,523.64
2016,11,3,10,45,894.5,78.0,1.7,16.5,580.0,655.57,516.77
2016,11,3,11,0,901.0,79.0,1.6,17.0,598.0,647.01,507.55
2016,11,3,11,15,904.5,79.5,1.5,17.0,608.5,632.95,495.18
2016,11,3,11,30,908.0,80.0,1.4,17.0,619.0,615.84,480.45
2016,11,3,11,45,907.5,80.5,1.35,17.5,621.0,593.49,461.16
2016,11,3,12,0,907.0,81.0,1.3,18.0,623.0,568.41,439.65
2016,11,3,12,15,905.0,80.5,1.25,18.0,617.5,538.96,415.42
2016,11,3,12,30,903.0,80.0,1.2,18.0,612.0,507.12,388.91
2016,11,3,12,45,897.5,79.5,1.15,18.5,598.5,471.48,358.31
2016,11,3,13,0,892.0,79.0,1.1,19.0,585.0,433.97,325.72
2016,11,3,13,15,884.0,78.0,1.05,19.0,564.5,393.43,290.79
2016,11,3,13,30,876.0,77.0,1.0,19.0,544.0,351.58,254.15
2016,11,3,13,45,862.5,76.0,1.0,19.0,516.0,307.12,215.19
2016,11,3,14,0,849.0,75.0,1.0,19.0,488.0,258.06,172.47
2016,11,3,14,15,832.0,73.0,0.95,19.0,454.0,211.17,132.15
2016,11,3,14,30,815.0,71.0,0.9,19.0,420.0,164.76,94.44
2016,11,3,14,45,789.0,68.5,0.85,19.0,381.0,117.87,61.57
2016,11,3,15,0,763.0,66.0,0.8,19.0,342.0,72.86,39.24
2016,11,3,15,15,727.5,62.0,0.75,18.5,299.0,45.9,34.87
2016,11,3,15,30,692.0,58.0,0.7,18.0,256.0,44.19,33.47
2016,11,3,15,45,636.5,53.0,0.7,18.0,210.5,37.93,27.88
2016,11,3,16,0,581.0,48.0,0.7,18.0,165.0,35.58,25.61
2016,11,3,16,15,493.0,40.5,0.75,17.5,121.0,30.97,21.25
2016,11,3,16,30,405.0,33.0,0.8,17.0,77.0,26.27,16.35
2016,11,3,16,45,202.5,16.5,0.85,16.5,38.5,12.74,0.09
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.5,2.0,11.0,14.0,47.43,0.0
2016,11,4,7,0,191.0,19.0,2.0,11.0,28.0,120.77,0.0
2016,11,4,7,15,320.0,30.0,2.05,11.5,66.5,212.66,158.49
2016,11,4,7,30,449.0,41.0,2.1,12.0,105.0,298.34,240.22
2016,11,4,7,45,524.5,48.5,2.2,12.5,149.5,358.83,294.15
2016,11,4,8,0,600.0,56.0,2.3,13.0,194.0,421.85,348.02
2016,11,4,8,15,648.5,61.0,2.15,13.0,238.5,468.05,386.65
2016,11,4,8,30,697.0,66.0,2.0,13.0,283.0,514.21,423.64
2016,11,4,8,45,729.0,70.0,1.95,13.5,324.5,545.63,447.44
2016,11,4,9,0,761.0,74.0,1.9,14.0,366.0,578.78,471.63
2016,11,4,9,15,784.0,77.0,1.75,14.5,403.5,603.1,487.75
2016,11,4,9,30,807.0,80.0,1.6,15.0,441.0,625.02,501.48
2016,11,4,9,45,823.5,82.0,1.45,15.5,473.0,638.94,508.77
2016,11,4,10,0,840.0,84.0,1.3,16.0,505.0,649.99,513.64
2016,11,4,10,15,851.0,85.5,1.15,16.5,530.0,653.91,513.04
2016,11,4,10,30,862.0,87.0,1.0,17.0,555.0,654.74,510.05
2016,11,4,10,45,870.0,88.0,0.9,17.5,573.0,649.96,503.43
2016,11,4,11,0,878.0,89.0,0.8,18.0,591.0,642.02,494.51
2016,11,4,11,15,882.0,89.5,0.7,18.0,601.5,628.0,482.09
2016,11,4,11,30,886.0,90.0,0.6,18.0,612.0,609.75,466.59
2016,11,4,11,45,887.5,90.0,0.5,18.5,614.5,588.39,447.82
2016,11,4,12,0,889.0,90.0,0.4,19.0,617.0,564.27,426.9
2016,11,4,12,15,887.5,89.5,0.3,19.0,611.5,535.5,403.2
2016,11,4,12,30,886.0,89.0,0.2,19.0,606.0,504.36,377.44
2016,11,4,12,45,885.0,86.5,0.15,19.0,594.0,469.32,348.82
2016,11,4,13,0,884.0,84.0,0.1,19.0,582.0,432.19,318.0
2016,11,4,13,15,876.0,83.0,0.15,19.0,561.5,389.2,282.72
2016,11,4,13,30,868.0,82.0,0.2,19.0,541.0,347.2,247.26
2016,11,4,13,45,856.5,80.0,0.25,19.0,513.5,302.33,208.95
2016,11,4,14,0,845.0,78.0,0.3,19.0,486.0,256.96,169.91
2016,11,4,14,15,827.5,76.0,0.3,19.0,452.0,210.26,130.48
2016,11,4,14,30,810.0,74.0,0.3,19.0,418.0,164.08,93.67
2016,11,4,14,45,785.5,70.5,0.35,19.0,379.0,116.84,61.19
2016,11,4,15,0,761.0,67.0,0.4,19.0,340.0,71.34,39.23
2016,11,4,15,15,725.0,63.0,0.45,18.5,296.5,46.93,35.78
2016,11,4,15,30,689.0,59.0,0.5,18.0,253.0,45.26,34.42
2016,11,4,15,45,634.0,53.5,0.55,18.0,208.0,38.5,28.37
2016,11,4,16,0,579.0,48.0,0.6,18.0,163.0,35.75,25.74
2016,11,4,16,15,489.0,40.0,0.7,17.5,119.0,30.69,20.97
2016,11,4,16,30,399.0,32.0,0.8,17.0,75.0,25.5,15.56
2016,11,4,16,45,199.5,16.0,0.9,16.5,37.5,12.39,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,96.0,8.5,0.65,12.0,13.0,46.37,0.0
2016,11,5,7,0,192.0,17.0,0.7,12.0,26.0,117.53,0.0
2016,11,5,7,15,317.5,28.0,0.7,12.0,63.0,208.21,151.24
2016,11,5,7,30,443.0,39.0,0.7,12.0,100.0,291.38,231.73
2016,11,5,7,45,514.0,47.0,0.75,12.5,143.5,349.49,282.76
2016,11,5,8,0,585.0,55.0,0.8,13.0,187.0,410.03,333.47
2016,11,5,8,15,513.0,76.5,0.8,13.0,210.0,405.44,331.11
2016,11,5,8,30,441.0,98.0,0.8,13.0,233.0,392.92,321.67
2016,11,5,8,45,470.0,105.5,0.85,13.5,268.0,424.23,346.38
2016,11,5,9,0,499.0,113.0,0.9,14.0,303.0,454.82,369.44
2016,11,5,9,15,503.5,125.5,0.85,14.0,333.5,474.48,383.31
2016,11,5,9,30,508.0,138.0,0.8,14.0,364.0,492.14,395.4
2016,11,5,9,45,460.0,161.0,0.8,14.5,376.5,485.23,387.64
2016,11,5,10,0,412.0,184.0,0.8,15.0,389.0,475.6,378.06
2016,11,5,10,15,374.0,203.0,0.8,15.0,396.0,458.38,363.84
2016,11,5,10,30,336.0,222.0,0.8,15.0,403.0,448.34,354.94
2016,11,5,10,45,439.5,201.5,0.85,15.5,446.5,492.03,387.99
2016,11,5,11,0,543.0,181.0,0.9,16.0,490.0,525.16,412.08
2016,11,5,11,15,706.5,132.0,1.0,16.0,541.0,564.14,441.93
2016,11,5,11,30,870.0,83.0,1.1,16.0,592.0,590.08,461.45
2016,11,5,11,45,871.0,83.0,1.2,16.5,594.0,568.96,443.75
2016,11,5,12,0,872.0,83.0,1.3,17.0,596.0,545.17,424.08
2016,11,5,12,15,869.5,82.5,1.35,17.0,590.5,516.56,400.84
2016,11,5,12,30,867.0,82.0,1.4,17.0,585.0,485.69,375.29
2016,11,5,12,45,665.0,142.5,1.45,17.0,523.5,420.24,323.87
2016,11,5,13,0,463.0,203.0,1.5,17.0,462.0,365.22,281.23
2016,11,5,13,15,340.5,218.0,1.55,17.0,404.5,313.14,240.95
2016,11,5,13,30,218.0,233.0,1.6,17.0,347.0,271.01,209.18
2016,11,5,13,45,267.5,213.0,1.65,17.0,346.0,252.54,192.2
2016,11,5,14,0,317.0,193.0,1.7,17.0,345.0,231.52,172.39
2016,11,5,14,15,215.5,186.5,1.7,16.5,286.5,193.41,145.14
2016,11,5,14,30,114.0,180.0,1.7,16.0,228.0,161.05,123.62
2016,11,5,14,45,86.0,161.0,1.75,16.0,195.5,139.96,108.4
2016,11,5,15,0,58.0,142.0,1.8,16.0,163.0,117.73,92.47
2016,11,5,15,15,52.5,124.5,1.75,15.5,141.5,101.86,84.52
2016,11,5,15,30,47.0,107.0,1.7,15.0,120.0,88.52,72.97
2016,11,5,15,45,38.0,89.0,1.7,15.0,98.0,74.54,60.49
2016,11,5,16,0,29.0,71.0,1.7,15.0,76.0,60.27,47.54
2016,11,5,16,15,14.5,52.5,1.6,14.5,55.0,45.34,33.91
2016,11,5,16,30,0.0,34.0,1.5,14.0,34.0,30.6,19.85
2016,11,5,16,45,0.0,17.0,1.45,14.0,17.0,15.75,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,4.5,0.85,13.0,4.5,4.29,0.0
2016,11,6,7,0,0.0,9.0,0.8,13.0,9.0,8.58,0.0
2016,11,6,7,15,0.0,24.0,0.9,13.0,24.0,22.88,11.58
2016,11,6,7,30,0.0,39.0,1.0,13.0,39.0,38.69,26.6
2016,11,6,7,45,0.0,56.5,1.1,13.5,56.5,56.94,42.57
2016,11,6,8,0,0.0,74.0,1.2,14.0,74.0,74.64,57.86
2016,11,6,8,15,2.5,90.5,1.2,14.0,91.5,92.24,72.99
2016,11,6,8,30,5.0,107.0,1.2,14.0,109.0,109.8,87.85
2016,11,6,8,45,9.0,122.0,1.3,14.0,125.5,126.52,101.85
2016,11,6,9,0,13.0,137.0,1.4,14.0,142.0,143.31,115.72
2016,11,6,9,15,58.0,163.0,1.4,14.0,188.5,206.24,168.15
2016,11,6,9,30,103.0,189.0,1.4,14.0,235.0,261.88,213.42
2016,11,6,9,45,86.5,200.0,1.4,14.5,240.5,260.64,210.97
2016,11,6,10,0,70.0,211.0,1.4,15.0,246.0,259.08,208.52
2016,11,6,10,15,175.5,220.5,1.35,15.0,313.0,341.15,274.69
2016,11,6,10,30,281.0,230.0,1.3,15.0,380.0,420.74,336.46
2016,11,6,10,45,387.0,213.5,1.3,15.5,427.5,463.0,368.25
2016,11,6,11,0,493.0,197.0,1.3,16.0,475.0,508.68,401.85
2016,11,6,11,15,416.0,221.0,1.35,16.0,458.5,474.61,374.22
2016,11,6,11,30,339.0,245.0,1.4,16.0,442.0,436.97,344.51
2016,11,6,11,45,345.0,245.0,1.45,16.0,446.0,428.59,337.77
2016,11,6,12,0,351.0,245.0,1.5,16.0,450.0,418.86,329.64
2016,11,6,12,15,278.0,254.5,1.5,16.0,416.0,377.5,296.83
2016,11,6,12,30,205.0,264.0,1.5,16.0,382.0,338.14,265.83
2016,11,6,12,45,207.0,257.5,1.5,16.5,374.5,322.65,252.78
2016,11,6,13,0,209.0,251.0,1.5,17.0,367.0,306.58,239.01
2016,11,6,13,15,207.0,242.0,1.45,17.0,353.5,286.45,222.37
2016,11,6,13,30,205.0,233.0,1.4,17.0,340.0,266.13,205.45
2016,11,6,13,45,338.0,197.0,1.4,17.0,362.0,257.4,193.59
2016,11,6,14,0,471.0,161.0,1.4,17.0,384.0,235.71,169.71
2016,11,6,14,15,325.5,169.0,1.35,16.5,318.5,194.49,141.15
2016,11,6,14,30,180.0,177.0,1.3,16.0,253.0,166.58,125.13
2016,11,6,14,45,186.5,159.5,1.3,16.0,231.5,141.45,105.84
2016,11,6,15,0,193.0,142.0,1.3,16.0,210.0,115.74,88.64
2016,11,6,15,15,181.5,125.0,1.15,15.5,182.5,97.91,81.01
2016,11,6,15,30,170.0,108.0,1.0,15.0,155.0,85.68,70.43
2016,11,6,15,45,155.0,89.5,0.9,15.0,126.5,72.11,58.31
2016,11,6,16,0,140.0,71.0,0.8,15.0,98.0,55.78,43.57
2016,11,6,16,15,112.5,53.0,0.75,14.5,71.0,42.41,31.32
2016,11,6,16,30,85.0,35.0,0.7,14.0,44.0,28.59,18.0
2016,11,6,16,45,42.5,17.5,0.7,14.0,22.0,14.69,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,12.5,8.0,7.63,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,15.25,0.0
2016,11,7,7,15,84.0,30.5,1.5,13.0,41.5,91.13,60.78
2016,11,7,7,30,168.0,45.0,1.5,13.0,67.0,150.19,118.39
2016,11,7,7,45,200.5,62.0,1.55,13.5,98.5,190.22,154.32
2016,11,7,8,0,233.0,79.0,1.6,14.0,130.0,231.02,189.72
2016,11,7,8,15,253.0,95.0,1.55,14.0,161.5,263.98,217.93
2016,11,7,8,30,273.0,111.0,1.5,14.0,193.0,296.81,245.18
2016,11,7,8,45,285.0,126.5,1.45,14.5,223.0,323.8,266.41
2016,11,7,9,0,297.0,142.0,1.4,15.0,253.0,349.96,286.34
2016,11,7,9,15,303.0,157.0,1.35,15.5,280.0,370.78,301.47
2016,11,7,9,30,309.0,172.0,1.3,16.0,307.0,390.37,315.29
2016,11,7,9,45,334.0,181.5,1.3,16.5,337.0,414.61,332.91
2016,11,7,10,0,359.0,191.0,1.3,17.0,367.0,437.67,349.26
2016,11,7,10,15,385.5,196.0,1.25,17.0,393.5,455.37,361.85
2016,11,7,10,30,412.0,201.0,1.2,17.0,420.0,478.85,378.47
2016,11,7,10,45,430.5,204.5,1.15,17.5,439.5,486.0,381.97
2016,11,7,11,0,449.0,208.0,1.1,18.0,459.0,491.11,383.96
2016,11,7,11,15,417.5,220.0,1.05,18.0,457.0,472.92,368.8
2016,11,7,11,30,386.0,232.0,1.0,18.0,455.0,449.72,350.21
2016,11,7,11,45,372.5,236.5,1.0,18.5,452.0,434.17,337.07
2016,11,7,12,0,359.0,241.0,1.0,19.0,449.0,417.98,323.37
2016,11,7,12,15,410.5,225.5,1.0,19.0,462.0,414.69,320.07
2016,11,7,12,30,462.0,210.0,1.0,19.0,475.0,409.09,314.38
2016,11,7,12,45,440.0,210.5,1.05,19.0,458.0,380.15,291.16
2016,11,7,13,0,418.0,211.0,1.1,19.0,441.0,351.63,268.14
2016,11,7,13,15,482.0,185.0,1.05,19.0,441.0,330.8,249.1
2016,11,7,13,30,546.0,159.0,1.0,19.0,441.0,304.42,224.61
2016,11,7,13,45,500.5,160.5,1.0,19.0,408.5,266.49,193.44
2016,11,7,14,0,455.0,162.0,1.0,19.0,376.0,231.57,165.13
2016,11,7,14,15,322.5,168.5,0.95,19.0,314.5,192.51,138.01
2016,11,7,14,30,190.0,175.0,0.9,19.0,253.0,165.63,122.31
2016,11,7,14,45,183.0,159.0,0.9,19.0,228.5,140.06,103.6
2016,11,7,15,0,176.0,143.0,0.9,19.0,204.0,115.17,87.61
2016,11,7,15,15,167.0,125.0,0.8,18.5,177.0,97.75,79.86
2016,11,7,15,30,158.0,107.0,0.7,18.0,150.0,84.89,68.85
2016,11,7,15,45,142.0,88.5,0.6,18.0,122.0,71.3,56.86
2016,11,7,16,0,126.0,70.0,0.5,18.0,94.0,57.34,44.33
2016,11,7,16,15,97.5,52.0,0.5,17.5,67.5,43.33,31.65
2016,11,7,16,30,69.0,34.0,0.5,17.0,41.0,28.97,17.81
2016,11,7,16,45,34.5,17.0,0.55,17.0,20.5,14.99,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,13.0,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,18.11,0.0
2016,11,8,7,15,201.0,28.0,1.3,13.0,53.5,148.7,98.32
2016,11,8,7,30,402.0,37.0,1.3,13.0,88.0,264.1,208.53
2016,11,8,7,45,481.5,44.5,1.35,13.5,130.5,323.9,261.87
2016,11,8,8,0,561.0,52.0,1.4,14.0,173.0,386.66,315.23
2016,11,8,8,15,493.5,73.0,1.3,14.5,196.5,384.35,314.19
2016,11,8,8,30,426.0,94.0,1.2,15.0,220.0,374.41,306.07
2016,11,8,8,45,454.5,103.0,1.15,15.5,254.5,406.6,331.24
2016,11,8,9,0,483.0,112.0,1.1,16.0,289.0,438.07,354.67
2016,11,8,9,15,528.0,115.5,1.05,16.0,327.5,472.44,380.56
2016,11,8,9,30,573.0,119.0,1.0,16.0,366.0,510.28,408.28
2016,11,8,9,45,705.0,96.0,0.95,16.5,422.0,568.46,450.92
2016,11,8,10,0,837.0,73.0,0.9,17.0,478.0,622.5,489.02
2016,11,8,10,15,848.0,74.0,0.85,17.5,502.5,622.73,486.26
2016,11,8,10,30,859.0,75.0,0.8,18.0,527.0,623.49,484.28
2016,11,8,10,45,865.5,76.5,0.8,18.5,544.5,618.95,478.87
2016,11,8,11,0,872.0,78.0,0.8,19.0,562.0,611.35,471.24
2016,11,8,11,15,876.0,78.5,0.75,19.0,572.5,598.18,459.91
2016,11,8,11,30,880.0,79.0,0.7,19.0,583.0,582.05,446.34
2016,11,8,11,45,881.0,79.0,0.7,19.5,585.5,560.89,428.61
2016,11,8,12,0,882.0,79.0,0.7,20.0,588.0,537.03,408.66
2016,11,8,12,15,880.5,79.0,0.7,20.0,583.0,509.34,386.3
2016,11,8,12,30,879.0,79.0,0.7,20.0,578.0,479.29,361.67
2016,11,8,12,45,876.5,77.5,0.7,20.0,566.0,445.17,333.41
2016,11,8,13,0,874.0,76.0,0.7,20.0,554.0,409.07,302.92
2016,11,8,13,15,866.5,75.0,0.7,20.0,534.0,369.87,269.38
2016,11,8,13,30,859.0,74.0,0.7,20.0,514.0,329.37,234.12
2016,11,8,13,45,847.0,73.0,0.75,20.0,487.5,282.82,193.97
2016,11,8,14,0,835.0,72.0,0.8,20.0,461.0,239.14,155.93
2016,11,8,14,15,817.5,69.5,0.7,20.0,428.0,193.01,116.92
2016,11,8,14,30,800.0,67.0,0.6,20.0,395.0,147.41,81.16
2016,11,8,14,45,774.0,64.5,0.55,20.0,357.0,101.99,51.57
2016,11,8,15,0,748.0,62.0,0.5,20.0,319.0,58.43,33.75
2016,11,8,15,15,711.5,58.5,0.45,19.5,277.0,43.68,32.81
2016,11,8,15,30,675.0,55.0,0.4,19.0,235.0,42.32,31.68
2016,11,8,15,45,616.5,50.0,0.35,19.0,191.0,36.17,26.17
2016,11,8,16,0,558.0,45.0,0.3,19.0,147.0,33.74,23.79
2016,11,8,16,15,465.5,36.5,0.6,18.0,105.5,28.12,18.53
2016,11,8,16,30,373.0,28.0,0.9,17.0,64.0,22.31,12.2
2016,11,8,16,45,186.5,14.0,1.2,16.5,32.0,10.93,0.0
2016,11,8,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
