Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,8.0,1.45,12.5,8.0,0.0,0.0
2016,11,9,7,0,0.0,16.0,1.4,13.0,16.0,15.25,0.0
2016,11,9,7,15,183.0,27.5,1.45,13.0,50.0,138.22,86.8
2016,11,9,7,30,366.0,39.0,1.5,13.0,84.0,247.16,194.56
2016,11,9,7,45,443.5,48.0,1.55,13.5,125.5,306.62,247.96
2016,11,9,8,0,521.0,57.0,1.6,14.0,167.0,368.92,301.19
2016,11,9,8,15,540.0,67.5,1.5,14.0,204.0,402.32,329.74
2016,11,9,8,30,559.0,78.0,1.4,14.0,241.0,434.65,356.11
2016,11,9,8,45,610.5,77.0,1.35,14.5,279.0,471.99,385.19
2016,11,9,9,0,662.0,76.0,1.3,15.0,317.0,508.44,412.5
2016,11,9,9,15,680.5,81.0,1.3,15.5,351.0,530.46,427.95
2016,11,9,9,30,699.0,86.0,1.3,16.0,385.0,550.37,441.46
2016,11,9,9,45,755.5,84.0,1.35,16.5,428.5,582.15,464.22
2016,11,9,10,0,812.0,82.0,1.4,17.0,472.0,613.72,486.19
2016,11,9,10,15,823.5,84.0,1.4,17.0,496.5,618.52,488.4
2016,11,9,10,30,835.0,86.0,1.4,17.0,521.0,620.31,488.56
2016,11,9,10,45,842.0,87.0,1.4,17.5,538.5,615.2,482.69
2016,11,9,11,0,849.0,88.0,1.4,18.0,556.0,607.08,474.57
2016,11,9,11,15,853.0,89.0,1.4,18.0,566.5,594.19,463.73
2016,11,9,11,30,857.0,90.0,1.4,18.0,577.0,578.38,450.58
2016,11,9,11,45,857.0,90.0,1.4,18.5,579.0,556.53,431.93
2016,11,9,12,0,857.0,90.0,1.4,19.0,581.0,532.1,411.12
2016,11,9,12,15,855.0,90.0,1.35,19.0,576.0,504.21,387.88
2016,11,9,12,30,853.0,90.0,1.3,19.0,571.0,474.07,362.46
2016,11,9,12,45,857.5,85.5,1.3,19.5,560.0,440.24,333.25
2016,11,9,13,0,862.0,81.0,1.3,20.0,549.0,404.09,301.6
2016,11,9,13,15,853.0,80.0,1.25,20.0,528.5,364.34,267.07
2016,11,9,13,30,844.0,79.0,1.2,20.0,508.0,323.47,231.08
2016,11,9,13,45,830.0,77.5,1.15,20.0,481.0,279.98,192.82
2016,11,9,14,0,816.0,76.0,1.1,20.0,454.0,236.25,154.54
2016,11,9,14,15,797.0,74.0,1.05,20.0,421.0,191.25,116.6
2016,11,9,14,30,778.0,72.0,1.0,20.0,388.0,146.97,82.09
2016,11,9,14,45,751.5,69.0,0.95,20.0,350.0,102.27,53.23
2016,11,9,15,0,725.0,66.0,0.9,20.0,312.0,59.54,36.32
2016,11,9,15,15,686.5,61.5,0.85,19.5,270.0,46.37,35.15
2016,11,9,15,30,648.0,57.0,0.8,19.0,228.0,40.29,29.87
2016,11,9,15,45,590.5,51.5,0.75,19.0,185.0,37.51,27.31
2016,11,9,16,0,533.0,46.0,0.7,19.0,142.0,34.73,24.59
2016,11,9,16,15,438.5,37.0,0.75,18.5,101.0,28.69,18.92
2016,11,9,16,30,344.0,28.0,0.8,18.0,60.0,22.43,11.99
2016,11,9,16,45,172.0,14.0,0.85,18.0,30.0,11.01,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.0,2.0,13.0,4.0,0.0,0.0
2016,11,10,7,0,0.0,8.0,2.1,13.0,8.0,7.63,0.0
2016,11,10,7,15,9.5,24.5,2.15,13.0,25.5,32.19,14.84
2016,11,10,7,30,19.0,41.0,2.2,13.0,43.0,56.86,41.09
2016,11,10,7,45,32.5,59.5,2.25,13.5,65.5,84.65,65.72
2016,11,10,8,0,46.0,78.0,2.3,14.0,88.0,112.15,89.71
2016,11,10,8,15,55.0,96.5,2.15,14.0,110.5,137.19,111.38
2016,11,10,8,30,64.0,115.0,2.0,14.0,133.0,162.11,132.55
2016,11,10,8,45,71.0,131.5,1.9,14.5,154.5,183.18,149.84
2016,11,10,9,0,78.0,148.0,1.8,15.0,176.0,204.14,166.64
2016,11,10,9,15,325.5,132.0,1.65,15.5,267.5,352.41,289.21
2016,11,10,9,30,573.0,116.0,1.5,16.0,359.0,502.57,406.12
2016,11,10,9,45,691.0,98.0,1.4,16.5,412.0,556.58,445.02
2016,11,10,10,0,809.0,80.0,1.3,17.0,465.0,606.58,480.44
2016,11,10,10,15,820.5,81.5,1.25,17.0,489.0,610.83,481.71
2016,11,10,10,30,832.0,83.0,1.2,17.0,513.0,612.13,481.13
2016,11,10,10,45,837.5,84.5,1.15,17.5,530.0,606.73,474.66
2016,11,10,11,0,843.0,86.0,1.1,18.0,547.0,598.36,465.99
2016,11,10,11,15,846.5,86.5,1.0,18.0,557.0,584.82,453.95
2016,11,10,11,30,850.0,87.0,0.9,18.0,567.0,568.42,439.68
2016,11,10,11,45,848.0,88.0,0.8,18.5,568.5,546.78,420.57
2016,11,10,12,0,846.0,89.0,0.7,19.0,570.0,522.65,399.47
2016,11,10,12,15,843.5,88.5,0.6,19.0,564.5,494.42,375.86
2016,11,10,12,30,841.0,88.0,0.5,19.0,559.0,464.03,350.22
2016,11,10,12,45,838.5,86.0,0.4,19.5,547.0,430.17,320.93
2016,11,10,13,0,836.0,84.0,0.3,20.0,535.0,394.45,289.78
2016,11,10,13,15,827.0,83.0,0.25,20.0,515.0,355.76,256.81
2016,11,10,13,30,818.0,82.0,0.2,20.0,495.0,316.01,222.47
2016,11,10,13,45,804.5,80.0,0.15,20.0,468.5,273.39,185.71
2016,11,10,14,0,791.0,78.0,0.1,20.0,442.0,230.55,148.95
2016,11,10,14,15,772.0,75.5,0.1,20.0,409.5,186.38,112.55
2016,11,10,14,30,753.0,73.0,0.1,20.0,377.0,142.96,79.46
2016,11,10,14,45,726.5,70.0,0.15,20.0,339.5,99.63,52.25
2016,11,10,15,0,700.0,67.0,0.2,20.0,302.0,58.29,36.76
2016,11,10,15,15,661.0,62.5,0.2,19.5,261.0,43.07,32.29
2016,11,10,15,30,622.0,58.0,0.2,19.0,220.0,41.19,30.7
2016,11,10,15,45,563.0,52.0,0.2,19.0,177.5,38.03,27.78
2016,11,10,16,0,504.0,46.0,0.2,19.0,135.0,34.83,24.7
2016,11,10,16,15,409.0,37.0,0.2,18.5,95.5,28.8,19.01
2016,11,10,16,30,314.0,28.0,0.2,18.0,56.0,22.56,11.83
2016,11,10,16,45,157.0,14.0,0.2,18.0,28.0,13.34,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,13.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,6.67,0.0
2016,11,11,7,15,12.5,23.5,1.3,13.5,25.0,32.18,13.19
2016,11,11,7,30,25.0,40.0,1.3,14.0,43.0,58.71,42.24
2016,11,11,7,45,41.0,58.5,1.35,14.5,66.0,87.92,68.1
2016,11,11,8,0,57.0,77.0,1.4,15.0,89.0,116.93,93.27
2016,11,11,8,15,67.0,95.5,1.25,15.0,112.5,142.74,115.46
2016,11,11,8,30,77.0,114.0,1.1,15.0,136.0,168.44,137.07
2016,11,11,8,45,85.0,130.5,1.0,15.5,158.5,190.28,154.76
2016,11,11,9,0,93.0,147.0,0.9,16.0,181.0,212.0,171.89
2016,11,11,9,15,123.5,163.5,0.85,16.0,213.0,255.71,206.95
2016,11,11,9,30,154.0,180.0,0.8,16.0,245.0,290.77,234.39
2016,11,11,9,45,224.5,187.5,0.8,16.5,289.5,340.07,272.81
2016,11,11,10,0,295.0,195.0,0.8,17.0,334.0,397.13,315.94
2016,11,11,10,15,348.5,195.5,0.8,17.0,368.5,426.41,337.66
2016,11,11,10,30,402.0,196.0,0.8,17.0,403.0,461.38,363.37
2016,11,11,10,45,361.0,212.5,0.85,17.0,403.0,439.33,345.54
2016,11,11,11,0,320.0,229.0,0.9,17.0,403.0,423.71,332.88
2016,11,11,11,15,255.0,243.0,0.95,17.0,383.0,391.43,307.4
2016,11,11,11,30,190.0,257.0,1.0,17.0,363.0,355.77,279.43
2016,11,11,11,45,167.5,259.0,1.1,17.5,353.0,338.06,265.2
2016,11,11,12,0,145.0,261.0,1.2,18.0,343.0,320.85,251.24
2016,11,11,12,15,83.5,236.0,1.2,18.0,283.5,259.3,203.27
2016,11,11,12,30,22.0,211.0,1.2,18.0,224.0,204.3,160.24
2016,11,11,12,45,11.0,183.0,1.3,18.0,189.5,172.92,135.67
2016,11,11,13,0,0.0,155.0,1.4,18.0,155.0,142.67,111.72
2016,11,11,13,15,0.0,149.0,1.4,17.5,149.0,136.79,107.38
2016,11,11,13,30,0.0,143.0,1.4,17.0,143.0,130.92,102.98
2016,11,11,13,45,28.5,166.5,1.45,17.0,179.5,154.84,121.69
2016,11,11,14,0,57.0,190.0,1.5,17.0,216.0,175.59,137.38
2016,11,11,14,15,79.0,179.5,1.45,17.0,212.5,165.23,127.98
2016,11,11,14,30,101.0,169.0,1.4,17.0,209.0,152.57,117.03
2016,11,11,14,45,96.5,153.5,1.4,17.0,188.5,132.45,101.9
2016,11,11,15,0,92.0,138.0,1.4,17.0,168.0,112.75,88.36
2016,11,11,15,15,85.0,120.0,1.3,16.5,145.0,97.99,80.78
2016,11,11,15,30,78.0,102.0,1.2,16.0,122.0,84.29,68.88
2016,11,11,15,45,69.0,83.5,1.1,16.0,98.5,67.39,53.81
2016,11,11,16,0,60.0,65.0,1.0,16.0,75.0,53.39,41.1
2016,11,11,16,15,38.0,47.0,0.95,15.5,52.5,40.67,29.34
2016,11,11,16,30,16.0,29.0,0.9,15.0,30.0,25.76,14.09
2016,11,11,16,45,8.0,14.5,0.9,15.0,15.0,13.82,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.95,13.5,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.9,14.0,13.0,12.39,0.0
2016,11,12,7,15,194.0,23.0,0.9,14.0,44.5,132.42,62.3
2016,11,12,7,30,388.0,33.0,0.9,14.0,76.0,247.04,189.93
2016,11,12,7,45,473.5,40.0,0.9,14.5,117.5,307.35,244.8
2016,11,12,8,0,559.0,47.0,0.9,15.0,159.0,371.11,298.7
2016,11,12,8,15,611.5,52.0,0.85,15.0,201.0,416.86,336.92
2016,11,12,8,30,664.0,57.0,0.8,15.0,243.0,460.08,371.7
2016,11,12,8,45,529.0,88.5,0.8,15.5,251.0,430.2,347.31
2016,11,12,9,0,394.0,120.0,0.8,16.0,259.0,386.9,312.26
2016,11,12,9,15,222.5,144.5,0.8,16.0,224.5,302.22,244.21
2016,11,12,9,30,51.0,169.0,0.8,16.0,190.0,206.07,165.1
2016,11,12,9,45,25.5,156.5,0.8,16.5,167.0,173.76,138.51
2016,11,12,10,0,0.0,144.0,0.8,17.0,144.0,137.54,108.31
2016,11,12,10,15,0.0,152.0,0.8,17.0,152.0,144.76,114.09
2016,11,12,10,30,0.0,160.0,0.8,17.0,160.0,151.97,119.71
2016,11,12,10,45,39.0,199.0,0.85,17.0,220.0,218.47,173.37
2016,11,12,11,0,78.0,238.0,0.9,17.0,280.0,278.41,220.35
2016,11,12,11,15,234.5,229.5,0.95,17.0,359.5,365.49,288.74
2016,11,12,11,30,391.0,221.0,1.0,17.0,439.0,435.08,341.47
2016,11,12,11,45,633.5,148.0,1.1,17.5,502.5,487.08,380.12
2016,11,12,12,0,876.0,75.0,1.2,18.0,566.0,518.41,401.75
2016,11,12,12,15,874.5,74.5,1.25,18.0,561.0,490.72,378.48
2016,11,12,12,30,873.0,74.0,1.3,18.0,556.0,460.71,353.32
2016,11,12,12,45,860.5,76.0,1.4,18.0,542.5,426.38,324.44
2016,11,12,13,0,848.0,78.0,1.5,18.0,529.0,390.68,293.73
2016,11,12,13,15,839.5,77.0,1.55,18.0,509.5,349.68,258.03
2016,11,12,13,30,831.0,76.0,1.6,18.0,490.0,309.84,222.52
2016,11,12,13,45,819.5,74.0,1.65,18.0,463.5,267.44,184.7
2016,11,12,14,0,808.0,72.0,1.7,18.0,437.0,224.61,146.74
2016,11,12,14,15,789.5,70.0,1.7,17.5,405.0,180.46,109.51
2016,11,12,14,30,771.0,68.0,1.7,17.0,373.0,136.96,75.89
2016,11,12,14,45,745.0,65.0,1.75,17.0,336.0,93.05,48.26
2016,11,12,15,0,719.0,62.0,1.8,17.0,299.0,51.03,39.58
2016,11,12,15,15,680.0,58.0,1.85,16.5,258.0,43.75,33.27
2016,11,12,15,30,641.0,54.0,1.9,16.0,217.0,41.94,31.68
2016,11,12,15,45,580.0,48.5,1.95,16.0,174.5,35.37,25.7
2016,11,12,16,0,519.0,43.0,2.0,16.0,132.0,32.47,22.84
2016,11,12,16,15,418.0,34.5,2.0,15.5,92.0,26.78,17.37
2016,11,12,16,30,317.0,26.0,2.0,15.0,52.0,20.9,10.0
2016,11,12,16,45,158.5,13.0,2.05,15.0,26.0,12.39,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,7,15,185.0,16.5,0.95,13.0,37.0,118.99,46.07
2016,11,13,7,30,370.0,33.0,0.9,13.0,74.0,237.2,181.81
2016,11,13,7,45,456.5,41.0,0.85,13.0,114.5,298.42,238.47
2016,11,13,8,0,543.0,49.0,0.8,13.0,155.0,363.2,293.87
2016,11,13,8,15,596.5,54.5,0.7,13.5,197.5,409.62,332.0
2016,11,13,8,30,650.0,60.0,0.6,14.0,240.0,456.44,368.55
2016,11,13,8,45,686.0,64.0,0.55,14.5,280.0,488.3,392.47
2016,11,13,9,0,722.0,68.0,0.5,15.0,320.0,522.22,416.87
2016,11,13,9,15,747.0,71.0,0.45,15.0,356.0,546.67,434.09
2016,11,13,9,30,772.0,74.0,0.4,15.0,392.0,568.92,449.22
2016,11,13,9,45,788.5,76.5,0.35,15.5,422.0,582.92,457.08
2016,11,13,10,0,805.0,79.0,0.3,16.0,452.0,594.22,462.78
2016,11,13,10,15,817.5,80.5,0.35,16.0,477.0,599.09,465.78
2016,11,13,10,30,830.0,82.0,0.4,16.0,502.0,601.01,466.63
2016,11,13,10,45,838.5,83.0,0.5,16.5,519.5,596.96,462.83
2016,11,13,11,0,847.0,84.0,0.6,17.0,537.0,589.89,456.74
2016,11,13,11,15,852.0,84.5,0.6,17.0,547.5,577.28,446.23
2016,11,13,11,30,857.0,85.0,0.6,17.0,558.0,561.75,433.44
2016,11,13,11,45,861.0,84.5,0.65,17.0,561.5,541.79,417.66
2016,11,13,12,0,865.0,84.0,0.7,17.0,565.0,519.07,399.43
2016,11,13,12,15,863.5,83.5,0.65,17.0,560.5,491.06,376.03
2016,11,13,12,30,862.0,83.0,0.6,17.0,556.0,460.76,350.46
2016,11,13,12,45,864.0,80.0,0.6,17.5,545.0,429.07,322.93
2016,11,13,13,0,866.0,77.0,0.6,18.0,534.0,394.02,292.21
2016,11,13,13,15,857.5,76.0,0.6,18.0,514.0,355.2,258.64
2016,11,13,13,30,849.0,75.0,0.6,18.0,494.0,311.95,221.05
2016,11,13,13,45,837.5,73.0,0.6,18.0,467.5,268.89,183.26
2016,11,13,14,0,826.0,71.0,0.6,18.0,441.0,225.36,145.28
2016,11,13,14,15,807.5,68.5,0.6,18.0,408.5,180.07,107.47
2016,11,13,14,30,789.0,66.0,0.6,18.0,376.0,135.4,73.42
2016,11,13,14,45,763.0,63.0,0.6,18.0,338.5,90.75,46.04
2016,11,13,15,0,737.0,60.0,0.6,18.0,301.0,47.95,36.72
2016,11,13,15,15,698.0,56.0,0.65,17.5,259.5,42.19,31.79
2016,11,13,15,30,659.0,52.0,0.7,17.0,218.0,40.3,30.13
2016,11,13,15,45,600.0,46.5,0.75,17.0,175.5,37.04,27.07
2016,11,13,16,0,541.0,41.0,0.8,17.0,133.0,30.87,21.35
2016,11,13,16,15,441.0,33.0,0.9,16.5,92.5,25.56,16.21
2016,11,13,16,30,341.0,25.0,1.0,16.0,52.0,20.08,8.96
2016,11,13,16,45,170.5,12.5,1.1,15.5,26.0,11.91,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,201.5,15.5,1.45,12.0,36.5,123.16,35.16
2016,11,14,7,30,403.0,31.0,1.4,12.0,73.0,248.97,190.43
2016,11,14,7,45,490.0,38.5,1.35,12.5,115.0,310.25,248.64
2016,11,14,8,0,577.0,46.0,1.3,13.0,157.0,375.16,304.46
2016,11,14,8,15,630.0,51.0,1.2,13.0,199.5,417.67,340.96
2016,11,14,8,30,683.0,56.0,1.1,13.0,242.0,464.65,379.2
2016,11,14,8,45,717.5,59.5,1.0,13.5,282.5,498.83,405.17
2016,11,14,9,0,752.0,63.0,0.9,14.0,323.0,531.57,428.86
2016,11,14,9,15,408.0,116.0,0.8,14.5,259.0,389.32,315.04
2016,11,14,9,30,64.0,169.0,0.7,15.0,195.0,214.12,171.85
2016,11,14,9,45,443.0,122.5,0.6,15.5,325.0,417.08,336.5
2016,11,14,10,0,822.0,76.0,0.5,16.0,455.0,598.45,470.44
2016,11,14,10,15,513.0,149.5,0.45,16.0,390.0,482.26,378.41
2016,11,14,10,30,204.0,223.0,0.4,16.0,325.0,352.33,277.08
2016,11,14,10,45,204.5,231.0,0.35,16.5,336.5,355.72,279.42
2016,11,14,11,0,205.0,239.0,0.3,17.0,348.0,358.29,279.91
2016,11,14,11,15,170.0,245.0,0.35,17.0,337.0,338.0,263.9
2016,11,14,11,30,135.0,251.0,0.4,17.0,326.0,318.28,248.52
2016,11,14,11,45,91.0,241.5,0.45,17.5,292.5,276.58,215.92
2016,11,14,12,0,47.0,232.0,0.5,18.0,259.0,241.26,188.25
2016,11,14,12,15,115.5,240.0,0.55,18.0,304.0,278.96,217.61
2016,11,14,12,30,184.0,248.0,0.6,18.0,349.0,309.18,239.92
2016,11,14,12,45,520.0,165.0,0.65,18.0,439.5,362.08,276.55
2016,11,14,13,0,856.0,82.0,0.7,18.0,530.0,390.43,290.44
2016,11,14,13,15,847.0,80.5,0.75,18.0,510.0,350.9,255.95
2016,11,14,13,30,838.0,79.0,0.8,18.0,490.0,310.29,220.43
2016,11,14,13,45,823.5,77.5,0.9,18.0,463.5,267.46,183.01
2016,11,14,14,0,809.0,76.0,1.0,18.0,437.0,224.44,145.6
2016,11,14,14,15,789.5,74.0,1.1,17.5,404.5,180.27,108.98
2016,11,14,14,30,770.0,72.0,1.2,17.0,372.0,136.86,76.12
2016,11,14,14,45,742.0,68.5,1.35,17.0,334.0,92.68,49.16
2016,11,14,15,0,714.0,65.0,1.5,17.0,296.0,50.61,39.22
2016,11,14,15,15,673.5,60.5,1.55,16.5,255.0,42.08,31.79
2016,11,14,15,30,633.0,56.0,1.6,16.0,214.0,40.13,30.07
2016,11,14,15,45,572.0,50.0,1.65,16.0,171.5,36.89,27.01
2016,11,14,16,0,511.0,44.0,1.7,16.0,129.0,33.62,23.79
2016,11,14,16,15,408.0,35.0,1.8,15.5,89.0,27.49,17.86
2016,11,14,16,30,305.0,26.0,1.9,15.0,49.0,21.15,9.31
2016,11,14,16,45,152.5,13.0,2.0,14.5,24.5,12.39,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,196.0,14.0,1.9,13.0,34.0,117.03,17.22
2016,11,15,7,30,392.0,28.0,2.0,13.0,68.0,239.08,180.83
2016,11,15,7,45,475.0,35.5,2.1,13.5,108.0,297.5,238.14
2016,11,15,8,0,558.0,43.0,2.2,14.0,148.0,359.6,292.59
2016,11,15,8,15,610.5,47.5,2.25,14.0,189.0,400.97,329.24
2016,11,15,8,30,663.0,52.0,2.3,14.0,230.0,446.44,367.7
2016,11,15,8,45,695.0,56.0,2.35,14.5,269.0,479.26,394.15
2016,11,15,9,0,727.0,60.0,2.4,15.0,308.0,510.71,418.57
2016,11,15,9,15,751.5,62.5,2.45,15.0,343.5,534.19,436.88
2016,11,15,9,30,776.0,65.0,2.5,15.0,379.0,555.52,453.08
2016,11,15,9,45,388.0,107.0,2.6,15.5,264.0,364.69,299.0
2016,11,15,10,0,0.0,149.0,2.7,16.0,149.0,142.85,113.39
2016,11,15,10,15,50.0,184.5,2.75,16.0,209.5,214.61,173.1
2016,11,15,10,30,100.0,220.0,2.8,16.0,270.0,279.56,225.57
2016,11,15,10,45,50.0,131.5,2.85,16.0,156.5,156.57,125.26
2016,11,15,11,0,0.0,43.0,2.9,16.0,43.0,39.98,27.99
2016,11,15,11,15,0.0,99.5,3.0,16.0,99.5,92.82,72.06
2016,11,15,11,30,0.0,156.0,3.1,16.0,156.0,146.07,115.77
2016,11,15,11,45,6.5,176.0,3.25,16.0,179.5,167.83,133.47
2016,11,15,12,0,13.0,196.0,3.4,16.0,203.0,188.89,150.55
2016,11,15,12,15,23.5,207.0,3.5,15.5,219.5,202.69,161.99
2016,11,15,12,30,34.0,218.0,3.6,15.0,236.0,215.78,172.82
2016,11,15,12,45,74.5,226.0,3.7,15.0,265.0,235.77,188.57
2016,11,15,13,0,115.0,234.0,3.8,15.0,294.0,251.7,200.53
2016,11,15,13,15,57.5,170.0,3.8,15.0,200.0,172.39,136.81
2016,11,15,13,30,0.0,106.0,3.8,15.0,106.0,98.05,76.89
2016,11,15,13,45,1.5,127.5,3.85,15.0,128.5,116.99,92.82
2016,11,15,14,0,3.0,149.0,3.9,15.0,151.0,134.63,107.55
2016,11,15,14,15,32.0,153.5,3.85,15.0,166.5,137.35,108.68
2016,11,15,14,30,61.0,158.0,3.8,15.0,182.0,138.96,109.03
2016,11,15,14,45,56.5,143.0,3.75,15.0,163.5,121.46,95.44
2016,11,15,15,0,52.0,128.0,3.7,15.0,145.0,104.42,87.05
2016,11,15,15,15,46.5,111.0,3.55,14.5,124.5,91.5,75.84
2016,11,15,15,30,41.0,94.0,3.4,14.0,104.0,78.38,64.23
2016,11,15,15,45,31.0,76.0,3.25,14.0,83.0,64.29,51.43
2016,11,15,16,0,21.0,58.0,3.1,14.0,62.0,49.89,38.19
2016,11,15,16,15,10.5,40.5,2.95,13.5,42.5,36.22,25.42
2016,11,15,16,30,0.0,23.0,2.8,13.0,23.0,21.08,8.84
2016,11,15,16,45,0.0,11.5,2.7,13.0,11.5,10.96,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,201.0,15.0,2.8,10.5,35.0,119.25,0.0
2016,11,16,7,30,402.0,30.0,2.9,11.0,70.0,244.57,184.59
2016,11,16,7,45,495.5,37.5,3.05,11.5,112.0,308.29,248.62
2016,11,16,8,0,589.0,45.0,3.2,12.0,154.0,375.99,308.64
2016,11,16,8,15,644.0,50.0,3.35,12.0,197.5,419.39,347.82
2016,11,16,8,30,699.0,55.0,3.5,12.0,241.0,467.41,389.22
2016,11,16,8,45,735.0,58.5,3.7,12.5,281.5,502.52,418.3
2016,11,16,9,0,771.0,62.0,3.9,13.0,322.0,536.18,445.25
2016,11,16,9,15,795.0,64.5,3.95,13.0,358.5,559.77,463.99
2016,11,16,9,30,819.0,67.0,4.0,13.0,395.0,581.04,480.43
2016,11,16,9,45,835.0,69.0,4.05,13.0,426.0,594.32,490.24
2016,11,16,10,0,851.0,71.0,4.1,13.0,457.0,604.79,497.63
2016,11,16,10,15,862.5,72.5,4.1,13.0,481.5,609.01,499.85
2016,11,16,10,30,874.0,74.0,4.1,13.0,506.0,607.51,497.56
2016,11,16,10,45,875.0,77.0,4.1,13.0,522.5,601.37,491.39
2016,11,16,11,0,876.0,80.0,4.1,13.0,539.0,594.14,484.16
2016,11,16,11,15,880.0,80.5,4.1,13.0,549.5,579.25,471.01
2016,11,16,11,30,884.0,81.0,4.1,13.0,560.0,563.32,456.77
2016,11,16,11,45,875.0,84.5,4.1,13.0,560.5,541.29,437.41
2016,11,16,12,0,866.0,88.0,4.1,13.0,561.0,516.0,415.2
2016,11,16,12,15,863.5,88.0,4.05,13.0,556.0,488.14,390.48
2016,11,16,12,30,861.0,88.0,4.0,13.0,551.0,458.05,363.48
2016,11,16,12,45,862.0,85.0,4.0,13.0,539.5,424.39,333.11
2016,11,16,13,0,863.0,82.0,4.0,13.0,528.0,388.61,300.32
2016,11,16,13,15,854.0,81.0,3.95,13.0,508.0,349.46,264.28
2016,11,16,13,30,845.0,80.0,3.9,13.0,488.0,309.2,226.87
2016,11,16,13,45,825.5,79.5,3.9,13.0,460.5,265.98,187.3
2016,11,16,14,0,806.0,79.0,3.9,13.0,433.0,222.97,148.53
2016,11,16,14,15,786.0,76.5,3.85,13.0,400.5,178.63,110.43
2016,11,16,14,30,766.0,74.0,3.8,13.0,368.0,135.1,76.78
2016,11,16,14,45,729.0,72.5,3.8,13.0,329.0,92.65,51.57
2016,11,16,15,0,692.0,71.0,3.8,13.0,290.0,48.92,38.37
2016,11,16,15,15,649.0,66.0,3.7,12.5,249.0,46.73,36.49
2016,11,16,15,30,606.0,61.0,3.6,12.0,208.0,44.55,34.51
2016,11,16,15,45,533.0,54.5,3.5,12.0,165.0,41.03,31.13
2016,11,16,16,0,460.0,48.0,3.4,12.0,122.0,37.52,27.58
2016,11,16,16,15,353.5,37.5,3.3,11.5,83.5,30.08,20.29
2016,11,16,16,30,247.0,27.0,3.2,11.0,45.0,22.37,9.22
2016,11,16,16,45,123.5,13.5,3.1,11.0,22.5,12.87,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,14.0,1.35,7.5,33.5,120.41,0.0
2016,11,17,7,30,421.0,28.0,1.3,8.0,67.0,249.64,186.82
2016,11,17,7,45,511.0,34.5,1.3,8.5,109.0,305.56,246.43
2016,11,17,8,0,601.0,41.0,1.3,9.0,151.0,371.16,304.38
2016,11,17,8,15,655.5,46.0,1.3,9.5,193.5,418.71,345.51
2016,11,17,8,30,710.0,51.0,1.3,10.0,236.0,466.41,384.97
2016,11,17,8,45,747.5,54.0,1.35,10.5,277.0,501.77,413.46
2016,11,17,9,0,785.0,57.0,1.4,11.0,318.0,535.76,439.84
2016,11,17,9,15,809.0,59.0,1.3,11.0,355.0,558.84,456.85
2016,11,17,9,30,833.0,61.0,1.2,11.0,392.0,579.61,471.5
2016,11,17,9,45,851.5,62.5,1.2,11.5,423.5,590.39,478.11
2016,11,17,10,0,870.0,64.0,1.2,12.0,455.0,602.15,485.15
2016,11,17,10,15,881.5,65.0,1.15,12.0,479.5,606.19,486.65
2016,11,17,10,30,893.0,66.0,1.1,12.0,504.0,607.18,485.76
2016,11,17,10,45,901.5,66.5,1.05,12.5,522.5,602.72,479.82
2016,11,17,11,0,910.0,67.0,1.0,13.0,541.0,595.13,471.46
2016,11,17,11,15,914.0,67.5,0.95,13.0,551.5,581.86,459.6
2016,11,17,11,30,918.0,68.0,0.9,13.0,562.0,565.56,445.32
2016,11,17,11,45,919.5,68.0,0.85,13.5,564.5,544.47,426.44
2016,11,17,12,0,921.0,68.0,0.8,14.0,567.0,520.58,405.19
2016,11,17,12,15,919.0,67.5,0.8,14.0,562.0,491.85,381.06
2016,11,17,12,30,917.0,67.0,0.8,14.0,557.0,460.73,354.53
2016,11,17,12,45,910.5,67.0,0.85,14.0,544.5,426.03,324.89
2016,11,17,13,0,904.0,67.0,0.9,14.0,532.0,389.51,293.01
2016,11,17,13,15,896.0,66.0,0.9,14.0,512.0,349.93,257.8
2016,11,17,13,30,888.0,65.0,0.9,14.0,492.0,309.04,220.93
2016,11,17,13,45,874.0,64.0,0.9,14.0,465.0,265.6,181.94
2016,11,17,14,0,860.0,63.0,0.9,14.0,438.0,221.74,143.05
2016,11,17,14,15,841.5,61.0,0.85,14.0,405.0,176.18,104.64
2016,11,17,14,30,823.0,59.0,0.8,14.0,372.0,126.41,66.62
2016,11,17,14,45,796.0,56.5,0.8,14.0,334.0,81.01,39.96
2016,11,17,15,0,769.0,54.0,0.8,14.0,296.0,39.66,29.98
2016,11,17,15,15,729.5,50.5,0.75,13.5,254.5,37.98,28.57
2016,11,17,15,30,690.0,47.0,0.7,13.0,213.0,36.35,27.09
2016,11,17,15,45,628.5,42.0,0.65,13.0,170.0,33.36,24.22
2016,11,17,16,0,567.0,37.0,0.6,13.0,127.0,30.38,21.23
2016,11,17,16,15,463.5,29.5,0.6,12.5,87.0,24.88,15.74
2016,11,17,16,30,360.0,22.0,0.6,12.0,47.0,19.25,6.56
2016,11,17,16,45,180.0,11.0,0.6,12.0,23.5,10.48,0.0
2016,11,17,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,185.0,14.0,2.4,7.5,31.0,108.31,0.0
2016,11,18,7,30,370.0,28.0,2.4,8.0,62.0,225.36,166.37
2016,11,18,7,45,463.0,36.5,2.45,8.5,103.0,288.23,233.29
2016,11,18,8,0,556.0,45.0,2.5,9.0,144.0,355.37,293.42
2016,11,18,8,15,613.5,51.0,2.35,9.0,187.0,403.84,336.47
2016,11,18,8,30,671.0,57.0,2.2,9.0,230.0,449.4,375.53
2016,11,18,8,45,709.5,61.0,2.1,9.5,271.0,485.9,405.12
2016,11,18,9,0,748.0,65.0,2.0,10.0,312.0,521.07,432.41
2016,11,18,9,15,773.5,68.0,2.05,10.5,348.0,545.8,451.13
2016,11,18,9,30,799.0,71.0,2.1,11.0,384.0,568.28,467.57
2016,11,18,9,45,822.0,71.5,2.15,12.0,416.5,583.92,477.48
2016,11,18,10,0,845.0,72.0,2.2,13.0,449.0,596.83,484.99
2016,11,18,10,15,856.0,73.5,2.35,13.0,473.0,600.78,487.59
2016,11,18,10,30,867.0,75.0,2.5,13.0,497.0,601.7,487.75
2016,11,18,10,45,873.5,76.0,2.65,13.5,514.5,594.1,480.4
2016,11,18,11,0,880.0,77.0,2.8,14.0,532.0,586.12,472.53
2016,11,18,11,15,883.5,77.5,2.85,14.0,542.0,572.94,460.97
2016,11,18,11,30,887.0,78.0,2.9,14.0,552.0,556.84,446.94
2016,11,18,11,45,887.0,78.5,3.0,14.5,554.5,536.07,428.33
2016,11,18,12,0,887.0,79.0,3.1,15.0,557.0,512.65,407.3
2016,11,18,12,15,885.0,78.5,3.2,15.0,552.0,484.77,383.13
2016,11,18,12,30,883.0,78.0,3.3,15.0,547.0,454.59,356.55
2016,11,18,12,45,880.5,76.5,3.4,15.5,535.0,421.08,326.07
2016,11,18,13,0,878.0,75.0,3.5,16.0,523.0,385.6,293.4
2016,11,18,13,15,869.5,74.0,3.55,16.0,503.5,346.81,258.1
2016,11,18,13,30,861.0,73.0,3.6,16.0,484.0,303.61,218.79
2016,11,18,13,45,849.5,71.0,3.7,16.0,458.0,260.57,179.53
2016,11,18,14,0,838.0,69.0,3.8,16.0,432.0,217.02,140.42
2016,11,18,14,15,819.0,67.0,3.75,15.5,399.5,172.1,102.53
2016,11,18,14,30,800.0,65.0,3.7,15.0,367.0,127.82,69.09
2016,11,18,14,45,774.0,62.0,3.65,15.0,330.0,83.22,42.95
2016,11,18,15,0,748.0,59.0,3.6,15.0,293.0,43.89,33.58
2016,11,18,15,15,707.5,55.0,3.4,14.5,251.5,41.93,31.91
2016,11,18,15,30,667.0,51.0,3.2,14.0,210.0,40.02,30.17
2016,11,18,15,45,603.0,45.5,3.05,14.0,167.0,36.7,27.0
2016,11,18,16,0,539.0,40.0,2.9,14.0,124.0,30.53,21.17
2016,11,18,16,15,429.0,31.5,2.8,13.5,84.5,24.69,15.38
2016,11,18,16,30,319.0,23.0,2.7,13.0,45.0,18.66,5.48
2016,11,18,16,45,159.5,11.5,2.65,12.5,22.5,10.96,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,6.0,4.9,13.0,6.0,5.55,0.0
2016,11,19,7,30,0.0,12.0,4.9,13.0,12.0,11.12,2.68
2016,11,19,7,45,0.0,21.0,4.9,13.0,21.0,19.47,10.54
2016,11,19,8,0,0.0,30.0,4.9,13.0,30.0,27.84,17.97
2016,11,19,8,15,0.0,39.5,4.9,13.0,39.5,36.69,25.76
2016,11,19,8,30,0.0,49.0,4.9,13.0,49.0,45.54,33.5
2016,11,19,8,45,0.0,58.0,4.9,13.0,58.0,53.93,40.76
