Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,9,0,0.0,67.0,4.9,13.0,67.0,62.49,48.08
2016,11,19,9,15,0.0,75.5,4.9,13.0,75.5,70.65,54.98
2016,11,19,9,30,0.0,84.0,4.9,13.0,84.0,78.78,61.81
2016,11,19,9,45,0.0,74.0,4.9,13.5,74.0,68.87,53.17
2016,11,19,10,0,0.0,64.0,4.9,14.0,64.0,59.53,45.07
2016,11,19,10,15,0.0,69.0,4.9,14.0,69.0,64.2,48.95
2016,11,19,10,30,0.0,74.0,4.9,14.0,74.0,68.88,52.82
2016,11,19,10,45,0.0,63.0,4.9,14.0,63.0,58.61,44.09
2016,11,19,11,0,0.0,52.0,4.9,14.0,52.0,48.36,35.38
2016,11,19,11,15,0.0,56.0,4.85,14.0,56.0,52.09,38.51
2016,11,19,11,30,0.0,60.0,4.8,14.0,60.0,55.82,41.63
2016,11,19,11,45,0.0,81.5,4.8,14.5,81.5,75.9,58.38
2016,11,19,12,0,0.0,103.0,4.8,15.0,103.0,95.95,74.97
2016,11,19,12,15,0.0,102.5,4.75,15.0,102.5,95.42,74.53
2016,11,19,12,30,0.0,102.0,4.7,15.0,102.0,94.89,74.12
2016,11,19,12,45,0.0,96.0,4.7,15.0,96.0,89.31,69.52
2016,11,19,13,0,0.0,90.0,4.7,15.0,90.0,83.76,64.95
2016,11,19,13,15,53.5,149.5,4.6,15.0,175.0,152.78,121.2
2016,11,19,13,30,107.0,209.0,4.5,15.0,260.0,213.2,168.92
2016,11,19,13,45,53.5,164.0,4.45,15.0,189.5,157.44,124.48
2016,11,19,14,0,0.0,119.0,4.4,15.0,119.0,108.5,86.0
2016,11,19,14,15,0.0,110.0,4.25,15.0,110.0,100.12,79.16
2016,11,19,14,30,0.0,101.0,4.1,15.0,101.0,91.76,72.27
2016,11,19,14,45,0.0,90.5,4.0,15.0,90.5,82.18,64.29
2016,11,19,15,0,0.0,80.0,3.9,15.0,80.0,72.66,59.11
2016,11,19,15,15,0.0,68.5,3.7,14.5,68.5,62.58,50.25
2016,11,19,15,30,0.0,57.0,3.5,14.0,57.0,52.39,41.16
2016,11,19,15,45,0.0,45.0,3.35,14.0,45.0,41.69,31.39
2016,11,19,16,0,0.0,33.0,3.2,14.0,33.0,30.65,21.25
2016,11,19,16,15,0.0,22.5,3.15,13.5,22.5,20.88,12.08
2016,11,19,16,30,0.0,12.0,3.1,13.0,12.0,11.12,0.57
2016,11,19,16,45,0.0,6.0,3.05,13.0,6.0,5.72,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,1.55,12.0,12.0,11.44,0.0
2016,11,20,7,30,0.0,24.0,1.5,12.0,24.0,23.19,11.4
2016,11,20,7,45,0.0,40.5,1.5,12.5,40.5,41.18,28.57
2016,11,20,8,0,0.0,57.0,1.5,13.0,57.0,58.14,43.53
2016,11,20,8,15,5.5,74.0,1.55,13.0,75.5,78.1,60.97
2016,11,20,8,30,11.0,91.0,1.6,13.0,94.0,97.96,78.17
2016,11,20,8,45,15.5,106.5,1.65,13.0,111.0,115.49,93.15
2016,11,20,9,0,20.0,122.0,1.7,13.0,128.0,133.03,107.95
2016,11,20,9,15,24.5,135.5,1.7,13.0,144.0,148.32,120.66
2016,11,20,9,30,29.0,149.0,1.7,13.0,160.0,170.67,139.08
2016,11,20,9,45,62.0,169.0,1.7,13.0,195.5,210.07,171.76
2016,11,20,10,0,95.0,189.0,1.7,13.0,231.0,249.02,203.52
2016,11,20,10,15,100.5,200.5,1.7,13.0,247.0,261.66,213.23
2016,11,20,10,30,106.0,212.0,1.7,13.0,263.0,273.81,222.59
2016,11,20,10,45,100.0,219.5,1.7,13.0,269.0,274.58,222.64
2016,11,20,11,0,94.0,227.0,1.7,13.0,275.0,275.13,222.58
2016,11,20,11,15,158.5,231.5,1.6,13.0,314.5,315.7,254.99
2016,11,20,11,30,223.0,236.0,1.5,13.0,354.0,348.01,279.94
2016,11,20,11,45,119.5,216.0,1.45,13.0,279.5,268.69,215.95
2016,11,20,12,0,16.0,196.0,1.4,13.0,205.0,190.18,152.44
2016,11,20,12,15,8.0,176.5,1.25,13.0,181.0,167.35,134.01
2016,11,20,12,30,0.0,157.0,1.1,13.0,157.0,145.32,116.05
2016,11,20,12,45,0.0,133.5,1.0,13.0,133.5,123.54,98.23
2016,11,20,13,0,0.0,110.0,0.9,13.0,110.0,101.97,80.48
2016,11,20,13,15,59.0,159.5,0.85,13.0,187.0,163.01,129.62
2016,11,20,13,30,118.0,209.0,0.8,13.0,264.0,214.19,168.85
2016,11,20,13,45,117.5,197.0,0.8,13.5,249.5,195.95,153.08
2016,11,20,14,0,117.0,185.0,0.8,14.0,235.0,177.69,137.72
2016,11,20,14,15,269.0,155.5,0.8,14.0,258.5,164.35,120.18
2016,11,20,14,30,421.0,126.0,0.8,14.0,282.0,135.81,91.56
2016,11,20,14,45,568.0,93.0,0.8,14.0,281.0,93.29,58.14
2016,11,20,15,0,715.0,60.0,0.8,14.0,280.0,44.87,34.61
2016,11,20,15,15,672.5,56.0,0.75,13.5,239.5,42.94,32.99
2016,11,20,15,30,630.0,52.0,0.7,13.0,199.0,37.48,28.07
2016,11,20,15,45,565.5,46.0,0.65,13.0,157.5,34.09,24.83
2016,11,20,16,0,501.0,40.0,0.6,13.0,116.0,30.67,21.41
2016,11,20,16,15,387.5,31.0,0.6,13.0,78.0,24.37,15.07
2016,11,20,16,30,274.0,22.0,0.6,13.0,40.0,17.84,3.67
2016,11,20,16,45,137.0,11.0,0.65,13.0,20.0,10.48,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,12.5,2.25,10.0,27.5,87.82,0.0
2016,11,21,7,30,372.0,25.0,2.3,10.0,55.0,216.92,146.42
2016,11,21,7,45,471.0,32.5,2.4,10.5,95.0,282.63,224.64
2016,11,21,8,0,570.0,40.0,2.5,11.0,135.0,346.33,282.54
2016,11,21,8,15,628.0,44.5,2.55,11.0,177.0,393.86,325.36
2016,11,21,8,30,686.0,49.0,2.6,11.0,219.0,441.67,366.83
2016,11,21,8,45,723.0,52.5,2.65,11.5,259.0,476.54,395.84
2016,11,21,9,0,760.0,56.0,2.7,12.0,299.0,510.13,422.72
2016,11,21,9,15,785.5,58.5,2.7,12.0,335.0,534.25,441.89
2016,11,21,9,30,811.0,61.0,2.7,12.0,371.0,556.16,458.79
2016,11,21,9,45,815.5,66.5,2.7,12.5,400.0,566.72,465.4
2016,11,21,10,0,820.0,72.0,2.7,13.0,429.0,574.38,469.53
2016,11,21,10,15,833.5,73.5,2.7,13.0,454.0,579.93,472.83
2016,11,21,10,30,847.0,75.0,2.7,13.0,479.0,582.51,473.66
2016,11,21,10,45,857.0,76.0,2.7,13.5,497.0,579.48,469.16
2016,11,21,11,0,867.0,77.0,2.7,14.0,515.0,573.39,462.18
2016,11,21,11,15,871.5,77.5,2.65,14.0,526.0,559.3,449.63
2016,11,21,11,30,876.0,78.0,2.6,14.0,537.0,544.13,435.99
2016,11,21,11,45,879.5,77.5,2.55,14.0,540.5,524.58,418.69
2016,11,21,12,0,883.0,77.0,2.5,14.0,544.0,502.26,398.9
2016,11,21,12,15,881.0,77.0,2.5,14.0,539.5,475.26,375.18
2016,11,21,12,30,879.0,77.0,2.5,14.0,535.0,445.94,349.11
2016,11,21,12,45,876.0,75.5,2.5,14.5,523.5,412.64,318.72
2016,11,21,13,0,873.0,74.0,2.5,15.0,512.0,377.4,286.24
2016,11,21,13,15,864.5,73.0,2.5,15.0,492.5,339.11,251.39
2016,11,21,13,30,856.0,72.0,2.5,15.0,473.0,296.44,212.61
2016,11,21,13,45,841.0,70.5,2.5,15.0,447.0,253.56,173.75
2016,11,21,14,0,826.0,69.0,2.5,15.0,421.0,210.48,135.4
2016,11,21,14,15,806.5,67.0,2.5,14.5,388.5,166.36,98.55
2016,11,21,14,30,787.0,65.0,2.5,14.0,356.0,122.92,66.31
2016,11,21,14,45,757.0,62.5,2.5,14.0,319.0,79.52,41.95
2016,11,21,15,0,727.0,60.0,2.5,14.0,282.0,45.0,34.73
2016,11,21,15,15,684.5,56.0,2.45,13.5,241.0,43.07,33.06
2016,11,21,15,30,642.0,52.0,2.4,13.0,200.0,41.21,31.34
2016,11,21,15,45,573.0,46.0,2.35,13.0,158.0,34.2,24.85
2016,11,21,16,0,504.0,40.0,2.3,13.0,116.0,30.77,21.42
2016,11,21,16,15,388.5,31.0,2.3,12.5,78.0,24.45,15.07
2016,11,21,16,30,273.0,22.0,2.3,12.0,40.0,17.92,2.97
2016,11,21,16,45,136.5,11.0,2.35,11.5,20.0,10.48,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,85.0,14.0,0.75,9.0,20.5,47.77,0.0
2016,11,22,7,30,170.0,28.0,0.7,9.0,41.0,129.71,82.77
2016,11,22,7,45,231.5,42.0,0.7,9.5,72.5,180.59,142.35
2016,11,22,8,0,293.0,56.0,0.7,10.0,104.0,230.81,187.41
2016,11,22,8,15,330.0,69.0,0.75,10.0,138.0,269.44,221.69
2016,11,22,8,30,367.0,82.0,0.8,10.0,172.0,308.62,255.4
2016,11,22,8,45,386.5,95.0,0.85,10.5,204.0,338.24,279.83
2016,11,22,9,0,406.0,108.0,0.9,11.0,236.0,366.97,302.76
2016,11,22,9,15,431.5,115.0,1.0,11.0,265.5,391.24,322.44
2016,11,22,9,30,457.0,122.0,1.1,11.0,295.0,414.44,340.9
2016,11,22,9,45,552.5,111.5,1.2,11.5,338.0,462.02,378.15
2016,11,22,10,0,648.0,101.0,1.3,12.0,381.0,504.92,410.86
2016,11,22,10,15,520.0,140.0,1.35,12.0,372.5,463.6,376.63
2016,11,22,10,30,392.0,179.0,1.4,12.0,364.0,417.15,338.78
2016,11,22,10,45,476.5,165.0,1.45,12.5,399.0,451.02,364.89
2016,11,22,11,0,561.0,151.0,1.5,13.0,434.0,474.61,382.01
2016,11,22,11,15,520.5,167.0,1.5,13.0,433.5,456.83,366.57
2016,11,22,11,30,480.0,183.0,1.5,13.0,433.0,438.15,350.72
2016,11,22,11,45,464.0,188.0,1.55,13.0,431.0,420.79,336.22
2016,11,22,12,0,448.0,193.0,1.6,13.0,429.0,402.59,320.9
2016,11,22,12,15,415.0,198.5,1.6,13.0,415.5,376.62,299.3
2016,11,22,12,30,382.0,204.0,1.6,13.0,402.0,349.71,276.94
2016,11,22,12,45,363.0,202.5,1.6,13.0,387.5,325.05,256.16
2016,11,22,13,0,344.0,201.0,1.6,13.0,373.0,300.75,235.54
2016,11,22,13,15,407.5,180.0,1.6,13.0,375.5,285.26,219.96
2016,11,22,13,30,471.0,159.0,1.6,13.0,378.0,264.29,198.96
2016,11,22,13,45,449.5,153.0,1.65,13.0,353.0,230.95,170.27
2016,11,22,14,0,428.0,147.0,1.7,13.0,328.0,198.75,143.01
2016,11,22,14,15,303.5,150.0,1.7,13.0,273.5,164.01,119.26
2016,11,22,14,30,179.0,153.0,1.7,13.0,219.0,140.53,106.22
2016,11,22,14,45,167.5,139.0,1.7,13.0,195.5,117.42,89.99
2016,11,22,15,0,156.0,125.0,1.7,13.0,172.0,97.55,81.54
2016,11,22,15,15,144.0,108.0,1.65,12.5,146.5,85.43,70.93
2016,11,22,15,30,132.0,91.0,1.6,12.0,121.0,72.98,59.79
2016,11,22,15,45,116.0,73.0,1.6,12.0,95.5,59.51,47.42
2016,11,22,16,0,100.0,55.0,1.6,12.0,70.0,45.67,34.57
2016,11,22,16,15,60.0,38.5,1.65,11.5,46.5,32.52,21.89
2016,11,22,16,30,20.0,22.0,1.7,11.0,23.0,19.72,3.02
2016,11,22,16,45,10.0,11.0,1.8,11.0,11.5,10.48,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,86.0,15.5,2.0,10.0,22.0,49.35,0.0
2016,11,23,7,30,172.0,31.0,1.9,10.0,44.0,133.76,80.64
2016,11,23,7,45,282.0,43.0,1.85,10.5,81.0,204.87,161.15
2016,11,23,8,0,392.0,55.0,1.8,11.0,118.0,276.13,224.3
2016,11,23,8,15,462.5,63.0,1.85,11.0,159.0,329.9,271.61
2016,11,23,8,30,533.0,71.0,1.9,11.0,200.0,384.66,318.45
2016,11,23,8,45,578.0,77.0,2.0,11.5,239.0,423.92,351.06
2016,11,23,9,0,623.0,83.0,2.1,12.0,278.0,462.39,382.01
2016,11,23,9,15,655.5,87.5,2.15,12.0,314.0,490.9,404.8
2016,11,23,9,30,688.0,92.0,2.2,12.0,350.0,517.61,425.66
2016,11,23,9,45,721.5,92.0,2.25,12.0,382.5,537.81,441.13
2016,11,23,10,0,755.0,92.0,2.3,12.0,415.0,555.63,454.46
2016,11,23,10,15,769.5,94.0,2.3,12.0,440.0,561.97,458.35
2016,11,23,10,30,784.0,96.0,2.3,12.0,465.0,564.24,459.04
2016,11,23,10,45,796.0,96.5,2.3,12.5,483.0,562.27,455.47
2016,11,23,11,0,808.0,97.0,2.3,13.0,501.0,557.37,449.51
2016,11,23,11,15,813.5,98.0,2.3,13.0,512.0,546.49,439.59
2016,11,23,11,30,819.0,99.0,2.3,13.0,523.0,532.8,427.31
2016,11,23,11,45,822.5,98.5,2.3,13.0,526.5,513.84,410.72
2016,11,23,12,0,826.0,98.0,2.3,13.0,530.0,492.26,391.74
2016,11,23,12,15,824.0,97.5,2.35,13.0,525.5,465.69,368.6
2016,11,23,12,30,822.0,97.0,2.4,13.0,521.0,436.98,343.24
2016,11,23,12,45,817.5,95.5,2.5,13.0,509.0,404.35,314.32
2016,11,23,13,0,813.0,94.0,2.6,13.0,497.0,370.06,283.37
2016,11,23,13,15,803.0,92.5,2.65,13.0,478.0,332.56,249.29
2016,11,23,13,30,793.0,91.0,2.7,13.0,459.0,294.15,214.07
2016,11,23,13,45,781.0,88.0,2.8,13.0,433.5,253.23,176.85
2016,11,23,14,0,769.0,85.0,2.9,13.0,408.0,212.0,140.04
2016,11,23,14,15,747.5,82.5,2.85,13.0,376.5,165.87,101.42
2016,11,23,14,30,726.0,80.0,2.8,13.0,345.0,124.27,70.57
2016,11,23,14,45,698.5,75.5,2.8,13.0,308.5,81.97,46.56
2016,11,23,15,0,671.0,71.0,2.8,13.0,272.0,49.76,39.13
2016,11,23,15,15,624.5,65.5,2.6,12.5,232.0,47.12,36.82
2016,11,23,15,30,578.0,60.0,2.4,12.0,192.0,44.49,34.4
2016,11,23,15,45,510.0,52.5,2.25,12.0,151.0,40.04,30.14
2016,11,23,16,0,442.0,45.0,2.1,12.0,110.0,35.52,25.65
2016,11,23,16,15,323.0,34.5,2.05,11.5,73.0,27.94,17.94
2016,11,23,16,30,204.0,24.0,2.0,11.0,36.0,20.06,2.25
2016,11,23,16,45,102.0,12.0,2.0,10.5,18.0,11.44,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,109.5,14.0,1.35,6.5,22.0,57.05,0.0
2016,11,24,7,30,219.0,28.0,1.4,7.0,44.0,148.16,84.34
2016,11,24,7,45,331.5,39.5,1.5,7.5,82.5,221.32,174.98
2016,11,24,8,0,444.0,51.0,1.6,8.0,121.0,296.25,242.34
2016,11,24,8,15,513.0,58.5,1.55,8.0,162.5,349.36,289.49
2016,11,24,8,30,582.0,66.0,1.5,8.0,204.0,403.44,335.84
2016,11,24,8,45,633.0,70.0,1.5,8.5,244.5,444.31,369.64
2016,11,24,9,0,684.0,74.0,1.5,9.0,285.0,484.45,401.63
2016,11,24,9,15,714.5,77.5,1.45,9.0,322.0,511.22,422.56
2016,11,24,9,30,745.0,81.0,1.4,9.0,359.0,536.07,441.38
2016,11,24,9,45,769.0,83.0,1.4,9.5,390.5,551.08,451.63
2016,11,24,10,0,793.0,85.0,1.4,10.0,422.0,566.11,461.55
2016,11,24,10,15,807.0,87.0,1.3,10.5,447.5,572.53,463.89
2016,11,24,10,30,821.0,89.0,1.2,11.0,473.0,576.04,463.83
2016,11,24,10,45,832.0,90.0,1.1,11.5,491.5,573.78,459.26
2016,11,24,11,0,843.0,91.0,1.0,12.0,510.0,568.5,452.27
2016,11,24,11,15,848.5,91.5,0.85,12.0,521.0,556.69,440.62
2016,11,24,11,30,854.0,92.0,0.7,12.0,532.0,541.98,426.61
2016,11,24,11,45,858.5,91.5,0.6,12.0,535.5,522.9,409.53
2016,11,24,12,0,863.0,91.0,0.5,12.0,539.0,501.06,390.09
2016,11,24,12,15,861.0,90.5,0.4,12.0,535.0,473.64,366.12
2016,11,24,12,30,859.0,90.0,0.3,12.0,531.0,443.98,340.07
2016,11,24,12,45,729.5,113.0,0.25,12.5,481.5,384.06,292.05
2016,11,24,13,0,600.0,136.0,0.2,13.0,432.0,331.84,250.52
2016,11,24,13,15,506.5,152.5,0.2,13.0,395.5,290.44,217.8
2016,11,24,13,30,413.0,169.0,0.2,13.0,359.0,255.96,190.99
2016,11,24,13,45,532.0,132.5,0.25,13.0,363.5,231.02,165.09
2016,11,24,14,0,651.0,96.0,0.3,13.0,368.0,195.59,129.64
2016,11,24,14,15,566.5,103.5,0.35,13.0,327.0,158.46,102.28
2016,11,24,14,30,482.0,111.0,0.4,13.0,286.0,127.26,82.57
2016,11,24,14,45,448.0,106.5,0.45,13.0,256.0,95.94,64.85
2016,11,24,15,0,414.0,102.0,0.5,13.0,226.0,73.36,60.09
2016,11,24,15,15,385.5,90.0,0.55,12.5,192.5,65.79,53.48
2016,11,24,15,30,357.0,78.0,0.6,12.0,159.0,58.01,46.47
2016,11,24,15,45,312.5,64.5,0.7,12.0,124.5,48.76,37.9
2016,11,24,16,0,268.0,51.0,0.8,12.0,90.0,39.21,28.88
2016,11,24,16,15,192.5,36.5,0.9,11.5,59.5,28.47,18.34
2016,11,24,16,30,117.0,22.0,1.0,11.0,29.0,17.37,0.4
2016,11,24,16,45,58.5,11.0,1.15,11.0,14.5,10.48,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.5,12.0,2.0,9.0,12.0,11.64,0.0
2016,11,25,7,30,1.0,24.0,2.0,9.0,24.0,25.35,8.55
2016,11,25,7,45,32.0,40.5,2.0,9.5,45.5,62.71,45.95
2016,11,25,8,0,63.0,57.0,2.0,10.0,67.0,103.02,81.76
2016,11,25,8,15,78.0,75.0,2.0,10.0,91.0,131.22,106.95
2016,11,25,8,30,93.0,93.0,2.0,10.0,115.0,159.28,131.64
2016,11,25,8,45,102.0,110.0,2.0,10.5,138.5,182.67,151.62
2016,11,25,9,0,111.0,127.0,2.0,11.0,162.0,205.75,170.87
2016,11,25,9,15,121.0,141.0,2.0,11.0,183.0,225.34,187.18
2016,11,25,9,30,131.0,155.0,2.0,11.0,204.0,244.65,202.98
2016,11,25,9,45,143.0,168.5,2.0,11.5,226.0,264.06,218.28
2016,11,25,10,0,155.0,182.0,2.0,12.0,248.0,282.88,232.83
2016,11,25,10,15,131.0,193.0,2.0,12.0,250.5,277.48,227.57
2016,11,25,10,30,107.0,204.0,2.0,12.0,253.0,265.23,216.9
2016,11,25,10,45,139.5,212.5,2.05,12.0,279.5,294.78,240.8
2016,11,25,11,0,172.0,221.0,2.1,12.0,306.0,316.57,258.05
2016,11,25,11,15,166.5,226.5,2.1,12.0,310.0,313.46,254.85
2016,11,25,11,30,161.0,232.0,2.1,12.0,314.0,309.89,251.41
2016,11,25,11,45,144.5,233.0,2.15,12.5,307.5,296.15,239.44
2016,11,25,12,0,128.0,234.0,2.2,13.0,301.0,282.73,227.84
2016,11,25,12,15,115.0,231.0,2.15,13.0,290.5,267.62,215.3
2016,11,25,12,30,102.0,228.0,2.1,13.0,280.0,251.86,202.29
2016,11,25,12,45,115.5,224.0,2.1,13.0,281.5,248.06,198.71
2016,11,25,13,0,129.0,220.0,2.1,13.0,283.0,241.92,193.01
2016,11,25,13,15,143.5,211.0,2.1,13.0,279.0,230.6,182.9
2016,11,25,13,30,158.0,202.0,2.1,13.0,275.0,217.96,171.5
2016,11,25,13,45,89.0,179.0,2.1,13.0,220.0,176.48,139.39
2016,11,25,14,0,20.0,156.0,2.1,13.0,165.0,142.69,114.23
2016,11,25,14,15,32.0,150.0,2.1,13.0,162.0,133.14,105.94
2016,11,25,14,30,44.0,144.0,2.1,13.0,159.0,125.19,99.1
2016,11,25,14,45,39.5,129.5,2.1,13.0,142.5,109.21,86.59
2016,11,25,15,0,35.0,115.0,2.1,13.0,126.0,94.78,79.14
2016,11,25,15,15,28.5,99.0,2.0,12.5,107.0,82.51,68.33
2016,11,25,15,30,22.0,83.0,1.9,12.0,88.0,69.96,57.07
2016,11,25,15,45,13.5,66.0,1.85,12.0,69.0,58.06,46.08
2016,11,25,16,0,5.0,49.0,1.8,12.0,50.0,43.62,32.67
2016,11,25,16,15,2.5,32.5,1.8,11.5,33.0,29.39,19.0
2016,11,25,16,30,0.0,16.0,1.8,11.0,16.0,14.85,0.0
2016,11,25,16,45,0.0,8.0,1.85,11.0,8.0,7.63,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.95,10.0,8.0,7.63,0.0
2016,11,26,7,30,0.0,16.0,2.9,10.0,16.0,14.85,1.65
2016,11,26,7,45,0.0,31.5,2.85,10.0,31.5,31.05,19.75
2016,11,26,8,0,0.0,47.0,2.8,10.0,47.0,47.21,34.43
2016,11,26,8,15,1.5,64.5,2.75,10.0,64.5,66.05,51.12
2016,11,26,8,30,3.0,82.0,2.7,10.0,82.0,84.5,67.34
2016,11,26,8,45,8.0,97.0,2.65,10.0,99.0,101.62,82.29
2016,11,26,9,0,13.0,112.0,2.6,10.0,116.0,118.8,97.1
2016,11,26,9,15,18.5,125.5,2.7,10.0,132.0,134.6,110.58
2016,11,26,9,30,24.0,139.0,2.8,10.0,148.0,150.44,123.94
2016,11,26,9,45,56.5,159.0,2.95,10.5,182.0,195.81,162.11
2016,11,26,10,0,89.0,179.0,3.1,11.0,216.0,234.08,193.71
2016,11,26,10,15,44.5,151.5,3.3,11.0,170.0,176.08,144.61
2016,11,26,10,30,0.0,124.0,3.5,11.0,124.0,117.08,94.31
2016,11,26,10,45,22.0,163.0,3.7,11.0,174.0,167.23,136.67
2016,11,26,11,0,44.0,202.0,3.9,11.0,224.0,221.54,181.73
2016,11,26,11,15,259.0,190.5,4.0,11.0,322.5,331.26,273.25
2016,11,26,11,30,474.0,179.0,4.1,11.0,421.0,427.1,350.36
2016,11,26,11,45,344.0,205.0,4.2,11.0,381.0,370.59,303.1
2016,11,26,12,0,214.0,231.0,4.3,11.0,341.0,319.86,261.12
2016,11,26,12,15,281.0,218.5,4.3,11.0,362.0,330.96,269.23
2016,11,26,12,30,348.0,206.0,4.3,11.0,383.0,334.96,270.74
2016,11,26,12,45,544.5,158.0,4.3,11.5,427.5,351.9,279.81
2016,11,26,13,0,741.0,110.0,4.3,12.0,472.0,354.32,274.7
2016,11,26,13,15,399.0,150.5,4.15,12.0,344.5,254.71,197.79
2016,11,26,13,30,57.0,191.0,4.0,12.0,217.0,183.81,147.78
2016,11,26,13,45,220.5,171.0,3.9,12.0,263.5,194.63,150.54
2016,11,26,14,0,384.0,151.0,3.8,12.0,310.0,192.15,140.61
2016,11,26,14,15,436.5,130.0,3.7,11.5,297.5,161.19,112.16
2016,11,26,14,30,489.0,109.0,3.6,11.0,285.0,125.39,82.16
2016,11,26,14,45,433.0,109.0,3.55,11.0,252.5,96.49,66.87
2016,11,26,15,0,377.0,109.0,3.5,11.0,220.0,78.72,65.47
2016,11,26,15,15,341.5,96.5,3.5,11.0,186.0,70.83,58.32
2016,11,26,15,30,306.0,84.0,3.5,11.0,152.0,62.72,50.83
2016,11,26,15,45,245.0,70.5,3.5,11.0,117.5,55.57,44.03
2016,11,26,16,0,184.0,57.0,3.5,11.0,83.0,45.4,34.33
2016,11,26,16,15,111.5,40.0,3.6,10.5,54.0,32.38,21.47
2016,11,26,16,30,39.0,23.0,3.7,10.0,25.0,19.73,0.0
2016,11,26,16,45,19.5,11.5,3.8,10.0,12.5,10.96,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,96.5,12.5,3.1,9.0,18.5,49.61,0.0
2016,11,27,7,30,193.0,25.0,3.1,9.0,37.0,128.66,46.65
2016,11,27,7,45,324.0,35.0,3.15,9.5,74.5,210.5,162.69
2016,11,27,8,0,455.0,45.0,3.2,10.0,112.0,291.23,236.53
2016,11,27,8,15,525.5,51.5,3.3,10.0,153.0,343.3,283.85
2016,11,27,8,30,596.0,58.0,3.4,10.0,194.0,396.55,330.74
2016,11,27,8,45,649.0,61.5,3.55,10.5,234.5,437.58,365.82
2016,11,27,9,0,702.0,65.0,3.7,11.0,275.0,478.05,399.3
2016,11,27,9,15,634.0,80.5,3.65,11.0,288.0,463.67,387.48
2016,11,27,9,30,566.0,96.0,3.6,11.0,301.0,445.11,371.92
2016,11,27,9,45,499.5,119.5,3.6,11.5,312.0,429.17,357.39
2016,11,27,10,0,433.0,143.0,3.6,12.0,323.0,414.47,343.57
2016,11,27,10,15,586.5,115.0,3.5,12.0,374.0,472.33,390.59
2016,11,27,10,30,740.0,87.0,3.4,12.0,425.0,522.24,429.99
2016,11,27,10,45,799.5,82.5,3.3,12.0,461.0,542.01,444.05
2016,11,27,11,0,859.0,78.0,3.2,12.0,497.0,557.92,454.81
2016,11,27,11,15,863.5,78.5,3.1,12.0,508.0,545.7,443.22
2016,11,27,11,30,868.0,79.0,3.0,12.0,519.0,530.6,429.29
2016,11,27,11,45,868.5,79.5,2.9,12.5,522.0,510.68,410.57
2016,11,27,12,0,869.0,80.0,2.8,13.0,525.0,488.14,389.52
2016,11,27,12,15,720.0,115.0,2.7,13.0,481.5,430.15,341.79
2016,11,27,12,30,571.0,150.0,2.6,13.0,438.0,375.72,297.33
2016,11,27,12,45,546.5,153.5,2.55,13.0,424.0,347.83,273.02
2016,11,27,13,0,522.0,157.0,2.5,13.0,410.0,320.07,248.54
2016,11,27,13,15,379.0,175.5,2.4,13.0,356.0,270.52,209.33
2016,11,27,13,30,236.0,194.0,2.3,13.0,302.0,230.06,178.89
2016,11,27,13,45,360.5,162.5,2.25,13.0,316.5,218.4,163.62
2016,11,27,14,0,485.0,131.0,2.2,13.0,331.0,193.27,136.24
2016,11,27,14,15,336.0,139.5,2.15,13.0,272.5,158.44,113.44
2016,11,27,14,30,187.0,148.0,2.1,13.0,214.0,136.34,102.71
2016,11,27,14,45,172.5,134.5,2.1,13.0,190.5,113.28,86.84
2016,11,27,15,0,158.0,121.0,2.1,13.0,167.0,94.72,79.08
2016,11,27,15,15,145.0,104.0,2.05,12.5,142.0,82.56,68.36
2016,11,27,15,30,132.0,87.0,2.0,12.0,117.0,70.05,57.13
2016,11,27,15,45,112.0,69.5,1.95,11.5,91.0,56.86,45.07
2016,11,27,16,0,92.0,52.0,1.9,11.0,65.0,43.32,32.5
2016,11,27,16,15,49.5,36.0,1.95,11.0,42.5,30.51,19.81
2016,11,27,16,30,7.0,20.0,2.0,11.0,20.0,18.0,0.0
2016,11,27,16,45,3.5,10.0,2.05,11.0,10.0,9.53,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,56.5,12.0,3.9,10.0,15.5,33.36,0.0
2016,11,28,7,30,113.0,24.0,4.0,10.0,31.0,92.61,22.81
2016,11,28,7,45,207.0,38.0,4.15,10.5,63.5,162.01,123.25
2016,11,28,8,0,301.0,52.0,4.3,11.0,96.0,225.37,182.28
2016,11,28,8,15,359.0,63.5,4.3,11.0,132.5,271.86,224.54
2016,11,28,8,30,417.0,75.0,4.3,11.0,169.0,320.01,267.1
2016,11,28,8,45,463.0,83.0,4.35,11.0,205.5,358.44,300.71
2016,11,28,9,0,509.0,91.0,4.4,11.0,242.0,396.91,333.48
2016,11,28,9,15,562.5,88.5,4.35,11.0,274.5,430.99,361.93
2016,11,28,9,30,616.0,86.0,4.3,11.0,307.0,460.98,386.47
2016,11,28,9,45,650.5,86.5,4.3,11.5,338.0,481.81,402.31
2016,11,28,10,0,685.0,87.0,4.3,12.0,369.0,500.56,416.09
2016,11,28,10,15,689.5,103.5,4.2,12.0,402.0,517.38,427.98
2016,11,28,10,30,694.0,120.0,4.1,12.0,435.0,531.01,437.06
2016,11,28,10,45,668.0,120.5,4.05,12.5,434.0,508.37,417.05
2016,11,28,11,0,642.0,121.0,4.0,13.0,433.0,483.98,395.78
2016,11,28,11,15,689.0,122.5,3.9,13.0,463.5,497.67,405.15
2016,11,28,11,30,736.0,124.0,3.8,13.0,494.0,507.51,410.92
2016,11,28,11,45,544.0,165.0,3.7,13.0,439.5,432.37,349.41
2016,11,28,12,0,352.0,206.0,3.6,13.0,385.0,362.46,292.48
2016,11,28,12,15,549.5,162.5,3.5,13.0,440.0,397.6,318.46
2016,11,28,12,30,747.0,119.0,3.4,13.0,495.0,419.33,331.39
2016,11,28,12,45,732.0,120.5,3.3,13.0,482.0,387.78,302.9
2016,11,28,13,0,717.0,122.0,3.2,13.0,469.0,355.41,273.57
2016,11,28,13,15,577.0,141.0,3.15,13.0,413.5,299.1,227.87
2016,11,28,13,30,437.0,160.0,3.1,13.0,358.0,252.71,191.37
2016,11,28,13,45,558.0,133.0,3.05,13.5,371.0,234.87,169.64
2016,11,28,14,0,679.0,106.0,3.0,14.0,384.0,206.74,138.8
2016,11,28,14,15,653.0,102.0,2.9,13.5,353.0,166.61,106.15
2016,11,28,14,30,627.0,98.0,2.8,13.0,322.0,128.06,78.37
2016,11,28,14,45,608.5,90.0,2.75,13.0,288.0,88.14,55.38
2016,11,28,15,0,590.0,82.0,2.7,13.0,254.0,59.38,47.72
2016,11,28,15,15,538.5,75.5,2.5,12.5,215.0,56.17,44.9
2016,11,28,15,30,487.0,69.0,2.3,12.0,176.0,53.01,41.96
2016,11,28,15,45,433.0,58.0,2.15,12.0,138.0,45.53,34.94
2016,11,28,16,0,379.0,47.0,2.0,12.0,100.0,37.83,27.55
2016,11,28,16,15,258.0,35.0,2.05,11.5,65.5,27.41,17.12
2016,11,28,16,30,137.0,23.0,2.1,11.0,31.0,18.29,0.0
2016,11,28,16,45,68.5,11.5,2.2,11.0,15.5,10.96,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,8.0,19.5,78.73,0.0
2016,11,29,7,30,364.0,18.0,2.4,8.0,39.0,184.65,28.52
2016,11,29,7,45,475.0,25.5,2.4,8.5,77.5,260.34,198.0
2016,11,29,8,0,586.0,33.0,2.4,9.0,116.0,332.18,268.27
2016,11,29,8,15,648.0,37.5,2.45,9.0,157.5,380.55,313.26
2016,11,29,8,30,710.0,42.0,2.5,9.0,199.0,429.54,356.83
2016,11,29,8,45,748.5,45.0,2.6,9.5,239.0,464.37,386.9
2016,11,29,9,0,787.0,48.0,2.7,10.0,279.0,498.0,414.76
2016,11,29,9,15,813.0,50.0,2.65,10.0,315.0,518.21,431.39
2016,11,29,9,30,839.0,52.0,2.6,10.0,351.0,540.08,448.59
2016,11,29,9,45,855.5,54.0,2.55,10.5,382.0,554.19,458.25
2016,11,29,10,0,872.0,56.0,2.5,11.0,413.0,565.58,465.4
2016,11,29,10,15,883.5,57.5,2.35,11.0,438.0,570.66,467.79
2016,11,29,10,30,895.0,59.0,2.2,11.0,463.0,572.75,467.6
2016,11,29,10,45,901.5,60.5,2.1,11.5,481.0,568.96,462.03
2016,11,29,11,0,908.0,62.0,2.0,12.0,499.0,562.09,453.94
2016,11,29,11,15,912.0,62.5,1.9,12.0,510.5,549.73,442.29
2016,11,29,11,30,916.0,63.0,1.8,12.0,522.0,534.38,428.13
2016,11,29,11,45,915.5,64.0,1.7,12.5,525.0,514.41,409.36
