Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,0,915.0,65.0,1.6,13.0,528.0,491.72,388.23
2016,11,29,12,15,913.5,65.0,1.55,13.0,524.5,464.97,364.52
2016,11,29,12,30,912.0,65.0,1.5,13.0,521.0,435.8,338.4
2016,11,29,12,45,898.5,67.5,1.5,13.0,508.0,402.24,308.56
2016,11,29,13,0,885.0,70.0,1.5,13.0,495.0,367.23,277.01
2016,11,29,13,15,876.5,69.0,1.5,13.0,476.5,329.3,242.49
2016,11,29,13,30,868.0,68.0,1.5,13.0,458.0,290.1,206.54
2016,11,29,13,45,855.0,66.0,1.5,13.0,433.0,244.49,165.55
2016,11,29,14,0,842.0,64.0,1.5,13.0,408.0,201.52,127.46
2016,11,29,14,15,823.0,62.0,1.45,13.0,376.5,157.55,90.99
2016,11,29,14,30,804.0,60.0,1.4,13.0,345.0,114.15,59.58
2016,11,29,14,45,775.5,57.5,1.35,13.0,308.5,70.77,36.83
2016,11,29,15,0,747.0,55.0,1.3,13.0,272.0,41.35,31.62
2016,11,29,15,15,704.5,51.0,1.25,12.5,232.0,39.25,29.77
2016,11,29,15,30,662.0,47.0,1.2,12.0,192.0,37.19,27.85
2016,11,29,15,45,594.0,41.5,1.2,12.0,150.5,33.72,24.48
2016,11,29,16,0,526.0,36.0,1.2,12.0,109.0,30.27,20.95
2016,11,29,16,15,407.0,27.5,1.15,11.5,71.5,21.67,12.33
2016,11,29,16,30,288.0,19.0,1.1,11.0,34.0,15.43,0.0
2016,11,29,16,45,144.0,9.5,1.1,11.0,17.0,9.05,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,89.0,10.5,1.15,10.0,15.5,44.09,0.0
2016,11,30,7,30,178.0,21.0,1.1,10.0,31.0,112.87,0.0
2016,11,30,7,45,294.5,32.0,1.05,10.0,65.5,191.71,142.71
2016,11,30,8,0,411.0,43.0,1.0,10.0,100.0,264.61,211.53
2016,11,30,8,15,485.0,50.0,1.1,10.0,139.5,317.42,258.73
2016,11,30,8,30,559.0,57.0,1.2,10.0,179.0,371.73,305.69
2016,11,30,8,45,612.5,61.0,1.35,10.5,219.0,412.69,340.3
2016,11,30,9,0,666.0,65.0,1.5,11.0,259.0,453.24,373.51
2016,11,30,9,15,333.0,68.5,1.6,11.0,165.5,273.23,227.95
2016,11,30,9,30,0.0,72.0,1.7,11.0,72.0,67.18,52.21
2016,11,30,9,45,0.0,103.5,1.8,11.0,103.5,98.42,79.02
2016,11,30,10,0,0.0,135.0,1.9,11.0,135.0,129.81,105.36
2016,11,30,10,15,0.5,142.0,1.9,11.0,142.0,136.21,110.51
2016,11,30,10,30,1.0,149.0,1.9,11.0,149.0,142.63,115.72
2016,11,30,10,45,34.0,177.5,1.95,11.0,193.5,193.41,158.18
2016,11,30,11,0,67.0,206.0,2.0,11.0,238.0,238.09,194.8
2016,11,30,11,15,133.0,214.0,2.05,11.0,280.0,282.24,230.78
2016,11,30,11,30,199.0,222.0,2.1,11.0,322.0,318.21,259.47
2016,11,30,11,45,237.0,219.5,2.2,11.5,339.0,327.08,265.51
2016,11,30,12,0,275.0,217.0,2.3,12.0,356.0,336.51,271.75
2016,11,30,12,15,389.0,192.0,2.4,12.0,386.5,351.71,282.47
2016,11,30,12,30,503.0,167.0,2.5,12.0,417.0,361.81,287.95
2016,11,30,12,45,371.0,187.5,2.6,12.0,369.5,310.53,246.49
2016,11,30,13,0,239.0,208.0,2.7,12.0,322.0,267.85,212.9
2016,11,30,13,15,199.5,202.5,2.65,12.0,295.5,239.44,189.62
2016,11,30,13,30,160.0,197.0,2.6,12.0,269.0,213.53,168.66
2016,11,30,13,45,250.0,176.0,2.6,12.0,281.0,204.35,157.01
2016,11,30,14,0,340.0,155.0,2.6,12.0,293.0,189.0,139.55
2016,11,30,14,15,221.0,151.0,2.5,12.0,238.0,151.59,113.39
2016,11,30,14,30,102.0,147.0,2.4,12.0,183.0,128.01,99.61
2016,11,30,14,45,394.5,105.5,2.35,12.0,223.0,91.52,63.73
2016,11,30,15,0,687.0,64.0,2.3,12.0,263.0,44.71,34.75
2016,11,30,15,15,640.0,59.5,2.15,11.5,223.5,42.68,32.96
2016,11,30,15,30,593.0,55.0,2.0,11.0,184.0,40.69,31.09
2016,11,30,15,45,517.5,48.5,1.95,11.0,143.5,36.94,27.42
2016,11,30,16,0,442.0,42.0,1.9,11.0,103.0,33.18,23.57
2016,11,30,16,15,221.0,36.5,1.9,10.5,67.0,28.65,18.11
2016,11,30,16,30,0.0,31.0,1.9,10.0,31.0,26.15,0.0
2016,11,30,16,45,0.0,15.5,1.9,10.0,15.5,14.77,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,7.5,16.5,15.73,0.0
2016,12,1,7,30,0.0,33.0,2.1,8.0,33.0,45.21,0.0
2016,12,1,7,45,277.0,33.5,2.1,8.5,71.0,184.25,136.7
2016,12,1,8,0,554.0,34.0,2.1,9.0,109.0,315.06,253.3
2016,12,1,8,15,621.0,39.0,2.3,9.0,151.0,365.7,300.2
2016,12,1,8,30,688.0,44.0,2.5,9.0,193.0,417.12,346.12
2016,12,1,8,45,732.0,47.5,2.75,9.5,233.5,455.03,379.16
2016,12,1,9,0,776.0,51.0,3.0,10.0,274.0,491.93,410.16
2016,12,1,9,15,803.5,53.5,3.1,10.0,311.0,517.13,431.22
2016,12,1,9,30,831.0,56.0,3.2,10.0,348.0,540.19,449.93
2016,12,1,9,45,844.0,59.5,3.3,10.5,378.5,553.84,459.76
2016,12,1,10,0,857.0,63.0,3.4,11.0,409.0,561.63,464.67
2016,12,1,10,15,870.5,64.5,3.45,11.0,435.0,567.82,468.76
2016,12,1,10,30,884.0,66.0,3.5,11.0,461.0,571.04,470.27
2016,12,1,10,45,892.5,67.5,3.55,11.5,479.5,568.44,466.14
2016,12,1,11,0,901.0,69.0,3.6,12.0,498.0,562.75,459.4
2016,12,1,11,15,906.0,69.5,3.55,12.0,509.5,551.05,448.37
2016,12,1,11,30,911.0,70.0,3.5,12.0,521.0,536.35,434.74
2016,12,1,11,45,913.0,70.0,3.5,12.5,525.0,516.72,416.27
2016,12,1,12,0,915.0,70.0,3.5,13.0,529.0,494.29,395.28
2016,12,1,12,15,913.0,69.5,3.45,13.0,525.0,466.93,370.63
2016,12,1,12,30,911.0,69.0,3.4,13.0,521.0,437.19,343.55
2016,12,1,12,45,903.5,69.5,3.35,13.0,509.0,404.1,313.29
2016,12,1,13,0,896.0,70.0,3.3,13.0,497.0,369.22,281.02
2016,12,1,13,15,886.5,69.0,3.25,13.0,478.0,330.77,245.41
2016,12,1,13,30,877.0,68.0,3.2,13.0,459.0,291.1,208.48
2016,12,1,13,45,860.5,67.0,3.2,13.0,433.0,245.46,167.07
2016,12,1,14,0,844.0,66.0,3.2,13.0,407.0,202.68,128.93
2016,12,1,14,15,824.0,64.0,3.1,13.0,375.5,158.64,92.23
2016,12,1,14,30,804.0,62.0,3.0,13.0,344.0,115.24,60.79
2016,12,1,14,45,773.5,59.0,2.9,13.0,307.0,71.49,37.8
2016,12,1,15,0,743.0,56.0,2.8,13.0,270.0,42.3,32.45
2016,12,1,15,15,699.5,52.0,2.65,12.5,230.0,40.22,30.61
2016,12,1,15,30,656.0,48.0,2.5,12.0,190.0,38.2,28.71
2016,12,1,15,45,584.5,42.5,2.45,11.5,148.5,34.76,25.41
2016,12,1,16,0,513.0,37.0,2.4,11.0,107.0,28.65,19.57
2016,12,1,16,15,390.5,28.0,2.45,10.5,70.0,22.18,12.71
2016,12,1,16,30,268.0,19.0,2.5,10.0,33.0,15.47,0.0
2016,12,1,16,45,134.0,9.5,2.65,10.0,16.5,9.05,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,16.0,3.15,7.0,16.0,15.25,0.0
2016,12,2,7,30,0.0,32.0,3.2,7.0,32.0,43.85,0.0
2016,12,2,7,45,276.0,32.5,3.25,7.5,69.0,182.13,133.78
2016,12,2,8,0,552.0,33.0,3.3,8.0,106.0,311.67,251.87
2016,12,2,8,15,619.0,38.0,3.4,8.5,147.5,362.04,298.74
2016,12,2,8,30,686.0,43.0,3.5,9.0,189.0,413.27,344.26
2016,12,2,8,45,728.0,46.5,3.65,9.5,229.0,450.02,376.49
2016,12,2,9,0,770.0,50.0,3.8,10.0,269.0,485.74,406.59
2016,12,2,9,15,797.5,52.5,3.9,10.0,305.5,510.87,427.79
2016,12,2,9,30,825.0,55.0,4.0,10.0,342.0,530.44,443.94
2016,12,2,9,45,837.5,58.5,4.1,10.5,372.5,544.02,453.9
2016,12,2,10,0,850.0,62.0,4.2,11.0,403.0,554.87,461.32
2016,12,2,10,15,863.0,63.5,4.1,11.5,428.5,560.86,463.97
2016,12,2,10,30,876.0,65.0,4.0,12.0,454.0,563.92,464.15
2016,12,2,10,45,884.5,66.0,3.95,12.5,472.5,560.91,459.51
2016,12,2,11,0,893.0,67.0,3.9,13.0,491.0,554.88,452.3
2016,12,2,11,15,898.0,67.5,3.85,13.0,502.0,543.42,441.48
2016,12,2,11,30,903.0,68.0,3.8,13.0,513.0,528.98,428.07
2016,12,2,11,45,905.0,68.0,3.75,13.0,517.0,509.64,410.51
2016,12,2,12,0,907.0,68.0,3.7,13.0,521.0,487.53,390.39
2016,12,2,12,15,905.0,68.0,3.7,13.0,517.0,461.01,366.42
2016,12,2,12,30,903.0,68.0,3.7,13.0,513.0,432.11,340.02
2016,12,2,12,45,893.0,68.5,3.7,13.5,501.0,398.47,308.78
2016,12,2,13,0,883.0,69.0,3.7,14.0,489.0,363.24,275.82
2016,12,2,13,15,873.5,68.0,3.65,14.0,470.5,325.38,240.77
2016,12,2,13,30,864.0,67.0,3.6,14.0,452.0,286.32,204.45
2016,12,2,13,45,811.5,68.0,3.6,14.0,413.5,235.31,160.13
2016,12,2,14,0,759.0,69.0,3.6,14.0,375.0,190.22,121.86
2016,12,2,14,15,592.5,92.0,3.45,13.5,319.5,149.01,94.31
2016,12,2,14,30,426.0,115.0,3.3,13.0,264.0,123.45,82.72
2016,12,2,14,45,577.0,85.5,3.15,13.0,264.5,82.51,51.78
2016,12,2,15,0,728.0,56.0,3.0,13.0,265.0,42.31,32.44
2016,12,2,15,15,684.0,52.0,2.8,12.5,225.5,40.23,30.61
2016,12,2,15,30,640.0,48.0,2.6,12.0,186.0,38.2,28.71
2016,12,2,15,45,569.5,42.0,2.45,12.0,145.0,34.28,24.92
2016,12,2,16,0,499.0,36.0,2.3,12.0,104.0,27.75,18.69
2016,12,2,16,15,377.5,27.5,2.3,11.5,68.0,21.73,12.24
2016,12,2,16,30,256.0,19.0,2.3,11.0,32.0,15.49,0.0
2016,12,2,16,45,128.0,9.5,2.35,10.5,16.0,9.05,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,117.5,8.5,1.35,9.0,13.5,52.28,0.0
2016,12,3,7,30,235.0,17.0,1.3,9.0,27.0,128.34,0.0
2016,12,3,7,45,358.5,26.0,1.3,9.5,62.0,211.04,150.58
2016,12,3,8,0,482.0,35.0,1.3,10.0,97.0,285.29,226.42
2016,12,3,8,15,552.5,40.5,1.35,10.0,137.0,331.15,269.09
2016,12,3,8,30,623.0,46.0,1.4,10.0,177.0,383.4,314.81
2016,12,3,8,45,673.0,49.0,1.45,10.5,216.5,422.72,348.17
2016,12,3,9,0,723.0,52.0,1.5,11.0,256.0,461.32,379.68
2016,12,3,9,15,752.5,55.0,1.55,11.0,292.0,487.62,401.15
2016,12,3,9,30,782.0,58.0,1.6,11.0,328.0,511.97,420.47
2016,12,3,9,45,677.0,83.5,1.65,11.5,332.5,486.31,398.67
2016,12,3,10,0,572.0,109.0,1.7,12.0,337.0,454.04,371.72
2016,12,3,10,15,706.5,88.5,1.65,12.0,387.5,503.77,410.77
2016,12,3,10,30,841.0,68.0,1.6,12.0,438.0,548.9,444.68
2016,12,3,10,45,850.0,69.0,1.6,12.5,456.5,546.11,440.12
2016,12,3,11,0,859.0,70.0,1.6,13.0,475.0,538.65,432.24
2016,12,3,11,15,864.5,70.5,1.6,13.0,486.5,527.97,422.47
2016,12,3,11,30,870.0,71.0,1.6,13.0,498.0,514.41,410.25
2016,12,3,11,45,870.5,72.0,1.65,13.5,502.0,496.09,393.55
2016,12,3,12,0,871.0,73.0,1.7,14.0,506.0,475.14,374.49
2016,12,3,12,15,869.5,72.5,1.75,14.0,502.5,449.31,351.93
2016,12,3,12,30,868.0,72.0,1.8,14.0,499.0,421.18,327.0
2016,12,3,12,45,865.0,71.0,1.85,14.0,489.0,389.84,298.94
2016,12,3,13,0,862.0,70.0,1.9,14.0,479.0,356.56,268.67
2016,12,3,13,15,853.5,69.0,1.85,14.0,461.0,319.85,235.05
2016,12,3,13,30,845.0,68.0,1.8,14.0,443.0,278.9,197.72
2016,12,3,13,45,827.5,68.0,1.8,14.5,418.0,238.47,160.9
2016,12,3,14,0,810.0,68.0,1.8,15.0,393.0,197.97,125.05
2016,12,3,14,15,790.0,65.5,1.7,14.5,362.5,155.14,90.06
2016,12,3,14,30,770.0,63.0,1.6,14.0,332.0,113.0,59.98
2016,12,3,14,45,734.0,61.0,1.55,14.0,295.5,71.66,38.79
2016,12,3,15,0,698.0,59.0,1.5,14.0,259.0,44.9,34.64
2016,12,3,15,15,653.0,55.0,1.45,13.5,220.0,42.92,32.9
2016,12,3,15,30,608.0,51.0,1.4,13.0,181.0,37.41,27.89
2016,12,3,15,45,528.5,45.0,1.35,13.0,140.5,33.94,24.53
2016,12,3,16,0,449.0,39.0,1.3,13.0,100.0,30.47,20.98
2016,12,3,16,15,329.5,29.0,1.35,12.5,65.0,23.13,13.3
2016,12,3,16,30,210.0,19.0,1.4,12.0,30.0,15.48,0.0
2016,12,3,16,45,105.0,9.5,1.5,11.5,15.0,9.05,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,101.5,8.5,0.85,9.0,12.5,46.04,0.0
2016,12,4,7,30,203.0,17.0,0.9,9.0,25.0,97.65,0.0
2016,12,4,7,45,332.0,26.5,0.95,9.5,60.0,198.59,138.61
2016,12,4,8,0,461.0,36.0,1.0,10.0,95.0,275.75,217.87
2016,12,4,8,15,534.5,42.5,1.05,10.0,134.5,327.78,265.26
2016,12,4,8,30,608.0,49.0,1.1,10.0,174.0,381.53,311.96
2016,12,4,8,45,652.5,53.5,1.15,10.5,213.0,415.66,341.11
2016,12,4,9,0,697.0,58.0,1.2,11.0,252.0,452.82,371.39
2016,12,4,9,15,727.5,61.0,1.2,11.0,288.0,479.44,392.81
2016,12,4,9,30,758.0,64.0,1.2,11.0,324.0,504.14,412.06
2016,12,4,9,45,605.0,97.5,1.25,11.0,317.0,460.35,376.73
2016,12,4,10,0,452.0,131.0,1.3,11.0,310.0,406.18,333.09
2016,12,4,10,15,622.5,106.5,1.3,11.0,369.5,475.33,388.26
2016,12,4,10,30,793.0,82.0,1.3,11.0,429.0,536.42,434.84
2016,12,4,10,45,708.5,102.0,1.3,11.5,422.0,504.21,407.14
2016,12,4,11,0,624.0,122.0,1.3,12.0,415.0,469.21,378.08
2016,12,4,11,15,511.5,154.0,1.35,12.0,398.0,428.0,344.81
2016,12,4,11,30,399.0,186.0,1.4,12.0,381.0,390.82,314.55
2016,12,4,11,45,514.5,157.5,1.45,12.0,411.5,406.84,326.51
2016,12,4,12,0,630.0,129.0,1.5,12.0,442.0,419.1,334.25
2016,12,4,12,15,567.5,146.0,1.65,12.0,426.5,386.31,307.03
2016,12,4,12,30,505.0,163.0,1.8,12.0,411.0,357.26,282.88
2016,12,4,12,45,464.5,168.0,1.95,12.5,392.0,327.3,257.25
2016,12,4,13,0,424.0,173.0,2.1,13.0,373.0,298.65,232.66
2016,12,4,13,15,367.5,175.5,2.2,13.0,344.0,265.18,205.06
2016,12,4,13,30,311.0,178.0,2.3,13.0,315.0,235.13,180.61
2016,12,4,13,45,403.5,151.5,2.4,13.0,319.5,215.37,159.48
2016,12,4,14,0,496.0,125.0,2.5,13.0,324.0,188.69,132.05
2016,12,4,14,15,396.0,129.0,2.45,12.5,280.0,153.7,107.2
2016,12,4,14,30,296.0,133.0,2.4,12.0,236.0,130.2,93.82
2016,12,4,14,45,277.5,123.0,2.35,12.0,211.5,104.43,77.51
2016,12,4,15,0,259.0,113.0,2.3,12.0,187.0,85.48,71.18
2016,12,4,15,15,237.0,98.0,2.25,12.0,158.0,75.17,61.9
2016,12,4,15,30,215.0,83.0,2.2,12.0,129.0,64.56,52.2
2016,12,4,15,45,192.0,66.5,2.15,12.0,101.0,52.57,41.1
2016,12,4,16,0,169.0,50.0,2.1,12.0,73.0,40.21,29.53
2016,12,4,16,15,84.5,35.5,2.15,11.5,47.0,28.93,18.08
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,18.87,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,7.0,8.0,7.63,0.0
2016,12,5,7,30,0.0,16.0,2.0,7.0,16.0,15.25,0.0
2016,12,5,7,45,70.5,30.5,2.0,7.5,39.5,81.06,53.55
2016,12,5,8,0,141.0,45.0,2.0,8.0,63.0,131.0,103.61
2016,12,5,8,15,164.5,62.0,2.0,8.0,90.0,163.86,134.1
2016,12,5,8,30,188.0,79.0,2.0,8.0,117.0,196.71,163.65
2016,12,5,8,45,202.0,94.5,2.0,8.5,143.5,222.64,186.35
2016,12,5,9,0,216.0,110.0,2.0,9.0,170.0,248.17,208.03
2016,12,5,9,15,233.0,122.0,1.95,9.0,194.5,270.51,226.88
2016,12,5,9,30,250.0,134.0,1.9,9.0,219.0,292.36,244.9
2016,12,5,9,45,251.5,147.5,1.9,9.0,239.5,306.59,256.21
2016,12,5,10,0,253.0,161.0,1.9,9.0,260.0,319.72,266.43
2016,12,5,10,15,348.5,156.0,1.9,9.0,302.5,363.67,302.49
2016,12,5,10,30,444.0,151.0,1.9,9.0,345.0,413.73,342.4
2016,12,5,10,45,490.5,148.5,1.9,9.5,371.0,429.78,353.68
2016,12,5,11,0,537.0,146.0,1.9,10.0,397.0,443.36,362.87
2016,12,5,11,15,446.0,170.0,1.85,10.0,382.0,409.57,334.25
2016,12,5,11,30,355.0,194.0,1.8,10.0,367.0,371.89,302.95
2016,12,5,11,45,328.5,200.5,1.8,10.0,362.0,355.06,288.64
2016,12,5,12,0,302.0,207.0,1.8,10.0,357.0,338.17,274.17
2016,12,5,12,15,267.5,210.5,1.75,10.0,342.5,315.27,254.87
2016,12,5,12,30,233.0,214.0,1.7,10.0,328.0,291.88,235.3
2016,12,5,12,45,226.0,210.0,1.7,10.0,318.5,275.4,221.14
2016,12,5,13,0,219.0,206.0,1.7,10.0,309.0,258.84,206.79
2016,12,5,13,15,223.5,197.0,1.6,10.0,299.0,241.46,191.33
2016,12,5,13,30,228.0,188.0,1.5,10.0,289.0,223.38,175.16
2016,12,5,13,45,195.0,179.5,1.45,10.0,262.5,196.86,153.5
2016,12,5,14,0,162.0,171.0,1.4,10.0,236.0,172.74,134.3
2016,12,5,14,15,151.5,160.0,1.4,10.0,217.0,152.24,117.69
2016,12,5,14,30,141.0,149.0,1.4,10.0,198.0,132.45,102.43
2016,12,5,14,45,138.5,133.0,1.4,10.0,177.0,110.37,86.27
2016,12,5,15,0,136.0,117.0,1.4,10.0,156.0,91.84,77.36
2016,12,5,15,15,124.0,100.5,1.45,9.5,132.0,79.97,66.78
2016,12,5,15,30,112.0,84.0,1.5,9.0,108.0,67.78,55.69
2016,12,5,15,45,99.0,66.5,1.55,9.0,84.5,54.58,43.4
2016,12,5,16,0,86.0,49.0,1.6,9.0,61.0,41.02,30.63
2016,12,5,16,15,43.0,33.5,1.6,9.0,39.5,28.54,17.96
2016,12,5,16,30,0.0,18.0,1.6,9.0,18.0,16.49,0.0
2016,12,5,16,45,0.0,9.0,1.65,9.0,9.0,8.58,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,5.5,9.0,8.58,0.0
2016,12,6,7,30,0.0,18.0,2.3,6.0,18.0,17.16,0.0
2016,12,6,7,45,129.0,29.5,2.35,6.5,45.5,112.43,74.19
2016,12,6,8,0,258.0,41.0,2.4,7.0,73.0,186.99,149.44
2016,12,6,8,15,299.5,54.5,2.45,7.5,105.0,226.39,186.44
2016,12,6,8,30,341.0,68.0,2.5,8.0,137.0,266.75,222.59
2016,12,6,8,45,365.0,80.0,2.6,8.5,168.0,296.72,249.05
2016,12,6,9,0,389.0,92.0,2.7,9.0,199.0,326.19,274.2
2016,12,6,9,15,413.5,100.0,2.75,9.0,227.5,350.51,294.89
2016,12,6,9,30,438.0,108.0,2.8,9.0,256.0,373.89,314.28
2016,12,6,9,45,539.5,99.5,2.9,9.5,299.0,424.16,355.18
2016,12,6,10,0,641.0,91.0,3.0,10.0,342.0,470.22,391.73
2016,12,6,10,15,648.0,96.5,3.0,10.0,364.0,476.89,396.08
2016,12,6,10,30,655.0,102.0,3.0,10.0,386.0,481.19,398.52
2016,12,6,10,45,757.0,88.5,3.05,10.0,430.5,513.32,423.56
2016,12,6,11,0,859.0,75.0,3.1,10.0,475.0,542.55,445.48
2016,12,6,11,15,865.0,76.0,3.1,10.0,487.0,532.39,435.59
2016,12,6,11,30,871.0,77.0,3.1,10.0,499.0,519.3,423.33
2016,12,6,11,45,867.0,79.0,3.15,10.5,502.5,499.54,404.87
2016,12,6,12,0,863.0,81.0,3.2,11.0,506.0,477.31,384.15
2016,12,6,12,15,861.5,81.0,3.25,11.0,502.5,451.82,361.14
2016,12,6,12,30,860.0,81.0,3.3,11.0,499.0,424.04,335.75
2016,12,6,12,45,861.5,78.0,3.35,11.0,489.5,392.3,306.56
2016,12,6,13,0,863.0,75.0,3.4,11.0,480.0,358.41,274.95
2016,12,6,13,15,657.0,113.5,3.45,11.0,415.0,296.86,225.61
2016,12,6,13,30,451.0,152.0,3.5,11.0,350.0,247.98,188.51
2016,12,6,13,45,636.0,110.5,3.6,11.0,373.0,231.61,165.62
2016,12,6,14,0,821.0,69.0,3.7,11.0,396.0,200.62,129.28
2016,12,6,14,15,801.0,67.0,3.65,10.5,365.5,157.93,93.66
2016,12,6,14,30,781.0,65.0,3.6,10.0,335.0,115.89,63.09
2016,12,6,14,45,755.5,61.0,3.6,10.0,299.5,72.83,39.83
2016,12,6,15,0,730.0,57.0,3.6,10.0,264.0,43.31,33.76
2016,12,6,15,15,685.5,53.0,3.45,9.5,225.0,41.24,31.91
2016,12,6,15,30,641.0,49.0,3.3,9.0,186.0,39.25,30.0
2016,12,6,15,45,577.0,42.5,3.15,9.0,145.5,34.87,25.75
2016,12,6,16,0,513.0,36.0,3.0,9.0,105.0,27.83,18.99
2016,12,6,16,15,256.5,34.0,2.9,8.5,68.5,26.67,16.44
2016,12,6,16,30,0.0,32.0,2.8,8.0,32.0,26.69,0.0
2016,12,6,16,45,0.0,16.0,2.7,8.0,16.0,15.25,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,1.9,6.0,7.5,7.15,0.0
2016,12,7,7,30,0.0,15.0,1.9,6.0,15.0,14.3,0.0
2016,12,7,7,45,92.5,28.0,1.9,6.0,39.0,85.32,53.31
2016,12,7,8,0,185.0,41.0,1.9,6.0,63.0,153.96,122.52
2016,12,7,8,15,211.0,57.0,1.95,6.0,91.5,178.55,147.09
2016,12,7,8,30,237.0,73.0,2.0,6.0,120.0,212.51,178.08
2016,12,7,8,45,255.5,87.0,2.05,6.5,147.5,239.94,202.42
2016,12,7,9,0,274.0,101.0,2.1,7.0,175.0,267.04,225.73
2016,12,7,9,15,285.5,113.5,2.05,7.0,200.5,287.98,243.54
2016,12,7,9,30,297.0,126.0,2.0,7.0,226.0,308.09,260.2
2016,12,7,9,45,212.5,146.0,2.0,7.5,221.0,282.82,237.64
2016,12,7,10,0,128.0,166.0,2.0,8.0,216.0,248.25,207.37
2016,12,7,10,15,72.0,163.5,2.0,8.0,192.0,204.57,170.16
2016,12,7,10,30,16.0,161.0,2.0,8.0,168.0,163.43,134.78
2016,12,7,10,45,8.5,157.5,2.05,8.0,161.5,154.66,127.23
2016,12,7,11,0,1.0,154.0,2.1,8.0,155.0,146.33,120.01
2016,12,7,11,15,0.5,122.5,2.2,8.0,123.0,115.1,93.51
2016,12,7,11,30,0.0,91.0,2.3,8.0,91.0,84.81,67.69
2016,12,7,11,45,0.0,69.5,2.45,8.5,69.5,64.68,50.32
2016,12,7,12,0,0.0,48.0,2.6,9.0,48.0,44.62,32.99
2016,12,7,12,15,15.5,120.5,2.7,8.5,128.0,118.7,96.43
2016,12,7,12,30,31.0,193.0,2.8,8.0,208.0,191.07,157.29
2016,12,7,12,45,15.5,156.5,2.95,8.0,164.0,149.94,122.77
2016,12,7,13,0,0.0,120.0,3.1,8.0,120.0,110.92,90.06
2016,12,7,13,15,27.5,151.0,3.15,8.0,163.5,145.19,118.61
2016,12,7,13,30,55.0,182.0,3.2,8.0,207.0,175.44,143.16
2016,12,7,13,45,27.5,139.5,3.25,8.0,152.0,130.43,105.91
2016,12,7,14,0,0.0,97.0,3.3,8.0,97.0,89.17,71.87
2016,12,7,14,15,0.0,89.5,3.3,8.0,89.5,82.25,66.03
2016,12,7,14,30,0.0,82.0,3.3,8.0,82.0,75.33,60.14
2016,12,7,14,45,0.0,73.0,3.35,8.0,73.0,67.17,53.1
2016,12,7,15,0,0.0,64.0,3.4,8.0,64.0,59.06,48.4
2016,12,7,15,15,0.0,54.5,3.3,8.0,54.5,50.56,40.58
2016,12,7,15,30,0.0,45.0,3.2,8.0,45.0,41.82,32.45
2016,12,7,15,45,0.0,34.5,3.15,8.0,34.5,32.04,23.31
2016,12,7,16,0,0.0,24.0,3.1,8.0,24.0,22.27,14.14
2016,12,7,16,15,0.0,15.5,3.05,7.5,15.5,14.37,6.3
2016,12,7,16,30,0.0,7.0,3.0,7.0,7.0,6.48,0.0
2016,12,7,16,45,0.0,3.5,2.95,7.0,3.5,3.34,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,3.2,11.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,3.2,11.0,4.0,3.81,0.0
2016,12,8,7,45,0.0,11.5,3.2,11.5,11.5,10.65,1.35
2016,12,8,8,0,0.0,19.0,3.2,12.0,19.0,17.62,8.86
2016,12,8,8,15,0.0,28.0,3.15,12.0,28.0,25.98,16.37
2016,12,8,8,30,0.0,37.0,3.1,12.0,37.0,34.36,23.8
2016,12,8,8,45,0.0,46.0,3.05,12.0,46.0,42.74,31.19
2016,12,8,9,0,0.0,55.0,3.0,12.0,55.0,51.14,38.51
2016,12,8,9,15,0.0,63.0,2.9,12.0,63.0,58.72,45.06
2016,12,8,9,30,0.0,71.0,2.8,12.0,71.0,66.39,51.61
2016,12,8,9,45,0.0,71.0,2.75,12.0,71.0,66.12,51.32
2016,12,8,10,0,0.0,71.0,2.7,12.0,71.0,66.06,51.2
2016,12,8,10,15,14.0,119.5,2.65,12.0,125.5,121.34,98.18
2016,12,8,10,30,28.0,168.0,2.6,12.0,180.0,182.82,149.42
2016,12,8,10,45,14.0,148.5,2.55,12.5,154.5,148.71,120.33
2016,12,8,11,0,0.0,129.0,2.5,13.0,129.0,121.46,97.18
2016,12,8,11,15,2.5,146.5,2.45,13.0,147.5,139.22,111.94
2016,12,8,11,30,5.0,164.0,2.4,13.0,166.0,156.66,126.27
2016,12,8,11,45,5.0,165.5,2.35,13.0,167.5,157.34,126.72
2016,12,8,12,0,5.0,167.0,2.3,13.0,169.0,158.0,127.22
2016,12,8,12,15,5.0,166.0,2.25,13.0,168.5,156.31,125.79
2016,12,8,12,30,5.0,165.0,2.2,13.0,168.0,154.61,124.39
2016,12,8,12,45,2.5,159.0,2.2,13.0,161.0,147.44,118.54
2016,12,8,13,0,0.0,153.0,2.2,13.0,154.0,140.5,112.92
2016,12,8,13,15,38.5,170.0,2.15,13.0,187.5,164.74,132.11
2016,12,8,13,30,77.0,187.0,2.1,13.0,221.0,185.19,147.52
2016,12,8,13,45,38.5,157.0,2.1,13.0,174.0,147.12,117.22
2016,12,8,14,0,0.0,127.0,2.1,13.0,127.0,114.81,91.98
2016,12,8,14,15,0.0,117.0,2.05,13.0,117.0,105.43,84.28
2016,12,8,14,30,0.0,107.0,2.0,13.0,107.0,96.09,76.5
2016,12,8,14,45,0.0,95.5,1.95,13.0,95.5,85.56,67.66
2016,12,8,15,0,0.0,84.0,1.9,13.0,84.0,75.24,61.83
2016,12,8,15,15,0.0,71.5,1.8,12.5,71.5,64.46,52.25
2016,12,8,15,30,0.0,59.0,1.7,12.0,59.0,53.57,42.41
2016,12,8,15,45,0.0,46.0,1.65,12.0,46.0,42.15,31.89
2016,12,8,16,0,0.0,33.0,1.6,12.0,33.0,30.6,21.16
2016,12,8,16,15,0.0,21.5,1.55,12.0,21.5,19.96,10.71
2016,12,8,16,30,0.0,10.0,1.5,12.0,10.0,9.27,0.0
2016,12,8,16,45,0.0,5.0,1.45,12.0,5.0,4.77,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,85.0,6.5,1.3,11.0,9.0,0.0,0.0
2016,12,9,7,30,170.0,13.0,1.3,11.0,18.0,78.8,0.0
2016,12,9,7,45,310.0,22.0,1.35,11.5,50.5,176.49,102.4
2016,12,9,8,0,450.0,31.0,1.4,12.0,83.0,260.4,201.49
2016,12,9,8,15,525.5,37.0,1.5,12.0,121.5,307.56,246.56
2016,12,9,8,30,601.0,43.0,1.6,12.0,160.0,361.57,294.08
2016,12,9,8,45,648.5,47.0,1.7,12.5,198.5,400.07,327.26
2016,12,9,9,0,696.0,51.0,1.8,13.0,237.0,437.96,358.7
2016,12,9,9,15,356.0,87.0,1.85,13.0,182.5,302.79,249.89
2016,12,9,9,30,16.0,123.0,1.9,13.0,128.0,129.9,104.83
2016,12,9,9,45,28.0,138.0,2.0,13.0,148.5,157.15,128.03
2016,12,9,10,0,40.0,153.0,2.1,13.0,169.0,178.05,145.32
2016,12,9,10,15,35.5,161.0,2.15,13.0,175.5,181.85,148.13
2016,12,9,10,30,31.0,169.0,2.2,13.0,182.0,185.6,150.94
2016,12,9,10,45,16.0,161.0,2.3,13.0,168.0,162.28,131.32
2016,12,9,11,0,1.0,153.0,2.4,13.0,154.0,145.43,117.1
2016,12,9,11,15,12.5,169.0,2.4,13.0,175.5,166.18,134.31
2016,12,9,11,30,24.0,185.0,2.4,13.0,197.0,186.28,150.75
2016,12,9,11,45,108.0,201.0,2.4,13.5,254.0,246.48,199.53
2016,12,9,12,0,192.0,217.0,2.4,14.0,311.0,294.52,236.98
2016,12,9,12,15,110.5,203.5,2.35,14.0,257.5,239.45,192.26
2016,12,9,12,30,29.0,190.0,2.3,14.0,204.0,187.61,150.59
2016,12,9,12,45,14.5,168.5,2.25,14.0,175.5,160.39,128.54
2016,12,9,13,0,0.0,147.0,2.2,14.0,147.0,135.15,108.06
2016,12,9,13,15,9.5,156.0,2.15,13.5,160.0,145.2,116.49
2016,12,9,13,30,19.0,165.0,2.1,13.0,173.0,154.02,123.76
2016,12,9,13,45,22.0,158.5,2.05,13.0,167.5,147.11,117.92
2016,12,9,14,0,25.0,152.0,2.0,13.0,162.0,139.82,111.78
2016,12,9,14,15,22.5,141.0,1.85,13.0,149.5,127.79,101.96
2016,12,9,14,30,20.0,130.0,1.7,13.0,137.0,115.95,92.36
2016,12,9,14,45,16.5,117.0,1.55,13.0,122.0,102.74,81.72
2016,12,9,15,0,13.0,104.0,1.4,13.0,107.0,90.37,75.19
2016,12,9,15,15,7.0,89.5,1.3,13.0,91.0,78.24,64.34
2016,12,9,15,30,1.0,75.0,1.2,13.0,75.0,65.96,53.2
2016,12,9,15,45,0.5,58.5,1.1,13.0,58.5,52.04,40.47
2016,12,9,16,0,0.0,42.0,1.0,13.0,42.0,37.92,27.44
2016,12,9,16,15,0.0,27.5,1.0,12.5,27.5,25.21,15.0
2016,12,9,16,30,0.0,13.0,1.0,12.0,13.0,12.06,0.0
2016,12,9,16,45,0.0,6.5,1.05,12.0,6.5,6.2,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
