Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,3.6,13.0,0.5,0.46,0.0
2016,12,10,8,0,0.0,1.0,3.6,13.0,1.0,0.92,0.0
2016,12,10,8,15,0.0,1.5,3.5,13.0,1.5,1.39,0.0
2016,12,10,8,30,0.0,2.0,3.4,13.0,2.0,1.85,0.0
2016,12,10,8,45,0.0,2.5,3.3,13.0,2.5,2.31,0.0
2016,12,10,9,0,0.0,3.0,3.2,13.0,3.0,2.78,0.0
2016,12,10,9,15,0.0,4.0,3.05,13.0,4.0,3.7,0.0
2016,12,10,9,30,0.0,5.0,2.9,13.0,5.0,4.63,0.0
2016,12,10,9,45,0.0,5.5,2.8,13.0,5.5,5.1,0.0
2016,12,10,10,0,0.0,6.0,2.7,13.0,6.0,5.56,0.0
2016,12,10,10,15,0.0,14.0,2.7,13.0,14.0,12.98,5.53
2016,12,10,10,30,0.0,22.0,2.7,13.0,22.0,20.41,11.91
2016,12,10,10,45,0.0,46.0,2.7,13.0,46.0,42.75,30.99
2016,12,10,11,0,0.0,70.0,2.7,13.0,70.0,65.14,49.97
2016,12,10,11,15,0.0,84.0,2.65,13.0,84.0,78.24,60.98
2016,12,10,11,30,0.0,98.0,2.6,13.0,98.0,91.42,72.02
2016,12,10,11,45,0.0,86.0,2.55,13.0,86.0,80.1,62.45
2016,12,10,12,0,0.0,74.0,2.5,13.0,74.0,68.88,52.99
2016,12,10,12,15,0.0,61.0,2.45,13.0,61.0,56.74,42.73
2016,12,10,12,30,0.0,48.0,2.4,13.0,48.0,44.62,32.47
2016,12,10,12,45,0.0,55.0,2.35,13.0,55.0,51.14,38.04
2016,12,10,13,0,0.0,62.0,2.3,13.0,62.0,57.67,43.61
2016,12,10,13,15,0.0,55.0,2.25,12.5,55.0,51.14,38.17
2016,12,10,13,30,0.0,48.0,2.2,12.0,48.0,44.61,32.72
2016,12,10,13,45,0.0,34.5,2.15,12.0,34.5,32.04,21.98
2016,12,10,14,0,0.0,21.0,2.1,12.0,21.0,19.48,11.2
2016,12,10,14,15,0.0,19.0,2.05,12.0,19.0,17.62,9.62
2016,12,10,14,30,0.0,17.0,2.0,12.0,17.0,15.76,8.02
2016,12,10,14,45,0.0,15.5,2.0,12.0,15.5,14.37,6.82
2016,12,10,15,0,0.0,14.0,2.0,12.0,14.0,12.97,6.12
2016,12,10,15,15,0.0,11.5,1.95,12.0,11.5,10.65,4.0
2016,12,10,15,30,0.0,9.0,1.9,12.0,9.0,8.33,1.86
2016,12,10,15,45,0.0,7.0,1.85,12.0,7.0,6.48,0.13
2016,12,10,16,0,0.0,5.0,1.8,12.0,5.0,4.62,0.0
2016,12,10,16,15,0.0,3.0,1.75,11.5,3.0,2.77,0.0
2016,12,10,16,30,0.0,1.0,1.7,11.0,1.0,0.92,0.0
2016,12,10,16,45,0.0,0.5,1.65,11.0,0.5,0.48,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,7.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,7.0,9.0,8.58,0.0
2016,12,11,7,45,31.0,24.0,1.45,7.0,27.5,45.51,20.08
2016,12,11,8,0,62.0,39.0,1.4,7.0,46.0,79.73,60.18
2016,12,11,8,15,76.5,56.0,1.35,7.0,68.0,106.65,85.46
2016,12,11,8,30,91.0,73.0,1.3,7.0,90.0,133.2,109.47
2016,12,11,8,45,100.0,89.5,1.3,7.5,112.0,156.14,129.7
2016,12,11,9,0,109.0,106.0,1.3,8.0,134.0,178.77,149.16
2016,12,11,9,15,114.0,121.0,1.3,8.0,154.5,197.02,164.75
2016,12,11,9,30,119.0,136.0,1.3,8.0,175.0,214.85,179.66
2016,12,11,9,45,122.0,149.0,1.3,8.5,192.5,228.72,190.66
2016,12,11,10,0,125.0,162.0,1.3,9.0,210.0,242.08,201.03
2016,12,11,10,15,62.5,150.5,1.35,9.0,174.5,185.35,153.09
2016,12,11,10,30,0.0,139.0,1.4,9.0,139.0,132.62,108.08
2016,12,11,10,45,58.0,170.0,1.45,9.5,197.0,199.01,164.0
2016,12,11,11,0,116.0,201.0,1.5,10.0,255.0,264.35,217.17
2016,12,11,11,15,133.0,207.0,1.5,10.0,270.0,274.67,224.92
2016,12,11,11,30,150.0,213.0,1.5,10.0,285.0,283.94,231.95
2016,12,11,11,45,150.5,215.5,1.55,10.5,288.0,280.74,228.45
2016,12,11,12,0,151.0,218.0,1.6,11.0,291.0,277.01,224.56
2016,12,11,12,15,218.5,210.5,1.65,11.0,315.5,292.0,235.78
2016,12,11,12,30,286.0,203.0,1.7,11.0,340.0,304.49,244.24
2016,12,11,12,45,285.0,198.5,1.75,11.0,333.0,287.72,229.49
2016,12,11,13,0,284.0,194.0,1.8,11.0,326.0,270.37,214.21
2016,12,11,13,15,142.0,155.5,1.85,11.0,221.5,182.47,144.69
2016,12,11,13,30,0.0,117.0,1.9,11.0,117.0,107.53,86.24
2016,12,11,13,45,0.0,110.5,2.0,11.0,110.5,101.38,81.28
2016,12,11,14,0,0.0,104.0,2.1,11.0,104.0,95.23,76.2
2016,12,11,14,15,0.0,96.0,1.95,10.5,96.0,87.81,70.12
2016,12,11,14,30,0.0,88.0,1.8,10.0,88.0,80.41,64.0
2016,12,11,14,45,0.0,78.5,1.65,10.0,78.5,71.76,56.63
2016,12,11,15,0,0.0,69.0,1.5,10.0,69.0,63.2,51.75
2016,12,11,15,15,0.0,58.5,1.45,9.5,58.5,53.91,43.38
2016,12,11,15,30,0.0,48.0,1.4,9.0,48.0,44.52,34.79
2016,12,11,15,45,0.0,37.5,1.35,9.0,37.5,34.84,25.76
2016,12,11,16,0,0.0,27.0,1.3,9.0,27.0,25.06,16.59
2016,12,11,16,15,0.0,17.5,1.35,8.5,17.5,16.23,7.88
2016,12,11,16,30,0.0,8.0,1.4,8.0,8.0,7.41,0.0
2016,12,11,16,45,0.0,4.0,1.45,8.0,4.0,3.81,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,6.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,7.0,14.0,13.34,0.0
2016,12,12,7,45,216.0,22.0,1.75,7.5,45.5,133.84,63.07
2016,12,12,8,0,432.0,30.0,1.8,8.0,77.0,249.16,193.77
2016,12,12,8,15,512.0,36.5,1.85,8.0,115.5,297.99,241.99
2016,12,12,8,30,592.0,43.0,1.9,8.0,154.0,354.25,292.32
2016,12,12,8,45,637.5,48.0,1.95,8.5,192.5,392.72,326.16
2016,12,12,9,0,683.0,53.0,2.0,9.0,231.0,430.57,358.15
2016,12,12,9,15,715.5,56.5,1.9,9.0,266.5,458.76,381.48
2016,12,12,9,30,748.0,60.0,1.8,9.0,302.0,485.21,402.53
2016,12,12,9,45,763.5,64.0,1.75,9.0,332.5,500.89,414.53
2016,12,12,10,0,779.0,68.0,1.7,9.0,363.0,514.09,424.14
2016,12,12,10,15,672.0,94.5,1.6,9.0,361.0,483.8,398.36
2016,12,12,10,30,565.0,121.0,1.5,9.0,359.0,448.38,368.71
2016,12,12,10,45,530.5,135.0,1.45,9.5,367.0,434.34,355.9
2016,12,12,11,0,496.0,149.0,1.4,10.0,375.0,422.18,344.31
2016,12,12,11,15,462.0,161.5,1.4,10.0,376.5,407.47,331.52
2016,12,12,11,30,428.0,174.0,1.4,10.0,378.0,391.89,318.02
2016,12,12,11,45,355.0,189.5,1.45,10.0,360.0,356.29,288.85
2016,12,12,12,0,282.0,205.0,1.5,10.0,342.0,326.94,264.73
2016,12,12,12,15,347.5,192.0,1.5,10.0,360.0,332.04,267.57
2016,12,12,12,30,413.0,179.0,1.5,10.0,378.0,334.9,267.75
2016,12,12,12,45,339.5,187.5,1.5,10.0,349.0,297.95,237.31
2016,12,12,13,0,266.0,196.0,1.5,10.0,320.0,266.31,211.68
2016,12,12,13,15,237.5,191.5,1.5,10.0,299.0,240.89,190.47
2016,12,12,13,30,209.0,187.0,1.5,10.0,278.0,218.21,171.64
2016,12,12,13,45,187.0,178.0,1.5,10.0,256.0,194.54,152.03
2016,12,12,14,0,165.0,169.0,1.5,10.0,234.0,172.38,133.99
2016,12,12,14,15,157.5,157.5,1.45,10.0,215.5,151.87,117.15
2016,12,12,14,30,150.0,146.0,1.4,10.0,197.0,131.85,101.48
2016,12,12,14,45,144.5,130.5,1.35,10.0,176.0,109.72,85.3
2016,12,12,15,0,139.0,115.0,1.3,10.0,155.0,90.53,76.18
2016,12,12,15,15,128.0,99.0,1.3,9.5,131.5,78.98,65.89
2016,12,12,15,30,117.0,83.0,1.3,9.0,108.0,67.12,55.11
2016,12,12,15,45,101.0,66.0,1.3,9.0,84.5,54.26,43.13
2016,12,12,16,0,85.0,49.0,1.3,9.0,61.0,41.06,30.7
2016,12,12,16,15,42.5,33.5,1.35,9.0,39.5,28.58,18.16
2016,12,12,16,30,0.0,18.0,1.4,9.0,18.0,16.53,0.0
2016,12,12,16,45,0.0,9.0,1.45,9.0,9.0,8.58,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.45,7.0,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.5,7.0,5.0,4.77,0.0
2016,12,13,7,45,0.0,18.5,1.6,7.5,18.5,17.34,2.6
2016,12,13,8,0,0.0,32.0,1.7,8.0,32.0,31.91,20.55
2016,12,13,8,15,2.5,48.5,1.65,8.0,49.0,50.58,37.54
2016,12,13,8,30,5.0,65.0,1.6,8.0,66.0,68.65,53.7
2016,12,13,8,45,12.0,80.5,1.6,8.5,83.5,87.46,70.26
2016,12,13,9,0,19.0,96.0,1.6,9.0,101.0,106.3,86.6
2016,12,13,9,15,23.5,110.0,1.55,9.0,117.0,128.27,105.49
2016,12,13,9,30,28.0,124.0,1.5,9.0,133.0,144.24,119.04
2016,12,13,9,45,31.0,136.0,1.5,9.5,147.0,156.95,129.43
2016,12,13,10,0,34.0,148.0,1.5,10.0,161.0,169.53,139.56
2016,12,13,10,15,19.0,147.5,1.5,10.0,155.0,152.89,125.21
2016,12,13,10,30,4.0,147.0,1.5,10.0,149.0,142.97,116.55
2016,12,13,10,45,247.5,148.5,1.5,10.0,261.0,289.83,240.15
2016,12,13,11,0,491.0,150.0,1.5,10.0,373.0,420.45,344.3
2016,12,13,11,15,260.0,168.5,1.45,10.0,287.0,305.7,250.09
2016,12,13,11,30,29.0,187.0,1.4,10.0,201.0,194.35,158.23
2016,12,13,11,45,50.0,198.0,1.35,10.5,222.0,212.71,173.26
2016,12,13,12,0,71.0,209.0,1.3,11.0,243.0,229.67,186.38
2016,12,13,12,15,65.0,206.0,1.25,11.0,237.5,220.48,178.54
2016,12,13,12,30,59.0,203.0,1.2,11.0,232.0,211.52,171.04
2016,12,13,12,45,124.5,203.5,1.2,11.0,262.0,232.84,187.26
2016,12,13,13,0,190.0,204.0,1.2,11.0,292.0,247.95,197.51
2016,12,13,13,15,95.0,144.5,1.2,11.0,188.5,159.25,126.46
2016,12,13,13,30,0.0,85.0,1.2,11.0,85.0,78.97,62.06
2016,12,13,13,45,0.0,45.0,1.2,11.0,45.0,41.81,30.5
2016,12,13,14,0,0.0,5.0,1.2,11.0,5.0,4.63,0.0
2016,12,13,14,15,0.0,4.5,1.2,11.0,4.5,4.17,0.0
2016,12,13,14,30,0.0,4.0,1.2,11.0,4.0,3.7,0.0
2016,12,13,14,45,0.0,3.5,1.25,11.0,3.5,3.24,0.0
2016,12,13,15,0,0.0,3.0,1.3,11.0,3.0,2.78,0.0
2016,12,13,15,15,0.0,2.5,1.25,10.5,2.5,2.31,0.0
2016,12,13,15,30,0.0,2.0,1.2,10.0,2.0,1.85,0.0
2016,12,13,15,45,0.0,1.5,1.2,10.0,1.5,1.39,0.0
2016,12,13,16,0,0.0,1.0,1.2,10.0,1.0,0.92,0.0
2016,12,13,16,15,0.0,0.5,1.3,10.0,0.5,0.46,0.0
2016,12,13,16,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,11.0,2.65,12.0,11.0,10.19,0.0
2016,12,14,8,0,0.0,22.0,2.8,12.0,22.0,20.42,10.8
2016,12,14,8,15,0.0,33.5,2.8,12.0,33.5,31.12,20.55
2016,12,14,8,30,0.0,45.0,2.8,12.0,45.0,42.47,30.61
2016,12,14,8,45,0.0,57.0,2.85,12.0,57.0,54.31,41.02
2016,12,14,9,0,0.0,69.0,2.9,12.0,69.0,66.04,51.24
2016,12,14,9,15,0.0,80.0,2.95,12.0,80.0,76.61,60.35
2016,12,14,9,30,0.0,91.0,3.0,12.0,91.0,87.14,69.33
2016,12,14,9,45,0.0,100.5,3.05,12.5,100.5,96.07,76.71
2016,12,14,10,0,0.0,110.0,3.1,13.0,110.0,104.98,83.99
2016,12,14,10,15,0.0,114.5,3.1,13.0,114.5,108.81,87.09
2016,12,14,10,30,0.0,119.0,3.1,13.0,119.0,112.71,90.25
2016,12,14,10,45,0.0,130.5,3.1,13.0,130.5,123.55,99.21
2016,12,14,11,0,0.0,142.0,3.1,13.0,142.0,134.27,108.04
2016,12,14,11,15,9.5,160.0,3.1,13.0,164.5,156.03,126.1
2016,12,14,11,30,19.0,178.0,3.1,13.0,187.0,177.21,143.52
2016,12,14,11,45,13.5,173.0,3.1,13.0,179.5,168.63,136.25
2016,12,14,12,0,8.0,168.0,3.1,13.0,172.0,160.41,129.4
2016,12,14,12,15,4.0,160.5,3.05,13.0,162.5,150.9,121.52
2016,12,14,12,30,0.0,153.0,3.0,13.0,153.0,141.73,113.97
2016,12,14,12,45,0.5,153.0,2.95,13.0,153.5,141.36,113.72
2016,12,14,13,0,1.0,153.0,2.9,13.0,154.0,140.89,113.38
2016,12,14,13,15,0.5,133.0,2.9,13.0,133.5,122.33,98.02
2016,12,14,13,30,0.0,113.0,2.9,13.0,113.0,104.01,82.81
2016,12,14,13,45,0.0,110.5,2.9,13.0,110.5,101.39,80.73
2016,12,14,14,0,0.0,108.0,2.9,13.0,108.0,98.7,78.57
2016,12,14,14,15,0.0,99.5,2.9,13.0,99.5,90.81,72.01
2016,12,14,14,30,0.0,91.0,2.9,13.0,91.0,82.95,65.43
2016,12,14,14,45,0.0,81.0,2.9,13.0,81.0,73.86,57.76
2016,12,14,15,0,0.0,71.0,2.9,13.0,71.0,64.86,52.61
2016,12,14,15,15,0.0,60.5,2.9,13.0,60.5,55.59,44.26
2016,12,14,15,30,0.0,50.0,2.9,13.0,50.0,46.22,35.72
2016,12,14,15,45,0.0,39.0,2.9,13.0,39.0,36.24,26.54
2016,12,14,16,0,0.0,28.0,2.9,13.0,28.0,25.99,17.08
2016,12,14,16,15,0.0,18.0,2.85,12.5,18.0,16.69,8.15
2016,12,14,16,30,0.0,8.0,2.8,12.0,8.0,7.41,0.0
2016,12,14,16,45,0.0,4.0,2.8,12.0,4.0,3.81,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,12.0,2.0,1.85,0.0
2016,12,15,8,0,0.0,4.0,4.6,12.0,4.0,3.7,0.0
2016,12,15,8,15,0.0,7.0,4.35,12.0,7.0,6.48,0.0
2016,12,15,8,30,0.0,10.0,4.1,12.0,10.0,9.26,2.26
2016,12,15,8,45,0.0,12.5,3.9,12.0,12.5,11.58,4.33
2016,12,15,9,0,0.0,15.0,3.7,12.0,15.0,13.9,6.38
2016,12,15,9,15,0.0,18.0,3.6,12.0,18.0,16.68,8.81
2016,12,15,9,30,0.0,21.0,3.5,12.0,21.0,19.47,11.23
2016,12,15,9,45,0.0,23.0,3.45,12.5,23.0,21.33,12.79
2016,12,15,10,0,0.0,25.0,3.4,13.0,25.0,23.19,14.34
2016,12,15,10,15,0.0,36.0,3.3,13.0,36.0,33.43,23.1
2016,12,15,10,30,0.0,47.0,3.2,13.0,47.0,43.67,31.83
2016,12,15,10,45,0.0,64.5,3.1,13.0,64.5,60.0,45.68
2016,12,15,11,0,0.0,82.0,3.0,13.0,82.0,76.37,59.49
2016,12,15,11,15,0.0,69.5,2.95,13.0,69.5,64.67,49.52
2016,12,15,11,30,0.0,57.0,2.9,13.0,57.0,53.01,39.61
2016,12,15,11,45,0.0,57.5,2.85,13.0,57.5,53.48,40.0
2016,12,15,12,0,0.0,58.0,2.8,13.0,58.0,53.94,40.38
2016,12,15,12,15,0.0,43.0,2.8,13.0,43.0,39.96,28.5
2016,12,15,12,30,0.0,28.0,2.8,13.0,28.0,26.0,16.61
2016,12,15,12,45,0.0,50.5,2.8,13.0,50.5,46.95,34.49
2016,12,15,13,0,0.0,73.0,2.8,13.0,73.0,67.94,52.32
2016,12,15,13,15,0.0,63.5,2.75,13.0,63.5,59.07,44.83
2016,12,15,13,30,0.0,54.0,2.7,13.0,54.0,50.2,37.34
2016,12,15,13,45,0.0,38.0,2.7,13.0,38.0,35.29,24.66
2016,12,15,14,0,0.0,22.0,2.7,13.0,22.0,20.41,11.93
2016,12,15,14,15,0.0,20.5,2.6,12.5,20.5,19.01,10.78
2016,12,15,14,30,0.0,19.0,2.5,12.0,19.0,17.62,9.62
2016,12,15,14,45,0.0,17.0,2.45,12.0,17.0,15.76,8.02
2016,12,15,15,0,0.0,15.0,2.4,12.0,15.0,13.9,6.96
2016,12,15,15,15,0.0,12.5,2.25,12.0,12.5,11.58,4.83
2016,12,15,15,30,0.0,10.0,2.1,12.0,10.0,9.26,2.7
2016,12,15,15,45,0.0,8.0,2.0,12.0,8.0,7.4,0.97
2016,12,15,16,0,0.0,6.0,1.9,12.0,6.0,5.55,0.0
2016,12,15,16,15,0.0,3.5,1.8,12.0,3.5,3.24,0.0
2016,12,15,16,30,0.0,1.0,1.7,12.0,1.0,0.92,0.0
2016,12,15,16,45,0.0,0.5,1.6,12.0,0.5,0.48,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,205.0,16.0,4.0,7.5,36.5,118.82,29.08
2016,12,16,8,0,410.0,32.0,4.1,8.0,73.0,239.41,183.51
2016,12,16,8,15,498.5,39.0,4.2,8.0,112.5,296.52,241.31
2016,12,16,8,30,587.0,46.0,4.3,8.0,152.0,356.3,295.8
2016,12,16,8,45,641.5,51.0,4.45,8.0,192.0,394.92,331.55
2016,12,16,9,0,696.0,56.0,4.6,8.0,232.0,437.65,369.42
2016,12,16,9,15,731.0,59.5,4.6,8.0,269.0,467.58,395.41
2016,12,16,9,30,766.0,63.0,4.6,8.0,306.0,495.73,419.1
2016,12,16,9,45,796.0,64.0,4.7,8.5,339.5,516.28,435.38
2016,12,16,10,0,826.0,65.0,4.8,9.0,373.0,534.38,449.15
2016,12,16,10,15,842.0,67.0,4.8,9.0,399.5,543.29,455.61
2016,12,16,10,30,858.0,69.0,4.8,9.0,426.0,549.3,459.45
2016,12,16,10,45,867.0,70.5,4.8,9.5,446.0,548.0,456.31
2016,12,16,11,0,876.0,72.0,4.8,10.0,466.0,543.68,450.54
2016,12,16,11,15,883.0,72.5,4.75,10.0,479.5,534.22,441.14
2016,12,16,11,30,890.0,73.0,4.7,10.0,493.0,520.77,428.3
2016,12,16,11,45,893.5,73.5,4.7,10.0,499.0,504.11,412.66
2016,12,16,12,0,897.0,74.0,4.7,10.0,505.0,484.63,394.36
2016,12,16,12,15,896.5,73.5,4.7,10.0,503.0,459.7,371.26
2016,12,16,12,30,896.0,73.0,4.7,10.0,501.0,432.31,345.65
2016,12,16,12,45,892.5,72.5,4.75,10.0,491.5,401.47,316.78
2016,12,16,13,0,889.0,72.0,4.8,10.0,482.0,368.6,285.63
2016,12,16,13,15,881.0,71.0,4.8,10.0,465.5,329.72,249.08
2016,12,16,13,30,873.0,70.0,4.8,10.0,449.0,291.35,212.61
2016,12,16,13,45,860.0,68.5,4.85,10.0,425.0,250.26,174.14
2016,12,16,14,0,847.0,67.0,4.9,10.0,401.0,208.62,136.06
2016,12,16,14,15,827.5,65.0,4.85,9.5,371.0,165.35,99.2
2016,12,16,14,30,808.0,63.0,4.8,9.0,341.0,122.57,66.95
2016,12,16,14,45,781.5,59.5,4.8,9.0,306.0,78.93,41.72
2016,12,16,15,0,755.0,56.0,4.8,9.0,271.0,42.45,33.11
2016,12,16,15,15,712.0,52.0,4.65,8.5,231.5,40.31,31.18
2016,12,16,15,30,669.0,48.0,4.5,8.0,192.0,38.22,29.19
2016,12,16,15,45,604.5,42.5,4.4,8.0,151.5,34.72,25.75
2016,12,16,16,0,540.0,37.0,4.3,8.0,111.0,31.25,22.16
2016,12,16,16,15,422.0,28.5,4.2,8.0,73.5,22.52,13.35
2016,12,16,16,30,304.0,20.0,4.1,8.0,36.0,16.26,0.0
2016,12,16,16,45,152.0,10.0,4.05,8.0,18.0,9.53,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,7,45,245.5,14.0,1.85,4.5,38.0,129.65,23.72
2016,12,17,8,0,491.0,28.0,1.8,5.0,76.0,264.0,202.21
2016,12,17,8,15,575.0,34.5,1.85,5.0,117.5,321.28,261.5
2016,12,17,8,30,659.0,41.0,1.9,5.0,159.0,380.54,315.41
2016,12,17,8,45,709.0,45.5,1.95,5.5,200.0,421.97,352.37
2016,12,17,9,0,759.0,50.0,2.0,6.0,241.0,462.75,387.25
2016,12,17,9,15,791.5,53.0,2.0,6.0,278.5,491.51,411.71
2016,12,17,9,30,824.0,56.0,2.0,6.0,316.0,518.35,433.73
2016,12,17,9,45,844.0,58.5,2.0,6.5,349.0,535.61,446.61
2016,12,17,10,0,864.0,61.0,2.0,7.0,382.0,550.22,456.88
2016,12,17,10,15,879.0,63.0,2.0,7.0,409.0,555.92,460.63
2016,12,17,10,30,894.0,65.0,2.0,7.0,436.0,561.69,464.11
2016,12,17,10,45,902.5,66.0,2.0,7.5,456.5,559.8,460.53
2016,12,17,11,0,911.0,67.0,2.0,8.0,477.0,554.86,454.38
2016,12,17,11,15,916.5,68.0,2.0,8.0,490.0,545.29,445.2
2016,12,17,11,30,922.0,69.0,2.0,8.0,503.0,532.67,433.39
2016,12,17,11,45,923.0,69.5,2.0,8.5,508.5,514.37,416.06
2016,12,17,12,0,924.0,70.0,2.0,9.0,514.0,493.26,396.23
2016,12,17,12,15,923.0,70.0,2.0,9.0,512.0,468.08,373.48
2016,12,17,12,30,922.0,70.0,2.0,9.0,510.0,440.39,348.19
2016,12,17,12,45,913.5,71.0,2.0,9.0,499.5,408.48,319.05
2016,12,17,13,0,905.0,72.0,2.0,9.0,489.0,374.74,287.83
2016,12,17,13,15,896.5,71.0,1.95,9.0,472.0,337.52,253.19
2016,12,17,13,30,888.0,70.0,1.9,9.0,455.0,296.19,214.83
2016,12,17,13,45,874.0,68.5,1.85,9.0,431.0,254.33,176.19
2016,12,17,14,0,860.0,67.0,1.8,9.0,407.0,211.97,137.88
2016,12,17,14,15,840.5,65.0,1.75,9.0,376.5,168.16,100.62
2016,12,17,14,30,821.0,63.0,1.7,9.0,346.0,124.82,67.92
2016,12,17,14,45,791.5,60.0,1.65,9.0,310.0,80.88,42.61
2016,12,17,15,0,762.0,57.0,1.6,9.0,274.0,43.3,33.92
2016,12,17,15,15,719.0,53.0,1.6,8.5,234.5,41.19,32.03
2016,12,17,15,30,676.0,49.0,1.6,8.0,195.0,39.13,30.07
2016,12,17,15,45,606.5,43.5,1.6,7.5,154.0,35.65,26.7
2016,12,17,16,0,537.0,38.0,1.6,7.0,113.0,29.42,20.69
2016,12,17,16,15,417.5,29.5,1.65,6.5,75.0,23.4,14.3
2016,12,17,16,30,298.0,21.0,1.7,6.0,37.0,17.19,0.11
2016,12,17,16,45,149.0,10.5,1.75,6.0,18.5,10.01,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,18,7,45,251.5,13.5,2.85,3.5,37.5,130.87,14.35
2016,12,18,8,0,503.0,27.0,2.9,4.0,75.0,267.82,205.37
2016,12,18,8,15,588.0,33.0,2.95,4.0,116.5,325.13,266.46
2016,12,18,8,30,673.0,39.0,3.0,4.0,158.0,384.48,321.35
2016,12,18,8,45,724.0,43.0,3.1,4.5,199.5,426.01,359.15
2016,12,18,9,0,775.0,47.0,3.2,5.0,241.0,466.95,394.9
2016,12,18,9,15,808.0,50.0,3.15,5.0,279.0,496.2,420.19
2016,12,18,9,30,841.0,53.0,3.1,5.0,317.0,520.21,440.34
2016,12,18,9,45,860.0,56.0,3.1,5.5,350.5,537.83,453.82
2016,12,18,10,0,879.0,59.0,3.1,6.0,384.0,552.83,464.62
2016,12,18,10,15,894.5,60.5,3.0,6.5,411.5,561.36,469.54
2016,12,18,10,30,910.0,62.0,2.9,7.0,439.0,566.93,471.76
2016,12,18,10,45,920.5,63.0,2.85,7.5,460.0,566.15,468.85
2016,12,18,11,0,931.0,64.0,2.8,8.0,481.0,562.24,463.25
2016,12,18,11,15,936.5,64.5,2.75,8.0,494.5,552.02,453.3
2016,12,18,11,30,942.0,65.0,2.7,8.0,508.0,538.72,440.65
2016,12,18,11,45,944.5,65.5,2.7,8.0,514.0,520.91,424.28
2016,12,18,12,0,947.0,66.0,2.7,8.0,520.0,500.18,405.18
2016,12,18,12,15,946.0,66.0,2.7,8.0,518.0,474.58,381.77
2016,12,18,12,30,945.0,66.0,2.7,8.0,516.0,446.4,355.74
2016,12,18,12,45,940.5,65.0,2.7,8.5,506.0,413.5,324.75
2016,12,18,13,0,936.0,64.0,2.7,9.0,496.0,378.51,291.55
2016,12,18,13,15,928.0,63.5,2.7,9.0,479.0,341.02,256.36
2016,12,18,13,30,920.0,63.0,2.7,9.0,462.0,302.0,219.5
2016,12,18,13,45,907.5,61.5,2.7,9.0,438.0,259.76,180.13
2016,12,18,14,0,895.0,60.0,2.7,9.0,414.0,216.78,140.89
2016,12,18,14,15,877.0,58.5,2.6,9.0,383.5,172.5,102.85
2016,12,18,14,30,859.0,57.0,2.5,9.0,353.0,128.36,69.27
2016,12,18,14,45,832.0,54.5,2.45,9.0,317.0,79.18,39.51
2016,12,18,15,0,805.0,52.0,2.4,9.0,281.0,39.08,30.06
2016,12,18,15,15,765.0,48.5,2.3,8.5,241.5,37.26,28.44
2016,12,18,15,30,725.0,45.0,2.2,8.0,202.0,35.48,26.75
2016,12,18,15,45,661.5,40.0,2.1,7.5,160.0,32.33,23.7
2016,12,18,16,0,598.0,35.0,2.0,7.0,118.0,29.2,20.5
2016,12,18,16,15,484.0,27.5,2.0,6.5,79.0,23.51,14.45
2016,12,18,16,30,370.0,20.0,2.0,6.0,40.0,17.68,1.08
2016,12,18,16,45,185.0,10.0,2.0,6.0,20.0,9.53,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,14.0,1.95,3.5,35.0,121.54,3.18
2016,12,19,8,0,446.0,28.0,1.9,4.0,70.0,243.38,185.07
2016,12,19,8,15,531.5,34.5,1.9,4.5,109.5,300.34,244.71
2016,12,19,8,30,617.0,41.0,1.9,5.0,149.0,359.38,298.03
2016,12,19,8,45,668.0,45.5,1.9,5.5,189.0,400.61,334.82
2016,12,19,9,0,719.0,50.0,1.9,6.0,229.0,441.35,369.66
2016,12,19,9,15,752.5,53.0,1.85,6.0,266.0,470.25,394.17
2016,12,19,9,30,786.0,56.0,1.8,6.0,303.0,497.39,416.31
2016,12,19,9,45,801.0,60.0,1.8,6.5,334.0,513.6,428.4
2016,12,19,10,0,816.0,64.0,1.8,7.0,365.0,527.23,437.96
2016,12,19,10,15,832.0,66.0,1.8,7.5,392.0,536.41,443.65
2016,12,19,10,30,848.0,68.0,1.8,8.0,419.0,542.75,446.81
2016,12,19,10,45,858.0,69.0,1.85,8.5,439.0,541.79,444.29
2016,12,19,11,0,868.0,70.0,1.9,9.0,459.0,537.85,439.26
2016,12,19,11,15,874.0,71.0,1.85,9.0,472.0,527.39,429.32
2016,12,19,11,30,880.0,72.0,1.8,9.0,485.0,515.85,418.25
2016,12,19,11,45,705.5,112.5,1.8,9.5,446.0,455.91,368.63
2016,12,19,12,0,531.0,153.0,1.8,10.0,407.0,395.0,318.71
2016,12,19,12,15,706.0,113.0,1.8,10.0,450.0,417.55,334.05
2016,12,19,12,30,881.0,73.0,1.8,10.0,493.0,428.44,337.99
2016,12,19,12,45,876.0,72.5,1.8,10.0,483.5,397.74,309.83
2016,12,19,13,0,871.0,72.0,1.8,10.0,474.0,363.31,278.35
2016,12,19,13,15,751.5,90.0,1.75,10.0,428.0,309.0,233.04
2016,12,19,13,30,632.0,108.0,1.7,10.0,382.0,262.8,195.08
2016,12,19,13,45,699.0,87.0,1.65,10.0,376.0,231.19,163.29
2016,12,19,14,0,766.0,66.0,1.6,10.0,370.0,196.22,128.41
2016,12,19,14,15,774.5,64.5,1.5,10.0,352.0,160.89,97.03
2016,12,19,14,30,783.0,63.0,1.4,10.0,334.0,123.63,67.83
2016,12,19,14,45,753.5,60.5,1.3,10.0,299.5,81.87,43.38
2016,12,19,15,0,724.0,58.0,1.2,10.0,265.0,43.99,34.41
2016,12,19,15,15,681.0,54.0,1.2,9.5,226.5,41.91,32.57
2016,12,19,15,30,638.0,50.0,1.2,9.0,188.0,39.89,30.65
2016,12,19,15,45,568.0,44.5,1.3,9.0,148.5,33.29,24.43
2016,12,19,16,0,498.0,39.0,1.4,9.0,109.0,30.17,21.21
2016,12,19,16,15,384.0,30.0,1.4,8.5,73.0,23.72,14.56
2016,12,19,16,30,270.0,21.0,1.4,8.0,37.0,17.05,1.55
2016,12,19,16,45,135.0,10.5,1.4,8.0,18.5,10.01,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
