Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,7,45,188.5,14.0,2.2,5.5,31.5,107.15,0.0
2016,12,20,8,0,377.0,28.0,2.2,6.0,63.0,219.54,164.91
2016,12,20,8,15,465.0,35.0,2.15,6.5,100.5,274.93,222.7
2016,12,20,8,30,553.0,42.0,2.1,7.0,138.0,333.51,275.27
2016,12,20,8,45,608.5,46.5,2.05,7.5,176.5,371.87,309.56
2016,12,20,9,0,664.0,51.0,2.0,8.0,215.0,414.04,345.42
2016,12,20,9,15,699.0,54.5,1.95,8.5,251.0,443.68,369.83
2016,12,20,9,30,734.0,58.0,1.9,9.0,287.0,471.75,392.01
2016,12,20,9,45,764.5,58.5,1.85,9.5,319.5,492.03,407.25
2016,12,20,10,0,795.0,59.0,1.8,10.0,352.0,510.05,420.13
2016,12,20,10,15,667.0,90.5,1.75,10.0,348.5,475.34,391.04
2016,12,20,10,30,539.0,122.0,1.7,10.0,345.0,431.41,354.84
2016,12,20,10,45,694.0,93.5,1.65,10.5,394.5,481.84,393.92
2016,12,20,11,0,849.0,65.0,1.6,11.0,444.0,520.96,422.41
2016,12,20,11,15,756.0,88.0,1.5,11.0,433.5,486.84,393.32
2016,12,20,11,30,663.0,111.0,1.4,11.0,423.0,450.17,362.83
2016,12,20,11,45,765.0,89.0,1.35,11.5,452.5,461.36,369.17
2016,12,20,12,0,867.0,67.0,1.3,12.0,482.0,466.27,369.43
2016,12,20,12,15,624.0,125.5,1.25,12.0,424.0,395.13,312.54
2016,12,20,12,30,381.0,184.0,1.2,12.0,366.0,327.44,259.48
2016,12,20,12,45,503.5,151.5,1.2,12.0,387.0,330.06,258.64
2016,12,20,13,0,626.0,119.0,1.2,12.0,408.0,323.69,248.82
2016,12,20,13,15,620.0,116.0,1.2,12.0,394.0,294.01,221.98
2016,12,20,13,30,614.0,113.0,1.2,12.0,380.0,263.45,194.27
2016,12,20,13,45,598.0,111.5,1.25,12.0,360.0,231.27,165.6
2016,12,20,14,0,582.0,110.0,1.3,12.0,340.0,199.33,137.61
2016,12,20,14,15,673.5,86.0,1.25,12.0,334.0,163.22,102.62
2016,12,20,14,30,765.0,62.0,1.2,12.0,328.0,122.27,66.69
2016,12,20,14,45,738.5,59.0,1.15,12.0,294.5,81.06,42.27
2016,12,20,15,0,712.0,56.0,1.1,12.0,261.0,42.17,32.48
2016,12,20,15,15,670.5,52.0,1.05,11.5,223.5,40.03,30.61
2016,12,20,15,30,629.0,48.0,1.0,11.0,186.0,37.94,28.66
2016,12,20,15,45,567.0,42.5,1.0,11.0,147.5,34.44,25.27
2016,12,20,16,0,505.0,37.0,1.0,11.0,109.0,28.31,19.41
2016,12,20,16,15,394.5,28.5,1.05,10.5,73.0,22.27,13.27
2016,12,20,16,30,284.0,20.0,1.1,10.0,37.0,16.03,1.75
2016,12,20,16,45,142.0,10.0,1.15,10.0,18.5,9.53,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,198.0,13.5,2.25,8.5,31.5,109.82,0.0
2016,12,21,8,0,396.0,27.0,2.3,9.0,63.0,226.33,167.15
2016,12,21,8,15,484.0,33.5,2.35,9.0,101.0,277.0,222.25
2016,12,21,8,30,572.0,40.0,2.4,9.0,139.0,336.14,275.7
2016,12,21,8,45,627.5,44.5,2.5,9.5,178.0,378.77,313.59
2016,12,21,9,0,683.0,49.0,2.6,10.0,217.0,421.24,349.94
2016,12,21,9,15,718.5,52.5,2.65,10.0,253.5,451.42,375.77
2016,12,21,9,30,754.0,56.0,2.7,10.0,290.0,480.03,399.48
2016,12,21,9,45,781.5,57.5,2.8,10.5,323.0,500.05,415.05
2016,12,21,10,0,809.0,59.0,2.9,11.0,356.0,517.75,428.26
2016,12,21,10,15,826.0,60.5,2.75,11.0,383.0,527.14,434.57
2016,12,21,10,30,843.0,62.0,2.6,11.0,410.0,531.2,436.44
2016,12,21,10,45,856.0,63.0,2.5,11.5,431.0,532.49,435.17
2016,12,21,11,0,869.0,64.0,2.4,12.0,452.0,530.81,431.35
2016,12,21,11,15,876.5,64.5,2.35,12.0,466.0,522.72,423.27
2016,12,21,11,30,884.0,65.0,2.3,12.0,480.0,511.67,412.66
2016,12,21,11,45,889.0,65.0,2.3,12.5,486.5,495.93,397.54
2016,12,21,12,0,894.0,65.0,2.3,13.0,493.0,477.33,379.88
2016,12,21,12,15,894.5,65.0,2.3,13.0,492.5,453.99,358.82
2016,12,21,12,30,895.0,65.0,2.3,13.0,492.0,428.11,335.27
2016,12,21,12,45,887.5,66.0,2.3,13.0,483.0,397.8,307.74
2016,12,21,13,0,880.0,67.0,2.3,13.0,474.0,365.63,278.18
2016,12,21,13,15,873.0,66.0,2.25,13.0,458.0,330.1,245.32
2016,12,21,13,30,866.0,65.0,2.2,13.0,442.0,293.09,210.9
2016,12,21,13,45,853.5,64.0,2.2,13.5,419.5,253.53,174.25
2016,12,21,14,0,841.0,63.0,2.2,14.0,397.0,209.79,134.92
2016,12,21,14,15,823.0,61.0,2.1,13.5,368.0,167.15,98.95
2016,12,21,14,30,805.0,59.0,2.0,13.0,339.0,124.84,66.84
2016,12,21,14,45,777.5,56.5,1.95,13.0,304.5,82.17,41.41
2016,12,21,15,0,750.0,54.0,1.9,13.0,270.0,41.19,31.46
2016,12,21,15,15,710.0,50.5,1.75,12.5,232.0,38.74,29.31
2016,12,21,15,30,670.0,47.0,1.6,12.0,194.0,37.04,27.72
2016,12,21,15,45,606.0,41.5,1.5,11.5,154.0,33.48,24.36
2016,12,21,16,0,542.0,36.0,1.4,11.0,114.0,29.93,20.84
2016,12,21,16,15,431.5,28.5,1.4,10.5,77.0,24.28,15.02
2016,12,21,16,30,321.0,21.0,1.4,10.0,40.0,16.94,2.86
2016,12,21,16,45,160.5,10.5,1.45,10.0,20.0,10.01,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,14.0,1.4,7.5,32.5,113.39,0.0
2016,12,22,8,0,412.0,28.0,1.3,8.0,65.0,234.09,171.87
2016,12,22,8,15,502.5,35.0,1.2,8.0,104.0,286.44,228.92
2016,12,22,8,30,593.0,42.0,1.1,8.0,143.0,347.89,283.45
2016,12,22,8,45,646.5,46.5,1.05,8.5,183.0,390.16,320.08
2016,12,22,9,0,700.0,51.0,1.0,9.0,223.0,432.04,354.78
2016,12,22,9,15,736.0,54.5,0.9,9.5,260.5,462.82,378.99
2016,12,22,9,30,772.0,58.0,0.8,10.0,298.0,491.95,400.74
2016,12,22,9,45,796.0,60.5,0.75,10.5,331.0,511.45,414.51
2016,12,22,10,0,820.0,63.0,0.7,11.0,364.0,528.52,425.85
2016,12,22,10,15,837.0,65.0,0.8,11.0,391.0,538.54,433.52
2016,12,22,10,30,854.0,67.0,0.9,11.0,418.0,545.71,438.78
2016,12,22,10,45,865.5,68.0,1.0,11.5,439.0,545.81,437.67
2016,12,22,11,0,877.0,69.0,1.1,12.0,460.0,541.02,432.67
2016,12,22,11,15,884.0,70.0,1.15,12.0,474.0,533.11,425.45
2016,12,22,11,30,891.0,71.0,1.2,12.0,488.0,522.21,415.67
2016,12,22,11,45,894.5,71.0,1.25,12.0,494.5,505.61,401.25
2016,12,22,12,0,898.0,71.0,1.3,12.0,501.0,486.19,384.27
2016,12,22,12,15,897.5,71.0,1.3,12.0,500.0,462.29,363.14
2016,12,22,12,30,897.0,71.0,1.3,12.0,499.0,435.9,339.57
2016,12,22,12,45,895.0,70.0,1.3,12.0,490.5,405.61,312.39
2016,12,22,13,0,893.0,69.0,1.3,12.0,482.0,373.17,282.89
2016,12,22,13,15,884.5,68.0,1.2,12.0,465.5,336.74,249.5
2016,12,22,13,30,876.0,67.0,1.1,12.0,449.0,298.91,214.64
2016,12,22,13,45,863.0,65.5,1.05,12.0,426.0,255.28,175.28
2016,12,22,14,0,850.0,64.0,1.0,12.0,403.0,213.78,138.17
2016,12,22,14,15,830.5,62.5,0.95,12.0,373.0,170.97,101.92
2016,12,22,14,30,811.0,61.0,0.9,12.0,343.0,128.6,69.61
2016,12,22,14,45,781.0,58.5,0.85,12.0,308.0,85.48,43.69
2016,12,22,15,0,751.0,56.0,0.8,12.0,273.0,44.3,34.4
2016,12,22,15,15,709.5,52.0,0.85,11.5,234.5,40.01,30.61
2016,12,22,15,30,668.0,48.0,0.9,11.0,196.0,37.89,28.64
2016,12,22,15,45,605.0,42.5,1.0,10.5,156.0,34.36,25.28
2016,12,22,16,0,542.0,37.0,1.1,10.0,116.0,30.84,21.78
2016,12,22,16,15,432.0,29.0,1.15,9.5,78.5,22.63,13.77
2016,12,22,16,30,322.0,21.0,1.2,9.0,41.0,16.87,3.53
2016,12,22,16,45,161.0,10.5,1.25,9.0,20.5,10.01,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,4.05,8.0,1.5,1.39,0.0
2016,12,23,8,0,0.0,3.0,4.0,8.0,3.0,2.77,0.0
2016,12,23,8,15,0.0,5.5,3.8,8.0,5.5,5.09,0.0
2016,12,23,8,30,0.0,8.0,3.6,8.0,8.0,7.4,0.75
2016,12,23,8,45,0.0,10.5,3.45,8.5,10.5,9.72,2.82
2016,12,23,9,0,0.0,13.0,3.3,9.0,13.0,12.04,4.88
2016,12,23,9,15,0.0,15.5,3.15,9.0,15.5,14.36,6.93
2016,12,23,9,30,0.0,18.0,3.0,9.0,18.0,16.68,8.98
2016,12,23,9,45,0.0,20.5,2.9,9.5,20.5,19.01,10.97
2016,12,23,10,0,0.0,23.0,2.8,10.0,23.0,21.33,12.95
2016,12,23,10,15,54.0,100.5,2.85,10.0,123.0,127.97,105.34
2016,12,23,10,30,108.0,178.0,2.9,10.0,223.0,244.75,203.26
2016,12,23,10,45,362.0,147.5,2.95,10.0,307.5,358.26,297.95
2016,12,23,11,0,616.0,117.0,3.0,10.0,392.0,457.62,378.05
2016,12,23,11,15,308.0,121.0,3.35,10.0,258.5,289.44,239.94
2016,12,23,11,30,0.0,125.0,3.7,10.0,125.0,117.13,94.5
2016,12,23,11,45,3.0,145.5,4.05,10.0,147.0,137.72,112.08
2016,12,23,12,0,6.0,166.0,4.4,10.0,169.0,157.86,129.01
2016,12,23,12,15,3.0,117.5,4.55,10.0,119.0,110.69,89.18
2016,12,23,12,30,0.0,69.0,4.7,10.0,69.0,64.21,49.65
2016,12,23,12,45,0.0,93.0,4.9,10.0,93.0,86.5,68.75
2016,12,23,13,0,0.0,117.0,5.1,10.0,117.0,108.29,87.35
2016,12,23,13,15,0.0,108.5,5.1,10.0,108.5,100.37,80.66
2016,12,23,13,30,0.0,100.0,5.1,10.0,100.0,92.51,74.04
2016,12,23,13,45,116.5,133.5,5.1,10.0,180.0,145.36,114.8
2016,12,23,14,0,233.0,167.0,5.1,10.0,260.0,184.78,142.68
2016,12,23,14,15,220.0,158.0,4.95,9.5,240.5,162.02,123.73
2016,12,23,14,30,207.0,149.0,4.8,9.0,221.0,143.19,109.14
2016,12,23,14,45,197.5,134.5,4.7,9.0,198.0,118.86,91.08
2016,12,23,15,0,188.0,120.0,4.6,9.0,175.0,95.35,80.96
2016,12,23,15,15,371.0,91.0,4.35,9.0,180.0,66.63,54.98
2016,12,23,15,30,554.0,62.0,4.1,9.0,185.0,46.33,36.45
2016,12,23,15,45,485.0,55.0,3.95,9.0,146.5,42.26,32.5
2016,12,23,16,0,416.0,48.0,3.8,9.0,108.0,38.18,28.37
2016,12,23,16,15,302.5,37.0,3.7,8.5,73.0,30.06,20.24
2016,12,23,16,30,189.0,26.0,3.6,8.0,38.0,20.58,6.32
2016,12,23,16,45,94.5,13.0,3.5,8.0,19.0,12.39,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,206.5,13.0,2.7,5.5,31.5,111.52,0.0
2016,12,24,8,0,413.0,26.0,2.7,6.0,63.0,226.04,165.86
2016,12,24,8,15,505.0,33.0,2.75,6.0,102.0,285.31,231.02
2016,12,24,8,30,597.0,40.0,2.8,6.0,141.0,347.4,287.93
2016,12,24,8,45,653.5,44.0,2.85,6.5,181.0,390.63,326.94
2016,12,24,9,0,710.0,48.0,2.9,7.0,221.0,433.64,364.25
2016,12,24,9,15,745.5,51.5,2.9,7.0,258.5,464.41,390.86
2016,12,24,9,30,781.0,55.0,2.9,7.0,296.0,493.54,415.21
2016,12,24,9,45,805.5,57.0,2.95,7.5,329.0,512.98,430.36
2016,12,24,10,0,830.0,59.0,3.0,8.0,362.0,529.99,443.03
2016,12,24,10,15,846.5,60.5,3.0,8.0,389.5,536.55,447.66
2016,12,24,10,30,863.0,62.0,3.0,8.0,417.0,543.4,452.18
2016,12,24,10,45,873.5,63.5,3.05,8.5,438.0,544.08,450.85
2016,12,24,11,0,884.0,65.0,3.1,9.0,459.0,541.76,446.92
2016,12,24,11,15,890.5,65.5,3.1,9.0,473.0,533.24,438.54
2016,12,24,11,30,897.0,66.0,3.1,9.0,487.0,521.73,427.55
2016,12,24,11,45,901.0,66.0,3.1,9.0,493.5,505.53,412.54
2016,12,24,12,0,905.0,66.0,3.1,9.0,500.0,486.47,394.88
2016,12,24,12,15,905.0,66.0,3.1,9.0,499.5,462.86,373.18
2016,12,24,12,30,905.0,66.0,3.1,9.0,499.0,436.72,348.92
2016,12,24,12,45,896.0,67.5,3.1,9.0,489.5,406.2,320.67
2016,12,24,13,0,887.0,69.0,3.1,9.0,480.0,373.86,290.4
2016,12,24,13,15,879.5,68.0,3.05,9.0,464.5,338.05,256.7
2016,12,24,13,30,872.0,67.0,3.0,9.0,449.0,300.77,221.4
2016,12,24,13,45,862.0,65.5,3.0,9.0,426.5,261.18,184.21
2016,12,24,14,0,852.0,64.0,3.0,9.0,404.0,217.24,143.91
2016,12,24,14,15,834.0,62.0,2.9,9.0,375.5,174.14,106.27
2016,12,24,14,30,816.0,60.0,2.8,9.0,347.0,131.33,72.45
2016,12,24,14,45,791.5,57.0,2.75,9.0,312.5,87.82,44.86
2016,12,24,15,0,767.0,54.0,2.7,9.0,278.0,45.69,36.07
2016,12,24,15,15,727.5,51.0,2.6,8.5,240.0,39.04,30.07
2016,12,24,15,30,688.0,48.0,2.5,8.0,202.0,37.79,28.88
2016,12,24,15,45,627.5,42.5,2.4,7.5,161.5,34.25,25.5
2016,12,24,16,0,567.0,37.0,2.3,7.0,121.0,30.71,21.96
2016,12,24,16,15,457.0,29.5,2.3,6.5,83.0,25.07,16.19
2016,12,24,16,30,347.0,22.0,2.3,6.0,45.0,17.69,5.33
2016,12,24,16,45,173.5,11.0,2.35,6.0,22.5,10.48,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,13.0,2.2,4.5,31.0,111.27,0.0
2016,12,25,8,0,413.0,26.0,2.3,5.0,62.0,225.84,165.23
2016,12,25,8,15,504.5,32.5,2.35,5.0,101.0,284.48,230.7
2016,12,25,8,30,596.0,39.0,2.4,5.0,140.0,345.81,287.09
2016,12,25,8,45,649.0,44.0,2.45,5.5,179.5,388.42,325.62
2016,12,25,9,0,702.0,49.0,2.5,6.0,219.0,430.79,362.42
2016,12,25,9,15,737.5,52.0,2.5,6.0,256.5,460.97,388.56
2016,12,25,9,30,773.0,55.0,2.5,6.0,294.0,489.53,412.45
2016,12,25,9,45,616.0,86.0,2.55,6.5,289.5,445.66,375.43
2016,12,25,10,0,459.0,117.0,2.6,7.0,285.0,390.5,328.88
2016,12,25,10,15,420.5,134.5,2.6,7.0,297.0,386.08,324.64
2016,12,25,10,30,382.0,152.0,2.6,7.0,309.0,379.67,318.38
2016,12,25,10,45,338.5,168.0,2.65,7.5,312.0,361.07,301.71
2016,12,25,11,0,295.0,184.0,2.7,8.0,315.0,348.74,290.12
2016,12,25,11,15,171.5,189.5,2.75,8.0,266.5,278.6,231.35
2016,12,25,11,30,48.0,195.0,2.8,8.0,218.0,212.69,175.75
2016,12,25,11,45,68.5,203.0,2.85,8.0,236.0,227.62,188.2
2016,12,25,12,0,89.0,211.0,2.9,8.0,254.0,241.28,199.22
2016,12,25,12,15,115.0,213.0,2.9,8.0,268.0,252.64,208.13
2016,12,25,12,30,141.0,215.0,2.9,8.0,282.0,259.08,212.74
2016,12,25,12,45,187.0,208.5,2.9,8.5,296.0,263.48,214.78
2016,12,25,13,0,233.0,202.0,2.9,9.0,310.0,264.67,213.63
2016,12,25,13,15,332.0,179.0,2.9,9.0,327.5,264.26,209.75
2016,12,25,13,30,431.0,156.0,2.9,9.0,345.0,255.32,197.55
2016,12,25,13,45,430.0,147.5,2.95,9.0,328.0,227.34,172.03
2016,12,25,14,0,429.0,139.0,3.0,9.0,311.0,198.8,146.26
2016,12,25,14,15,414.5,132.0,2.95,9.0,288.5,168.96,120.75
2016,12,25,14,30,400.0,125.0,2.9,9.0,266.0,139.84,97.57
2016,12,25,14,45,389.0,113.5,2.85,9.0,239.5,108.24,75.21
2016,12,25,15,0,378.0,102.0,2.8,9.0,213.0,77.4,64.76
2016,12,25,15,15,357.0,90.0,2.75,8.5,183.5,65.69,54.26
2016,12,25,15,30,336.0,78.0,2.7,8.0,154.0,57.84,47.07
2016,12,25,15,45,303.5,64.5,2.65,8.0,123.0,48.55,38.36
2016,12,25,16,0,271.0,51.0,2.6,8.0,92.0,38.99,29.27
2016,12,25,16,15,211.0,37.5,2.7,7.5,63.0,29.08,19.64
2016,12,25,16,30,151.0,24.0,2.8,7.0,34.0,18.84,6.59
2016,12,25,16,45,75.5,12.0,2.95,7.0,17.0,11.44,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,207.0,13.0,2.8,3.5,30.5,111.27,0.0
2016,12,26,8,0,414.0,26.0,2.9,4.0,61.0,226.12,165.36
2016,12,26,8,15,505.5,33.0,2.95,4.0,100.5,285.33,232.51
2016,12,26,8,30,597.0,40.0,3.0,4.0,140.0,347.32,289.98
2016,12,26,8,45,650.5,45.0,3.05,4.5,180.0,390.34,329.23
2016,12,26,9,0,704.0,50.0,3.1,5.0,220.0,433.11,366.72
2016,12,26,9,15,740.0,53.0,3.1,5.5,257.5,463.69,392.77
2016,12,26,9,30,776.0,56.0,3.1,6.0,295.0,492.64,416.46
2016,12,26,9,45,798.0,59.0,3.1,6.5,328.0,512.05,431.56
2016,12,26,10,0,820.0,62.0,3.1,7.0,361.0,529.02,444.12
2016,12,26,10,15,837.0,64.0,3.05,7.0,389.0,539.45,451.67
2016,12,26,10,30,854.0,66.0,3.0,7.0,417.0,547.04,456.65
2016,12,26,10,45,865.5,67.0,3.0,7.5,438.0,547.56,455.08
2016,12,26,11,0,877.0,68.0,3.0,8.0,459.0,543.14,449.42
2016,12,26,11,15,884.0,69.0,2.95,8.0,473.0,535.63,441.73
2016,12,26,11,30,891.0,70.0,2.9,8.0,487.0,525.13,431.4
2016,12,26,11,45,894.5,70.0,2.85,8.5,494.0,508.91,415.52
2016,12,26,12,0,898.0,70.0,2.8,9.0,501.0,489.86,397.12
2016,12,26,12,15,897.5,70.0,2.7,9.0,500.0,466.3,375.37
2016,12,26,12,30,897.0,70.0,2.6,9.0,499.0,440.23,351.16
2016,12,26,12,45,892.5,69.5,2.55,9.0,490.5,409.76,323.05
2016,12,26,13,0,888.0,69.0,2.5,9.0,482.0,377.28,292.75
2016,12,26,13,15,880.0,68.0,2.45,9.0,466.5,341.38,259.18
2016,12,26,13,30,872.0,67.0,2.4,9.0,451.0,304.03,224.01
2016,12,26,13,45,859.5,66.0,2.35,9.0,428.0,261.28,184.41
2016,12,26,14,0,847.0,65.0,2.3,9.0,405.0,220.55,146.92
2016,12,26,14,15,829.0,63.0,2.15,9.0,376.5,177.65,109.35
2016,12,26,14,30,811.0,61.0,2.0,9.0,348.0,135.04,75.36
2016,12,26,14,45,785.0,58.0,1.95,9.0,313.5,91.61,47.18
2016,12,26,15,0,759.0,55.0,1.9,9.0,279.0,49.69,31.18
2016,12,26,15,15,720.0,51.5,1.85,8.5,241.0,39.32,30.34
2016,12,26,15,30,681.0,48.0,1.8,8.0,203.0,37.61,28.75
2016,12,26,15,45,621.0,43.0,1.75,8.0,163.0,34.54,25.75
2016,12,26,16,0,561.0,38.0,1.7,8.0,123.0,31.5,22.63
2016,12,26,16,15,458.0,30.0,1.8,7.5,85.0,25.39,16.52
2016,12,26,16,30,355.0,22.0,1.9,7.0,47.0,19.13,7.33
2016,12,26,16,45,177.5,11.0,2.0,6.5,23.5,10.48,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,179.5,13.5,1.7,4.5,29.0,100.81,0.0
2016,12,27,8,0,359.0,27.0,1.7,5.0,58.0,209.98,151.78
2016,12,27,8,15,452.5,34.5,1.65,5.5,95.5,267.92,216.12
2016,12,27,8,30,546.0,42.0,1.6,6.0,133.0,329.58,271.59
2016,12,27,8,45,606.0,47.0,1.55,6.5,173.0,370.66,308.19
2016,12,27,9,0,666.0,52.0,1.5,7.0,213.0,416.16,346.74
2016,12,27,9,15,703.0,56.0,1.35,7.0,250.0,448.03,373.12
2016,12,27,9,30,740.0,60.0,1.2,7.0,287.0,478.4,397.14
2016,12,27,9,45,769.0,61.5,1.1,7.5,320.5,499.73,412.66
2016,12,27,10,0,798.0,63.0,1.0,8.0,354.0,518.77,425.71
2016,12,27,10,15,815.0,65.0,1.1,8.5,381.5,529.28,433.02
2016,12,27,10,30,832.0,67.0,1.2,9.0,409.0,537.02,437.93
2016,12,27,10,45,780.0,77.5,1.3,9.5,410.5,513.92,418.61
2016,12,27,11,0,728.0,88.0,1.4,10.0,412.0,489.25,398.06
2016,12,27,11,15,726.5,91.5,1.4,10.0,424.0,480.92,390.4
2016,12,27,11,30,725.0,95.0,1.4,10.0,436.0,470.2,380.52
2016,12,27,11,45,574.5,136.5,1.4,10.0,409.0,422.88,341.62
2016,12,27,12,0,424.0,178.0,1.4,10.0,382.0,375.21,302.81
2016,12,27,12,15,449.5,172.0,1.3,10.0,388.0,366.86,294.69
2016,12,27,12,30,475.0,166.0,1.2,10.0,394.0,356.04,283.98
2016,12,27,12,45,553.5,142.5,1.1,10.5,404.0,346.75,272.95
2016,12,27,13,0,632.0,119.0,1.0,11.0,414.0,333.19,257.51
2016,12,27,13,15,517.5,140.5,1.0,11.0,377.0,290.11,222.57
2016,12,27,13,30,403.0,162.0,1.0,11.0,340.0,254.65,194.7
2016,12,27,13,45,341.5,162.5,1.0,11.0,308.0,222.23,168.52
2016,12,27,14,0,280.0,163.0,1.0,11.0,276.0,193.15,145.75
2016,12,27,14,15,382.0,136.0,1.0,11.0,278.5,169.2,120.86
2016,12,27,14,30,484.0,109.0,1.0,11.0,281.0,138.07,91.12
2016,12,27,14,45,451.0,104.5,1.05,11.0,252.5,106.97,70.7
2016,12,27,15,0,418.0,100.0,1.1,11.0,224.0,78.35,57.7
2016,12,27,15,15,389.5,89.5,1.15,10.5,193.0,65.24,53.43
2016,12,27,15,30,361.0,79.0,1.2,10.0,162.0,58.52,47.35
2016,12,27,15,45,323.5,66.0,1.25,9.5,129.5,49.64,39.16
2016,12,27,16,0,286.0,53.0,1.3,9.0,97.0,40.49,30.58
2016,12,27,16,15,218.0,39.5,1.35,9.0,66.5,30.61,21.0
2016,12,27,16,30,150.0,26.0,1.4,9.0,36.0,20.41,8.64
2016,12,27,16,45,75.0,13.0,1.5,9.0,18.0,12.39,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,12.0,2.35,5.5,30.0,110.35,0.0
2016,12,28,8,0,427.0,24.0,2.4,6.0,60.0,230.02,165.24
2016,12,28,8,15,517.0,30.5,2.4,6.0,99.0,288.13,232.43
2016,12,28,8,30,607.0,37.0,2.4,6.0,138.0,349.05,288.54
2016,12,28,8,45,663.0,41.0,2.4,6.5,178.0,392.32,327.52
2016,12,28,9,0,719.0,45.0,2.4,7.0,218.0,435.5,364.82
2016,12,28,9,15,753.0,48.0,2.4,7.5,255.5,465.34,389.91
2016,12,28,9,30,787.0,51.0,2.4,8.0,293.0,493.56,412.66
2016,12,28,9,45,813.5,52.5,2.45,8.5,326.5,510.58,425.9
2016,12,28,10,0,840.0,54.0,2.5,9.0,360.0,528.79,439.47
2016,12,28,10,15,855.5,55.5,2.4,9.5,387.5,538.4,445.25
2016,12,28,10,30,871.0,57.0,2.3,10.0,415.0,545.21,448.5
2016,12,28,10,45,882.0,57.5,2.25,10.5,436.0,545.49,446.57
2016,12,28,11,0,893.0,58.0,2.2,11.0,457.0,542.79,442.12
2016,12,28,11,15,899.5,59.0,2.1,11.0,471.5,535.21,434.26
2016,12,28,11,30,906.0,60.0,2.0,11.0,486.0,524.61,423.83
2016,12,28,11,45,909.0,60.0,1.9,11.5,492.5,508.22,407.91
2016,12,28,12,0,912.0,60.0,1.8,12.0,499.0,488.98,389.52
2016,12,28,12,15,912.0,60.0,1.75,12.0,499.0,465.63,368.5
2016,12,28,12,30,912.0,60.0,1.7,12.0,499.0,439.7,344.98
2016,12,28,12,45,906.0,60.5,1.7,12.0,490.5,409.49,317.77
2016,12,28,13,0,900.0,61.0,1.7,12.0,482.0,377.28,288.37
2016,12,28,13,15,893.5,60.5,1.65,12.0,467.0,342.13,255.95
2016,12,28,13,30,887.0,60.0,1.6,12.0,452.0,305.38,221.77
2016,12,28,13,45,875.5,59.0,1.6,12.5,430.0,265.54,184.76
2016,12,28,14,0,864.0,58.0,1.6,13.0,408.0,224.87,147.54
2016,12,28,14,15,847.5,56.5,1.5,12.5,379.5,182.35,110.87
2016,12,28,14,30,831.0,55.0,1.4,12.0,351.0,139.84,77.2
2016,12,28,14,45,806.5,52.5,1.3,12.0,317.5,96.22,48.63
2016,12,28,15,0,782.0,50.0,1.2,12.0,284.0,49.33,27.69
2016,12,28,15,15,746.0,47.0,1.15,11.5,246.0,35.36,26.42
2016,12,28,15,30,710.0,44.0,1.1,11.0,208.0,33.94,25.12
2016,12,28,15,45,653.0,39.5,1.1,10.5,168.0,31.19,22.51
2016,12,28,16,0,596.0,35.0,1.1,10.0,128.0,28.45,19.79
2016,12,28,16,15,499.0,28.5,1.1,9.5,89.5,23.74,15.07
2016,12,28,16,30,402.0,22.0,1.1,9.0,51.0,18.95,8.07
2016,12,28,16,45,201.0,11.0,1.15,9.0,25.5,10.48,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,186.5,13.5,3.3,6.0,29.0,103.36,0.0
2016,12,29,8,0,373.0,27.0,3.4,6.0,58.0,215.65,154.6
2016,12,29,8,15,469.5,35.0,3.45,6.0,97.0,276.41,223.66
2016,12,29,8,30,566.0,43.0,3.5,6.0,136.0,340.63,282.78
2016,12,29,8,45,623.5,48.0,3.55,6.5,176.5,380.85,319.67
2016,12,29,9,0,681.0,53.0,3.6,7.0,217.0,425.61,358.76
2016,12,29,9,15,719.5,57.0,3.6,7.5,255.0,458.7,386.83
2016,12,29,9,30,758.0,61.0,3.6,8.0,293.0,490.26,412.6
2016,12,29,9,45,772.0,66.0,3.65,8.5,325.0,507.73,426.16
2016,12,29,10,0,786.0,71.0,3.7,9.0,357.0,522.69,437.19
2016,12,29,10,15,805.0,73.0,3.6,9.0,385.5,534.45,445.78
2016,12,29,10,30,824.0,75.0,3.5,9.0,414.0,543.44,451.82
2016,12,29,10,45,839.0,76.0,3.45,9.5,436.0,546.24,451.99
2016,12,29,11,0,854.0,77.0,3.4,10.0,458.0,546.04,449.56
2016,12,29,11,15,861.5,78.0,3.25,10.0,473.0,538.83,441.94
2016,12,29,11,30,869.0,79.0,3.1,10.0,488.0,528.64,431.75
2016,12,29,11,45,875.0,78.5,3.0,10.5,495.5,513.18,416.54
2016,12,29,12,0,881.0,78.0,2.9,11.0,503.0,494.85,398.79
2016,12,29,12,15,881.0,78.0,2.8,11.0,502.5,471.52,377.49
2016,12,29,12,30,881.0,78.0,2.7,11.0,502.0,445.69,353.77
2016,12,29,12,45,887.0,75.0,2.6,11.5,496.0,416.85,326.49
2016,12,29,13,0,893.0,72.0,2.5,12.0,490.0,387.12,297.94
2016,12,29,13,15,885.0,71.0,2.4,12.0,474.5,351.1,264.66
2016,12,29,13,30,877.0,70.0,2.3,12.0,459.0,311.04,227.7
2016,12,29,13,45,866.0,68.5,2.25,12.0,436.5,270.68,190.42
2016,12,29,14,0,855.0,67.0,2.2,12.0,414.0,229.53,152.82
2016,12,29,14,15,837.0,65.0,2.1,12.0,385.0,186.24,115.04
2016,12,29,14,30,819.0,63.0,2.0,12.0,356.0,143.2,80.49
2016,12,29,14,45,793.0,60.0,1.9,12.0,322.0,99.26,51.16
2016,12,29,15,0,767.0,57.0,1.8,12.0,288.0,56.81,32.95
2016,12,29,15,15,728.5,53.5,1.7,11.5,249.5,40.84,31.34
2016,12,29,15,30,690.0,50.0,1.6,11.0,211.0,39.18,29.83
2016,12,29,15,45,628.5,45.0,1.5,10.5,170.0,36.15,26.97
2016,12,29,16,0,567.0,40.0,1.4,10.0,129.0,33.16,24.0
2016,12,29,16,15,465.5,32.0,1.45,9.5,90.5,24.82,16.04
2016,12,29,16,30,364.0,24.0,1.5,9.0,52.0,19.15,8.6
2016,12,29,16,45,182.0,12.0,1.6,9.0,26.0,11.44,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,14.0,0.7,6.5,27.0,91.96,0.0
2016,12,30,8,0,313.0,28.0,0.6,7.0,54.0,190.96,134.72
2016,12,30,8,15,409.0,37.0,0.55,7.0,91.5,251.47,200.09
2016,12,30,8,30,505.0,46.0,0.5,7.0,129.0,315.38,256.35
2016,12,30,8,45,561.5,52.0,0.45,7.5,168.0,358.99,293.71
2016,12,30,9,0,618.0,58.0,0.4,8.0,207.0,402.86,329.7
2016,12,30,9,15,657.5,62.5,0.55,8.0,244.0,435.75,357.71
2016,12,30,9,30,697.0,67.0,0.7,8.0,281.0,467.42,384.05
2016,12,30,9,45,735.5,68.0,0.85,8.5,315.5,490.83,402.7
2016,12,30,10,0,774.0,69.0,1.0,9.0,350.0,514.76,421.19
2016,12,30,10,15,792.0,71.0,1.15,9.0,378.0,526.06,430.18
2016,12,30,10,30,810.0,73.0,1.3,9.0,406.0,534.66,436.86
2016,12,30,10,45,820.0,75.0,1.45,9.5,427.0,536.03,436.88
2016,12,30,11,0,830.0,77.0,1.6,10.0,448.0,534.52,434.43
2016,12,30,11,15,838.0,78.0,1.6,10.0,463.0,527.95,427.88
2016,12,30,11,30,846.0,79.0,1.6,10.0,478.0,518.46,418.87
2016,12,30,11,45,850.0,79.5,1.65,10.5,485.5,503.57,404.9
2016,12,30,12,0,854.0,80.0,1.7,11.0,493.0,485.91,388.5
2016,12,30,12,15,854.0,80.0,1.7,11.0,492.5,463.27,368.36
2016,12,30,12,30,854.0,80.0,1.7,11.0,492.0,438.21,345.86
2016,12,30,12,45,851.5,79.0,1.75,11.0,484.5,408.87,319.64
2016,12,30,13,0,849.0,78.0,1.8,11.0,477.0,377.51,291.16
2016,12,30,13,15,841.5,77.0,1.85,11.0,462.0,342.66,259.34
2016,12,30,13,30,834.0,76.0,1.9,11.0,447.0,306.43,225.87
2016,12,30,13,45,820.5,75.0,2.0,11.0,425.0,267.53,190.19
2016,12,30,14,0,807.0,74.0,2.1,11.0,403.0,228.12,154.31
2016,12,30,14,15,788.5,71.5,2.15,11.0,375.0,186.27,117.73
2016,12,30,14,30,770.0,69.0,2.2,11.0,347.0,144.82,84.19
2016,12,30,14,45,738.5,67.0,2.3,11.0,313.0,103.54,56.48
2016,12,30,15,0,707.0,65.0,2.4,11.0,279.0,64.38,39.29
2016,12,30,15,15,666.5,61.0,2.35,10.5,241.5,43.04,33.45
2016,12,30,15,30,626.0,57.0,2.3,10.0,204.0,41.37,31.93
2016,12,30,15,45,547.5,52.5,2.25,10.0,163.5,39.28,29.84
2016,12,30,16,0,469.0,48.0,2.2,10.0,123.0,37.33,27.71
2016,12,30,16,15,364.5,38.5,2.2,9.5,86.0,30.68,21.19
2016,12,30,16,30,260.0,29.0,2.2,9.0,49.0,23.84,12.51
2016,12,30,16,45,130.0,14.5,2.25,8.5,24.5,13.82,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
